Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.0,2.45,1.5,27.0,97.63,0.0
2016,1,1,8,0,326.0,28.0,2.7,2.0,54.0,241.93,172.47
2016,1,1,8,15,429.0,37.0,2.7,2.5,92.5,316.01,262.69
2016,1,1,8,30,532.0,46.0,2.7,3.0,131.0,390.15,330.99
2016,1,1,8,45,590.0,52.5,2.75,3.5,171.0,436.06,372.52
2016,1,1,9,0,648.0,59.0,2.8,4.0,211.0,480.93,411.35
2016,1,1,9,15,688.5,63.0,2.85,4.5,249.5,510.72,436.27
2016,1,1,9,30,729.0,67.0,2.9,5.0,288.0,534.62,455.42
2016,1,1,9,45,761.5,69.0,2.95,5.5,322.5,553.13,469.31
2016,1,1,10,0,794.0,71.0,3.0,6.0,357.0,568.53,480.09
2016,1,1,10,15,812.5,73.5,2.95,6.5,385.5,572.96,481.28
2016,1,1,10,30,831.0,76.0,2.9,7.0,414.0,574.12,479.59
2016,1,1,10,45,843.0,77.5,2.85,7.5,436.0,567.19,471.23
2016,1,1,11,0,855.0,79.0,2.8,8.0,458.0,557.01,460.09
2016,1,1,11,15,862.5,80.0,2.7,8.0,472.5,540.71,444.51
2016,1,1,11,30,870.0,81.0,2.6,8.0,487.0,521.35,426.17
2016,1,1,11,45,874.0,81.0,2.55,8.0,494.5,496.31,403.1
2016,1,1,12,0,878.0,81.0,2.5,8.0,502.0,468.53,377.34
2016,1,1,12,15,877.5,81.0,2.45,8.0,502.0,436.3,347.45
2016,1,1,12,30,877.0,81.0,2.4,8.0,502.0,401.83,315.13
2016,1,1,12,45,876.0,80.0,2.35,8.5,494.5,364.18,279.09
2016,1,1,13,0,875.0,79.0,2.3,9.0,487.0,324.66,241.1
2016,1,1,13,15,867.5,78.0,2.25,9.0,472.0,281.86,200.93
2016,1,1,13,30,860.0,77.0,2.2,9.0,457.0,238.09,160.47
2016,1,1,13,45,848.0,75.0,2.15,9.0,434.5,192.01,120.06
2016,1,1,14,0,836.0,73.0,2.1,9.0,412.0,145.84,83.59
2016,1,1,14,15,818.0,71.0,2.0,8.5,383.5,99.46,55.05
2016,1,1,14,30,800.0,69.0,1.9,8.0,355.0,54.27,43.98
2016,1,1,14,45,773.5,66.0,1.8,8.0,321.0,52.62,42.56
2016,1,1,15,0,747.0,63.0,1.7,8.0,287.0,51.02,41.12
2016,1,1,15,15,707.5,58.5,1.5,7.5,248.5,48.09,38.5
2016,1,1,15,30,668.0,54.0,1.3,7.0,210.0,45.19,35.81
2016,1,1,15,45,607.0,48.5,1.1,6.5,170.0,37.78,28.9
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,34.24,25.38
2016,1,1,16,15,443.5,34.5,0.9,5.5,91.0,27.9,19.03
2016,1,1,16,30,341.0,26.0,0.9,5.0,52.0,21.47,10.23
2016,1,1,16,45,170.5,13.0,0.95,4.5,26.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,2.0,13.5,2.35,2.5,13.5,13.32,0.0
2016,1,2,8,0,4.0,27.0,2.5,3.0,27.0,29.64,16.12
2016,1,2,8,15,25.5,43.5,2.5,3.0,47.0,65.76,50.84
2016,1,2,8,30,47.0,60.0,2.5,3.0,67.0,96.07,78.87
2016,1,2,8,45,57.5,77.0,2.5,3.5,88.5,120.28,100.88
2016,1,2,9,0,68.0,94.0,2.5,4.0,110.0,143.93,122.0
2016,1,2,9,15,75.0,109.5,2.5,4.0,130.0,162.94,138.88
2016,1,2,9,30,82.0,125.0,2.5,4.0,150.0,181.57,155.09
2016,1,2,9,45,90.5,138.0,2.5,4.5,168.5,197.51,168.47
2016,1,2,10,0,99.0,151.0,2.5,5.0,187.0,222.54,189.27
2016,1,2,10,15,49.5,124.5,2.45,5.0,142.5,150.17,126.37
2016,1,2,10,30,0.0,98.0,2.4,5.0,98.0,87.93,71.63
2016,1,2,10,45,15.0,136.5,2.4,5.5,143.5,132.76,110.43
2016,1,2,11,0,30.0,175.0,2.4,6.0,189.0,183.4,153.25
2016,1,2,11,15,28.5,179.0,2.35,6.0,192.5,183.5,152.93
2016,1,2,11,30,27.0,183.0,2.3,6.0,196.0,178.69,148.61
2016,1,2,11,45,178.0,189.5,2.25,6.5,275.0,262.37,218.16
2016,1,2,12,0,329.0,196.0,2.2,7.0,354.0,329.95,271.09
2016,1,2,12,15,291.5,202.0,2.15,7.0,342.0,304.92,248.94
2016,1,2,12,30,254.0,208.0,2.1,7.0,330.0,281.37,228.59
2016,1,2,12,45,244.0,208.0,2.05,7.5,324.0,263.61,212.28
2016,1,2,13,0,234.0,208.0,2.0,8.0,318.0,245.4,195.66
2016,1,2,13,15,231.5,199.0,1.9,8.0,305.0,223.72,176.37
2016,1,2,13,30,229.0,190.0,1.8,8.0,292.0,202.05,157.26
2016,1,2,13,45,150.0,181.0,1.75,8.0,246.5,168.46,132.12
2016,1,2,14,0,71.0,172.0,1.7,8.0,201.0,145.25,116.46
2016,1,2,14,15,148.5,159.5,1.65,8.0,214.5,130.48,102.44
2016,1,2,14,30,226.0,147.0,1.6,8.0,228.0,106.56,91.06
2016,1,2,14,45,211.0,136.0,1.6,8.0,206.0,98.87,84.29
2016,1,2,15,0,196.0,125.0,1.6,8.0,184.0,91.73,77.91
2016,1,2,15,15,182.5,109.5,1.45,7.5,159.0,81.46,68.73
2016,1,2,15,30,169.0,94.0,1.3,7.0,134.0,70.9,59.13
2016,1,2,15,45,151.5,77.5,1.2,7.0,108.0,59.35,48.35
2016,1,2,16,0,134.0,61.0,1.1,7.0,82.0,47.46,37.13
2016,1,2,16,15,98.5,44.5,1.1,6.5,57.5,35.19,25.4
2016,1,2,16,30,63.0,28.0,1.1,6.0,33.0,22.6,11.48
2016,1,2,16,45,31.5,14.0,1.1,6.0,16.5,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,1.4,4.5,4.5,4.09,0.0
2016,1,3,8,0,0.0,9.0,1.5,5.0,9.0,7.9,0.09
2016,1,3,8,15,0.0,15.5,1.45,5.0,15.5,13.62,5.95
2016,1,3,8,30,0.0,22.0,1.4,5.0,22.0,19.35,11.25
2016,1,3,8,45,0.0,29.0,1.4,5.5,29.0,25.53,16.84
2016,1,3,9,0,0.0,36.0,1.4,6.0,36.0,31.72,22.39
2016,1,3,9,15,0.0,42.5,1.35,6.0,42.5,37.48,27.54
2016,1,3,9,30,0.0,49.0,1.3,6.0,49.0,43.24,32.65
2016,1,3,9,45,0.0,55.0,1.3,6.5,55.0,48.56,37.24
2016,1,3,10,0,0.0,61.0,1.3,7.0,61.0,53.89,41.78
2016,1,3,10,15,0.0,56.0,1.35,7.0,56.0,49.45,37.84
2016,1,3,10,30,0.0,51.0,1.4,7.0,51.0,45.02,33.92
2016,1,3,10,45,0.0,86.5,1.5,7.0,86.5,76.85,61.54
2016,1,3,11,0,0.0,122.0,1.6,7.0,122.0,109.74,89.71
2016,1,3,11,15,80.5,165.5,1.65,7.0,203.5,197.37,164.46
2016,1,3,11,30,161.0,209.0,1.7,7.0,285.0,281.52,233.66
2016,1,3,11,45,89.0,195.0,1.8,7.5,237.0,221.17,182.54
2016,1,3,12,0,17.0,181.0,1.9,8.0,189.0,168.53,138.42
2016,1,3,12,15,41.5,194.0,1.95,8.0,214.0,190.55,156.66
2016,1,3,12,30,66.0,207.0,2.0,8.0,239.0,206.98,169.69
2016,1,3,12,45,96.0,208.5,2.1,8.5,254.0,212.88,173.24
2016,1,3,13,0,126.0,210.0,2.2,9.0,269.0,216.23,174.31
2016,1,3,13,15,63.0,179.0,2.15,9.0,208.5,167.55,135.24
2016,1,3,13,30,0.0,148.0,2.1,9.0,148.0,127.14,103.66
2016,1,3,13,45,28.0,159.0,2.05,9.0,170.5,136.12,110.17
2016,1,3,14,0,56.0,170.0,2.0,9.0,193.0,142.62,114.59
2016,1,3,14,15,28.0,137.0,1.85,9.0,148.5,112.53,90.69
2016,1,3,14,30,0.0,104.0,1.7,9.0,104.0,88.55,74.65
2016,1,3,14,45,0.0,93.5,1.55,9.0,93.5,79.96,67.04
2016,1,3,15,0,0.0,83.0,1.4,9.0,83.0,71.32,59.29
2016,1,3,15,15,0.0,72.0,1.25,8.5,72.0,62.21,51.13
2016,1,3,15,30,0.0,61.0,1.1,8.0,61.0,53.0,42.76
2016,1,3,15,45,0.0,49.0,1.0,8.0,49.0,42.92,33.39
2016,1,3,16,0,0.0,37.0,0.9,8.0,37.0,32.64,23.78
2016,1,3,16,15,0.0,26.0,0.9,7.5,26.0,22.91,14.59
2016,1,3,16,30,0.0,15.0,0.9,7.0,15.0,13.19,4.58
2016,1,3,16,45,0.0,7.5,0.95,7.0,7.5,6.82,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,136.5,14.0,1.4,8.0,24.5,84.05,0.0
2016,1,4,8,0,273.0,28.0,1.5,8.0,49.0,213.62,147.37
2016,1,4,8,15,371.5,37.0,1.6,8.0,85.5,284.89,231.34
2016,1,4,8,30,470.0,46.0,1.7,8.0,122.0,356.01,295.82
2016,1,4,8,45,543.5,50.5,1.8,8.5,161.5,408.28,341.59
2016,1,4,9,0,617.0,55.0,1.9,9.0,201.0,459.92,385.12
2016,1,4,9,15,656.0,59.5,1.95,9.0,238.0,489.57,409.98
2016,1,4,9,30,695.0,64.0,2.0,9.0,275.0,513.94,429.84
2016,1,4,9,45,562.5,92.5,2.05,9.5,275.5,466.06,389.28
2016,1,4,10,0,430.0,121.0,2.1,10.0,276.0,407.79,340.33
2016,1,4,10,15,383.0,139.5,2.1,10.0,286.0,392.78,327.13
2016,1,4,10,30,336.0,158.0,2.1,10.0,296.0,367.12,305.12
2016,1,4,10,45,400.5,155.5,2.15,10.5,328.0,401.05,331.47
2016,1,4,11,0,465.0,153.0,2.2,11.0,360.0,422.21,346.76
2016,1,4,11,15,347.5,179.5,2.25,11.0,337.0,365.12,299.21
2016,1,4,11,30,230.0,206.0,2.3,11.0,314.0,313.51,256.38
2016,1,4,11,45,196.5,211.5,2.4,11.5,305.0,292.82,238.5
2016,1,4,12,0,163.0,217.0,2.5,12.0,296.0,273.3,221.6
2016,1,4,12,15,81.5,179.5,2.45,12.0,219.0,194.15,156.95
2016,1,4,12,30,0.0,142.0,2.4,12.0,142.0,125.07,100.49
2016,1,4,12,45,19.5,167.0,2.4,12.0,176.5,152.37,123.02
2016,1,4,13,0,39.0,192.0,2.4,12.0,211.0,176.33,142.22
2016,1,4,13,15,128.5,193.0,2.2,12.0,251.5,194.7,154.02
2016,1,4,13,30,218.0,194.0,2.0,12.0,292.0,204.26,157.49
2016,1,4,13,45,109.0,139.5,1.85,12.0,188.5,132.67,102.24
2016,1,4,14,0,0.0,85.0,1.7,12.0,85.0,74.76,58.52
2016,1,4,14,15,0.0,51.0,1.6,12.0,51.0,45.01,33.23
2016,1,4,14,30,0.0,17.0,1.5,12.0,17.0,14.96,7.91
2016,1,4,14,45,0.0,15.0,1.45,12.0,15.0,13.19,6.33
2016,1,4,15,0,0.0,13.0,1.4,12.0,13.0,11.43,4.73
2016,1,4,15,15,0.0,11.5,1.35,11.5,11.5,10.1,3.54
2016,1,4,15,30,0.0,10.0,1.3,11.0,10.0,8.78,2.33
2016,1,4,15,45,0.0,8.0,1.3,11.0,8.0,7.02,0.69
2016,1,4,16,0,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,1,4,16,15,0.0,4.0,1.35,11.0,4.0,3.5,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.0,10.5,9.5,8.64,0.0
2016,1,5,8,0,0.0,19.0,1.1,11.0,19.0,16.74,6.27
2016,1,5,8,15,0.0,32.5,1.3,11.0,32.5,29.77,19.14
2016,1,5,8,30,0.0,46.0,1.5,11.0,46.0,43.27,31.23
2016,1,5,8,45,0.0,60.0,1.7,11.0,60.0,56.95,43.34
2016,1,5,9,0,0.0,74.0,1.9,11.0,74.0,70.35,55.1
2016,1,5,9,15,0.0,87.5,1.95,11.0,87.5,82.97,66.07
2016,1,5,9,30,0.0,101.0,2.0,11.0,101.0,95.47,76.79
2016,1,5,9,45,0.0,112.5,2.15,11.0,112.5,105.68,85.46
2016,1,5,10,0,0.0,124.0,2.3,11.0,124.0,115.87,94.03
2016,1,5,10,15,0.0,65.0,2.4,11.0,65.0,57.44,44.04
2016,1,5,10,30,0.0,6.0,2.5,11.0,6.0,5.28,0.0
2016,1,5,10,45,0.0,7.5,2.6,11.5,7.5,6.6,0.06
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,7.92,1.19
2016,1,5,11,15,2.5,85.5,2.75,12.0,86.5,77.07,60.46
2016,1,5,11,30,5.0,162.0,2.8,12.0,164.0,148.28,120.27
2016,1,5,11,45,15.0,175.5,2.9,12.0,182.5,164.33,133.45
2016,1,5,12,0,25.0,189.0,3.0,12.0,201.0,179.42,145.79
2016,1,5,12,15,12.5,168.5,3.0,11.5,174.5,154.13,124.96
2016,1,5,12,30,0.0,148.0,3.0,11.0,148.0,130.31,105.4
2016,1,5,12,45,0.0,89.0,3.0,11.0,89.0,78.72,61.87
2016,1,5,13,0,0.0,30.0,3.0,11.0,30.0,26.45,17.19
2016,1,5,13,15,0.0,48.0,2.95,11.0,48.0,42.38,30.94
2016,1,5,13,30,0.0,66.0,2.9,11.0,66.0,58.34,44.67
2016,1,5,13,45,5.5,108.5,2.85,11.0,111.0,95.38,76.1
2016,1,5,14,0,11.0,151.0,2.8,11.0,156.0,128.17,103.69
2016,1,5,14,15,75.5,153.0,2.75,11.0,181.5,126.96,100.61
2016,1,5,14,30,140.0,155.0,2.7,11.0,207.0,117.1,93.82
2016,1,5,14,45,129.0,142.5,2.65,11.0,187.0,106.48,90.15
2016,1,5,15,0,118.0,130.0,2.6,11.0,167.0,97.88,82.55
2016,1,5,15,15,109.0,114.5,2.35,10.5,145.0,87.23,73.15
2016,1,5,15,30,100.0,99.0,2.1,10.0,123.0,76.29,63.33
2016,1,5,15,45,274.0,75.5,1.85,10.0,125.0,56.55,45.35
2016,1,5,16,0,448.0,52.0,1.6,10.0,127.0,41.58,31.56
2016,1,5,16,15,349.0,42.5,1.45,9.5,90.5,34.64,24.8
2016,1,5,16,30,250.0,33.0,1.3,9.0,54.0,25.93,15.07
2016,1,5,16,45,125.0,16.5,1.2,9.0,27.0,13.02,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.5,2.05,10.0,13.5,12.28,0.0
2016,1,6,8,0,0.0,27.0,2.1,10.0,27.0,27.51,14.01
2016,1,6,8,15,21.5,45.0,2.15,10.0,48.5,66.37,49.94
2016,1,6,8,30,43.0,63.0,2.2,10.0,70.0,98.9,79.15
2016,1,6,8,45,46.0,81.5,2.25,10.5,91.0,120.61,98.36
2016,1,6,9,0,49.0,100.0,2.3,11.0,112.0,141.47,116.45
2016,1,6,9,15,61.0,117.5,2.25,11.0,134.5,165.74,137.4
2016,1,6,9,30,73.0,135.0,2.2,11.0,157.0,189.57,157.61
2016,1,6,9,45,103.5,144.5,2.2,11.0,179.5,223.82,186.51
2016,1,6,10,0,134.0,154.0,2.2,11.0,202.0,247.98,206.61
2016,1,6,10,15,67.0,111.0,2.15,11.0,135.0,146.55,120.81
2016,1,6,10,30,0.0,68.0,2.1,11.0,68.0,60.11,46.23
2016,1,6,10,45,211.0,115.5,2.1,11.0,210.0,243.37,203.22
2016,1,6,11,0,422.0,163.0,2.1,11.0,352.0,410.88,338.25
2016,1,6,11,15,253.0,185.0,2.15,11.0,299.5,322.48,264.49
2016,1,6,11,30,84.0,207.0,2.2,11.0,247.0,236.1,193.02
2016,1,6,11,45,171.5,209.0,2.3,11.0,292.0,279.68,228.56
2016,1,6,12,0,259.0,211.0,2.4,11.0,337.0,316.19,256.81
2016,1,6,12,15,272.5,209.5,2.35,11.0,342.0,307.18,247.9
2016,1,6,12,30,286.0,208.0,2.3,11.0,347.0,296.59,237.61
2016,1,6,12,45,212.0,210.5,2.3,11.0,313.0,256.39,204.81
2016,1,6,13,0,138.0,213.0,2.3,11.0,279.0,223.71,178.86
2016,1,6,13,15,256.5,193.5,2.15,11.0,311.0,228.49,177.99
2016,1,6,13,30,375.0,174.0,2.0,11.0,343.0,222.52,166.85
2016,1,6,13,45,305.5,174.5,1.95,11.0,308.5,189.62,141.36
2016,1,6,14,0,236.0,175.0,1.9,11.0,274.0,162.4,122.09
2016,1,6,14,15,183.5,166.0,1.8,10.5,239.5,139.62,107.37
2016,1,6,14,30,131.0,157.0,1.7,10.0,205.0,118.8,95.28
2016,1,6,14,45,115.5,145.0,1.6,10.0,184.5,107.97,91.71
2016,1,6,15,0,100.0,133.0,1.5,10.0,164.0,99.67,84.38
2016,1,6,15,15,90.5,116.5,1.35,9.5,142.0,88.46,74.48
2016,1,6,15,30,81.0,100.0,1.2,9.0,120.0,76.93,64.14
2016,1,6,15,45,62.0,83.0,1.1,9.0,96.5,66.53,54.51
2016,1,6,16,0,43.0,66.0,1.0,9.0,73.0,53.59,42.44
2016,1,6,16,15,23.0,48.0,1.0,9.0,52.0,39.73,29.39
2016,1,6,16,30,3.0,30.0,1.0,9.0,31.0,25.78,15.27
2016,1,6,16,45,1.5,15.0,1.0,9.0,15.5,13.22,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,16.5,0.35,8.0,23.0,59.9,0.0
2016,1,7,8,0,171.0,33.0,0.4,8.0,46.0,167.03,114.5
2016,1,7,8,15,268.5,45.5,0.4,8.0,81.5,238.29,191.87
2016,1,7,8,30,366.0,58.0,0.4,8.0,117.0,310.45,255.24
2016,1,7,8,45,445.5,64.5,0.45,8.5,156.5,367.64,303.72
2016,1,7,9,0,525.0,71.0,0.5,9.0,196.0,425.66,351.1
2016,1,7,9,15,569.0,77.0,0.45,9.0,233.0,460.32,378.37
2016,1,7,9,30,613.0,83.0,0.4,9.0,270.0,492.93,403.1
2016,1,7,9,45,673.0,80.0,0.4,9.0,307.0,522.82,425.64
2016,1,7,10,0,733.0,77.0,0.4,9.0,344.0,549.53,445.09
2016,1,7,10,15,506.5,122.5,0.4,9.0,313.5,450.58,366.36
2016,1,7,10,30,280.0,168.0,0.4,9.0,283.0,347.61,283.91
2016,1,7,10,45,543.5,126.0,0.4,9.5,364.5,454.79,369.17
2016,1,7,11,0,807.0,84.0,0.4,10.0,446.0,546.87,436.56
2016,1,7,11,15,509.5,146.5,0.45,10.0,378.0,428.76,343.35
2016,1,7,11,30,212.0,209.0,0.5,10.0,310.0,309.2,249.25
2016,1,7,11,45,209.0,215.0,0.55,10.0,315.5,303.85,245.23
2016,1,7,12,0,206.0,221.0,0.6,10.0,321.0,297.82,239.67
2016,1,7,12,15,523.0,152.5,0.65,10.0,408.0,364.79,289.07
2016,1,7,12,30,840.0,84.0,0.7,10.0,495.0,403.97,312.06
2016,1,7,12,45,845.0,81.0,0.75,10.5,489.5,368.05,278.52
2016,1,7,13,0,850.0,78.0,0.8,11.0,484.0,329.91,243.13
2016,1,7,13,15,843.0,77.0,0.8,11.0,470.0,288.35,205.14
2016,1,7,13,30,836.0,76.0,0.8,11.0,456.0,245.8,166.45
2016,1,7,13,45,826.5,74.0,0.85,11.0,435.0,201.15,127.31
2016,1,7,14,0,817.0,72.0,0.9,11.0,414.0,156.18,90.77
2016,1,7,14,15,800.0,70.0,0.85,10.5,386.5,110.53,60.16
2016,1,7,14,30,783.0,68.0,0.8,10.0,359.0,65.72,41.63
2016,1,7,14,45,762.5,64.0,0.8,10.0,326.5,50.38,40.2
2016,1,7,15,0,742.0,60.0,0.8,10.0,294.0,47.92,38.02
2016,1,7,15,15,706.0,56.5,0.7,9.5,257.0,45.81,36.17
2016,1,7,15,30,670.0,53.0,0.6,9.0,220.0,43.74,34.29
2016,1,7,15,45,619.5,47.5,0.55,9.0,180.5,39.84,30.59
2016,1,7,16,0,569.0,42.0,0.5,9.0,141.0,35.92,26.76
2016,1,7,16,15,479.5,35.0,0.5,9.0,102.0,27.89,19.08
2016,1,7,16,30,390.0,28.0,0.5,9.0,63.0,22.83,13.17
2016,1,7,16,45,195.0,14.0,0.55,9.0,31.5,11.11,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,107.0,13.5,1.0,6.5,22.0,68.57,0.0
2016,1,8,8,0,214.0,27.0,1.1,7.0,44.0,180.6,125.72
2016,1,8,8,15,275.0,40.0,1.1,7.0,75.5,233.94,190.52
2016,1,8,8,30,336.0,53.0,1.1,7.0,107.0,286.58,238.97
2016,1,8,8,45,375.0,64.0,1.1,7.5,140.5,324.01,272.09
2016,1,8,9,0,414.0,75.0,1.1,8.0,174.0,361.02,303.45
2016,1,8,9,15,437.0,85.5,1.05,8.0,205.5,386.66,324.67
2016,1,8,9,30,460.0,96.0,1.0,8.0,237.0,410.76,343.83
2016,1,8,9,45,473.0,104.0,1.0,8.5,263.5,423.98,353.26
2016,1,8,10,0,486.0,112.0,1.0,9.0,290.0,435.29,360.82
2016,1,8,10,15,422.5,134.0,0.9,9.0,297.5,414.05,341.73
2016,1,8,10,30,359.0,156.0,0.8,9.0,305.0,381.51,314.11
2016,1,8,10,45,179.5,151.0,0.75,9.5,225.5,255.73,210.64
2016,1,8,11,0,0.0,146.0,0.7,10.0,146.0,132.54,107.03
2016,1,8,11,15,2.0,154.5,0.75,10.0,155.5,140.75,114.27
2016,1,8,11,30,4.0,163.0,0.8,10.0,165.0,148.76,120.84
2016,1,8,11,45,100.0,191.0,0.85,10.5,240.0,229.26,186.85
2016,1,8,12,0,196.0,219.0,0.9,11.0,315.0,292.13,235.75
2016,1,8,12,15,159.0,220.0,0.95,11.0,298.0,267.16,214.8
2016,1,8,12,30,122.0,221.0,1.0,11.0,281.0,244.23,196.19
2016,1,8,12,45,167.0,216.5,1.1,11.0,297.5,247.3,197.37
2016,1,8,13,0,212.0,212.0,1.2,11.0,314.0,246.57,194.71
2016,1,8,13,15,235.0,203.0,1.2,11.0,313.0,232.46,181.21
2016,1,8,13,30,258.0,194.0,1.2,11.0,312.0,214.86,164.7
2016,1,8,13,45,246.0,186.0,1.25,11.0,294.0,190.0,143.95
2016,1,8,14,0,234.0,178.0,1.3,11.0,276.0,166.03,124.84
2016,1,8,14,15,117.0,102.5,1.2,11.0,151.5,92.15,69.14
2016,1,8,14,30,0.0,27.0,1.1,11.0,27.0,23.78,15.03
2016,1,8,14,45,0.0,24.5,1.05,11.0,24.5,21.57,14.0
2016,1,8,15,0,0.0,22.0,1.0,11.0,22.0,19.36,12.0
2016,1,8,15,15,0.0,19.0,0.9,10.5,19.0,16.71,9.62
2016,1,8,15,30,0.0,16.0,0.8,10.0,16.0,14.06,7.2
2016,1,8,15,45,0.0,13.0,0.75,9.5,13.0,11.42,4.76
2016,1,8,16,0,0.0,10.0,0.7,9.0,10.0,8.78,2.3
2016,1,8,16,15,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2016,1,8,16,30,0.0,4.0,0.7,9.0,4.0,3.5,0.0
2016,1,8,16,45,0.0,2.0,0.75,9.0,2.0,1.75,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,127.5,14.5,1.7,8.0,24.5,80.41,0.0
2016,1,9,8,0,255.0,29.0,1.8,8.0,49.0,207.0,144.99
2016,1,9,8,15,353.5,39.0,1.85,8.0,85.5,279.28,227.65
2016,1,9,8,30,452.0,49.0,1.9,8.0,122.0,352.21,293.52
2016,1,9,8,45,520.0,54.5,1.95,8.5,161.5,403.25,338.22
2016,1,9,9,0,588.0,60.0,2.0,9.0,201.0,453.57,380.6
2016,1,9,9,15,294.0,65.5,2.0,9.0,136.0,274.61,232.77
2016,1,9,9,30,0.0,71.0,2.0,9.0,71.0,63.68,49.75
2016,1,9,9,45,0.0,78.5,2.0,9.0,78.5,70.47,55.82
2016,1,9,10,0,0.0,86.0,2.0,9.0,86.0,77.25,61.61
2016,1,9,10,15,0.0,101.5,1.9,9.0,101.5,91.79,74.01
2016,1,9,10,30,0.0,117.0,1.8,9.0,117.0,106.2,86.19
2016,1,9,10,45,0.0,116.0,1.75,9.0,116.0,104.57,84.65
2016,1,9,11,0,0.0,115.0,1.7,9.0,115.0,103.14,83.33
2016,1,9,11,15,14.0,152.0,1.65,9.0,158.5,144.82,118.65
2016,1,9,11,30,28.0,189.0,1.6,9.0,202.0,185.38,152.34
2016,1,9,11,45,14.0,172.5,1.55,9.5,179.0,161.32,131.66
2016,1,9,12,0,0.0,156.0,1.5,10.0,156.0,138.74,112.54
2016,1,9,12,15,0.0,140.0,1.45,10.0,140.0,123.91,100.14
2016,1,9,12,30,0.0,124.0,1.4,10.0,124.0,109.46,88.02
2016,1,9,12,45,11.5,155.0,1.35,10.0,160.5,139.82,113.35
2016,1,9,13,0,23.0,186.0,1.3,10.0,197.0,168.02,136.4
2016,1,9,13,15,15.0,174.0,1.25,10.0,181.0,153.74,124.62
2016,1,9,13,30,7.0,162.0,1.2,10.0,165.0,140.35,113.8
2016,1,9,13,45,3.5,135.5,1.15,10.0,137.0,117.15,94.59
2016,1,9,14,0,0.0,109.0,1.1,10.0,109.0,94.53,75.77
2016,1,9,14,15,0.0,115.0,1.05,10.0,115.0,98.51,79.3
2016,1,9,14,30,0.0,121.0,1.0,10.0,121.0,101.78,82.17
2016,1,9,14,45,0.0,110.0,1.0,10.0,110.0,92.61,77.99
2016,1,9,15,0,0.0,99.0,1.0,10.0,99.0,83.7,70.11
2016,1,9,15,15,0.0,86.0,0.95,10.0,86.0,73.19,60.7
2016,1,9,15,30,0.0,73.0,0.9,10.0,73.0,62.55,51.07
2016,1,9,15,45,0.0,60.0,0.85,10.0,60.0,51.8,41.21
2016,1,9,16,0,0.0,47.0,0.8,10.0,47.0,40.93,31.14
2016,1,9,16,15,0.0,34.0,0.75,9.5,34.0,29.95,20.92
2016,1,9,16,30,0.0,21.0,0.7,9.0,21.0,18.5,9.92
2016,1,9,16,45,0.0,10.5,0.7,9.0,10.5,9.23,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,138.5,15.0,1.65,7.5,26.0,86.84,0.0
2016,1,10,8,0,277.0,30.0,1.8,8.0,52.0,220.52,155.57
2016,1,10,8,15,375.5,40.0,1.8,8.0,89.5,293.37,239.15
2016,1,10,8,30,474.0,50.0,1.8,8.0,127.0,366.94,305.39
2016,1,10,8,45,539.5,56.0,1.8,8.0,167.5,417.6,350.13
2016,1,10,9,0,605.0,62.0,1.8,8.0,208.0,467.41,392.48
2016,1,10,9,15,645.5,67.0,1.8,8.0,246.0,499.37,418.97
2016,1,10,9,30,686.0,72.0,1.8,8.0,284.0,529.24,442.82
2016,1,10,9,45,717.5,75.0,1.8,8.5,318.5,548.71,456.87
2016,1,10,10,0,749.0,78.0,1.8,9.0,353.0,565.4,468.19
2016,1,10,10,15,767.5,80.5,1.8,9.5,381.5,568.32,468.42
2016,1,10,10,30,786.0,83.0,1.8,10.0,410.0,570.93,468.15
2016,1,10,10,45,804.5,83.0,1.8,10.5,433.5,567.61,463.11
2016,1,10,11,0,823.0,83.0,1.8,11.0,457.0,560.94,455.3
2016,1,10,11,15,492.0,149.0,1.75,11.0,375.0,426.09,346.83
2016,1,10,11,30,161.0,215.0,1.7,11.0,293.0,290.72,236.77
2016,1,10,11,45,507.5,148.5,1.7,11.5,399.0,399.59,323.43
2016,1,10,12,0,854.0,82.0,1.7,12.0,505.0,478.67,380.28
2016,1,10,12,15,688.0,122.0,1.7,12.0,463.0,414.57,327.35
2016,1,10,12,30,522.0,162.0,1.7,12.0,421.0,354.67,279.12
2016,1,10,12,45,595.0,138.5,1.7,12.0,430.0,338.04,261.91
2016,1,10,13,0,668.0,115.0,1.7,12.0,439.0,311.63,235.43
2016,1,10,13,15,680.0,108.0,1.65,12.0,430.0,276.46,202.5
2016,1,10,13,30,692.0,101.0,1.6,12.0,421.0,239.18,167.75
2016,1,10,13,45,632.5,110.5,1.6,12.0,393.0,200.9,135.93
2016,1,10,14,0,573.0,120.0,1.6,12.0,365.0,167.08,110.19
2016,1,10,14,15,603.0,105.0,1.55,12.0,348.0,125.26,78.01
2016,1,10,14,30,633.0,90.0,1.5,12.0,331.0,80.35,52.04
2016,1,10,14,45,601.5,88.5,1.5,12.0,301.0,63.39,51.47
2016,1,10,15,0,570.0,87.0,1.5,12.0,271.0,63.72,51.82
2016,1,10,15,15,543.5,79.0,1.3,11.5,237.5,58.83,47.54
2016,1,10,15,30,517.0,71.0,1.1,11.0,204.0,53.85,43.1
2016,1,10,15,45,472.5,62.5,0.95,10.5,168.5,48.28,38.0
2016,1,10,16,0,428.0,54.0,0.8,10.0,133.0,42.59,32.65
2016,1,10,16,15,364.0,43.0,0.85,9.5,98.0,34.42,24.92
2016,1,10,16,30,300.0,32.0,0.9,9.0,63.0,26.02,16.41
2016,1,10,16,45,150.0,16.0,1.0,8.5,31.5,12.65,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,1.1,8.0,13.0,11.82,0.0
2016,1,11,8,0,0.0,26.0,1.2,8.0,26.0,25.5,13.18
2016,1,11,8,15,12.5,42.5,1.3,8.0,45.0,56.28,41.95
2016,1,11,8,30,25.0,59.0,1.4,8.0,64.0,81.55,64.83
2016,1,11,8,45,34.0,76.0,1.5,8.5,83.5,104.89,85.58
2016,1,11,9,0,43.0,93.0,1.6,9.0,103.0,127.72,105.55
2016,1,11,9,15,48.5,108.5,1.6,9.0,122.0,145.96,121.38
2016,1,11,9,30,54.0,124.0,1.6,9.0,141.0,163.88,136.66
2016,1,11,9,45,59.0,138.0,1.65,9.5,158.0,179.26,149.29
2016,1,11,10,0,64.0,152.0,1.7,10.0,175.0,194.28,161.41
2016,1,11,10,15,32.0,114.5,1.7,10.0,126.0,129.75,106.41
2016,1,11,10,30,0.0,77.0,1.7,10.0,77.0,68.12,53.27
2016,1,11,10,45,1.0,116.0,1.75,10.0,116.5,105.12,84.87
2016,1,11,11,0,2.0,155.0,1.8,10.0,156.0,142.28,116.06
2016,1,11,11,15,1.0,149.0,1.8,10.0,149.5,135.02,109.74
2016,1,11,11,30,0.0,143.0,1.8,10.0,143.0,128.18,103.9
2016,1,11,11,45,2.5,156.5,1.85,10.5,157.5,141.14,114.52
2016,1,11,12,0,5.0,170.0,1.9,11.0,172.0,153.66,124.65
2016,1,11,12,15,2.5,125.0,1.9,11.0,126.0,111.73,89.56
2016,1,11,12,30,0.0,80.0,1.9,11.0,80.0,70.81,55.06
2016,1,11,12,45,415.0,80.5,1.9,11.5,283.0,223.45,175.11
2016,1,11,13,0,830.0,81.0,1.9,12.0,486.0,336.38,252.37
2016,1,11,13,15,415.0,105.0,1.85,12.0,307.5,203.04,151.57
2016,1,11,13,30,0.0,129.0,1.8,12.0,129.0,112.12,89.68
2016,1,11,13,45,0.0,96.0,1.8,12.0,96.0,84.31,66.5
2016,1,11,14,0,0.0,63.0,1.8,12.0,63.0,55.67,42.25
2016,1,11,14,15,0.0,56.0,1.7,12.0,56.0,49.45,37.02
2016,1,11,14,30,0.0,49.0,1.6,12.0,49.0,43.24,31.74
2016,1,11,14,45,356.5,57.5,1.55,12.0,174.0,38.49,29.17
2016,1,11,15,0,713.0,66.0,1.5,12.0,299.0,52.41,41.72
2016,1,11,15,15,678.0,62.0,1.3,11.5,262.0,45.69,35.75
2016,1,11,15,30,643.0,58.0,1.1,11.0,225.0,43.54,33.84
2016,1,11,15,45,590.0,52.5,0.95,11.0,186.0,40.11,30.62
2016,1,11,16,0,537.0,47.0,0.8,11.0,147.0,36.67,27.28
2016,1,11,16,15,453.5,39.5,0.8,10.5,108.5,31.38,22.18
2016,1,11,16,30,370.0,32.0,0.8,10.0,70.0,26.03,16.51
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.0,12.62,0.08
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
