Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.0,13.5,1.05,7.5,26.5,94.09,0.0
2016,1,12,8,0,308.0,27.0,1.1,8.0,53.0,237.15,169.46
2016,1,12,8,15,403.5,35.5,1.1,8.0,90.0,306.18,248.89
2016,1,12,8,30,499.0,44.0,1.1,8.0,127.0,376.87,312.07
2016,1,12,8,45,561.0,50.0,1.15,8.5,167.0,425.56,354.16
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,473.66,393.98
2016,1,12,9,15,473.5,85.5,1.2,9.0,211.5,412.86,344.84
2016,1,12,9,30,324.0,115.0,1.2,9.0,216.0,341.12,285.94
2016,1,12,9,45,341.0,125.5,1.3,9.5,242.0,359.68,301.02
2016,1,12,10,0,358.0,136.0,1.4,10.0,268.0,388.01,322.73
2016,1,12,10,15,407.5,139.0,1.45,10.0,300.5,414.75,343.73
2016,1,12,10,30,457.0,142.0,1.5,10.0,333.0,439.08,362.39
2016,1,12,10,45,477.0,146.5,1.55,10.5,356.0,444.88,365.24
2016,1,12,11,0,497.0,151.0,1.6,11.0,379.0,448.28,366.11
2016,1,12,11,15,453.5,166.5,1.65,11.0,380.0,425.47,346.53
2016,1,12,11,30,410.0,182.0,1.7,11.0,381.0,402.37,326.86
2016,1,12,11,45,337.0,199.0,1.8,11.5,364.5,360.64,292.04
2016,1,12,12,0,264.0,216.0,1.9,12.0,348.0,328.19,264.76
2016,1,12,12,15,326.0,205.5,1.85,12.0,369.0,331.96,266.16
2016,1,12,12,30,388.0,195.0,1.8,12.0,390.0,331.12,262.93
2016,1,12,12,45,259.0,207.5,1.8,12.0,337.0,276.78,219.46
2016,1,12,13,0,130.0,220.0,1.8,12.0,284.0,230.23,183.48
2016,1,12,13,15,86.0,205.5,1.7,12.0,247.5,197.46,157.41
2016,1,12,13,30,42.0,191.0,1.6,12.0,211.0,169.37,135.6
2016,1,12,13,45,21.0,117.0,1.55,12.0,127.0,104.2,82.23
2016,1,12,14,0,0.0,43.0,1.5,12.0,43.0,37.94,27.05
2016,1,12,14,15,0.0,52.0,1.35,12.0,52.0,45.91,33.99
2016,1,12,14,30,0.0,61.0,1.2,12.0,61.0,53.89,40.89
2016,1,12,14,45,0.0,55.5,1.05,12.0,55.5,49.0,38.61
2016,1,12,15,0,0.0,50.0,0.9,12.0,50.0,44.12,34.28
2016,1,12,15,15,0.0,43.5,0.9,12.0,43.5,38.36,29.1
2016,1,12,15,30,0.0,37.0,0.9,12.0,37.0,32.6,23.88
2016,1,12,15,45,0.0,30.5,0.95,12.0,30.5,26.86,18.61
2016,1,12,16,0,0.0,24.0,1.0,12.0,24.0,21.11,13.3
2016,1,12,16,15,0.0,18.0,1.05,12.0,18.0,15.82,8.35
2016,1,12,16,30,0.0,12.0,1.1,12.0,12.0,10.54,3.32
2016,1,12,16,45,0.0,7.0,1.15,12.0,7.0,6.14,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,70.5,18.0,3.0,11.5,24.0,69.83,0.0
2016,1,13,8,0,141.0,36.0,3.1,12.0,48.0,148.18,104.12
2016,1,13,8,15,238.0,49.5,3.2,12.0,83.5,228.99,184.91
2016,1,13,8,30,335.0,63.0,3.3,12.0,119.0,302.65,250.52
2016,1,13,8,45,405.0,72.5,3.4,12.0,158.0,356.85,298.29
2016,1,13,9,0,475.0,82.0,3.5,12.0,197.0,411.48,345.1
2016,1,13,9,15,521.5,88.5,3.7,12.0,235.0,450.17,377.71
2016,1,13,9,30,568.0,95.0,3.9,12.0,273.0,485.88,407.09
2016,1,13,9,45,284.0,79.0,4.1,12.5,168.0,282.05,237.6
2016,1,13,10,0,0.0,63.0,4.3,13.0,63.0,55.66,42.12
2016,1,13,10,15,31.0,120.0,4.4,13.0,133.0,135.09,110.21
2016,1,13,10,30,62.0,177.0,4.5,13.0,203.0,212.59,175.1
2016,1,13,10,45,31.0,154.5,4.6,13.0,167.5,166.61,135.96
2016,1,13,11,0,0.0,132.0,4.7,13.0,132.0,119.13,95.57
2016,1,13,11,15,67.0,175.5,4.7,13.0,208.0,202.04,165.46
2016,1,13,11,30,134.0,219.0,4.7,13.0,284.0,282.1,231.11
2016,1,13,11,45,197.5,218.5,4.75,13.0,316.5,305.46,249.56
2016,1,13,12,0,261.0,218.0,4.8,13.0,349.0,329.56,268.06
2016,1,13,12,15,130.5,145.0,4.75,12.5,210.5,190.22,153.99
2016,1,13,12,30,0.0,72.0,4.7,12.0,72.0,63.69,48.77
2016,1,13,12,45,0.0,47.0,4.7,12.0,47.0,41.5,29.94
2016,1,13,13,0,0.0,22.0,4.7,12.0,22.0,19.39,11.01
2016,1,13,13,15,0.0,21.0,4.6,12.0,21.0,18.51,10.27
2016,1,13,13,30,0.0,20.0,4.5,12.0,20.0,17.62,9.52
2016,1,13,13,45,378.0,57.5,4.4,12.0,222.0,115.93,77.1
2016,1,13,14,0,756.0,95.0,4.3,12.0,424.0,177.28,110.98
2016,1,13,14,15,738.5,92.5,4.05,11.5,397.5,132.97,78.23
2016,1,13,14,30,721.0,90.0,3.8,11.0,371.0,89.62,55.05
2016,1,13,14,45,714.0,82.5,3.55,11.0,340.5,58.98,47.69
2016,1,13,15,0,707.0,75.0,3.3,11.0,310.0,54.48,43.71
2016,1,13,15,15,670.5,70.5,2.9,10.5,272.5,52.11,41.67
2016,1,13,15,30,634.0,66.0,2.5,10.0,235.0,49.76,39.59
2016,1,13,15,45,596.5,58.5,2.2,10.0,196.5,44.91,35.07
2016,1,13,16,0,559.0,51.0,1.9,10.0,158.0,39.95,30.35
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.0,34.75,25.32
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,29.52,19.82
2016,1,13,16,45,243.0,24.5,1.35,9.0,46.5,20.3,6.53
2016,1,13,17,0,101.0,13.0,1.2,9.0,15.0,11.82,0.0
2016,1,13,17,15,50.5,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,7.5,6.5,5.7,0.0
2016,1,14,8,0,0.0,13.0,1.0,8.0,13.0,11.42,2.99
2016,1,14,8,15,0.0,22.5,1.1,8.0,22.5,19.81,11.14
2016,1,14,8,30,0.0,32.0,1.2,8.0,32.0,28.2,18.76
2016,1,14,8,45,0.0,41.5,1.35,8.5,41.5,36.61,26.27
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,45.03,33.69
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,53.2,40.88
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,61.55,48.13
2016,1,14,9,45,0.0,76.5,1.7,9.5,76.5,68.38,53.9
2016,1,14,10,0,0.0,84.0,1.8,10.0,84.0,75.2,59.58
2016,1,14,10,15,0.0,103.0,1.95,10.0,103.0,93.15,74.86
2016,1,14,10,30,0.0,122.0,2.1,10.0,122.0,110.97,89.89
2016,1,14,10,45,0.0,132.0,2.25,10.0,132.0,119.85,97.26
2016,1,14,11,0,0.0,142.0,2.4,10.0,142.0,128.63,104.55
2016,1,14,11,15,0.0,146.5,2.35,10.0,146.5,132.1,107.34
2016,1,14,11,30,0.0,151.0,2.3,10.0,151.0,135.58,110.15
2016,1,14,11,45,0.0,153.5,2.3,10.0,153.5,137.19,111.42
2016,1,14,12,0,0.0,156.0,2.3,10.0,156.0,138.8,112.72
2016,1,14,12,15,11.0,175.5,2.15,10.0,181.0,160.23,130.54
2016,1,14,12,30,22.0,195.0,2.0,10.0,206.0,180.29,146.94
2016,1,14,12,45,11.0,102.5,1.9,10.5,108.0,94.55,75.01
2016,1,14,13,0,0.0,10.0,1.8,11.0,10.0,8.81,1.95
2016,1,14,13,15,0.0,47.5,1.85,11.0,47.5,41.94,30.54
2016,1,14,13,30,0.0,85.0,1.9,11.0,85.0,75.19,58.98
2016,1,14,13,45,0.0,54.5,1.95,11.0,54.5,48.14,35.88
2016,1,14,14,0,0.0,24.0,2.0,11.0,24.0,21.14,12.68
2016,1,14,14,15,0.0,37.0,2.15,10.5,37.0,32.62,22.7
2016,1,14,14,30,0.0,50.0,2.3,10.0,50.0,44.13,32.76
2016,1,14,14,45,0.0,45.5,2.45,10.0,45.5,40.14,30.88
2016,1,14,15,0,0.0,41.0,2.6,10.0,41.0,36.15,27.29
2016,1,14,15,15,0.0,36.0,2.75,10.0,36.0,31.72,23.28
2016,1,14,15,30,0.0,31.0,2.9,10.0,31.0,27.3,19.23
2016,1,14,15,45,0.0,25.5,3.1,10.5,25.5,22.44,14.71
2016,1,14,16,0,0.0,20.0,3.3,11.0,20.0,17.58,10.18
2016,1,14,16,15,0.0,14.5,3.3,11.0,14.5,12.74,5.67
2016,1,14,16,30,0.0,9.0,3.3,11.0,9.0,7.9,1.15
2016,1,14,16,45,0.0,5.0,3.35,11.0,5.0,4.38,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,162.5,14.0,0.95,7.5,28.0,123.65,0.0
2016,1,15,8,0,325.0,28.0,1.0,8.0,56.0,250.59,183.42
2016,1,15,8,15,421.5,37.0,1.1,8.0,94.5,320.81,261.43
2016,1,15,8,30,518.0,46.0,1.2,8.0,133.0,393.76,326.47
2016,1,15,8,45,575.0,52.0,1.3,8.5,173.5,440.29,366.92
2016,1,15,9,0,632.0,58.0,1.4,9.0,214.0,486.03,405.06
2016,1,15,9,15,371.5,95.0,1.4,9.0,190.5,364.25,305.54
2016,1,15,9,30,111.0,132.0,1.4,9.0,167.0,220.19,184.08
2016,1,15,9,45,115.5,146.0,1.45,9.5,186.0,234.86,196.42
2016,1,15,10,0,120.0,160.0,1.5,10.0,205.0,248.92,207.34
2016,1,15,10,15,236.0,162.0,1.5,10.0,259.5,327.39,272.64
2016,1,15,10,30,352.0,164.0,1.5,10.0,314.0,392.82,325.33
2016,1,15,10,45,349.0,174.0,1.5,10.5,329.5,392.67,323.06
2016,1,15,11,0,346.0,184.0,1.5,11.0,345.0,391.12,320.07
2016,1,15,11,15,414.5,177.0,1.45,11.0,376.0,418.61,340.79
2016,1,15,11,30,483.0,170.0,1.4,11.0,407.0,433.51,350.92
2016,1,15,11,45,399.0,191.0,1.4,11.0,389.5,393.52,317.57
2016,1,15,12,0,315.0,212.0,1.4,11.0,372.0,351.31,283.01
2016,1,15,12,15,244.0,221.5,1.35,11.0,345.5,313.78,252.24
2016,1,15,12,30,173.0,231.0,1.3,11.0,319.0,276.95,222.34
2016,1,15,12,45,503.5,158.0,1.3,11.5,409.5,328.65,257.2
2016,1,15,13,0,834.0,85.0,1.3,12.0,500.0,351.81,264.24
2016,1,15,13,15,826.0,84.0,1.25,12.0,486.0,310.4,225.98
2016,1,15,13,30,818.0,83.0,1.2,12.0,472.0,268.07,187.21
2016,1,15,13,45,811.0,79.5,1.2,12.0,451.5,223.06,146.88
2016,1,15,14,0,804.0,76.0,1.2,12.0,431.0,177.52,108.04
2016,1,15,14,15,786.5,74.0,1.15,12.0,403.5,131.88,73.97
2016,1,15,14,30,769.0,72.0,1.1,12.0,376.0,87.11,49.16
2016,1,15,14,45,747.5,68.5,1.05,12.0,343.5,53.14,42.26
2016,1,15,15,0,726.0,65.0,1.0,12.0,311.0,51.18,40.6
2016,1,15,15,15,692.0,61.5,0.9,11.5,274.5,49.18,38.91
2016,1,15,15,30,658.0,58.0,0.8,11.0,238.0,43.18,33.56
2016,1,15,15,45,605.5,53.0,0.7,11.0,198.0,40.14,30.72
2016,1,15,16,0,553.0,48.0,0.6,11.0,158.0,37.11,27.79
2016,1,15,16,15,474.0,41.0,0.65,10.5,119.0,32.28,23.16
2016,1,15,16,30,395.0,34.0,0.7,10.0,80.0,27.41,18.18
2016,1,15,16,45,197.5,25.0,0.75,10.0,48.0,19.64,7.98
2016,1,15,17,0,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.4,11.5,13.0,11.45,0.0
2016,1,16,8,0,0.0,26.0,1.4,12.0,26.0,24.75,13.07
2016,1,16,8,15,4.5,43.0,1.45,12.0,44.0,46.05,32.86
2016,1,16,8,30,9.0,60.0,1.5,12.0,62.0,66.14,50.72
2016,1,16,8,45,18.0,77.0,1.6,12.5,81.5,88.39,70.21
2016,1,16,9,0,27.0,94.0,1.7,13.0,101.0,118.78,96.28
2016,1,16,9,15,33.0,110.0,1.75,13.0,119.5,138.01,112.72
2016,1,16,9,30,39.0,126.0,1.8,13.0,138.0,156.93,128.65
2016,1,16,9,45,40.5,138.5,1.9,13.5,152.5,168.37,137.81
2016,1,16,10,0,42.0,151.0,2.0,14.0,167.0,179.67,146.7
2016,1,16,10,15,21.0,124.0,2.05,14.0,132.0,133.31,107.62
2016,1,16,10,30,0.0,97.0,2.1,14.0,97.0,86.83,68.18
2016,1,16,10,45,0.0,91.0,2.2,14.5,91.0,80.94,63.06
2016,1,16,11,0,0.0,85.0,2.3,15.0,85.0,75.3,58.14
2016,1,16,11,15,0.0,97.0,2.35,15.0,97.0,86.2,67.2
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,96.99,76.13
2016,1,16,11,45,0.0,116.5,2.5,15.0,116.5,103.59,81.56
2016,1,16,12,0,0.0,124.0,2.6,15.0,124.0,110.1,86.92
2016,1,16,12,15,12.5,161.5,2.55,15.0,168.0,148.6,118.66
2016,1,16,12,30,25.0,199.0,2.5,15.0,212.0,185.22,148.35
2016,1,16,12,45,12.5,127.5,2.5,15.0,134.0,116.93,92.28
2016,1,16,13,0,0.0,56.0,2.5,15.0,56.0,49.48,36.26
2016,1,16,13,15,0.0,54.0,2.35,15.0,54.0,47.71,34.84
2016,1,16,13,30,0.0,52.0,2.2,15.0,52.0,45.93,33.38
2016,1,16,13,45,0.0,94.5,2.1,15.0,94.5,83.17,64.79
2016,1,16,14,0,0.0,137.0,2.0,15.0,137.0,117.3,93.31
2016,1,16,14,15,367.0,110.0,1.8,15.0,256.5,117.23,78.07
2016,1,16,14,30,734.0,83.0,1.6,15.0,376.0,91.69,52.31
2016,1,16,14,45,710.0,79.5,1.4,15.0,343.5,56.25,44.48
2016,1,16,15,0,686.0,76.0,1.2,15.0,311.0,54.71,43.21
2016,1,16,15,15,650.0,71.5,1.05,14.5,274.0,52.36,41.25
2016,1,16,15,30,614.0,67.0,0.9,14.0,237.0,50.05,39.25
2016,1,16,15,45,562.5,61.0,0.75,14.0,197.5,46.44,35.94
2016,1,16,16,0,511.0,55.0,0.6,14.0,158.0,42.83,32.51
2016,1,16,16,15,430.0,47.0,0.65,13.5,119.5,37.33,27.32
2016,1,16,16,30,349.0,39.0,0.7,13.0,81.0,31.79,21.77
2016,1,16,16,45,174.5,28.5,0.75,13.0,49.5,22.36,10.45
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,16.37,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,8.19,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,12.0,2.75,13.5,12.0,10.56,0.0
2016,1,17,8,0,0.0,24.0,2.8,14.0,24.0,21.55,10.65
2016,1,17,8,15,0.0,40.5,2.85,14.0,40.5,39.59,27.19
2016,1,17,8,30,0.0,57.0,2.9,14.0,57.0,56.46,42.04
2016,1,17,8,45,2.5,73.5,2.95,14.0,74.0,74.21,57.56
2016,1,17,9,0,5.0,90.0,3.0,14.0,91.0,91.61,72.65
2016,1,17,9,15,10.0,104.5,3.0,14.0,107.5,107.98,86.73
2016,1,17,9,30,15.0,119.0,3.0,14.0,124.0,124.3,100.58
2016,1,17,9,45,18.0,131.5,3.05,14.0,138.5,137.01,111.2
2016,1,17,10,0,21.0,144.0,3.1,14.0,153.0,149.67,121.65
2016,1,17,10,15,10.5,95.5,3.1,14.0,100.0,92.3,73.17
2016,1,17,10,30,0.0,47.0,3.1,14.0,47.0,41.48,29.83
2016,1,17,10,45,0.0,75.0,3.15,14.0,75.0,66.34,50.9
2016,1,17,11,0,0.0,103.0,3.2,14.0,103.0,91.88,72.33
2016,1,17,11,15,0.0,105.0,3.2,14.0,105.0,93.52,73.6
2016,1,17,11,30,0.0,107.0,3.2,14.0,107.0,95.17,74.91
2016,1,17,11,45,0.0,97.5,3.2,14.0,97.5,86.47,67.57
2016,1,17,12,0,0.0,88.0,3.2,14.0,88.0,77.93,60.38
2016,1,17,12,15,0.0,84.0,3.2,14.0,84.0,74.37,57.38
2016,1,17,12,30,0.0,80.0,3.2,14.0,80.0,70.81,54.39
2016,1,17,12,45,0.0,96.5,3.2,14.0,96.5,85.35,66.62
2016,1,17,13,0,0.0,113.0,3.2,14.0,113.0,99.54,78.53
2016,1,17,13,15,0.0,74.5,3.2,13.5,74.5,65.91,50.43
2016,1,17,13,30,0.0,36.0,3.2,13.0,36.0,31.76,21.55
2016,1,17,13,45,0.0,28.0,3.2,13.0,28.0,24.68,15.54
2016,1,17,14,0,0.0,20.0,3.2,13.0,20.0,17.62,9.5
2016,1,17,14,15,0.0,19.5,3.15,13.0,19.5,17.17,9.14
2016,1,17,14,30,0.0,19.0,3.1,13.0,19.0,16.73,8.78
2016,1,17,14,45,0.0,17.5,3.1,13.0,17.5,15.4,8.24
2016,1,17,15,0,0.0,16.0,3.1,13.0,16.0,14.07,7.06
2016,1,17,15,15,0.0,14.0,3.05,13.0,14.0,12.31,5.47
2016,1,17,15,30,0.0,12.0,3.0,13.0,12.0,10.54,3.87
2016,1,17,15,45,0.0,10.0,3.0,13.0,10.0,8.78,2.26
2016,1,17,16,0,0.0,8.0,3.0,13.0,8.0,7.02,0.63
2016,1,17,16,15,0.0,6.0,2.95,13.0,6.0,5.26,0.0
2016,1,17,16,30,0.0,4.0,2.9,13.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,2.85,13.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,2.8,13.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,2.75,13.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,9.5,31.5,148.31,0.0
2016,1,18,8,0,414.0,26.0,1.0,10.0,63.0,292.74,218.33
2016,1,18,8,15,505.0,33.5,1.1,10.5,103.5,361.91,292.79
2016,1,18,8,30,596.0,41.0,1.2,11.0,144.0,432.72,354.66
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.0,478.31,393.72
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,522.64,430.02
2016,1,18,9,15,363.5,87.0,1.5,12.0,179.5,352.33,293.13
2016,1,18,9,30,24.0,123.0,1.6,12.0,131.0,143.49,116.94
2016,1,18,9,45,25.5,135.5,1.7,12.5,145.0,155.16,126.94
2016,1,18,10,0,27.0,148.0,1.8,13.0,159.0,166.7,136.13
2016,1,18,10,15,25.5,157.5,1.9,13.0,168.0,164.14,133.72
2016,1,18,10,30,24.0,167.0,2.0,13.0,177.0,170.59,138.81
2016,1,18,10,45,24.5,175.0,2.1,13.5,186.0,176.7,143.36
2016,1,18,11,0,25.0,183.0,2.2,14.0,195.0,182.75,147.82
2016,1,18,11,15,41.0,198.0,2.25,14.0,218.0,210.88,170.76
2016,1,18,11,30,57.0,213.0,2.3,14.0,241.0,230.53,186.51
2016,1,18,11,45,78.5,222.0,2.35,14.0,262.0,245.72,198.53
2016,1,18,12,0,100.0,231.0,2.4,14.0,283.0,259.13,208.91
2016,1,18,12,15,89.0,229.5,2.35,14.0,276.0,246.48,198.16
2016,1,18,12,30,78.0,228.0,2.3,14.0,269.0,234.45,188.07
2016,1,18,12,45,47.0,208.0,2.25,14.0,232.5,199.9,160.11
2016,1,18,13,0,16.0,188.0,2.2,14.0,196.0,168.65,135.06
2016,1,18,13,15,8.0,138.0,2.1,13.5,142.0,122.84,97.74
2016,1,18,13,30,0.0,88.0,2.0,13.0,88.0,77.8,60.57
2016,1,18,13,45,3.5,123.5,1.95,13.0,125.0,108.06,86.0
2016,1,18,14,0,7.0,159.0,1.9,13.0,162.0,135.72,108.98
2016,1,18,14,15,3.5,123.5,1.75,13.0,125.0,106.25,84.6
2016,1,18,14,30,0.0,88.0,1.6,13.0,88.0,77.02,60.26
2016,1,18,14,45,0.0,80.5,1.45,13.0,80.5,70.58,57.59
2016,1,18,15,0,0.0,73.0,1.3,13.0,73.0,64.2,52.0
2016,1,18,15,15,0.0,64.5,1.25,12.5,64.5,56.97,45.69
2016,1,18,15,30,0.0,56.0,1.2,12.0,56.0,49.46,39.04
2016,1,18,15,45,0.0,47.0,1.15,12.0,47.0,41.47,31.8
2016,1,18,16,0,0.0,38.0,1.1,12.0,38.0,33.5,24.48
2016,1,18,16,15,0.0,29.0,1.1,12.0,29.0,25.54,17.11
2016,1,18,16,30,0.0,20.0,1.1,12.0,20.0,17.59,9.7
2016,1,18,16,45,0.0,12.5,1.1,12.0,12.5,10.98,2.85
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,3.85,13.0,2.0,1.75,0.0
2016,1,19,8,0,0.0,4.0,3.9,13.0,4.0,3.5,0.0
2016,1,19,8,15,0.0,7.0,3.9,13.0,7.0,6.14,0.0
2016,1,19,8,30,0.0,10.0,3.9,13.0,10.0,8.78,1.82
2016,1,19,8,45,0.0,13.5,3.9,13.5,13.5,11.86,4.52
2016,1,19,9,0,0.0,17.0,3.9,14.0,17.0,14.94,7.2
2016,1,19,9,15,0.0,20.0,3.85,14.0,20.0,17.59,9.5
2016,1,19,9,30,0.0,23.0,3.8,14.0,23.0,20.24,11.79
2016,1,19,9,45,0.0,25.5,3.8,14.0,25.5,22.45,13.67
2016,1,19,10,0,0.0,28.0,3.8,14.0,28.0,24.66,15.55
2016,1,19,10,15,0.0,27.5,3.9,14.0,27.5,24.23,15.14
2016,1,19,10,30,0.0,27.0,4.0,14.0,27.0,23.79,14.74
2016,1,19,10,45,0.0,67.5,4.1,14.5,67.5,59.68,45.15
2016,1,19,11,0,0.0,108.0,4.2,15.0,108.0,96.5,75.92
2016,1,19,11,15,0.0,113.5,4.25,15.0,113.5,101.32,79.83
2016,1,19,11,30,0.0,119.0,4.3,15.0,119.0,106.1,83.74
2016,1,19,11,45,0.0,120.0,4.35,15.0,120.0,106.76,84.22
2016,1,19,12,0,0.0,121.0,4.4,15.0,121.0,107.42,84.73
2016,1,19,12,15,0.0,105.0,4.3,15.0,105.0,93.0,72.69
2016,1,19,12,30,0.0,89.0,4.2,15.0,89.0,78.81,60.84
2016,1,19,12,45,13.5,144.5,4.15,15.0,151.5,132.22,105.16
2016,1,19,13,0,27.0,200.0,4.1,15.0,214.0,182.53,146.2
2016,1,19,13,15,398.5,154.0,4.05,14.5,349.0,250.6,191.86
2016,1,19,13,30,770.0,108.0,4.0,14.0,484.0,285.05,204.7
2016,1,19,13,45,765.0,104.0,4.0,14.0,465.0,241.21,164.66
2016,1,19,14,0,760.0,100.0,4.0,14.0,446.0,196.74,125.82
2016,1,19,14,15,648.0,110.5,3.8,14.0,393.0,151.89,94.87
2016,1,19,14,30,536.0,121.0,3.6,14.0,340.0,116.23,76.46
2016,1,19,14,45,552.0,107.0,3.45,14.0,316.5,75.96,62.1
2016,1,19,15,0,568.0,93.0,3.3,14.0,293.0,66.79,54.08
2016,1,19,15,15,517.5,93.0,3.05,13.5,260.0,68.57,55.83
2016,1,19,15,30,467.0,93.0,2.8,13.0,227.0,68.09,55.49
2016,1,19,15,45,433.0,82.5,2.55,13.0,191.5,61.25,49.29
2016,1,19,16,0,399.0,72.0,2.3,13.0,156.0,54.24,42.81
2016,1,19,16,15,342.5,59.0,2.05,12.5,120.0,45.05,34.32
2016,1,19,16,30,286.0,46.0,1.8,12.0,84.0,35.61,25.4
2016,1,19,16,45,143.0,34.0,1.55,12.0,53.0,26.55,15.36
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,18.43,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,30.0,16.0,0.3,10.0,19.0,38.23,0.0
2016,1,20,8,0,60.0,32.0,0.3,10.0,38.0,82.13,59.52
2016,1,20,8,15,83.5,50.0,0.35,10.5,62.5,118.48,94.58
2016,1,20,8,30,107.0,68.0,0.4,11.0,87.0,153.71,125.73
2016,1,20,8,45,121.0,85.0,0.45,11.5,112.0,181.01,149.38
2016,1,20,9,0,135.0,102.0,0.5,12.0,137.0,207.8,171.95
2016,1,20,9,15,142.0,119.0,0.55,12.0,161.0,229.51,189.97
2016,1,20,9,30,149.0,136.0,0.6,12.0,185.0,250.42,206.93
2016,1,20,9,45,151.0,150.5,0.7,12.5,204.5,264.15,217.44
2016,1,20,10,0,153.0,165.0,0.8,13.0,224.0,277.13,227.15
2016,1,20,10,15,214.0,173.0,0.9,13.0,263.0,319.0,261.15
2016,1,20,10,30,275.0,181.0,1.0,13.0,302.0,369.19,300.73
2016,1,20,10,45,281.5,190.5,1.1,13.5,320.0,374.95,303.8
2016,1,20,11,0,288.0,200.0,1.2,14.0,338.0,379.27,305.98
2016,1,20,11,15,358.0,194.0,1.2,14.0,371.5,402.47,323.6
2016,1,20,11,30,428.0,188.0,1.2,14.0,405.0,429.31,343.19
2016,1,20,11,45,377.5,202.5,1.25,14.0,396.5,394.17,314.43
2016,1,20,12,0,327.0,217.0,1.3,14.0,388.0,367.48,292.52
2016,1,20,12,15,395.0,203.0,1.25,14.0,410.0,370.35,293.11
2016,1,20,12,30,463.0,189.0,1.2,14.0,432.0,371.64,291.41
2016,1,20,12,45,467.0,186.0,1.15,14.0,428.5,347.91,270.25
2016,1,20,13,0,471.0,183.0,1.1,14.0,425.0,322.84,247.79
2016,1,20,13,15,500.0,171.0,1.05,14.0,422.0,296.54,223.39
2016,1,20,13,30,529.0,159.0,1.0,14.0,419.0,267.12,195.96
2016,1,20,13,45,464.5,165.0,1.0,14.0,386.5,229.17,165.29
2016,1,20,14,0,400.0,171.0,1.0,14.0,354.0,196.19,140.05
2016,1,20,14,15,445.5,151.0,1.0,14.0,344.0,161.54,110.63
2016,1,20,14,30,491.0,131.0,1.0,14.0,334.0,122.52,82.18
2016,1,20,14,45,355.0,138.0,1.0,14.0,278.5,96.3,79.84
2016,1,20,15,0,219.0,145.0,1.0,14.0,223.0,104.55,87.24
2016,1,20,15,15,208.5,130.5,0.9,13.5,198.0,95.34,79.36
2016,1,20,15,30,198.0,116.0,0.8,13.0,173.0,85.86,71.17
2016,1,20,15,45,183.5,99.5,0.7,12.5,146.5,74.75,61.36
2016,1,20,16,0,169.0,83.0,0.6,12.0,120.0,63.31,51.07
2016,1,20,16,15,147.5,65.5,0.6,12.0,92.5,50.8,39.55
2016,1,20,16,30,126.0,48.0,0.6,12.0,65.0,37.91,27.53
2016,1,20,16,45,63.0,33.0,0.65,12.0,41.5,27.22,16.33
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,15.58,0.0
2016,1,20,17,15,0.0,9.0,0.65,12.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,151.5,16.0,1.85,9.5,30.0,125.31,0.0
2016,1,21,8,0,303.0,32.0,2.0,10.0,60.0,246.6,189.2
2016,1,21,8,15,394.5,41.0,2.0,10.0,98.5,315.63,259.1
2016,1,21,8,30,486.0,50.0,2.0,10.0,137.0,386.93,322.21
2016,1,21,8,45,547.5,56.0,2.05,10.5,178.0,437.1,365.36
2016,1,21,9,0,609.0,62.0,2.1,11.0,219.0,486.64,406.23
2016,1,21,9,15,647.0,66.5,2.1,11.5,257.5,518.06,430.97
2016,1,21,9,30,685.0,71.0,2.1,12.0,296.0,547.46,453.16
2016,1,21,9,45,713.5,73.5,2.1,12.5,330.5,565.9,466.04
2016,1,21,10,0,742.0,76.0,2.1,13.0,365.0,579.21,474.59
2016,1,21,10,15,575.5,118.0,2.05,13.0,353.0,514.71,421.14
2016,1,21,10,30,409.0,160.0,2.0,13.0,341.0,441.24,360.83
2016,1,21,10,45,429.0,166.0,1.95,13.5,364.0,449.72,366.14
2016,1,21,11,0,449.0,172.0,1.9,14.0,387.0,455.87,368.92
2016,1,21,11,15,461.5,175.5,1.85,14.0,404.0,452.76,365.04
2016,1,21,11,30,474.0,179.0,1.8,14.0,421.0,447.43,359.33
2016,1,21,11,45,464.5,187.0,1.8,14.5,427.0,432.6,345.5
2016,1,21,12,0,455.0,195.0,1.8,15.0,433.0,416.52,330.67
2016,1,21,12,15,384.5,209.5,1.75,15.0,411.0,372.89,295.09
2016,1,21,12,30,314.0,224.0,1.7,15.0,389.0,337.73,266.38
2016,1,21,12,45,293.5,224.5,1.7,15.0,378.0,313.43,246.02
2016,1,21,13,0,273.0,225.0,1.7,15.0,367.0,289.91,226.2
2016,1,21,13,15,195.0,223.5,1.6,14.5,324.0,248.36,193.82
2016,1,21,13,30,117.0,222.0,1.5,14.0,281.0,213.94,167.93
2016,1,21,13,45,87.0,208.0,1.4,14.0,251.0,189.37,148.7
2016,1,21,14,0,57.0,194.0,1.3,14.0,221.0,166.64,131.33
2016,1,21,14,15,101.0,187.0,1.25,14.0,231.0,160.22,124.45
2016,1,21,14,30,145.0,180.0,1.2,14.0,241.0,144.63,111.39
2016,1,21,14,45,121.5,165.5,1.15,14.0,213.5,122.62,102.74
2016,1,21,15,0,98.0,151.0,1.1,14.0,186.0,112.0,93.68
2016,1,21,15,15,90.5,135.5,1.05,13.5,165.0,105.42,88.22
2016,1,21,15,30,83.0,120.0,1.0,13.0,144.0,94.15,78.48
2016,1,21,15,45,74.0,102.5,1.0,13.0,121.5,81.38,67.12
2016,1,21,16,0,65.0,85.0,1.0,13.0,99.0,68.32,55.32
2016,1,21,16,15,51.0,67.0,1.0,13.0,76.5,54.65,42.8
2016,1,21,16,30,37.0,49.0,1.0,13.0,54.0,40.7,29.88
2016,1,21,16,45,18.5,32.0,1.0,13.0,34.5,27.16,16.53
2016,1,21,17,0,0.0,15.0,1.0,13.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,1.0,13.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
