Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,18.5,8.94
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,30.8,20.17
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,44.18,31.97
2016,1,22,8,45,0.0,62.0,1.95,13.0,62.0,57.81,43.9
2016,1,22,9,0,0.0,76.0,1.9,13.0,76.0,71.19,55.51
2016,1,22,9,15,0.0,89.5,1.95,13.0,89.5,83.85,66.36
2016,1,22,9,30,0.0,103.0,2.0,13.0,103.0,96.39,76.97
2016,1,22,9,45,0.0,115.0,2.05,13.0,115.0,107.23,86.02
2016,1,22,10,0,0.0,127.0,2.1,13.0,127.0,118.01,94.94
2016,1,22,10,15,0.0,120.0,2.15,13.0,120.0,109.59,87.7
2016,1,22,10,30,0.0,113.0,2.2,13.0,113.0,101.97,81.17
2016,1,22,10,45,22.0,156.0,2.25,13.0,167.0,156.4,126.93
2016,1,22,11,0,44.0,199.0,2.3,13.0,221.0,217.81,177.44
2016,1,22,11,15,22.0,131.5,2.35,13.0,142.5,134.89,108.49
2016,1,22,11,30,0.0,64.0,2.4,13.0,64.0,56.59,42.54
2016,1,22,11,45,14.5,136.5,2.5,13.5,144.5,129.31,103.55
2016,1,22,12,0,29.0,209.0,2.6,14.0,225.0,205.09,165.38
2016,1,22,12,15,19.5,198.5,2.7,14.0,209.0,185.06,148.71
2016,1,22,12,30,10.0,188.0,2.8,14.0,193.0,169.97,136.38
2016,1,22,12,45,81.0,213.0,2.9,14.0,255.0,218.39,175.1
2016,1,22,13,0,152.0,238.0,3.0,14.0,317.0,258.44,205.63
2016,1,22,13,15,76.0,179.5,2.95,14.0,219.0,177.75,140.96
2016,1,22,13,30,0.0,121.0,2.9,14.0,121.0,105.91,83.75
2016,1,22,13,45,3.5,142.5,2.9,14.0,144.0,123.87,98.78
2016,1,22,14,0,7.0,164.0,2.9,14.0,167.0,140.19,112.28
2016,1,22,14,15,3.5,132.5,2.85,13.5,134.0,113.7,90.68
2016,1,22,14,30,0.0,101.0,2.8,13.0,101.0,87.67,69.24
2016,1,22,14,45,0.0,78.5,2.8,13.0,78.5,69.14,56.26
2016,1,22,15,0,0.0,56.0,2.8,13.0,56.0,49.45,38.8
2016,1,22,15,15,0.0,49.5,2.65,13.0,49.5,43.68,33.69
2016,1,22,15,30,0.0,43.0,2.5,13.0,43.0,37.92,28.54
2016,1,22,15,45,0.0,36.5,2.4,13.0,36.5,32.16,23.33
2016,1,22,16,0,0.0,30.0,2.3,13.0,30.0,26.41,18.07
2016,1,22,16,15,0.0,23.0,2.2,12.5,23.0,20.23,12.41
2016,1,22,16,30,0.0,16.0,2.1,12.0,16.0,14.06,6.72
2016,1,22,16,45,0.0,10.0,2.05,12.0,10.0,8.78,1.63
2016,1,22,17,0,0.0,4.0,2.0,12.0,4.0,3.5,0.0
2016,1,22,17,15,0.0,2.0,2.05,12.0,2.0,1.82,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,2.7,10.5,12.5,11.0,0.0
2016,1,23,8,0,0.0,25.0,2.8,11.0,25.0,22.05,11.97
2016,1,23,8,15,0.0,43.0,2.8,11.0,43.0,41.66,29.52
2016,1,23,8,30,0.0,61.0,2.8,11.0,61.0,60.36,46.04
2016,1,23,8,45,4.0,79.0,2.85,11.5,80.0,80.85,63.96
2016,1,23,9,0,8.0,97.0,2.9,12.0,99.0,100.94,81.3
2016,1,23,9,15,16.5,112.0,2.95,12.0,117.5,120.07,97.85
2016,1,23,9,30,25.0,127.0,3.0,12.0,136.0,148.45,121.98
2016,1,23,9,45,12.5,102.0,3.1,12.0,106.5,101.72,82.0
2016,1,23,10,0,0.0,77.0,3.2,12.0,77.0,68.26,53.11
2016,1,23,10,15,49.5,136.0,3.2,12.0,158.0,164.43,135.5
2016,1,23,10,30,99.0,195.0,3.2,12.0,239.0,256.68,212.23
2016,1,23,10,45,130.5,206.5,3.25,12.0,268.0,292.43,241.16
2016,1,23,11,0,162.0,218.0,3.3,12.0,297.0,316.77,260.65
2016,1,23,11,15,146.0,226.0,3.35,12.0,299.0,308.05,252.63
2016,1,23,11,30,130.0,234.0,3.4,12.0,301.0,299.36,244.82
2016,1,23,11,45,465.5,171.5,3.5,12.0,417.5,421.88,344.77
2016,1,23,12,0,801.0,109.0,3.6,12.0,534.0,514.99,416.23
2016,1,23,12,15,404.0,146.0,3.65,12.0,360.5,331.33,268.3
2016,1,23,12,30,7.0,183.0,3.7,12.0,187.0,164.38,132.69
2016,1,23,12,45,193.0,196.0,3.75,12.0,297.5,250.12,201.46
2016,1,23,13,0,379.0,209.0,3.8,12.0,408.0,316.12,250.18
2016,1,23,13,15,281.0,217.5,3.75,12.0,363.5,271.81,214.02
2016,1,23,13,30,183.0,226.0,3.7,12.0,319.0,235.69,185.93
2016,1,23,13,45,107.5,206.5,3.7,12.0,260.5,191.72,151.76
2016,1,23,14,0,32.0,187.0,3.7,12.0,202.0,158.26,127.07
2016,1,23,14,15,57.5,184.0,3.6,12.0,209.0,154.19,122.76
2016,1,23,14,30,83.0,181.0,3.5,12.0,216.0,146.96,116.51
2016,1,23,14,45,41.5,139.0,3.4,12.0,156.5,111.2,89.14
2016,1,23,15,0,0.0,97.0,3.3,12.0,97.0,83.31,69.19
2016,1,23,15,15,0.0,86.5,3.1,11.5,86.5,74.63,61.67
2016,1,23,15,30,0.0,76.0,2.9,11.0,76.0,65.86,53.95
2016,1,23,15,45,273.5,70.0,2.7,11.0,132.0,50.98,40.51
2016,1,23,16,0,547.0,64.0,2.5,11.0,188.0,49.59,39.11
2016,1,23,16,15,471.0,56.0,2.25,10.5,146.5,44.34,34.14
2016,1,23,16,30,395.0,48.0,2.0,10.0,105.0,39.05,28.94
2016,1,23,16,45,280.0,35.5,1.8,10.0,69.0,29.3,19.06
2016,1,23,17,0,165.0,23.0,1.6,10.0,33.0,18.17,0.0
2016,1,23,17,15,82.5,11.5,1.55,9.5,16.5,10.46,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,37.0,18.0,1.15,8.5,22.0,45.69,6.41
2016,1,24,8,0,74.0,36.0,1.2,9.0,44.0,96.7,73.39
2016,1,24,8,15,102.0,54.0,1.15,9.0,70.0,135.63,110.44
2016,1,24,8,30,130.0,72.0,1.1,9.0,96.0,173.89,144.78
2016,1,24,8,45,151.0,89.5,1.1,9.5,124.0,206.67,173.34
2016,1,24,9,0,172.0,107.0,1.1,10.0,152.0,239.0,200.69
2016,1,24,9,15,189.0,121.5,1.1,10.0,178.5,275.69,231.09
2016,1,24,9,30,206.0,136.0,1.1,10.0,205.0,300.24,251.01
2016,1,24,9,45,255.0,146.0,1.1,10.5,241.0,339.32,282.33
2016,1,24,10,0,304.0,156.0,1.1,11.0,277.0,377.33,311.91
2016,1,24,10,15,393.0,152.5,1.1,11.5,321.5,435.75,357.23
2016,1,24,10,30,482.0,149.0,1.1,12.0,366.0,480.22,390.48
2016,1,24,10,45,445.0,167.0,1.1,12.5,375.0,465.35,376.17
2016,1,24,11,0,408.0,185.0,1.1,13.0,384.0,449.17,361.44
2016,1,24,11,15,634.5,133.5,1.05,13.0,456.0,521.18,416.91
2016,1,24,11,30,861.0,82.0,1.0,13.0,528.0,575.49,456.0
2016,1,24,11,45,870.5,81.0,1.0,13.5,539.0,553.68,435.87
2016,1,24,12,0,880.0,80.0,1.0,14.0,550.0,527.96,413.21
2016,1,24,12,15,880.5,80.0,1.1,14.0,552.0,497.45,387.8
2016,1,24,12,30,881.0,80.0,1.2,14.0,554.0,464.52,359.71
2016,1,24,12,45,879.0,79.5,1.35,14.0,548.5,427.82,328.03
2016,1,24,13,0,877.0,79.0,1.5,14.0,543.0,389.18,293.78
2016,1,24,13,15,871.0,78.0,1.6,13.5,529.5,347.04,256.3
2016,1,24,13,30,865.0,77.0,1.7,13.0,516.0,300.2,214.31
2016,1,24,13,45,851.0,77.5,1.85,13.0,494.5,254.6,173.07
2016,1,24,14,0,837.0,78.0,2.0,13.0,473.0,208.88,132.81
2016,1,24,14,15,822.0,76.0,2.0,13.0,446.0,161.1,93.9
2016,1,24,14,30,807.0,74.0,2.0,13.0,419.0,113.85,61.9
2016,1,24,14,45,788.5,70.5,2.0,13.0,386.0,66.09,41.81
2016,1,24,15,0,770.0,67.0,2.0,13.0,353.0,51.99,41.07
2016,1,24,15,15,741.0,64.0,1.75,12.5,315.5,50.44,39.84
2016,1,24,15,30,712.0,61.0,1.5,12.0,278.0,48.94,38.6
2016,1,24,15,45,671.0,56.0,1.3,11.5,237.0,45.69,35.71
2016,1,24,16,0,630.0,51.0,1.1,11.0,196.0,42.42,32.72
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.0,34.91,25.78
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,30.96,21.89
2016,1,24,16,45,383.0,29.5,0.95,9.5,74.5,23.75,14.63
2016,1,24,17,0,270.0,20.0,0.9,9.0,37.0,16.35,1.33
2016,1,24,17,15,135.0,10.0,0.9,9.0,18.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.5,17.5,0.5,10.5,33.5,134.57,40.21
2016,1,25,8,0,313.0,35.0,0.6,11.0,67.0,258.94,201.61
2016,1,25,8,15,402.5,44.0,0.6,11.0,106.5,328.49,266.8
2016,1,25,8,30,492.0,53.0,0.6,11.0,146.0,400.0,327.7
2016,1,25,8,45,246.0,63.0,0.6,11.0,109.5,255.39,211.96
2016,1,25,9,0,0.0,73.0,0.6,11.0,73.0,67.45,52.35
2016,1,25,9,15,0.0,85.5,0.6,11.0,85.5,79.13,62.8
2016,1,25,9,30,0.0,98.0,0.6,11.0,98.0,90.71,72.61
2016,1,25,9,45,138.0,129.5,0.6,11.5,185.0,231.97,193.01
2016,1,25,10,0,276.0,161.0,0.6,12.0,272.0,365.83,300.14
2016,1,25,10,15,175.5,177.5,0.6,12.0,250.0,302.25,246.54
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,240.67,195.42
2016,1,25,10,45,99.0,207.5,0.65,12.5,255.0,265.41,215.29
2016,1,25,11,0,123.0,221.0,0.7,13.0,282.0,297.35,239.89
2016,1,25,11,15,87.5,221.0,0.7,13.0,265.0,261.96,210.73
2016,1,25,11,30,52.0,221.0,0.7,13.0,248.0,236.79,190.08
2016,1,25,11,45,51.0,226.0,0.7,13.0,253.0,236.73,189.84
2016,1,25,12,0,50.0,231.0,0.7,13.0,258.0,236.47,189.32
2016,1,25,12,15,50.5,231.5,0.7,13.0,259.0,232.61,185.97
2016,1,25,12,30,51.0,232.0,0.7,13.0,260.0,228.57,182.5
2016,1,25,12,45,52.0,230.5,0.75,13.0,258.5,222.8,177.73
2016,1,25,13,0,53.0,229.0,0.8,13.0,257.0,216.79,172.75
2016,1,25,13,15,52.5,223.5,0.85,13.0,250.5,206.82,164.59
2016,1,25,13,30,52.0,218.0,0.9,13.0,244.0,196.83,156.42
2016,1,25,13,45,413.5,155.0,0.95,13.5,353.0,218.26,159.72
2016,1,25,14,0,775.0,92.0,1.0,14.0,462.0,212.62,137.58
2016,1,25,14,15,759.5,90.0,1.0,14.0,435.5,167.56,101.07
2016,1,25,14,30,744.0,88.0,1.0,14.0,409.0,117.99,66.54
2016,1,25,14,45,727.0,83.5,1.0,14.0,377.0,72.07,45.63
2016,1,25,15,0,710.0,79.0,1.0,14.0,345.0,55.74,44.23
2016,1,25,15,15,679.0,75.0,0.9,13.5,308.0,53.87,42.74
2016,1,25,15,30,648.0,71.0,0.8,13.0,271.0,52.03,41.22
2016,1,25,15,45,605.0,65.5,0.7,13.0,231.0,48.95,38.43
2016,1,25,16,0,562.0,60.0,0.6,13.0,191.0,45.86,35.55
2016,1,25,16,15,493.5,52.5,0.65,12.5,150.0,40.95,30.97
2016,1,25,16,30,425.0,45.0,0.7,12.0,109.0,35.98,26.16
2016,1,25,16,45,318.5,34.0,0.8,12.0,73.0,27.6,17.87
2016,1,25,17,0,212.0,23.0,0.9,12.0,37.0,18.98,4.18
2016,1,25,17,15,106.0,11.5,0.9,11.5,18.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.0,1.05,9.5,35.5,150.28,56.74
2016,1,26,8,0,373.0,32.0,1.1,10.0,71.0,292.3,230.55
2016,1,26,8,15,460.0,40.0,1.15,10.0,112.0,360.07,295.23
2016,1,26,8,30,547.0,48.0,1.2,10.0,153.0,429.91,355.87
2016,1,26,8,45,601.5,53.5,1.25,10.5,195.0,476.75,395.21
2016,1,26,9,0,656.0,59.0,1.3,11.0,237.0,522.8,432.2
2016,1,26,9,15,328.0,82.0,1.25,11.0,171.0,331.4,277.04
2016,1,26,9,30,0.0,105.0,1.2,11.0,105.0,98.05,78.38
2016,1,26,9,45,0.0,116.5,1.2,11.5,116.5,108.37,87.34
2016,1,26,10,0,0.0,128.0,1.2,12.0,128.0,118.65,95.65
2016,1,26,10,15,28.5,159.5,1.2,12.0,172.5,176.64,144.39
2016,1,26,10,30,57.0,191.0,1.2,12.0,217.0,225.94,184.8
2016,1,26,10,45,41.5,192.5,1.25,12.5,212.0,213.58,173.57
2016,1,26,11,0,26.0,194.0,1.3,13.0,207.0,194.33,157.08
2016,1,26,11,15,31.5,204.0,1.3,13.0,220.0,212.09,171.39
2016,1,26,11,30,37.0,214.0,1.3,13.0,233.0,221.59,178.79
2016,1,26,11,45,118.0,230.5,1.35,13.5,293.5,283.34,228.27
2016,1,26,12,0,199.0,247.0,1.4,14.0,354.0,332.37,265.92
2016,1,26,12,15,164.5,248.5,1.4,14.0,337.5,306.44,244.37
2016,1,26,12,30,130.0,250.0,1.4,14.0,321.0,282.31,224.8
2016,1,26,12,45,215.0,240.0,1.45,14.0,356.0,298.73,236.43
2016,1,26,13,0,300.0,230.0,1.5,14.0,391.0,309.34,242.13
2016,1,26,13,15,271.5,228.5,1.5,14.0,371.5,281.01,218.45
2016,1,26,13,30,243.0,227.0,1.5,14.0,352.0,254.53,196.6
2016,1,26,13,45,264.0,214.5,1.55,14.0,345.5,233.15,177.4
2016,1,26,14,0,285.0,202.0,1.6,14.0,339.0,209.75,156.58
2016,1,26,14,15,374.5,174.0,1.55,14.0,343.5,182.29,130.21
2016,1,26,14,30,464.0,146.0,1.5,14.0,348.0,141.55,96.09
2016,1,26,14,45,435.5,138.5,1.5,14.0,316.5,106.58,77.78
2016,1,26,15,0,407.0,131.0,1.5,14.0,285.0,91.28,75.56
2016,1,26,15,15,383.0,122.0,1.3,13.5,255.0,86.23,71.37
2016,1,26,15,30,359.0,113.0,1.1,13.0,225.0,81.09,67.0
2016,1,26,15,45,334.0,99.5,0.9,12.5,192.5,72.51,59.48
2016,1,26,16,0,309.0,86.0,0.7,12.0,160.0,63.68,51.58
2016,1,26,16,15,275.0,70.5,0.75,11.5,126.5,53.01,41.86
2016,1,26,16,30,241.0,55.0,0.8,11.0,93.0,42.01,31.64
2016,1,26,16,45,175.5,39.5,0.85,11.0,62.5,30.57,20.63
2016,1,26,17,0,110.0,24.0,0.9,11.0,32.0,18.79,5.55
2016,1,26,17,15,55.0,12.0,0.85,10.5,16.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,53.5,19.5,1.45,8.5,25.5,66.19,26.3
2016,1,27,8,0,107.0,39.0,1.6,9.0,51.0,131.82,103.5
2016,1,27,8,15,139.5,57.0,1.65,9.0,79.5,174.08,143.5
2016,1,27,8,30,172.0,75.0,1.7,9.0,108.0,216.08,181.23
2016,1,27,8,45,193.5,92.0,1.75,9.5,138.0,249.38,210.24
2016,1,27,9,0,215.0,109.0,1.8,10.0,168.0,282.16,237.9
2016,1,27,9,15,236.5,122.0,1.75,10.5,196.0,308.96,259.77
2016,1,27,9,30,258.0,135.0,1.7,11.0,224.0,335.12,280.44
2016,1,27,9,45,327.0,140.5,1.7,11.5,265.5,382.78,318.76
2016,1,27,10,0,396.0,146.0,1.7,12.0,307.0,441.66,364.54
2016,1,27,10,15,610.5,113.0,1.65,12.5,382.5,544.85,445.27
2016,1,27,10,30,825.0,80.0,1.6,13.0,458.0,634.74,512.27
2016,1,27,10,45,841.0,80.5,1.55,13.5,483.5,631.43,506.1
2016,1,27,11,0,857.0,81.0,1.5,14.0,509.0,624.73,498.12
2016,1,27,11,15,865.0,82.0,1.45,14.0,526.5,610.34,485.16
2016,1,27,11,30,873.0,83.0,1.4,14.0,544.0,592.75,469.65
2016,1,27,11,45,879.5,83.0,1.35,14.5,555.0,570.13,449.29
2016,1,27,12,0,886.0,83.0,1.3,15.0,566.0,543.54,425.68
2016,1,27,12,15,887.5,83.0,1.25,15.0,568.5,513.24,399.62
2016,1,27,12,30,889.0,83.0,1.2,15.0,571.0,480.42,371.04
2016,1,27,12,45,891.5,81.0,1.2,15.0,566.5,443.74,339.07
2016,1,27,13,0,894.0,79.0,1.2,15.0,562.0,404.78,304.47
2016,1,27,13,15,889.0,78.5,1.15,15.0,549.0,362.55,266.5
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,318.9,226.85
2016,1,27,13,45,877.0,76.0,1.1,15.0,515.5,272.3,184.93
2016,1,27,14,0,870.0,74.0,1.1,15.0,495.0,224.9,143.17
2016,1,27,14,15,856.5,72.5,1.05,15.0,468.0,171.16,99.11
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,122.45,64.96
2016,1,27,14,45,825.5,68.0,0.95,15.0,407.5,72.97,41.52
2016,1,27,15,0,808.0,65.0,0.9,15.0,374.0,50.29,39.2
2016,1,27,15,15,780.5,62.0,0.8,14.5,336.0,48.68,37.95
2016,1,27,15,30,753.0,59.0,0.7,14.0,298.0,47.1,36.66
2016,1,27,15,45,714.0,55.0,0.6,14.0,256.0,44.65,34.46
2016,1,27,16,0,675.0,51.0,0.5,14.0,214.0,42.22,32.21
2016,1,27,16,15,612.5,45.0,0.5,13.5,170.5,37.9,28.21
2016,1,27,16,30,550.0,39.0,0.5,13.0,127.0,33.55,24.04
2016,1,27,16,45,445.5,30.5,0.55,13.0,86.5,24.41,15.33
2016,1,27,17,0,341.0,22.0,0.6,13.0,46.0,17.95,6.03
2016,1,27,17,15,170.5,11.0,0.6,12.5,23.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.7,10.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,0.6,10.0,2.0,1.82,0.0
2016,1,28,7,45,0.0,8.0,0.55,10.0,8.0,7.02,0.0
2016,1,28,8,0,0.0,14.0,0.5,10.0,14.0,12.3,4.53
2016,1,28,8,15,0.0,21.5,0.6,10.5,21.5,18.91,10.53
2016,1,28,8,30,0.0,29.0,0.7,11.0,29.0,25.53,16.43
2016,1,28,8,45,0.0,37.5,0.85,11.5,37.5,33.05,23.02
2016,1,28,9,0,0.0,46.0,1.0,12.0,46.0,40.58,29.54
2016,1,28,9,15,0.0,53.5,1.1,12.0,53.5,47.23,35.28
2016,1,28,9,30,0.0,61.0,1.2,12.0,61.0,53.89,40.96
2016,1,28,9,45,383.0,68.0,1.3,12.5,225.0,355.33,298.64
2016,1,28,10,0,766.0,75.0,1.4,13.0,389.0,611.89,498.25
2016,1,28,10,15,659.0,107.0,1.55,13.0,391.5,572.53,464.1
2016,1,28,10,30,552.0,139.0,1.7,13.0,394.0,521.84,423.88
2016,1,28,10,45,276.0,112.5,1.85,13.5,240.0,306.79,252.07
2016,1,28,11,0,0.0,86.0,2.0,14.0,86.0,76.15,58.65
2016,1,28,11,15,33.5,159.0,2.05,14.0,177.0,168.84,136.35
2016,1,28,11,30,67.0,232.0,2.1,14.0,268.0,256.63,207.41
2016,1,28,11,45,68.0,236.5,2.2,14.5,273.5,256.56,206.35
2016,1,28,12,0,69.0,241.0,2.3,15.0,279.0,256.15,205.34
2016,1,28,12,15,96.5,247.5,2.3,15.0,301.0,269.96,216.04
2016,1,28,12,30,124.0,254.0,2.3,15.0,323.0,284.26,226.75
2016,1,28,12,45,97.0,246.5,2.3,15.0,300.5,255.69,203.54
2016,1,28,13,0,70.0,239.0,2.3,15.0,278.0,232.24,184.73
2016,1,28,13,15,35.0,174.0,2.25,15.0,193.5,161.97,128.33
2016,1,28,13,30,0.0,109.0,2.2,15.0,109.0,95.92,74.96
2016,1,28,13,45,0.0,132.5,2.2,15.0,132.5,115.29,91.22
2016,1,28,14,0,0.0,156.0,2.2,15.0,156.0,133.48,106.35
2016,1,28,14,15,14.0,164.5,2.1,15.0,170.5,140.57,111.7
2016,1,28,14,30,28.0,173.0,2.0,15.0,185.0,139.96,110.87
2016,1,28,14,45,14.0,127.0,1.9,15.0,133.0,107.78,85.17
2016,1,28,15,0,0.0,81.0,1.8,15.0,81.0,71.07,57.51
2016,1,28,15,15,0.0,72.5,1.6,14.5,72.5,63.86,51.38
2016,1,28,15,30,0.0,64.0,1.4,14.0,64.0,56.56,45.05
2016,1,28,15,45,0.0,55.0,1.25,14.0,55.0,48.57,37.93
2016,1,28,16,0,0.0,46.0,1.1,14.0,46.0,40.59,30.73
2016,1,28,16,15,0.0,36.5,1.0,13.5,36.5,32.17,23.12
2016,1,28,16,30,0.0,27.0,0.9,13.0,27.0,23.77,15.43
2016,1,28,16,45,0.0,18.5,0.8,12.5,18.5,16.27,8.43
2016,1,28,17,0,0.0,10.0,0.7,12.0,10.0,8.78,0.49
2016,1,28,17,15,0.0,5.0,0.7,12.0,5.0,4.55,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.7,14.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,2.0,2.75,14.0,2.0,1.75,0.0
2016,1,29,8,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,1,29,8,45,0.0,3.5,2.85,14.0,3.5,3.07,0.0
2016,1,29,9,0,0.0,4.0,2.9,14.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,5.0,2.9,14.0,5.0,4.39,0.0
2016,1,29,9,30,0.0,6.0,2.9,14.0,6.0,5.27,0.0
2016,1,29,9,45,0.0,55.5,2.95,14.0,55.5,49.0,36.4
2016,1,29,10,0,0.0,105.0,3.0,14.0,105.0,95.19,75.43
2016,1,29,10,15,0.0,77.0,3.0,14.0,77.0,68.12,52.41
2016,1,29,10,30,0.0,49.0,3.0,14.0,49.0,43.26,31.27
2016,1,29,10,45,0.0,70.0,3.05,14.0,70.0,61.91,47.01
2016,1,29,11,0,0.0,91.0,3.1,14.0,91.0,80.71,62.76
2016,1,29,11,15,0.0,60.0,3.05,14.0,60.0,53.04,39.38
2016,1,29,11,30,0.0,29.0,3.0,14.0,29.0,25.59,16.12
2016,1,29,11,45,0.0,73.0,3.0,14.0,73.0,64.6,49.07
2016,1,29,12,0,0.0,117.0,3.0,14.0,117.0,103.86,81.85
2016,1,29,12,15,0.0,130.5,3.0,14.0,130.5,115.69,91.61
2016,1,29,12,30,0.0,144.0,3.0,14.0,144.0,127.31,101.21
2016,1,29,12,45,0.0,110.0,3.0,14.0,110.0,97.26,76.28
2016,1,29,13,0,0.0,76.0,3.0,14.0,76.0,67.27,51.25
2016,1,29,13,15,0.0,62.0,2.95,14.0,62.0,54.83,40.84
2016,1,29,13,30,0.0,48.0,2.9,14.0,48.0,42.4,30.39
2016,1,29,13,45,0.0,52.0,2.9,14.0,52.0,45.94,33.44
2016,1,29,14,0,0.0,56.0,2.9,14.0,56.0,49.48,36.48
2016,1,29,14,15,0.0,54.0,2.85,13.5,54.0,47.7,35.11
2016,1,29,14,30,0.0,52.0,2.8,13.0,52.0,45.92,33.73
2016,1,29,14,45,0.0,48.0,2.75,13.0,48.0,42.36,30.76
2016,1,29,15,0,0.0,44.0,2.7,13.0,44.0,38.81,29.25
2016,1,29,15,15,0.0,39.5,2.65,13.0,39.5,34.82,25.73
2016,1,29,15,30,0.0,35.0,2.6,13.0,35.0,30.84,22.18
2016,1,29,15,45,0.0,30.0,2.55,13.0,30.0,26.41,18.19
2016,1,29,16,0,0.0,25.0,2.5,13.0,25.0,22.0,14.17
2016,1,29,16,15,0.0,20.0,2.4,12.5,20.0,17.58,10.15
2016,1,29,16,30,0.0,15.0,2.3,12.0,15.0,13.18,6.08
2016,1,29,16,45,0.0,10.0,2.2,12.0,10.0,8.78,1.97
2016,1,29,17,0,0.0,5.0,2.1,12.0,5.0,4.38,0.0
2016,1,29,17,15,0.0,2.5,2.0,12.0,2.5,2.27,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,1,30,7,45,224.5,23.5,1.4,8.5,49.5,188.48,112.42
2016,1,30,8,0,449.0,32.0,1.6,9.0,84.0,342.35,276.34
2016,1,30,8,15,531.0,38.5,1.65,9.0,126.5,401.84,333.22
2016,1,30,8,30,613.0,45.0,1.7,9.0,169.0,470.07,392.76
2016,1,30,8,45,667.0,49.5,1.8,9.5,213.0,518.01,433.14
2016,1,30,9,0,721.0,54.0,1.9,10.0,257.0,564.73,470.81
2016,1,30,9,15,754.5,57.5,1.9,10.5,298.5,594.79,493.47
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,622.43,513.37
2016,1,30,9,45,812.5,63.0,1.95,11.5,377.0,639.39,524.73
2016,1,30,10,0,837.0,65.0,2.0,12.0,414.0,653.33,533.44
2016,1,30,10,15,853.0,67.0,2.0,12.0,445.5,653.59,532.33
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,655.67,532.38
2016,1,30,10,45,672.5,124.0,2.0,12.5,449.5,581.79,471.18
2016,1,30,11,0,476.0,179.0,2.0,13.0,422.0,495.16,400.66
2016,1,30,11,15,689.5,127.0,1.95,13.0,492.0,562.31,453.38
2016,1,30,11,30,903.0,75.0,1.9,13.0,562.0,609.2,487.91
2016,1,30,11,45,905.5,76.0,1.9,13.0,572.0,585.51,467.1
2016,1,30,12,0,908.0,77.0,1.9,13.0,582.0,558.91,444.23
2016,1,30,12,15,908.5,77.0,1.9,13.0,584.5,527.52,417.22
2016,1,30,12,30,909.0,77.0,1.9,13.0,587.0,493.61,387.6
2016,1,30,12,45,613.5,156.5,1.9,13.0,499.0,403.62,316.29
2016,1,30,13,0,318.0,236.0,1.9,13.0,411.0,325.94,256.39
2016,1,30,13,15,422.0,205.5,1.9,13.0,432.5,317.51,245.94
2016,1,30,13,30,526.0,175.0,1.9,13.0,454.0,298.58,225.2
2016,1,30,13,45,692.5,127.5,1.9,13.0,480.0,272.44,195.03
2016,1,30,14,0,859.0,80.0,1.9,13.0,506.0,232.1,151.82
2016,1,30,14,15,561.0,134.5,1.9,12.5,407.0,182.87,122.99
2016,1,30,14,30,263.0,189.0,1.9,12.0,308.0,163.94,122.29
2016,1,30,14,45,213.5,178.5,1.9,12.0,270.5,140.99,109.19
2016,1,30,15,0,164.0,168.0,1.9,12.0,233.0,123.5,104.44
2016,1,30,15,15,156.0,152.5,1.7,11.5,209.5,113.35,95.87
2016,1,30,15,30,148.0,137.0,1.5,11.0,186.0,102.92,86.91
2016,1,30,15,45,141.0,119.0,1.35,11.0,160.5,90.67,76.04
2016,1,30,16,0,134.0,101.0,1.2,11.0,135.0,78.07,64.7
2016,1,30,16,15,119.0,83.0,1.15,10.5,108.5,65.09,52.93
2016,1,30,16,30,104.0,65.0,1.1,10.0,82.0,51.77,40.65
2016,1,30,16,45,77.5,47.0,1.05,9.5,57.5,38.1,27.79
2016,1,30,17,0,51.0,29.0,1.0,9.0,33.0,24.11,12.94
2016,1,30,17,15,25.5,14.5,1.0,8.5,16.5,13.19,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.5,6.0,1.35,6.0,9.0,0.0,0.0
2016,1,31,7,30,213.0,12.0,1.5,6.0,18.0,128.27,0.0
2016,1,31,7,45,366.0,21.5,1.7,6.5,55.0,262.95,168.79
2016,1,31,8,0,519.0,31.0,1.9,7.0,92.0,377.5,307.95
2016,1,31,8,15,598.0,37.0,2.0,7.5,137.0,443.82,370.28
2016,1,31,8,30,677.0,43.0,2.1,8.0,182.0,510.87,428.59
2016,1,31,8,45,729.0,46.5,2.25,8.5,227.5,557.23,468.03
2016,1,31,9,0,781.0,50.0,2.4,9.0,273.0,602.19,504.59
2016,1,31,9,15,812.5,53.0,2.45,9.0,315.5,630.86,527.11
2016,1,31,9,30,844.0,56.0,2.5,9.0,358.0,651.4,542.64
2016,1,31,9,45,861.5,59.5,2.6,9.5,395.5,665.88,552.37
2016,1,31,10,0,879.0,63.0,2.7,10.0,433.0,677.22,559.5
2016,1,31,10,15,894.5,65.0,2.75,10.0,465.0,682.08,562.2
2016,1,31,10,30,910.0,67.0,2.8,10.0,497.0,683.55,561.93
2016,1,31,10,45,920.5,68.0,2.85,10.5,522.5,677.12,554.47
2016,1,31,11,0,931.0,69.0,2.9,11.0,548.0,667.24,544.29
2016,1,31,11,15,937.5,70.0,2.95,11.0,566.0,651.44,530.39
2016,1,31,11,30,944.0,71.0,3.0,11.0,584.0,632.3,513.67
2016,1,31,11,45,946.0,72.0,3.15,11.0,594.0,607.34,492.46
2016,1,31,12,0,948.0,73.0,3.3,11.0,604.0,579.37,468.38
2016,1,31,12,15,948.5,73.5,3.35,11.0,606.5,547.25,440.18
2016,1,31,12,30,949.0,74.0,3.4,11.0,609.0,512.47,409.18
2016,1,31,12,45,938.5,77.0,3.45,11.0,602.0,472.85,373.64
2016,1,31,13,0,928.0,80.0,3.5,11.0,595.0,431.6,336.0
2016,1,31,13,15,922.5,79.5,3.55,11.0,581.5,387.53,295.25
2016,1,31,13,30,917.0,79.0,3.6,11.0,568.0,342.01,252.63
2016,1,31,13,45,904.0,79.0,3.65,11.0,546.5,293.79,207.82
2016,1,31,14,0,891.0,79.0,3.7,11.0,525.0,240.56,159.58
2016,1,31,14,15,878.0,77.0,3.65,10.5,497.0,189.68,115.79
2016,1,31,14,30,865.0,75.0,3.6,10.0,469.0,139.05,77.38
2016,1,31,14,45,843.5,73.5,3.6,10.0,434.5,88.92,49.8
2016,1,31,15,0,822.0,72.0,3.6,10.0,400.0,55.39,44.55
2016,1,31,15,15,794.5,69.0,3.45,9.5,360.5,53.93,43.42
2016,1,31,15,30,767.0,66.0,3.3,9.0,321.0,52.51,42.28
2016,1,31,15,45,726.5,61.5,3.2,9.0,277.5,49.78,39.81
2016,1,31,16,0,686.0,57.0,3.1,9.0,234.0,47.07,37.28
2016,1,31,16,15,624.5,51.5,3.15,8.5,189.0,39.67,30.45
2016,1,31,16,30,563.0,46.0,3.2,8.0,144.0,36.31,27.14
2016,1,31,16,45,457.0,37.5,3.25,8.0,101.5,30.17,21.05
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,23.95,13.39
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,11.76,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,147.54,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.0,281.24,189.77
2016,2,1,8,0,540.0,31.0,2.7,7.0,96.0,392.13,322.06
2016,2,1,8,15,616.5,37.0,2.85,7.5,141.5,457.52,383.86
2016,2,1,8,30,693.0,43.0,3.0,8.0,187.0,523.56,441.87
2016,2,1,8,45,737.5,47.5,3.15,8.5,232.5,566.67,478.84
2016,2,1,9,0,782.0,52.0,3.3,9.0,278.0,608.22,512.77
2016,2,1,9,15,813.0,55.0,3.35,9.0,320.5,636.7,535.28
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,662.58,555.09
2016,2,1,9,45,850.0,64.5,3.5,9.5,398.5,672.8,561.4
2016,2,1,10,0,856.0,71.0,3.6,10.0,434.0,679.67,564.87
2016,2,1,10,15,871.5,73.5,3.55,10.0,466.0,684.88,567.24
2016,2,1,10,30,887.0,76.0,3.5,10.0,498.0,686.65,566.79
2016,2,1,10,45,895.5,78.0,3.45,10.5,523.0,675.66,555.48
2016,2,1,11,0,904.0,80.0,3.4,11.0,548.0,665.83,544.9
2016,2,1,11,15,910.5,81.0,3.35,11.0,566.0,650.33,530.81
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,631.57,514.02
2016,2,1,11,45,922.5,81.5,3.25,11.5,594.5,607.49,491.96
2016,2,1,12,0,928.0,81.0,3.2,12.0,605.0,580.35,467.22
2016,2,1,12,15,928.5,81.5,3.05,12.0,607.0,548.67,439.08
2016,2,1,12,30,929.0,82.0,2.9,12.0,609.0,514.38,408.33
2016,2,1,12,45,927.5,81.0,2.8,12.0,603.5,475.36,373.37
2016,2,1,13,0,926.0,80.0,2.7,12.0,598.0,434.22,335.94
2016,2,1,13,15,920.0,79.5,2.6,12.0,584.5,390.02,295.37
2016,2,1,13,30,914.0,79.0,2.5,12.0,571.0,344.41,253.04
2016,2,1,13,45,905.0,77.5,2.4,12.0,550.0,295.99,208.3
2016,2,1,14,0,896.0,76.0,2.3,12.0,529.0,246.88,163.6
2016,2,1,14,15,883.0,74.5,2.15,11.5,500.5,196.69,120.58
2016,2,1,14,30,870.0,73.0,2.0,11.0,472.0,140.84,77.7
2016,2,1,14,45,851.5,70.5,1.9,11.0,438.0,89.71,48.68
2016,2,1,15,0,833.0,68.0,1.8,11.0,404.0,52.19,41.49
2016,2,1,15,15,807.0,65.0,1.6,10.5,364.5,50.65,40.3
2016,2,1,15,30,781.0,62.0,1.4,10.0,325.0,49.13,39.07
2016,2,1,15,45,746.0,57.5,1.2,10.0,282.0,46.32,36.56
2016,2,1,16,0,711.0,53.0,1.0,10.0,239.0,43.5,33.96
2016,2,1,16,15,653.5,48.0,1.0,9.5,194.0,40.13,30.82
