Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,12.0,0.9,11.5,18.0,60.49,0.0
2016,2,12,7,30,176.0,24.0,0.9,12.0,36.0,162.8,83.23
2016,2,12,7,45,264.5,37.5,0.95,12.5,72.0,244.81,194.38
2016,2,12,8,0,353.0,51.0,1.0,13.0,108.0,321.9,263.33
2016,2,12,8,15,404.0,63.5,1.05,13.0,148.5,375.88,310.23
2016,2,12,8,30,455.0,76.0,1.1,13.0,189.0,430.62,355.89
2016,2,12,8,45,488.0,86.5,1.2,13.5,229.0,470.14,387.42
2016,2,12,9,0,521.0,97.0,1.3,14.0,269.0,513.79,420.85
2016,2,12,9,15,557.5,101.0,1.25,14.0,307.0,546.82,445.35
2016,2,12,9,30,594.0,105.0,1.2,14.0,345.0,577.73,467.58
2016,2,12,9,45,569.0,123.5,1.15,14.5,371.0,577.46,464.07
2016,2,12,10,0,544.0,142.0,1.1,15.0,397.0,569.07,454.87
2016,2,12,10,15,674.0,120.0,1.1,15.0,457.0,637.16,505.71
2016,2,12,10,30,804.0,98.0,1.1,15.0,517.0,691.58,544.73
2016,2,12,10,45,814.0,100.0,1.1,15.5,542.0,686.77,538.13
2016,2,12,11,0,824.0,102.0,1.1,16.0,567.0,678.68,529.81
2016,2,12,11,15,831.0,103.5,1.1,16.0,585.0,664.78,518.25
2016,2,12,11,30,838.0,105.0,1.1,16.0,603.0,647.72,504.3
2016,2,12,11,45,840.5,106.0,1.15,16.5,613.0,624.29,485.08
2016,2,12,12,0,843.0,107.0,1.2,17.0,623.0,598.05,463.51
2016,2,12,12,15,844.0,107.0,1.2,17.0,625.5,567.32,438.73
2016,2,12,12,30,845.0,107.0,1.2,17.0,628.0,534.14,411.57
2016,2,12,12,45,626.0,176.0,1.25,17.5,560.5,456.93,351.03
2016,2,12,13,0,407.0,245.0,1.3,18.0,493.0,387.61,297.41
2016,2,12,13,15,615.5,176.0,1.3,18.0,541.5,389.63,294.34
2016,2,12,13,30,824.0,107.0,1.3,18.0,590.0,371.17,272.19
2016,2,12,13,45,609.5,163.0,1.35,18.0,513.5,309.74,225.37
2016,2,12,14,0,395.0,219.0,1.4,18.0,437.0,267.93,196.59
2016,2,12,14,15,586.5,160.0,1.3,17.5,466.0,231.46,158.48
2016,2,12,14,30,778.0,101.0,1.2,17.0,495.0,182.7,110.71
2016,2,12,14,45,600.0,130.5,1.2,17.0,422.5,140.28,88.17
2016,2,12,15,0,422.0,160.0,1.2,17.0,350.0,118.69,86.78
2016,2,12,15,15,556.5,123.5,1.1,16.5,350.5,85.52,69.59
2016,2,12,15,30,691.0,87.0,1.0,16.0,351.0,61.28,48.7
2016,2,12,15,45,656.5,82.0,0.95,16.0,309.0,59.05,46.86
2016,2,12,16,0,622.0,77.0,0.9,16.0,267.0,56.83,44.93
2016,2,12,16,15,569.5,70.0,0.9,15.5,222.5,52.86,41.46
2016,2,12,16,30,517.0,63.0,0.9,15.0,178.0,48.84,37.8
2016,2,12,16,45,442.0,53.0,0.95,15.0,134.5,42.01,31.39
2016,2,12,17,0,367.0,43.0,1.0,15.0,91.0,34.99,24.59
2016,2,12,17,15,183.5,31.5,1.0,14.5,55.5,24.66,13.38
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,18.19,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.5,11.0,1.35,9.5,23.5,112.33,0.0
2016,2,13,7,30,361.0,22.0,1.5,10.0,47.0,266.89,157.85
2016,2,13,7,45,476.5,30.5,1.65,10.5,91.0,364.08,293.35
2016,2,13,8,0,592.0,39.0,1.8,11.0,135.0,460.04,379.06
2016,2,13,8,15,656.0,44.5,1.8,11.5,183.0,521.47,431.67
2016,2,13,8,30,720.0,50.0,1.8,12.0,231.0,582.86,480.73
2016,2,13,8,45,762.0,53.5,1.85,12.5,278.5,625.69,513.44
2016,2,13,9,0,804.0,57.0,1.9,13.0,326.0,666.77,543.48
2016,2,13,9,15,831.5,60.0,1.95,13.5,369.5,694.55,562.53
2016,2,13,9,30,859.0,63.0,2.0,14.0,413.0,713.44,574.55
2016,2,13,9,45,883.5,63.0,2.05,14.5,452.5,729.64,584.41
2016,2,13,10,0,908.0,63.0,2.1,15.0,492.0,742.75,591.89
2016,2,13,10,15,921.0,64.5,2.0,15.5,525.0,745.99,591.08
2016,2,13,10,30,934.0,66.0,1.9,16.0,558.0,745.72,587.88
2016,2,13,10,45,944.0,66.5,1.85,16.5,584.0,738.6,580.3
2016,2,13,11,0,954.0,67.0,1.8,17.0,610.0,727.92,570.39
2016,2,13,11,15,959.5,68.0,1.8,17.0,628.0,711.21,556.89
2016,2,13,11,30,965.0,69.0,1.8,17.0,646.0,691.07,540.45
2016,2,13,11,45,967.0,69.5,1.8,17.5,656.5,664.88,518.4
2016,2,13,12,0,969.0,70.0,1.8,18.0,667.0,635.57,493.8
2016,2,13,12,15,969.0,70.5,1.7,18.0,669.5,602.17,466.1
2016,2,13,12,30,969.0,71.0,1.6,18.0,672.0,566.03,435.83
2016,2,13,12,45,954.0,77.0,1.5,18.0,664.5,525.42,401.58
2016,2,13,13,0,939.0,83.0,1.4,18.0,657.0,483.27,365.52
2016,2,13,13,15,933.0,82.0,1.55,18.0,643.0,437.2,326.6
2016,2,13,13,30,927.0,81.0,1.7,18.0,629.0,389.68,285.33
2016,2,13,13,45,915.0,81.0,1.85,18.0,606.5,340.01,241.53
2016,2,13,14,0,903.0,81.0,2.0,18.0,584.0,289.86,196.93
2016,2,13,14,15,890.5,79.5,1.95,17.5,555.5,238.17,151.98
2016,2,13,14,30,878.0,78.0,1.9,17.0,527.0,186.56,109.69
2016,2,13,14,45,857.5,77.0,1.85,17.0,491.0,128.44,68.3
2016,2,13,15,0,837.0,76.0,1.8,17.0,455.0,77.85,45.01
2016,2,13,15,15,813.5,73.0,1.65,16.5,415.0,55.32,43.27
2016,2,13,15,30,790.0,70.0,1.5,16.0,375.0,54.01,42.32
2016,2,13,15,45,752.0,67.0,1.35,15.5,330.0,52.64,41.28
2016,2,13,16,0,714.0,64.0,1.2,15.0,285.0,51.34,40.25
2016,2,13,16,15,663.5,58.5,1.2,14.5,238.5,43.74,33.54
2016,2,13,16,30,613.0,53.0,1.2,14.0,192.0,40.55,30.62
2016,2,13,16,45,529.5,46.0,1.25,13.5,145.5,35.95,26.28
2016,2,13,17,0,446.0,39.0,1.3,13.0,99.0,31.32,21.69
2016,2,13,17,15,223.0,31.0,1.25,12.5,61.0,24.28,13.69
2016,2,13,17,30,0.0,23.0,1.2,12.0,23.0,19.04,0.0
2016,2,13,17,45,0.0,11.5,1.2,12.0,11.5,10.46,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,106.5,12.5,1.45,10.5,20.0,72.13,0.0
2016,2,14,7,30,213.0,25.0,1.6,11.0,40.0,192.41,122.3
2016,2,14,7,45,281.0,38.5,1.8,12.0,75.5,257.64,208.03
2016,2,14,8,0,349.0,52.0,2.0,13.0,111.0,322.82,266.84
2016,2,14,8,15,390.0,65.0,1.95,13.5,149.5,371.28,308.87
2016,2,14,8,30,431.0,78.0,1.9,14.0,188.0,419.99,349.13
2016,2,14,8,45,459.0,89.0,1.9,14.5,226.5,456.56,378.12
2016,2,14,9,0,487.0,100.0,1.9,15.0,265.0,492.1,405.15
2016,2,14,9,15,244.5,121.0,2.0,15.5,204.0,326.0,269.06
2016,2,14,9,30,2.0,142.0,2.1,16.0,143.0,135.88,108.17
2016,2,14,9,45,221.0,155.5,2.25,16.5,261.0,343.25,281.67
2016,2,14,10,0,440.0,169.0,2.4,17.0,379.0,527.6,426.42
2016,2,14,10,15,500.0,165.5,2.45,17.5,419.0,560.12,449.1
2016,2,14,10,30,560.0,162.0,2.5,18.0,459.0,589.84,470.18
2016,2,14,10,45,716.5,123.0,2.6,18.5,522.0,652.34,516.97
2016,2,14,11,0,873.0,84.0,2.7,19.0,585.0,695.13,548.2
2016,2,14,11,15,881.0,85.5,2.7,19.0,604.0,681.84,536.39
2016,2,14,11,30,889.0,87.0,2.7,19.0,623.0,665.23,522.39
2016,2,14,11,45,891.5,88.5,2.7,19.0,634.0,641.95,503.24
2016,2,14,12,0,894.0,90.0,2.7,19.0,645.0,615.71,481.61
2016,2,14,12,15,896.0,90.0,2.7,19.0,648.5,584.9,456.16
2016,2,14,12,30,898.0,90.0,2.7,19.0,652.0,551.42,428.16
2016,2,14,12,45,894.0,91.0,2.75,19.5,647.0,513.48,395.49
2016,2,14,13,0,890.0,92.0,2.8,20.0,642.0,473.57,360.61
2016,2,14,13,15,559.5,183.0,2.75,20.0,526.0,376.24,285.71
2016,2,14,13,30,229.0,274.0,2.7,20.0,410.0,306.5,234.85
2016,2,14,13,45,413.5,218.0,2.65,20.0,454.0,298.25,222.31
2016,2,14,14,0,598.0,162.0,2.6,20.0,498.0,275.42,195.46
2016,2,14,14,15,521.5,174.5,2.45,19.5,457.5,233.66,162.63
2016,2,14,14,30,445.0,187.0,2.3,19.0,417.0,199.55,138.06
2016,2,14,14,45,397.0,182.5,2.2,19.0,377.5,163.0,113.06
2016,2,14,15,0,349.0,178.0,2.1,19.0,338.0,137.05,101.03
2016,2,14,15,15,414.5,150.0,1.95,18.5,324.0,102.06,83.29
2016,2,14,15,30,480.0,122.0,1.8,18.0,310.0,85.01,68.92
2016,2,14,15,45,451.0,113.5,1.7,17.5,274.0,80.38,65.17
2016,2,14,16,0,422.0,105.0,1.6,17.0,238.0,75.62,61.2
2016,2,14,16,15,390.5,91.5,1.55,16.5,199.5,67.03,53.74
2016,2,14,16,30,359.0,78.0,1.5,16.0,161.0,58.14,45.84
2016,2,14,16,45,318.0,62.5,1.5,15.5,123.5,47.37,36.08
2016,2,14,17,0,277.0,47.0,1.5,15.0,86.0,36.21,25.78
2016,2,14,17,15,138.5,34.0,1.55,15.0,53.5,27.3,16.29
2016,2,14,17,30,0.0,21.0,1.6,15.0,21.0,17.76,0.0
2016,2,14,17,45,0.0,10.5,1.65,15.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,192.5,12.0,2.25,13.5,26.5,121.44,0.0
2016,2,15,7,30,385.0,24.0,2.4,14.0,53.0,289.41,195.12
2016,2,15,7,45,491.0,31.5,2.6,14.5,97.5,378.46,304.52
2016,2,15,8,0,597.0,39.0,2.8,15.0,142.0,468.4,383.95
2016,2,15,8,15,657.5,44.5,2.9,15.5,189.5,527.92,434.66
2016,2,15,8,30,718.0,50.0,3.0,16.0,237.0,587.4,482.31
2016,2,15,8,45,758.0,53.5,3.15,16.5,283.5,629.09,514.37
2016,2,15,9,0,798.0,57.0,3.3,17.0,330.0,669.02,543.88
2016,2,15,9,15,824.0,59.5,3.35,17.0,373.5,695.24,562.81
2016,2,15,9,30,850.0,62.0,3.4,17.0,417.0,712.48,574.66
2016,2,15,9,45,869.0,64.0,3.45,17.5,455.0,727.37,583.53
2016,2,15,10,0,888.0,66.0,3.5,18.0,493.0,739.1,589.98
2016,2,15,10,15,900.5,67.5,3.5,18.0,525.5,742.11,590.92
2016,2,15,10,30,913.0,69.0,3.5,18.0,558.0,741.68,589.48
2016,2,15,10,45,921.5,70.5,3.5,18.5,583.5,734.89,582.41
2016,2,15,11,0,930.0,72.0,3.5,19.0,609.0,724.61,572.97
2016,2,15,11,15,935.5,72.5,3.5,19.0,627.5,707.71,559.24
2016,2,15,11,30,941.0,73.0,3.5,19.0,646.0,687.46,542.44
2016,2,15,11,45,943.0,74.0,3.5,19.5,656.5,662.28,520.72
2016,2,15,12,0,945.0,75.0,3.5,20.0,667.0,634.02,496.46
2016,2,15,12,15,945.5,75.5,3.4,20.0,669.5,601.48,469.25
2016,2,15,12,30,946.0,76.0,3.3,20.0,672.0,566.22,439.48
2016,2,15,12,45,936.5,79.0,3.25,20.0,665.0,525.94,405.39
2016,2,15,13,0,927.0,82.0,3.2,20.0,658.0,483.92,369.24
2016,2,15,13,15,922.5,81.5,3.1,20.0,645.0,439.27,330.13
2016,2,15,13,30,918.0,81.0,3.0,20.0,632.0,393.04,288.96
2016,2,15,13,45,908.5,80.5,2.9,20.0,610.5,343.94,244.99
2016,2,15,14,0,899.0,80.0,2.8,20.0,589.0,294.15,200.26
2016,2,15,14,15,888.0,78.5,2.6,20.0,561.0,242.79,155.04
2016,2,15,14,30,877.0,77.0,2.4,20.0,533.0,191.37,112.34
2016,2,15,14,45,860.0,75.5,2.25,20.0,498.0,132.91,69.94
2016,2,15,15,0,843.0,74.0,2.1,20.0,463.0,81.71,44.64
2016,2,15,15,15,821.0,71.0,1.85,19.5,423.5,53.55,41.16
2016,2,15,15,30,799.0,68.0,1.6,19.0,384.0,52.2,40.2
2016,2,15,15,45,768.0,64.5,1.35,19.0,339.5,50.41,38.72
2016,2,15,16,0,737.0,61.0,1.1,19.0,295.0,48.63,37.21
2016,2,15,16,15,690.5,56.0,1.05,18.5,248.5,45.5,34.52
2016,2,15,16,30,644.0,51.0,1.0,18.0,202.0,42.35,31.71
2016,2,15,16,45,573.5,44.5,1.0,17.5,155.5,34.55,24.67
2016,2,15,17,0,503.0,38.0,1.0,17.0,109.0,30.28,20.53
2016,2,15,17,15,373.5,28.0,1.05,16.5,69.0,22.67,12.76
2016,2,15,17,30,244.0,18.0,1.1,16.0,29.0,14.85,0.0
2016,2,15,17,45,122.0,9.0,1.15,16.0,14.5,8.19,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.0,1.25,12.5,28.5,127.95,0.0
2016,2,16,7,30,405.0,24.0,1.4,13.0,57.0,305.42,215.09
2016,2,16,7,45,505.5,32.0,1.6,13.5,102.0,390.38,314.27
2016,2,16,8,0,606.0,40.0,1.8,14.0,147.0,478.03,390.82
2016,2,16,8,15,665.5,45.5,1.75,14.5,195.0,537.36,439.83
2016,2,16,8,30,725.0,51.0,1.7,15.0,243.0,596.55,485.62
2016,2,16,8,45,762.5,54.5,1.7,15.5,289.5,636.74,515.09
2016,2,16,9,0,800.0,58.0,1.7,16.0,336.0,675.07,541.96
2016,2,16,9,15,826.0,61.0,1.7,16.5,379.5,702.04,559.54
2016,2,16,9,30,852.0,64.0,1.7,17.0,423.0,719.97,570.12
2016,2,16,9,45,865.0,68.0,1.75,17.5,461.0,732.91,577.38
2016,2,16,10,0,878.0,72.0,1.8,18.0,499.0,742.58,582.26
2016,2,16,10,15,891.5,73.5,1.8,18.0,531.5,746.27,583.61
2016,2,16,10,30,905.0,75.0,1.8,18.0,564.0,746.53,582.67
2016,2,16,10,45,913.5,77.0,1.8,18.5,590.0,740.26,576.15
2016,2,16,11,0,922.0,79.0,1.8,19.0,616.0,730.49,567.36
2016,2,16,11,15,928.0,79.5,1.8,19.0,634.5,713.91,554.24
2016,2,16,11,30,934.0,80.0,1.8,19.0,653.0,693.99,538.23
2016,2,16,11,45,937.0,81.0,1.8,19.5,663.5,669.4,517.63
2016,2,16,12,0,940.0,82.0,1.8,20.0,674.0,641.7,494.53
2016,2,16,12,15,940.5,82.0,1.85,20.0,677.0,608.63,468.35
2016,2,16,12,30,941.0,82.0,1.9,20.0,680.0,572.87,439.53
2016,2,16,12,45,940.5,81.5,1.95,20.0,674.5,533.61,407.32
2016,2,16,13,0,940.0,81.0,2.0,20.0,669.0,492.06,372.44
2016,2,16,13,15,936.0,80.0,2.0,20.0,655.5,446.54,333.45
2016,2,16,13,30,932.0,79.0,2.0,20.0,642.0,399.39,292.21
2016,2,16,13,45,681.5,149.5,2.05,20.0,553.5,328.5,238.18
2016,2,16,14,0,431.0,220.0,2.1,20.0,465.0,280.77,205.02
2016,2,16,14,15,664.5,146.5,2.05,19.5,504.5,245.08,165.93
2016,2,16,14,30,898.0,73.0,2.0,19.0,544.0,194.24,114.01
2016,2,16,14,45,881.0,72.0,2.0,19.0,509.0,141.66,75.99
2016,2,16,15,0,864.0,71.0,2.0,19.0,474.0,90.03,49.89
2016,2,16,15,15,672.0,98.5,1.8,18.5,396.0,66.96,52.97
2016,2,16,15,30,480.0,126.0,1.6,18.0,318.0,87.41,71.01
2016,2,16,15,45,455.0,116.0,1.4,18.0,281.0,81.84,66.27
2016,2,16,16,0,430.0,106.0,1.2,18.0,244.0,76.09,61.34
2016,2,16,16,15,405.0,91.5,1.1,17.5,206.0,66.85,53.38
2016,2,16,16,30,380.0,77.0,1.0,17.0,168.0,57.27,44.94
2016,2,16,16,45,332.5,63.0,0.9,16.5,129.5,47.63,36.25
2016,2,16,17,0,285.0,49.0,0.8,16.0,91.0,37.65,27.06
2016,2,16,17,15,142.5,37.0,0.75,15.5,58.0,29.59,18.75
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,20.88,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,11.37,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,2.45,14.0,8.0,7.28,0.0
2016,2,17,7,30,0.0,16.0,2.4,14.0,16.0,14.08,4.86
2016,2,17,7,45,0.0,29.5,2.4,14.5,29.5,26.01,15.95
2016,2,17,8,0,0.0,43.0,2.4,15.0,43.0,38.48,26.88
2016,2,17,8,15,0.0,57.5,2.65,15.0,57.5,52.7,39.24
2016,2,17,8,30,0.0,72.0,2.9,15.0,72.0,66.66,51.27
2016,2,17,8,45,0.0,87.0,3.15,15.5,87.0,80.99,63.32
2016,2,17,9,0,0.0,102.0,3.4,16.0,102.0,95.16,75.04
2016,2,17,9,15,0.0,111.5,3.65,16.0,111.5,103.37,81.77
2016,2,17,9,30,0.0,121.0,3.9,16.0,121.0,111.67,88.51
2016,2,17,9,45,1.0,140.0,4.2,16.0,140.5,130.44,103.93
2016,2,17,10,0,2.0,159.0,4.5,16.0,160.0,149.0,119.05
2016,2,17,10,15,3.5,169.0,4.55,16.0,171.0,158.64,126.74
2016,2,17,10,30,5.0,179.0,4.6,16.0,182.0,168.21,134.37
2016,2,17,10,45,2.5,107.5,4.7,16.0,109.0,97.58,75.99
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,31.8,21.07
2016,2,17,11,15,0.0,32.5,4.8,16.0,32.5,28.71,18.46
2016,2,17,11,30,0.0,29.0,4.8,16.0,29.0,25.62,15.85
2016,2,17,11,45,0.0,29.5,4.8,16.0,29.5,26.07,16.21
2016,2,17,12,0,0.0,30.0,4.8,16.0,30.0,26.51,16.57
2016,2,17,12,15,0.0,37.0,4.8,16.0,37.0,32.71,21.75
2016,2,17,12,30,0.0,44.0,4.8,16.0,44.0,38.92,26.93
2016,2,17,12,45,0.0,29.0,4.8,16.0,29.0,25.63,15.83
2016,2,17,13,0,0.0,14.0,4.8,16.0,14.0,12.36,4.72
2016,2,17,13,15,0.0,21.0,4.8,15.5,21.0,18.55,9.95
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,24.73,15.2
2016,2,17,13,45,0.0,27.0,4.8,15.0,27.0,23.84,14.47
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,22.95,13.74
2016,2,17,14,15,0.0,24.5,4.7,15.0,24.5,21.62,12.65
2016,2,17,14,30,0.0,23.0,4.6,15.0,23.0,20.29,11.55
2016,2,17,14,45,0.0,21.0,4.6,15.0,21.0,18.51,10.08
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,16.74,8.61
2016,2,17,15,15,0.0,17.0,4.4,14.5,17.0,14.97,7.72
2016,2,17,15,30,0.0,15.0,4.2,14.0,15.0,13.2,6.19
2016,2,17,15,45,0.0,13.0,4.05,14.0,13.0,11.43,4.62
2016,2,17,16,0,0.0,11.0,3.9,14.0,11.0,9.67,3.05
2016,2,17,16,15,0.0,9.5,3.75,13.5,9.5,8.34,1.87
2016,2,17,16,30,0.0,8.0,3.6,13.0,8.0,7.02,0.67
2016,2,17,16,45,0.0,6.0,3.5,13.0,6.0,5.26,0.0
2016,2,17,17,0,0.0,4.0,3.4,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,3.4,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,51.5,20.0,3.05,11.0,24.5,68.37,0.0
2016,2,18,7,30,103.0,40.0,3.1,11.0,49.0,144.21,106.69
2016,2,18,7,45,217.0,56.0,3.2,11.0,91.0,245.76,202.1
2016,2,18,8,0,331.0,72.0,3.3,11.0,133.0,343.51,288.24
2016,2,18,8,15,402.5,83.0,3.4,11.0,178.5,409.86,346.2
2016,2,18,8,30,474.0,94.0,3.5,11.0,224.0,477.94,403.78
2016,2,18,8,45,237.0,53.5,3.65,11.5,118.5,253.94,216.79
2016,2,18,9,0,0.0,13.0,3.8,12.0,13.0,11.43,4.24
2016,2,18,9,15,325.5,67.0,3.85,12.0,207.5,346.32,295.65
2016,2,18,9,30,651.0,121.0,3.9,12.0,402.0,653.42,542.6
2016,2,18,9,45,663.5,130.0,4.0,12.5,438.0,670.19,551.64
2016,2,18,10,0,676.0,139.0,4.1,13.0,474.0,684.03,559.97
2016,2,18,10,15,694.5,143.0,4.1,13.0,506.5,694.06,566.22
2016,2,18,10,30,713.0,147.0,4.1,13.0,539.0,700.9,569.99
2016,2,18,10,45,721.0,152.0,4.1,13.0,564.0,697.92,566.15
2016,2,18,11,0,729.0,157.0,4.1,13.0,589.0,691.81,559.97
2016,2,18,11,15,586.0,200.0,4.1,13.0,554.0,613.16,496.37
2016,2,18,11,30,443.0,243.0,4.1,13.0,519.0,541.72,438.1
2016,2,18,11,45,422.5,261.5,4.1,13.5,528.0,521.2,420.11
2016,2,18,12,0,402.0,280.0,4.1,14.0,537.0,507.87,407.34
2016,2,18,12,15,211.5,262.0,4.05,13.5,397.0,360.37,290.23
2016,2,18,12,30,21.0,244.0,4.0,13.0,257.0,226.5,181.84
2016,2,18,12,45,11.5,212.5,4.0,13.0,220.0,192.43,154.35
2016,2,18,13,0,2.0,181.0,4.0,13.0,183.0,159.74,127.69
2016,2,18,13,15,28.0,223.5,3.9,13.0,241.5,204.1,163.81
2016,2,18,13,30,54.0,266.0,3.8,13.0,300.0,243.12,194.79
2016,2,18,13,45,427.0,193.5,3.75,13.0,442.5,288.97,222.05
2016,2,18,14,0,800.0,121.0,3.7,13.0,585.0,302.24,217.14
2016,2,18,14,15,603.5,163.0,3.55,13.0,503.5,249.93,177.5
2016,2,18,14,30,407.0,205.0,3.4,13.0,422.0,212.63,153.8
2016,2,18,14,45,437.0,184.0,3.3,13.0,403.5,173.33,121.75
2016,2,18,15,0,467.0,163.0,3.2,13.0,385.0,131.12,93.24
2016,2,18,15,15,338.0,167.0,3.0,12.5,320.5,118.29,99.5
2016,2,18,15,30,209.0,171.0,2.8,12.0,256.0,125.95,106.67
2016,2,18,15,45,191.5,155.5,2.6,12.0,227.0,115.6,97.73
2016,2,18,16,0,174.0,140.0,2.4,12.0,198.0,104.94,88.45
2016,2,18,16,15,158.5,120.0,2.1,11.5,166.5,91.27,76.47
2016,2,18,16,30,143.0,100.0,1.8,11.0,135.0,77.2,63.9
2016,2,18,16,45,264.0,75.5,1.55,11.0,123.0,56.69,45.23
2016,2,18,17,0,385.0,51.0,1.3,11.0,111.0,41.25,30.94
2016,2,18,17,15,264.5,37.5,1.2,10.5,72.0,29.25,19.33
2016,2,18,17,30,144.0,24.0,1.1,10.0,33.0,18.93,1.65
2016,2,18,17,45,72.0,12.0,1.05,10.0,16.5,10.91,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,10.54,2.66
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,18.47,9.95
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,26.42,17.0
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,35.27,24.8
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,44.13,32.54
2016,2,19,8,45,0.0,59.5,3.9,12.0,59.5,52.56,39.82
2016,2,19,9,0,0.0,69.0,4.1,12.0,69.0,61.0,47.01
2016,2,19,9,15,36.5,126.5,4.1,12.0,142.5,155.33,128.28
2016,2,19,9,30,73.0,184.0,4.1,12.0,216.0,247.52,205.59
2016,2,19,9,45,92.0,203.0,4.1,12.5,247.0,279.25,231.01
2016,2,19,10,0,111.0,222.0,4.1,13.0,278.0,310.24,255.54
2016,2,19,10,15,163.5,236.5,4.0,12.5,324.5,372.26,306.36
2016,2,19,10,30,216.0,251.0,3.9,12.0,371.0,419.9,344.98
2016,2,19,10,45,108.0,200.5,3.8,12.0,260.5,281.01,230.56
2016,2,19,11,0,0.0,150.0,3.7,12.0,150.0,134.96,107.87
2016,2,19,11,15,0.0,147.5,3.6,12.0,147.5,132.2,105.64
2016,2,19,11,30,0.0,145.0,3.5,12.0,145.0,129.56,103.33
2016,2,19,11,45,15.0,201.5,3.45,12.5,211.0,190.1,153.14
2016,2,19,12,0,30.0,258.0,3.4,13.0,277.0,253.88,204.42
2016,2,19,12,15,15.0,196.0,3.4,13.0,205.5,182.57,146.24
2016,2,19,12,30,0.0,134.0,3.4,13.0,134.0,118.71,93.74
2016,2,19,12,45,4.0,170.0,3.4,13.0,172.5,151.91,121.22
2016,2,19,13,0,8.0,206.0,3.4,13.0,211.0,183.89,147.35
2016,2,19,13,15,74.5,248.5,3.3,12.5,295.0,243.61,195.46
2016,2,19,13,30,141.0,291.0,3.2,12.0,379.0,292.52,233.39
2016,2,19,13,45,138.5,281.0,3.1,12.0,365.0,271.9,215.83
2016,2,19,14,0,136.0,271.0,3.0,12.0,351.0,251.47,198.63
2016,2,19,14,15,137.0,258.0,2.75,11.5,335.0,229.94,180.75
2016,2,19,14,30,138.0,245.0,2.5,11.0,319.0,208.36,163.09
2016,2,19,14,45,236.0,218.5,2.3,11.0,335.5,182.43,138.24
2016,2,19,15,0,334.0,192.0,2.1,11.0,352.0,151.54,113.83
2016,2,19,15,15,388.0,165.0,1.85,10.5,336.0,110.79,93.46
2016,2,19,15,30,442.0,138.0,1.6,10.0,320.0,94.78,79.71
2016,2,19,15,45,396.5,133.5,1.4,10.0,283.5,93.17,78.46
2016,2,19,16,0,351.0,129.0,1.2,10.0,247.0,95.19,80.36
2016,2,19,16,15,321.5,113.0,1.05,9.5,208.5,84.54,70.99
2016,2,19,16,30,292.0,97.0,0.9,9.0,170.0,73.55,61.12
2016,2,19,16,45,247.0,79.0,0.8,9.0,131.5,60.78,49.31
2016,2,19,17,0,202.0,61.0,0.7,9.0,93.0,47.63,36.95
2016,2,19,17,15,130.5,42.5,0.65,9.0,60.5,33.7,23.48
2016,2,19,17,30,59.0,24.0,0.6,9.0,28.0,19.44,4.02
2016,2,19,17,45,29.5,12.0,0.6,9.0,14.0,10.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,17.0,1.7,6.5,29.5,115.54,0.0
2016,2,20,7,30,246.0,34.0,1.8,7.0,59.0,232.83,183.98
2016,2,20,7,45,309.0,49.5,1.95,7.5,98.0,297.02,248.4
2016,2,20,8,0,372.0,65.0,2.1,8.0,137.0,363.84,308.05
2016,2,20,8,15,420.5,77.0,2.1,8.5,179.5,417.4,354.16
2016,2,20,8,30,469.0,89.0,2.1,9.0,222.0,471.55,398.74
2016,2,20,8,45,517.0,92.5,2.15,9.5,262.5,520.12,437.42
2016,2,20,9,0,565.0,96.0,2.2,10.0,303.0,564.03,471.26
2016,2,20,9,15,605.5,99.5,2.15,10.0,345.0,600.62,498.8
2016,2,20,9,30,646.0,103.0,2.1,10.0,387.0,635.13,523.88
2016,2,20,9,45,735.5,100.0,2.05,10.5,450.0,696.69,567.83
2016,2,20,10,0,825.0,97.0,2.0,11.0,513.0,752.07,605.73
2016,2,20,10,15,723.5,124.5,1.9,11.0,506.5,701.74,565.72
2016,2,20,10,30,622.0,152.0,1.8,11.0,500.0,644.88,520.02
2016,2,20,10,45,737.0,132.5,1.7,11.5,563.0,695.01,556.3
2016,2,20,11,0,852.0,113.0,1.6,12.0,626.0,736.63,584.22
2016,2,20,11,15,723.0,152.5,1.5,12.0,597.0,669.38,530.36
2016,2,20,11,30,594.0,192.0,1.4,12.0,568.0,595.98,472.93
2016,2,20,11,45,589.0,197.5,1.3,12.5,575.5,576.76,456.21
2016,2,20,12,0,584.0,203.0,1.2,13.0,583.0,555.69,437.53
2016,2,20,12,15,477.0,241.0,1.15,13.0,552.5,504.08,396.19
2016,2,20,12,30,370.0,279.0,1.1,13.0,522.0,453.02,355.65
2016,2,20,12,45,406.0,268.0,1.05,13.0,532.0,441.05,345.29
2016,2,20,13,0,442.0,257.0,1.0,13.0,542.0,426.94,332.36
2016,2,20,13,15,518.5,222.5,1.0,13.0,550.5,404.11,312.08
2016,2,20,13,30,595.0,188.0,1.0,13.0,559.0,375.87,286.21
2016,2,20,13,45,735.5,142.5,1.0,13.5,586.0,348.78,257.59
2016,2,20,14,0,876.0,97.0,1.0,14.0,613.0,312.08,219.11
2016,2,20,14,15,865.0,95.0,1.0,14.0,584.5,260.04,173.06
2016,2,20,14,30,854.0,93.0,1.0,14.0,556.0,208.09,128.8
2016,2,20,14,45,843.0,89.0,1.0,14.0,522.0,154.89,87.97
2016,2,20,15,0,832.0,85.0,1.0,14.0,488.0,102.28,57.03
2016,2,20,15,15,810.5,82.0,0.95,13.5,447.5,61.11,48.8
2016,2,20,15,30,789.0,79.0,0.9,13.0,407.0,60.05,48.14
2016,2,20,15,45,765.0,73.5,0.85,13.0,362.5,56.96,45.51
2016,2,20,16,0,741.0,68.0,0.8,13.0,318.0,53.8,42.77
2016,2,20,16,15,696.5,62.5,0.8,12.5,270.5,50.45,39.88
2016,2,20,16,30,652.0,57.0,0.8,12.0,223.0,43.01,33.21
2016,2,20,16,45,587.0,50.0,0.8,11.5,175.0,38.56,29.08
2016,2,20,17,0,522.0,43.0,0.8,11.0,127.0,34.03,24.69
2016,2,20,17,15,404.5,32.5,0.8,10.5,84.0,26.15,16.98
2016,2,20,17,30,287.0,22.0,0.8,10.0,41.0,18.03,4.78
2016,2,20,17,45,143.5,11.0,0.8,10.0,20.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.05,7.5,37.0,169.42,28.64
2016,2,21,7,30,415.0,31.0,1.2,8.0,74.0,337.73,268.03
2016,2,21,7,45,512.0,39.5,1.35,9.0,121.5,421.3,347.6
2016,2,21,8,0,609.0,48.0,1.5,10.0,169.0,508.86,422.02
2016,2,21,8,15,666.5,53.5,1.45,10.5,218.5,561.83,464.79
2016,2,21,8,30,724.0,59.0,1.4,11.0,268.0,621.03,509.79
2016,2,21,8,45,764.0,63.0,1.35,11.5,316.5,664.58,540.72
2016,2,21,9,0,804.0,67.0,1.3,12.0,365.0,706.2,568.93
2016,2,21,9,15,829.5,70.0,1.25,12.0,409.5,733.29,586.6
2016,2,21,9,30,855.0,73.0,1.2,12.0,454.0,757.52,601.88
2016,2,21,9,45,874.5,75.0,1.15,12.5,493.5,772.8,609.4
2016,2,21,10,0,894.0,77.0,1.1,13.0,533.0,778.6,610.19
2016,2,21,10,15,906.5,79.0,1.05,13.5,566.0,782.06,609.5
2016,2,21,10,30,919.0,81.0,1.0,14.0,599.0,782.0,606.47
2016,2,21,10,45,928.0,82.5,1.0,14.5,625.5,775.21,599.63
2016,2,21,11,0,937.0,84.0,1.0,15.0,652.0,764.85,590.55
2016,2,21,11,15,942.0,85.0,1.0,15.0,670.5,747.6,577.93
2016,2,21,11,30,947.0,86.0,1.0,15.0,689.0,726.95,561.92
2016,2,21,11,45,949.0,86.5,1.0,15.0,699.0,700.54,541.49
2016,2,21,12,0,951.0,87.0,1.0,15.0,709.0,671.05,518.54
2016,2,21,12,15,951.0,87.5,1.05,15.0,711.5,637.43,492.63
2016,2,21,12,30,951.0,88.0,1.1,15.0,714.0,601.1,464.04
2016,2,21,12,45,945.0,89.0,1.15,15.5,707.0,559.66,430.05
2016,2,21,13,0,939.0,90.0,1.2,16.0,700.0,516.29,393.74
2016,2,21,13,15,933.5,89.5,1.25,16.0,685.5,470.08,354.99
2016,2,21,13,30,928.0,89.0,1.3,16.0,671.0,422.37,313.91
2016,2,21,13,45,918.0,88.5,1.4,16.0,648.5,371.92,269.86
2016,2,21,14,0,908.0,88.0,1.5,16.0,626.0,320.81,224.49
2016,2,21,14,15,896.0,86.5,1.5,15.5,597.0,268.07,178.13
2016,2,21,14,30,884.0,85.0,1.5,15.0,568.0,209.27,128.38
2016,2,21,14,45,867.0,83.0,1.55,15.0,532.0,155.39,86.89
2016,2,21,15,0,850.0,81.0,1.6,15.0,496.0,102.66,55.63
2016,2,21,15,15,827.5,78.0,1.5,14.5,454.5,58.03,45.88
2016,2,21,15,30,805.0,75.0,1.4,14.0,413.0,56.85,45.1
2016,2,21,15,45,775.0,71.0,1.3,14.0,367.5,54.85,43.43
2016,2,21,16,0,745.0,67.0,1.2,14.0,322.0,52.83,41.72
2016,2,21,16,15,700.0,62.0,1.15,13.5,273.5,49.88,39.2
2016,2,21,16,30,655.0,57.0,1.1,13.0,225.0,42.89,32.96
2016,2,21,16,45,592.0,49.5,1.1,12.5,177.5,38.03,28.49
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,33.04,23.74
2016,2,21,17,15,413.5,32.5,1.1,11.5,87.0,26.03,16.89
2016,2,21,17,30,298.0,23.0,1.1,11.0,44.0,18.85,6.41
2016,2,21,17,45,149.0,11.5,1.15,11.0,22.0,10.46,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,184.3,63.13
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,366.0,292.07
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,437.7,362.13
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,521.06,434.04
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,578.96,481.77
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,636.28,526.84
2016,2,22,8,45,779.0,61.5,2.85,12.5,323.0,677.12,557.47
2016,2,22,9,0,814.0,66.0,3.0,13.0,371.0,715.91,585.56
2016,2,22,9,15,839.5,69.0,3.05,13.0,416.0,743.16,604.86
2016,2,22,9,30,865.0,72.0,3.1,13.0,461.0,767.52,621.74
2016,2,22,9,45,882.0,75.0,3.15,13.5,500.5,775.74,625.32
2016,2,22,10,0,899.0,78.0,3.2,14.0,540.0,787.24,631.46
2016,2,22,10,15,912.0,79.5,3.2,14.5,573.5,790.46,631.26
2016,2,22,10,30,925.0,81.0,3.2,15.0,607.0,790.16,628.66
2016,2,22,10,45,933.0,83.0,3.2,15.5,633.5,783.1,621.32
2016,2,22,11,0,941.0,85.0,3.2,16.0,660.0,772.46,611.58
2016,2,22,11,15,946.5,86.0,3.2,16.0,679.0,755.43,598.5
