Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,952.0,87.0,3.2,16.0,698.0,734.96,582.02
2016,2,22,11,45,955.0,87.5,3.2,16.0,708.5,708.98,560.95
2016,2,22,12,0,958.0,88.0,3.2,16.0,719.0,679.84,537.22
2016,2,22,12,15,958.5,88.0,3.15,16.0,721.5,645.72,509.15
2016,2,22,12,30,959.0,88.0,3.1,16.0,724.0,608.84,478.45
2016,2,22,12,45,953.5,89.5,3.05,16.5,717.5,567.72,443.01
2016,2,22,13,0,948.0,91.0,3.0,17.0,711.0,524.58,405.35
2016,2,22,13,15,944.0,90.5,2.9,17.0,697.5,478.5,365.26
2016,2,22,13,30,940.0,90.0,2.8,17.0,684.0,430.76,322.93
2016,2,22,13,45,931.5,89.5,2.75,17.0,662.0,380.1,277.63
2016,2,22,14,0,923.0,89.0,2.7,17.0,640.0,328.62,231.13
2016,2,22,14,15,762.5,122.0,2.55,17.0,563.5,259.79,176.74
2016,2,22,14,30,602.0,155.0,2.4,17.0,487.0,214.38,144.13
2016,2,22,14,45,646.0,131.5,2.25,17.0,467.5,164.42,102.78
2016,2,22,15,0,690.0,108.0,2.1,17.0,448.0,110.12,65.23
2016,2,22,15,15,699.5,95.5,1.8,16.5,416.0,63.65,50.4
2016,2,22,15,30,709.0,83.0,1.5,16.0,384.0,56.55,44.45
2016,2,22,15,45,661.5,85.0,1.25,16.0,342.0,59.36,47.04
2016,2,22,16,0,614.0,87.0,1.0,16.0,300.0,62.64,50.02
2016,2,22,16,15,578.0,79.0,1.0,15.0,256.0,58.26,46.38
2016,2,22,16,30,542.0,71.0,1.0,14.0,212.0,53.74,42.49
2016,2,22,16,45,476.0,62.0,1.05,13.5,167.5,48.09,37.33
2016,2,22,17,0,410.0,53.0,1.1,13.0,123.0,42.31,31.83
2016,2,22,17,15,319.5,39.5,1.15,12.5,83.0,32.08,22.11
2016,2,22,17,30,229.0,26.0,1.2,12.0,43.0,21.45,9.07
2016,2,22,17,45,114.5,13.0,1.25,12.0,21.5,11.82,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,216.5,17.0,0.9,10.5,41.5,182.03,84.72
2016,2,23,7,30,433.0,34.0,0.9,11.0,83.0,356.06,283.24
2016,2,23,7,45,526.0,42.5,0.9,11.5,131.0,438.69,357.55
2016,2,23,8,0,619.0,51.0,0.9,12.0,179.0,524.78,428.51
2016,2,23,8,15,675.0,57.0,1.0,12.0,229.5,577.75,471.46
2016,2,23,8,30,731.0,63.0,1.1,12.0,280.0,637.15,517.49
2016,2,23,8,45,771.0,66.5,1.25,12.5,329.0,680.6,549.44
2016,2,23,9,0,811.0,70.0,1.4,13.0,378.0,722.02,579.0
2016,2,23,9,15,836.5,73.5,1.4,13.0,423.0,749.95,597.62
2016,2,23,9,30,862.0,77.0,1.4,13.0,468.0,774.94,613.9
2016,2,23,9,45,881.0,79.0,1.45,13.5,508.0,789.92,622.27
2016,2,23,10,0,900.0,81.0,1.5,14.0,548.0,795.2,623.86
2016,2,23,10,15,912.5,83.0,1.5,14.5,582.0,798.56,623.73
2016,2,23,10,30,925.0,85.0,1.5,15.0,616.0,798.37,621.24
2016,2,23,10,45,932.0,87.0,1.55,15.5,642.0,790.47,614.06
2016,2,23,11,0,939.0,89.0,1.6,16.0,668.0,779.01,604.61
2016,2,23,11,15,944.5,90.5,1.55,16.0,686.5,762.41,591.83
2016,2,23,11,30,950.0,92.0,1.5,16.0,705.0,742.36,575.82
2016,2,23,11,45,950.0,93.5,1.5,16.5,715.5,715.34,553.74
2016,2,23,12,0,950.0,95.0,1.5,17.0,726.0,685.3,529.3
2016,2,23,12,15,950.0,95.0,1.45,17.0,728.0,650.94,501.98
2016,2,23,12,30,950.0,95.0,1.4,17.0,730.0,613.89,472.17
2016,2,23,12,45,940.5,98.0,1.35,17.0,722.5,572.21,438.27
2016,2,23,13,0,931.0,101.0,1.3,17.0,715.0,528.77,402.31
2016,2,23,13,15,926.5,100.0,1.2,17.0,700.5,482.52,363.11
2016,2,23,13,30,922.0,99.0,1.1,17.0,686.0,434.71,321.79
2016,2,23,13,45,913.0,98.5,1.0,17.5,664.0,384.47,277.32
2016,2,23,14,0,904.0,98.0,0.9,18.0,642.0,328.98,228.45
2016,2,23,14,15,892.5,96.0,0.8,18.0,612.5,275.09,181.43
2016,2,23,14,30,881.0,94.0,0.7,18.0,583.0,221.31,135.95
2016,2,23,14,45,861.5,92.5,0.65,18.0,546.5,167.35,94.72
2016,2,23,15,0,842.0,91.0,0.6,18.0,510.0,114.85,63.08
2016,2,23,15,15,696.0,107.0,0.5,17.5,434.5,71.6,56.98
2016,2,23,15,30,550.0,123.0,0.4,17.0,359.0,84.67,68.68
2016,2,23,15,45,507.5,120.0,0.35,17.0,319.5,83.83,68.07
2016,2,23,16,0,465.0,117.0,0.3,17.0,280.0,83.04,67.5
2016,2,23,16,15,435.5,103.0,0.3,16.5,238.5,74.43,60.2
2016,2,23,16,30,406.0,89.0,0.3,16.0,197.0,65.5,52.46
2016,2,23,16,45,348.0,75.5,0.3,15.5,155.0,56.48,44.42
2016,2,23,17,0,290.0,62.0,0.3,15.0,113.0,47.15,35.87
2016,2,23,17,15,214.5,45.0,0.4,14.5,76.0,34.73,24.31
2016,2,23,17,30,139.0,28.0,0.5,14.0,39.0,21.9,10.13
2016,2,23,17,45,69.5,14.0,0.65,14.0,19.5,12.73,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,45.21,0.0
2016,2,24,7,15,205.5,23.0,0.9,11.0,44.0,186.25,103.33
2016,2,24,7,30,347.0,37.0,1.0,11.0,78.0,305.92,245.7
2016,2,24,7,45,441.0,46.5,1.15,11.5,124.0,388.83,320.05
2016,2,24,8,0,535.0,56.0,1.3,12.0,170.0,475.31,392.87
2016,2,24,8,15,592.0,63.0,1.3,12.0,218.0,534.64,441.2
2016,2,24,8,30,649.0,70.0,1.3,12.0,266.0,594.0,487.03
2016,2,24,8,45,692.0,74.0,1.35,12.5,313.5,638.44,519.27
2016,2,24,9,0,735.0,78.0,1.4,13.0,361.0,677.04,546.18
2016,2,24,9,15,761.5,82.0,1.35,13.5,404.5,705.85,564.27
2016,2,24,9,30,788.0,86.0,1.3,14.0,448.0,731.92,579.97
2016,2,24,9,45,810.0,88.0,1.3,14.5,487.0,749.19,589.6
2016,2,24,10,0,832.0,90.0,1.3,15.0,526.0,763.25,596.97
2016,2,24,10,15,755.0,116.0,1.3,15.0,530.0,728.23,570.67
2016,2,24,10,30,678.0,142.0,1.3,15.0,534.0,687.0,539.45
2016,2,24,10,45,778.5,119.5,1.35,15.5,588.5,720.82,563.69
2016,2,24,11,0,879.0,97.0,1.4,16.0,643.0,752.59,584.51
2016,2,24,11,15,885.0,98.0,1.4,16.0,661.0,732.05,568.95
2016,2,24,11,30,891.0,99.0,1.4,16.0,679.0,713.07,554.0
2016,2,24,11,45,895.0,99.0,1.4,16.5,689.5,688.58,533.85
2016,2,24,12,0,899.0,99.0,1.4,17.0,700.0,661.07,511.32
2016,2,24,12,15,899.5,99.5,1.3,17.0,702.5,629.05,485.32
2016,2,24,12,30,900.0,100.0,1.2,17.0,705.0,594.43,456.99
2016,2,24,12,45,891.5,102.0,1.2,17.5,697.5,554.09,423.82
2016,2,24,13,0,883.0,104.0,1.2,18.0,690.0,512.11,388.76
2016,2,24,13,15,878.0,103.5,1.15,18.0,676.5,465.97,350.26
2016,2,24,13,30,873.0,103.0,1.1,18.0,663.0,419.68,310.64
2016,2,24,13,45,865.5,101.5,1.05,18.0,641.5,370.52,268.0
2016,2,24,14,0,858.0,100.0,1.0,18.0,620.0,320.67,224.16
2016,2,24,14,15,846.5,98.0,0.95,18.0,591.5,269.03,179.04
2016,2,24,14,30,835.0,96.0,0.9,18.0,563.0,217.58,135.32
2016,2,24,14,45,645.0,136.5,0.85,18.0,484.0,171.9,107.45
2016,2,24,15,0,455.0,177.0,0.8,18.0,405.0,148.64,102.08
2016,2,24,15,15,606.5,130.5,0.7,17.5,408.5,88.17,71.2
2016,2,24,15,30,758.0,84.0,0.6,17.0,412.0,63.06,49.88
2016,2,24,15,45,727.0,80.0,0.55,17.0,367.5,55.76,43.67
2016,2,24,16,0,696.0,76.0,0.5,17.0,323.0,54.24,42.44
2016,2,24,16,15,652.0,70.5,0.55,16.5,275.5,51.48,40.14
2016,2,24,16,30,608.0,65.0,0.6,16.0,228.0,48.69,37.72
2016,2,24,16,45,543.0,57.0,0.65,15.5,181.0,43.68,33.19
2016,2,24,17,0,478.0,49.0,0.7,15.0,134.0,38.55,28.38
2016,2,24,17,15,370.5,38.0,0.75,14.5,91.0,30.47,20.72
2016,2,24,17,30,263.0,27.0,0.8,14.0,48.0,22.13,10.94
2016,2,24,17,45,131.5,13.5,0.9,14.0,24.0,12.28,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,41.13,0.0
2016,2,25,7,15,184.0,25.5,1.05,11.5,46.0,177.48,109.95
2016,2,25,7,30,313.0,41.0,1.2,12.0,80.0,289.3,233.18
2016,2,25,7,45,396.0,53.0,1.35,12.5,124.5,367.48,302.78
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,448.71,371.26
2016,2,25,8,15,537.0,73.0,1.45,13.0,216.5,509.5,420.81
2016,2,25,8,30,595.0,81.0,1.4,13.0,264.0,570.24,468.04
2016,2,25,8,45,638.5,86.5,1.35,13.5,310.5,616.52,501.07
2016,2,25,9,0,682.0,92.0,1.3,14.0,357.0,661.29,531.75
2016,2,25,9,15,689.0,94.5,1.3,14.5,388.5,672.23,537.14
2016,2,25,9,30,696.0,97.0,1.3,15.0,420.0,680.49,540.76
2016,2,25,9,45,745.0,99.5,1.3,15.5,471.0,718.77,566.04
2016,2,25,10,0,794.0,102.0,1.3,16.0,522.0,750.75,586.06
2016,2,25,10,15,683.0,140.0,1.3,16.5,517.0,702.51,548.62
2016,2,25,10,30,572.0,178.0,1.3,17.0,512.0,641.25,500.85
2016,2,25,10,45,361.0,236.5,1.3,17.5,451.0,520.34,407.36
2016,2,25,11,0,150.0,295.0,1.3,18.0,390.0,405.12,316.31
2016,2,25,11,15,507.0,202.5,1.25,18.0,533.5,576.05,449.62
2016,2,25,11,30,864.0,110.0,1.2,18.0,677.0,712.93,548.99
2016,2,25,11,45,868.5,110.0,1.15,18.5,687.5,688.49,527.0
2016,2,25,12,0,873.0,110.0,1.1,19.0,698.0,661.04,504.47
2016,2,25,12,15,599.0,207.0,1.05,19.0,611.0,556.77,425.18
2016,2,25,12,30,325.0,304.0,1.0,19.0,524.0,456.76,349.21
2016,2,25,12,45,426.5,268.0,0.95,19.5,554.5,461.17,351.46
2016,2,25,13,0,528.0,232.0,0.9,20.0,585.0,454.27,343.45
2016,2,25,13,15,698.5,169.0,0.8,20.0,626.0,446.46,333.4
2016,2,25,13,30,869.0,106.0,0.7,20.0,667.0,423.58,309.77
2016,2,25,13,45,857.5,106.0,0.65,20.0,645.0,374.43,267.78
2016,2,25,14,0,846.0,106.0,0.6,20.0,623.0,324.94,225.1
2016,2,25,14,15,835.0,104.5,0.5,19.5,595.0,274.27,181.66
2016,2,25,14,30,824.0,103.0,0.4,19.0,567.0,223.74,139.38
2016,2,25,14,45,803.5,101.5,0.35,19.0,531.5,172.42,100.06
2016,2,25,15,0,783.0,100.0,0.3,19.0,496.0,122.77,69.33
2016,2,25,15,15,761.0,96.5,0.35,18.5,455.5,66.72,52.47
2016,2,25,15,30,739.0,93.0,0.4,18.0,415.0,63.35,49.95
2016,2,25,15,45,704.5,83.0,0.45,18.0,364.0,57.62,45.09
2016,2,25,16,0,670.0,73.0,0.5,18.0,313.0,51.66,39.99
2016,2,25,16,15,602.5,74.5,0.55,17.5,267.5,54.18,42.34
2016,2,25,16,30,535.0,76.0,0.6,17.0,222.0,57.31,45.14
2016,2,25,16,45,506.5,63.5,0.7,16.5,180.0,48.92,37.67
2016,2,25,17,0,478.0,51.0,0.8,16.0,138.0,40.15,29.68
2016,2,25,17,15,373.5,40.0,0.75,15.5,94.5,32.14,22.13
2016,2,25,17,30,269.0,29.0,0.7,15.0,51.0,23.88,12.74
2016,2,25,17,45,134.5,14.5,0.7,15.0,25.5,13.19,0.0
2016,2,25,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,2,26,7,15,105.5,28.5,0.65,12.0,42.0,122.92,80.63
2016,2,26,7,30,211.0,45.0,0.7,12.0,72.0,229.82,185.34
2016,2,26,7,45,265.0,62.0,0.8,12.5,111.0,290.65,239.22
2016,2,26,8,0,319.0,79.0,0.9,13.0,150.0,353.41,292.38
2016,2,26,8,15,355.0,94.5,1.05,13.0,191.0,402.36,333.25
2016,2,26,8,30,391.0,110.0,1.2,13.0,232.0,451.28,372.83
2016,2,26,8,45,435.0,116.5,1.4,13.5,272.0,494.74,406.95
2016,2,26,9,0,479.0,123.0,1.6,14.0,312.0,537.78,439.88
2016,2,26,9,15,493.0,136.5,1.7,14.0,350.0,564.83,459.61
2016,2,26,9,30,507.0,150.0,1.8,14.0,388.0,589.75,477.54
2016,2,26,9,45,461.0,176.0,1.9,14.5,406.0,579.31,466.58
2016,2,26,10,0,415.0,202.0,2.0,15.0,424.0,565.86,453.66
2016,2,26,10,15,470.0,199.5,2.0,15.0,465.0,598.26,477.89
2016,2,26,10,30,525.0,197.0,2.0,15.0,506.0,627.88,499.34
2016,2,26,10,45,485.0,221.0,2.05,15.5,516.0,610.35,483.21
2016,2,26,11,0,445.0,245.0,2.1,16.0,526.0,591.06,466.26
2016,2,26,11,15,471.0,242.5,2.15,16.0,547.5,591.87,466.56
2016,2,26,11,30,497.0,240.0,2.2,16.0,569.0,589.84,464.49
2016,2,26,11,45,454.0,260.5,2.25,16.0,564.5,560.86,441.17
2016,2,26,12,0,411.0,281.0,2.3,16.0,560.0,526.25,413.84
2016,2,26,12,15,640.0,196.5,2.35,16.0,632.5,573.77,451.0
2016,2,26,12,30,869.0,112.0,2.4,16.0,705.0,595.19,466.4
2016,2,26,12,45,674.5,182.5,2.45,16.0,640.5,519.04,405.49
2016,2,26,13,0,480.0,253.0,2.5,16.0,576.0,450.85,351.47
2016,2,26,13,15,668.5,179.5,2.55,16.0,620.0,444.77,343.63
2016,2,26,13,30,857.0,106.0,2.6,16.0,664.0,421.77,319.64
2016,2,26,13,45,633.0,176.5,2.7,16.0,581.5,356.46,267.93
2016,2,26,14,0,409.0,247.0,2.8,16.0,499.0,312.06,235.23
2016,2,26,14,15,615.0,172.0,2.8,15.5,531.5,274.34,195.81
2016,2,26,14,30,821.0,97.0,2.8,15.0,564.0,220.83,141.51
2016,2,26,14,45,808.0,93.0,2.85,15.0,529.5,168.61,99.32
2016,2,26,15,0,795.0,89.0,2.9,15.0,495.0,117.25,65.29
2016,2,26,15,15,556.0,131.5,2.85,14.5,404.5,91.49,75.17
2016,2,26,15,30,317.0,174.0,2.8,14.0,314.0,122.48,102.64
2016,2,26,15,45,158.5,135.5,2.75,14.0,205.5,103.8,86.5
2016,2,26,16,0,0.0,97.0,2.7,14.0,97.0,83.22,68.58
2016,2,26,16,15,0.0,83.0,2.5,13.5,83.0,71.65,58.55
2016,2,26,16,30,0.0,69.0,2.3,13.0,69.0,59.97,48.23
2016,2,26,16,45,0.0,55.0,2.1,12.5,55.0,48.17,37.63
2016,2,26,17,0,0.0,41.0,1.9,12.0,41.0,36.18,26.68
2016,2,26,17,15,0.0,28.0,1.75,11.5,28.0,24.67,16.04
2016,2,26,17,30,0.0,15.0,1.6,11.0,15.0,13.19,4.9
2016,2,26,17,45,0.0,7.5,1.45,11.0,7.5,6.82,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,76.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,153.0,14.0,1.0,10.0,19.0,103.08,0.0
2016,2,27,7,15,296.5,25.5,1.1,10.5,57.0,255.69,181.9
2016,2,27,7,30,440.0,37.0,1.2,11.0,95.0,371.58,301.93
2016,2,27,7,45,520.0,45.5,1.35,11.5,142.5,447.26,368.95
2016,2,27,8,0,600.0,54.0,1.5,12.0,190.0,525.67,434.16
2016,2,27,8,15,651.5,59.5,1.45,12.0,239.0,580.98,477.81
2016,2,27,8,30,703.0,65.0,1.4,12.0,288.0,631.35,515.68
2016,2,27,8,45,514.5,108.0,1.35,12.5,285.0,546.58,447.95
2016,2,27,9,0,326.0,151.0,1.3,13.0,282.0,439.6,360.66
2016,2,27,9,15,269.5,178.0,1.25,13.0,294.0,426.05,348.25
2016,2,27,9,30,213.0,205.0,1.2,13.0,306.0,395.45,321.98
2016,2,27,9,45,533.0,145.5,1.2,13.5,426.0,603.36,485.74
2016,2,27,10,0,853.0,86.0,1.2,14.0,546.0,785.26,614.75
2016,2,27,10,15,866.0,88.0,1.1,14.5,579.0,788.96,611.37
2016,2,27,10,30,879.0,90.0,1.0,15.0,612.0,783.32,603.79
2016,2,27,10,45,891.0,90.5,0.95,15.5,638.5,778.0,597.39
2016,2,27,11,0,903.0,91.0,0.9,16.0,665.0,769.17,588.74
2016,2,27,11,15,697.5,167.5,0.85,16.0,618.5,686.03,526.74
2016,2,27,11,30,492.0,244.0,0.8,16.0,572.0,592.1,455.78
2016,2,27,11,45,707.5,169.0,0.8,16.5,648.0,647.5,497.35
2016,2,27,12,0,923.0,94.0,0.8,17.0,724.0,681.07,520.31
2016,2,27,12,15,923.5,94.0,0.8,17.0,726.5,647.71,494.07
2016,2,27,12,30,924.0,94.0,0.8,17.0,729.0,611.7,466.14
2016,2,27,12,45,766.5,150.5,0.8,17.0,674.5,540.64,411.73
2016,2,27,13,0,609.0,207.0,0.8,17.0,620.0,477.21,363.02
2016,2,27,13,15,740.0,159.0,0.75,17.0,650.5,460.42,347.07
2016,2,27,13,30,871.0,111.0,0.7,17.0,681.0,434.23,321.57
2016,2,27,13,45,867.0,107.5,0.7,17.0,660.5,384.28,278.79
2016,2,27,14,0,863.0,104.0,0.7,17.0,640.0,333.36,234.53
2016,2,27,14,15,633.5,164.5,0.65,16.5,548.5,274.48,191.9
2016,2,27,14,30,404.0,225.0,0.6,16.0,457.0,242.81,174.0
2016,2,27,14,45,615.5,157.0,0.6,16.0,485.5,189.52,122.89
2016,2,27,15,0,827.0,89.0,0.6,16.0,514.0,121.83,66.57
2016,2,27,15,15,806.0,85.5,0.55,16.0,473.0,69.92,55.8
2016,2,27,15,30,785.0,82.0,0.5,16.0,432.0,61.16,48.42
2016,2,27,15,45,763.5,76.5,0.5,16.0,387.5,58.23,45.99
2016,2,27,16,0,742.0,71.0,0.5,16.0,343.0,55.21,43.45
2016,2,27,16,15,701.0,66.0,0.5,15.5,295.0,52.41,41.12
2016,2,27,16,30,660.0,61.0,0.5,15.0,247.0,45.29,34.88
2016,2,27,16,45,599.5,54.5,0.55,14.5,198.0,41.39,31.37
2016,2,27,17,0,539.0,48.0,0.6,14.0,149.0,37.42,27.62
2016,2,27,17,15,434.5,38.5,0.65,13.5,104.0,30.63,21.16
2016,2,27,17,30,330.0,29.0,0.7,13.0,59.0,23.67,13.51
2016,2,27,17,45,165.0,14.5,0.75,12.5,29.5,11.69,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,1.05,9.5,7.5,6.82,0.0
2016,2,28,7,0,0.0,15.0,1.1,10.0,15.0,13.64,0.0
2016,2,28,7,15,94.0,33.0,1.25,10.5,45.5,126.28,91.34
2016,2,28,7,30,188.0,51.0,1.4,11.0,76.0,210.9,172.67
2016,2,28,7,45,229.0,69.5,1.55,11.5,113.0,264.4,220.56
2016,2,28,8,0,270.0,88.0,1.7,12.0,150.0,318.91,267.56
2016,2,28,8,15,299.5,105.5,1.7,12.0,189.0,364.18,305.55
2016,2,28,8,30,329.0,123.0,1.7,12.0,228.0,409.36,342.18
2016,2,28,8,45,361.5,133.0,1.7,12.5,265.0,461.79,382.64
2016,2,28,9,0,394.0,143.0,1.7,13.0,302.0,499.35,410.57
2016,2,28,9,15,328.5,172.5,1.7,13.0,315.0,466.57,382.39
2016,2,28,9,30,263.0,202.0,1.7,13.0,328.0,446.26,363.95
2016,2,28,9,45,384.0,193.0,1.75,13.5,393.5,526.38,426.99
2016,2,28,10,0,505.0,184.0,1.8,14.0,459.0,620.76,497.62
2016,2,28,10,15,371.0,228.5,1.8,14.0,437.0,542.52,434.19
2016,2,28,10,30,237.0,273.0,1.8,14.0,415.0,465.73,372.35
2016,2,28,10,45,167.5,285.0,1.8,14.5,387.5,417.19,332.61
2016,2,28,11,0,98.0,297.0,1.8,15.0,360.0,359.51,285.58
2016,2,28,11,15,94.5,304.5,1.8,15.0,367.0,358.16,284.22
2016,2,28,11,30,91.0,312.0,1.8,15.0,374.0,356.56,282.42
2016,2,28,11,45,201.0,312.0,1.85,15.0,450.5,430.18,340.5
2016,2,28,12,0,311.0,312.0,1.9,15.0,527.0,494.42,389.41
2016,2,28,12,15,337.0,307.0,1.9,15.0,540.0,488.38,383.74
2016,2,28,12,30,363.0,302.0,1.9,15.0,553.0,479.75,376.31
2016,2,28,12,45,380.5,294.5,1.95,15.5,555.5,461.77,360.97
2016,2,28,13,0,398.0,287.0,2.0,16.0,558.0,441.7,343.68
2016,2,28,13,15,486.0,248.5,1.95,16.0,573.5,425.11,328.62
2016,2,28,13,30,574.0,210.0,1.9,16.0,589.0,399.55,305.21
2016,2,28,13,45,690.0,170.5,1.85,16.0,611.5,374.83,280.13
2016,2,28,14,0,806.0,131.0,1.8,16.0,634.0,341.83,246.47
2016,2,28,14,15,603.0,179.5,1.75,15.5,546.5,281.02,200.86
2016,2,28,14,30,400.0,228.0,1.7,15.0,459.0,245.45,178.44
2016,2,28,14,45,348.0,223.0,1.65,15.0,415.5,207.91,150.53
2016,2,28,15,0,296.0,218.0,1.6,15.0,372.0,175.63,129.5
2016,2,28,15,15,188.0,204.5,1.5,15.0,299.5,150.14,117.96
2016,2,28,15,30,80.0,191.0,1.4,15.0,227.0,144.28,120.64
2016,2,28,15,45,147.5,170.5,1.3,15.0,228.5,125.31,104.58
2016,2,28,16,0,215.0,150.0,1.2,15.0,230.0,107.59,89.46
2016,2,28,16,15,192.5,133.5,1.1,14.5,197.5,101.08,84.1
2016,2,28,16,30,170.0,117.0,1.0,14.0,165.0,89.34,73.94
2016,2,28,16,45,156.5,95.5,0.9,13.5,133.5,74.19,60.53
2016,2,28,17,0,143.0,74.0,0.8,13.0,102.0,56.84,44.91
2016,2,28,17,15,109.5,54.0,0.85,12.5,71.5,42.27,31.46
2016,2,28,17,30,76.0,34.0,0.9,12.0,41.0,27.23,16.77
2016,2,28,17,45,38.0,17.0,0.95,11.5,20.5,14.46,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,85.0,8.0,0.95,9.5,11.5,55.75,0.0
2016,2,29,7,0,170.0,16.0,0.9,10.0,23.0,146.47,0.0
2016,2,29,7,15,307.5,28.5,1.0,10.5,63.0,270.93,209.32
2016,2,29,7,30,445.0,41.0,1.1,11.0,103.0,385.4,315.47
2016,2,29,7,45,531.5,48.0,1.25,11.5,152.0,465.06,384.22
2016,2,29,8,0,618.0,55.0,1.4,12.0,201.0,547.52,451.2
2016,2,29,8,15,668.0,61.0,1.4,12.5,251.0,603.41,493.77
2016,2,29,8,30,718.0,67.0,1.4,13.0,301.0,654.34,530.72
2016,2,29,8,45,747.0,72.5,1.4,13.5,348.0,692.39,556.64
2016,2,29,9,0,776.0,78.0,1.4,14.0,395.0,728.24,580.17
2016,2,29,9,15,799.5,81.5,1.4,14.5,439.0,754.79,596.4
2016,2,29,9,30,823.0,85.0,1.4,15.0,483.0,778.47,610.35
2016,2,29,9,45,835.0,89.5,1.45,15.5,521.0,790.97,616.85
2016,2,29,10,0,847.0,94.0,1.5,16.0,559.0,800.13,621.14
2016,2,29,10,15,859.0,96.0,1.45,16.0,591.0,802.97,621.18
2016,2,29,10,30,871.0,98.0,1.4,16.0,623.0,802.31,618.98
2016,2,29,10,45,886.0,96.5,1.4,16.5,650.0,790.91,608.92
2016,2,29,11,0,901.0,95.0,1.4,17.0,677.0,782.14,601.0
2016,2,29,11,15,906.0,96.0,1.4,17.5,694.5,765.1,587.45
2016,2,29,11,30,911.0,97.0,1.4,18.0,712.0,744.76,571.84
2016,2,29,11,45,921.0,94.0,1.4,18.5,724.0,720.57,552.43
2016,2,29,12,0,931.0,91.0,1.4,19.0,736.0,693.03,530.38
2016,2,29,12,15,931.5,91.0,1.3,19.0,738.0,659.29,503.62
2016,2,29,12,30,932.0,91.0,1.2,19.0,740.0,622.87,474.52
2016,2,29,12,45,715.0,171.0,1.15,19.0,667.0,539.28,410.28
2016,2,29,13,0,498.0,251.0,1.1,19.0,594.0,464.27,352.87
2016,2,29,13,15,465.0,259.0,1.0,19.0,574.0,427.42,323.53
2016,2,29,13,30,432.0,267.0,0.9,19.0,554.0,392.28,295.01
2016,2,29,13,45,483.5,238.5,0.85,19.5,550.5,360.34,267.07
2016,2,29,14,0,535.0,210.0,0.8,20.0,547.0,323.39,234.23
2016,2,29,14,15,555.0,193.0,0.65,20.0,528.5,282.22,198.49
2016,2,29,14,30,575.0,176.0,0.5,20.0,510.0,238.86,161.31
2016,2,29,14,45,694.0,135.5,0.4,20.0,514.5,188.75,116.47
2016,2,29,15,0,813.0,95.0,0.3,20.0,519.0,132.22,72.3
2016,2,29,15,15,791.5,91.5,0.3,19.5,478.0,80.74,50.71
2016,2,29,15,30,770.0,88.0,0.3,19.0,437.0,65.17,51.19
2016,2,29,15,45,698.0,87.0,0.3,19.0,379.0,59.56,46.52
2016,2,29,16,0,626.0,86.0,0.3,19.0,321.0,60.25,47.25
2016,2,29,16,15,569.0,85.0,0.35,18.5,276.5,61.34,48.39
2016,2,29,16,30,512.0,84.0,0.4,18.0,232.0,62.82,49.79
2016,2,29,16,45,451.0,74.0,0.5,17.5,186.0,55.15,43.05
2016,2,29,17,0,390.0,64.0,0.6,17.0,140.0,48.45,36.97
2016,2,29,17,15,308.0,49.5,0.65,16.5,98.5,38.02,27.4
2016,2,29,17,30,226.0,35.0,0.7,16.0,57.0,27.27,16.97
2016,2,29,17,45,113.0,17.5,0.75,16.0,28.5,13.75,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,26.33,0.0
2016,3,1,7,15,148.5,36.0,1.1,11.5,57.5,178.57,138.85
2016,3,1,7,30,297.0,49.0,1.3,12.0,92.0,295.12,242.98
2016,3,1,7,45,352.5,63.0,1.5,12.5,133.5,356.93,297.05
2016,3,1,8,0,408.0,77.0,1.7,13.0,175.0,420.65,350.72
2016,3,1,8,15,438.5,90.5,1.85,13.5,217.5,466.1,387.49
2016,3,1,8,30,469.0,104.0,2.0,14.0,260.0,511.02,422.51
2016,3,1,8,45,501.0,112.0,2.2,14.5,300.5,549.25,451.66
2016,3,1,9,0,533.0,120.0,2.4,15.0,341.0,586.43,479.28
2016,3,1,9,15,607.0,114.0,2.55,15.0,391.5,647.11,525.13
2016,3,1,9,30,681.0,108.0,2.7,15.0,442.0,698.91,562.95
2016,3,1,9,45,784.0,94.0,2.9,15.5,507.0,758.58,605.29
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,812.44,642.65
2016,3,1,10,15,898.5,81.5,3.15,16.0,604.5,814.65,642.78
2016,3,1,10,30,910.0,83.0,3.2,16.0,637.0,813.35,640.94
2016,3,1,10,45,920.5,83.5,3.25,16.5,663.0,806.59,634.14
2016,3,1,11,0,931.0,84.0,3.3,17.0,689.0,796.25,624.96
2016,3,1,11,15,935.0,85.0,3.3,17.0,707.0,778.06,611.19
2016,3,1,11,30,939.0,86.0,3.3,17.0,725.0,756.52,595.16
2016,3,1,11,45,943.5,85.0,3.3,17.0,735.0,730.01,574.85
2016,3,1,12,0,948.0,84.0,3.3,17.0,745.0,700.33,551.23
2016,3,1,12,15,947.0,84.5,3.25,17.0,746.5,665.68,523.25
2016,3,1,12,30,946.0,85.0,3.2,17.0,748.0,628.38,492.79
2016,3,1,12,45,939.5,86.5,3.15,17.0,740.5,586.59,458.3
2016,3,1,13,0,933.0,88.0,3.1,17.0,733.0,542.91,421.6
2016,3,1,13,15,701.5,170.5,3.05,17.0,650.0,462.34,356.99
2016,3,1,13,30,470.0,253.0,3.0,17.0,567.0,397.71,305.99
2016,3,1,13,45,459.5,249.5,3.0,17.0,549.0,361.91,275.69
2016,3,1,14,0,449.0,246.0,3.0,17.0,531.0,326.51,245.29
2016,3,1,14,15,333.5,256.5,2.95,16.5,463.0,279.83,209.97
2016,3,1,14,30,218.0,267.0,2.9,16.0,395.0,246.37,186.87
2016,3,1,14,45,111.0,219.5,2.9,16.0,285.0,182.88,140.49
2016,3,1,15,0,4.0,172.0,2.9,16.0,175.0,144.53,114.48
2016,3,1,15,15,2.5,161.5,2.8,15.5,163.5,134.58,106.97
2016,3,1,15,30,1.0,151.0,2.7,15.0,152.0,125.54,104.68
2016,3,1,15,45,54.0,154.5,2.65,15.0,175.5,121.09,101.1
2016,3,1,16,0,107.0,158.0,2.6,15.0,199.0,116.88,97.68
2016,3,1,16,15,100.0,137.5,2.3,14.5,171.5,103.32,86.14
2016,3,1,16,30,93.0,117.0,2.0,14.0,144.0,89.32,74.02
2016,3,1,16,45,80.5,96.0,1.75,14.0,116.5,74.55,60.84
2016,3,1,17,0,68.0,75.0,1.5,14.0,89.0,59.35,47.05
2016,3,1,17,15,48.5,55.0,1.35,13.5,63.5,45.56,34.38
2016,3,1,17,30,29.0,35.0,1.2,13.0,38.0,29.72,19.44
2016,3,1,17,45,14.5,17.5,1.1,13.0,19.0,15.38,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.5,9.0,0.75,11.5,15.0,73.19,0.0
2016,3,2,7,0,225.0,18.0,0.8,12.0,30.0,188.02,45.84
2016,3,2,7,15,353.0,28.5,0.85,12.5,71.0,302.4,237.58
2016,3,2,7,30,481.0,39.0,0.9,13.0,112.0,410.9,334.08
2016,3,2,7,45,556.0,46.0,0.95,13.5,160.5,483.92,395.21
2016,3,2,8,0,631.0,53.0,1.0,14.0,209.0,554.17,450.56
2016,3,2,8,15,361.5,95.0,1.0,14.5,188.5,415.76,341.02
2016,3,2,8,30,92.0,137.0,1.0,15.0,168.0,234.88,191.74
2016,3,2,8,45,115.0,158.0,1.05,15.5,203.0,275.3,225.05
2016,3,2,9,0,138.0,179.0,1.1,16.0,238.0,315.4,256.22
2016,3,2,9,15,224.5,190.5,1.15,16.0,297.0,409.16,330.4
2016,3,2,9,30,311.0,202.0,1.2,16.0,356.0,488.26,391.0
2016,3,2,9,45,316.0,219.0,1.3,16.5,385.5,506.89,402.88
2016,3,2,10,0,321.0,236.0,1.4,17.0,415.0,523.78,413.85
2016,3,2,10,15,423.0,221.5,1.5,17.0,472.0,595.29,467.93
2016,3,2,10,30,525.0,207.0,1.6,17.0,529.0,650.77,509.1
2016,3,2,10,45,508.5,223.0,1.7,17.0,545.5,641.87,501.09
2016,3,2,11,0,492.0,239.0,1.8,17.0,562.0,630.88,492.15
2016,3,2,11,15,515.0,237.0,1.9,17.0,583.0,629.41,491.04
2016,3,2,11,30,538.0,235.0,2.0,17.0,604.0,625.08,487.63
2016,3,2,11,45,447.0,272.5,2.1,17.0,582.0,577.12,450.16
2016,3,2,12,0,356.0,310.0,2.2,17.0,560.0,525.91,410.43
2016,3,2,12,15,244.0,326.0,2.25,17.0,497.5,452.81,353.85
2016,3,2,12,30,132.0,342.0,2.3,17.0,435.0,382.89,299.37
2016,3,2,12,45,167.5,339.0,2.4,17.0,456.5,388.22,303.67
2016,3,2,13,0,203.0,336.0,2.5,17.0,478.0,390.26,304.69
2016,3,2,13,15,191.0,337.5,2.55,16.5,468.5,370.88,289.52
2016,3,2,13,30,179.0,339.0,2.6,16.0,459.0,351.88,274.62
2016,3,2,13,45,127.5,313.5,2.65,16.0,398.0,299.66,234.08
2016,3,2,14,0,76.0,288.0,2.7,16.0,337.0,257.43,201.72
2016,3,2,14,15,71.5,273.5,2.7,15.5,318.0,237.42,186.18
2016,3,2,14,30,67.0,259.0,2.7,15.0,299.0,218.04,171.11
2016,3,2,14,45,98.0,249.0,2.7,15.0,303.5,207.22,161.25
2016,3,2,15,0,129.0,239.0,2.7,15.0,308.0,185.46,143.34
2016,3,2,15,15,156.5,219.5,2.65,14.5,296.5,161.15,126.47
2016,3,2,15,30,184.0,200.0,2.6,14.0,285.0,143.91,120.9
2016,3,2,15,45,203.5,177.5,2.55,14.0,263.0,130.23,109.38
2016,3,2,16,0,223.0,155.0,2.5,14.0,241.0,110.66,92.57
2016,3,2,16,15,197.5,139.0,2.35,13.5,207.5,104.95,87.91
2016,3,2,16,30,172.0,123.0,2.2,13.0,174.0,93.58,78.08
2016,3,2,16,45,163.0,101.0,2.05,13.0,142.5,78.23,64.37
2016,3,2,17,0,154.0,79.0,1.9,13.0,111.0,60.45,48.25
2016,3,2,17,15,119.5,58.5,1.85,13.0,79.0,45.63,34.57
2016,3,2,17,30,85.0,38.0,1.8,13.0,47.0,30.32,20.1
2016,3,2,17,45,42.5,19.0,1.75,13.0,23.5,16.23,0.92
2016,3,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,0.85,12.5,1.0,0.91,0.0
2016,3,3,7,0,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,3,3,7,15,0.0,4.5,0.95,13.0,4.5,3.94,0.0
2016,3,3,7,30,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,3,3,7,45,0.0,10.5,1.05,13.0,10.5,9.22,2.28
2016,3,3,8,0,0.0,14.0,1.1,13.0,14.0,12.3,5.0
2016,3,3,8,15,0.0,17.0,1.1,13.0,17.0,14.95,7.31
2016,3,3,8,30,0.0,20.0,1.1,13.0,20.0,17.6,9.6
2016,3,3,8,45,0.0,47.0,1.1,13.5,47.0,41.47,30.06
2016,3,3,9,0,0.0,74.0,1.1,14.0,74.0,65.45,50.24
2016,3,3,9,15,2.5,120.0,1.15,14.0,121.5,111.79,88.99
2016,3,3,9,30,5.0,166.0,1.2,14.0,169.0,159.54,128.07
2016,3,3,9,45,2.5,145.0,1.25,14.0,146.5,134.72,107.2
2016,3,3,10,0,0.0,124.0,1.3,14.0,124.0,111.63,87.93
2016,3,3,10,15,99.0,206.0,1.3,14.0,267.5,293.24,237.49
2016,3,3,10,30,198.0,288.0,1.3,14.0,411.0,454.46,362.2
2016,3,3,10,45,154.0,299.5,1.3,14.0,397.5,424.11,336.03
2016,3,3,11,0,110.0,311.0,1.3,14.0,384.0,383.67,303.73
2016,3,3,11,15,145.0,322.0,1.35,14.0,421.0,423.24,334.42
2016,3,3,11,30,180.0,333.0,1.4,14.0,458.0,449.63,354.31
2016,3,3,11,45,180.5,338.0,1.5,14.5,464.5,443.89,348.89
2016,3,3,12,0,181.0,343.0,1.6,15.0,471.0,437.35,343.07
2016,3,3,12,15,130.0,337.0,1.6,14.5,429.0,388.41,305.38
2016,3,3,12,30,79.0,331.0,1.6,14.0,387.0,339.91,267.99
2016,3,3,12,45,61.0,315.0,1.6,14.0,358.0,309.17,244.06
2016,3,3,13,0,43.0,299.0,1.6,14.0,329.0,280.39,221.53
2016,3,3,13,15,42.5,293.5,1.45,14.0,323.0,270.08,213.27
2016,3,3,13,30,42.0,288.0,1.3,14.0,317.0,259.8,204.94
2016,3,3,13,45,21.0,210.0,1.2,14.0,224.5,188.74,148.91
2016,3,3,14,0,0.0,132.0,1.1,14.0,132.0,115.78,90.64
2016,3,3,14,15,0.0,133.5,1.1,14.0,133.5,116.69,91.72
2016,3,3,14,30,0.0,135.0,1.1,14.0,135.0,117.49,92.54
2016,3,3,14,45,0.0,129.5,1.1,14.0,129.5,112.47,88.6
2016,3,3,15,0,0.0,124.0,1.1,14.0,124.0,107.43,84.66
2016,3,3,15,15,0.0,100.0,0.95,14.0,100.0,87.61,68.39
2016,3,3,15,30,0.0,76.0,0.8,14.0,76.0,67.24,54.04
2016,3,3,15,45,0.0,81.0,0.65,14.0,81.0,71.52,57.99
2016,3,3,16,0,0.0,86.0,0.5,14.0,86.0,75.11,61.3
