Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,0.0,74.5,0.5,13.5,74.5,65.39,52.94
2016,3,3,16,30,0.0,63.0,0.5,13.0,63.0,55.59,44.38
2016,3,3,16,45,0.0,51.0,0.5,13.0,51.0,45.02,34.89
2016,3,3,17,0,0.0,39.0,0.5,13.0,39.0,34.39,25.2
2016,3,3,17,15,0.0,28.0,0.5,13.0,28.0,24.66,16.23
2016,3,3,17,30,0.0,17.0,0.5,13.0,17.0,14.95,7.17
2016,3,3,17,45,0.0,8.5,0.5,13.0,8.5,7.46,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,11.0,0.65,11.0,12.5,25.23,0.0
2016,3,4,7,0,52.0,22.0,0.6,11.0,25.0,75.59,36.56
2016,3,4,7,15,107.0,40.5,0.65,11.0,55.0,143.1,113.66
2016,3,4,7,30,162.0,59.0,0.7,11.0,85.0,205.22,169.64
2016,3,4,7,45,186.0,79.5,0.75,11.5,119.5,250.3,208.71
2016,3,4,8,0,210.0,100.0,0.8,12.0,154.0,295.11,246.2
2016,3,4,8,15,235.0,117.0,0.95,12.5,189.0,335.53,279.24
2016,3,4,8,30,260.0,134.0,1.1,13.0,224.0,375.94,311.31
2016,3,4,8,45,146.5,151.0,1.25,13.5,203.5,290.99,239.93
2016,3,4,9,0,33.0,168.0,1.4,14.0,183.0,202.84,164.71
2016,3,4,9,15,17.5,165.0,1.5,14.0,173.0,170.76,137.92
2016,3,4,9,30,2.0,162.0,1.6,14.0,163.0,152.75,122.32
2016,3,4,9,45,3.0,171.0,1.75,14.5,173.0,161.08,128.7
2016,3,4,10,0,4.0,180.0,1.9,15.0,183.0,169.44,135.01
2016,3,4,10,15,8.5,199.5,1.95,15.0,205.5,190.98,152.29
2016,3,4,10,30,13.0,219.0,2.0,15.0,228.0,212.18,169.11
2016,3,4,10,45,6.5,159.0,2.1,15.0,163.5,148.43,117.26
2016,3,4,11,0,0.0,99.0,2.2,15.0,99.0,87.92,67.55
2016,3,4,11,15,3.0,151.5,2.1,15.0,153.5,137.85,108.5
2016,3,4,11,30,6.0,204.0,2.0,15.0,208.0,187.6,148.48
2016,3,4,11,45,6.5,208.0,1.95,15.0,213.0,190.67,150.67
2016,3,4,12,0,7.0,212.0,1.9,15.0,218.0,193.64,152.93
2016,3,4,12,15,3.5,161.0,1.95,15.0,164.0,145.13,113.87
2016,3,4,12,30,0.0,110.0,2.0,15.0,110.0,97.6,75.24
2016,3,4,12,45,7.0,177.0,2.05,15.0,182.0,160.05,126.19
2016,3,4,13,0,14.0,244.0,2.1,15.0,254.0,220.23,174.25
2016,3,4,13,15,13.5,239.0,2.15,15.0,249.0,213.89,169.08
2016,3,4,13,30,13.0,234.0,2.2,15.0,244.0,207.6,164.16
2016,3,4,13,45,33.0,257.0,2.25,15.0,279.5,227.11,179.49
2016,3,4,14,0,53.0,280.0,2.3,15.0,315.0,245.28,193.35
2016,3,4,14,15,137.5,277.0,2.25,14.5,361.5,252.46,196.36
2016,3,4,14,30,222.0,274.0,2.2,14.0,408.0,254.32,194.12
2016,3,4,14,45,137.5,250.5,2.15,14.0,332.0,208.44,160.65
2016,3,4,15,0,53.0,227.0,2.1,14.0,256.0,179.71,141.81
2016,3,4,15,15,26.5,185.0,1.95,14.0,199.5,144.88,115.25
2016,3,4,15,30,0.0,143.0,1.8,14.0,143.0,120.08,100.11
2016,3,4,15,45,0.0,101.0,1.7,14.0,101.0,87.55,72.02
2016,3,4,16,0,0.0,59.0,1.6,14.0,59.0,52.11,40.94
2016,3,4,16,15,0.0,51.0,1.6,14.0,51.0,45.01,34.73
2016,3,4,16,30,0.0,43.0,1.6,14.0,43.0,37.92,28.43
2016,3,4,16,45,0.0,34.5,1.65,14.0,34.5,30.39,21.66
2016,3,4,17,0,0.0,26.0,1.7,14.0,26.0,22.88,14.81
2016,3,4,17,15,0.0,18.5,1.75,13.5,18.5,16.26,8.75
2016,3,4,17,30,0.0,11.0,1.8,13.0,11.0,9.66,2.65
2016,3,4,17,45,0.0,5.5,1.9,13.0,5.5,4.82,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.05,14.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,3.2,14.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,3,5,8,0,0.0,4.0,3.6,14.0,4.0,3.51,0.0
2016,3,5,8,15,0.0,4.5,3.75,14.0,4.5,3.95,0.0
2016,3,5,8,30,0.0,5.0,3.9,14.0,5.0,4.39,0.0
2016,3,5,8,45,0.0,46.5,4.05,14.5,46.5,41.03,29.48
2016,3,5,9,0,0.0,88.0,4.2,15.0,88.0,78.56,61.05
2016,3,5,9,15,0.0,104.0,4.25,15.0,104.0,93.67,73.52
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,108.71,85.84
2016,3,5,9,45,0.0,122.0,4.35,15.0,122.0,110.07,86.73
2016,3,5,10,0,0.0,124.0,4.4,15.0,124.0,111.55,87.75
2016,3,5,10,15,0.0,122.0,4.35,15.0,122.0,109.36,85.74
2016,3,5,10,30,0.0,120.0,4.3,15.0,120.0,107.28,83.87
2016,3,5,10,45,0.0,82.0,4.3,15.5,82.0,72.69,55.0
2016,3,5,11,0,0.0,44.0,4.3,16.0,44.0,38.94,26.86
2016,3,5,11,15,1.5,111.5,4.3,16.0,112.5,100.32,77.59
2016,3,5,11,30,3.0,179.0,4.3,16.0,181.0,162.53,128.17
2016,3,5,11,45,10.0,218.5,4.35,16.0,226.0,202.63,160.47
2016,3,5,12,0,17.0,258.0,4.4,16.0,271.0,241.65,191.61
2016,3,5,12,15,17.0,258.0,4.4,16.0,271.0,239.77,189.93
2016,3,5,12,30,17.0,258.0,4.4,16.0,271.0,237.84,188.33
2016,3,5,12,45,24.0,272.5,4.4,16.0,290.5,252.16,199.73
2016,3,5,13,0,31.0,287.0,4.4,16.0,310.0,264.68,209.6
2016,3,5,13,15,31.5,281.0,4.35,15.5,304.0,255.27,202.41
2016,3,5,13,30,32.0,275.0,4.3,15.0,298.0,245.85,195.22
2016,3,5,13,45,16.0,213.5,4.25,15.0,225.0,190.04,150.63
2016,3,5,14,0,0.0,152.0,4.2,15.0,152.0,132.61,104.44
2016,3,5,14,15,0.0,147.5,4.45,15.0,147.5,128.37,101.22
2016,3,5,14,30,0.0,143.0,4.7,15.0,143.0,124.12,97.93
2016,3,5,14,45,0.0,84.5,4.95,15.0,84.5,74.85,57.25
2016,3,5,15,0,0.0,26.0,5.2,15.0,26.0,22.94,13.76
2016,3,5,15,15,0.0,23.0,5.5,15.0,23.0,20.28,11.56
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,17.62,10.01
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,11.88,4.93
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,46.46,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,132.54,86.51
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,245.9,200.19
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,349.65,291.47
2016,3,6,7,45,413.5,76.0,2.05,11.5,170.0,425.06,356.24
2016,3,6,8,0,489.0,88.0,2.3,12.0,218.0,503.46,421.09
2016,3,6,8,15,542.5,96.0,2.4,12.0,267.5,566.18,471.41
2016,3,6,8,30,596.0,104.0,2.5,12.0,317.0,626.21,517.74
2016,3,6,8,45,474.0,135.5,2.7,12.5,319.5,566.39,468.04
2016,3,6,9,0,352.0,167.0,2.9,13.0,322.0,490.06,404.95
2016,3,6,9,15,534.0,148.5,2.95,13.0,410.5,632.29,518.12
2016,3,6,9,30,716.0,130.0,3.0,13.0,499.0,767.05,618.67
2016,3,6,9,45,730.5,136.5,3.1,13.0,536.5,782.92,628.35
2016,3,6,10,0,745.0,143.0,3.2,13.0,574.0,795.62,636.7
2016,3,6,10,15,451.0,221.0,3.2,13.0,486.0,624.05,502.53
2016,3,6,10,30,157.0,299.0,3.2,13.0,398.0,434.88,350.01
2016,3,6,10,45,379.0,253.5,3.25,13.5,506.0,566.35,456.39
2016,3,6,11,0,601.0,208.0,3.3,14.0,614.0,695.06,554.68
2016,3,6,11,15,446.5,267.5,3.35,14.0,573.5,615.22,489.89
2016,3,6,11,30,292.0,327.0,3.4,14.0,533.0,534.86,425.42
2016,3,6,11,45,252.5,338.5,3.45,14.0,518.5,503.18,400.22
2016,3,6,12,0,213.0,350.0,3.5,14.0,504.0,466.58,371.01
2016,3,6,12,15,117.0,311.0,3.55,14.0,396.0,358.21,285.51
2016,3,6,12,30,21.0,272.0,3.6,14.0,288.0,252.52,200.84
2016,3,6,12,45,14.5,243.5,3.7,14.0,254.5,222.01,176.65
2016,3,6,13,0,8.0,215.0,3.8,14.0,221.0,192.56,153.01
2016,3,6,13,15,7.0,211.0,3.85,13.5,216.5,187.45,149.28
2016,3,6,13,30,6.0,207.0,3.9,13.0,212.0,182.43,145.59
2016,3,6,13,45,5.0,198.5,4.0,13.0,202.5,173.77,138.69
2016,3,6,14,0,4.0,190.0,4.1,13.0,193.0,165.28,131.95
2016,3,6,14,15,40.5,231.0,4.1,13.0,256.0,200.21,159.46
2016,3,6,14,30,77.0,272.0,4.1,13.0,319.0,230.6,182.6
2016,3,6,14,45,38.5,214.5,4.1,13.0,238.0,177.2,140.76
2016,3,6,15,0,0.0,157.0,4.1,13.0,157.0,133.48,106.78
2016,3,6,15,15,0.0,105.5,4.0,12.5,105.5,92.17,72.69
2016,3,6,15,30,0.0,54.0,3.9,12.0,54.0,47.7,37.07
2016,3,6,15,45,0.0,55.0,3.85,12.0,55.0,48.57,37.99
2016,3,6,16,0,0.0,56.0,3.8,12.0,56.0,49.45,38.89
2016,3,6,16,15,0.0,48.5,3.7,11.5,48.5,42.79,33.07
2016,3,6,16,30,0.0,41.0,3.6,11.0,41.0,36.14,27.17
2016,3,6,16,45,0.0,33.0,3.5,11.0,33.0,29.06,20.74
2016,3,6,17,0,0.0,25.0,3.4,11.0,25.0,22.0,14.24
2016,3,6,17,15,0.0,18.0,3.45,11.0,18.0,15.82,8.5
2016,3,6,17,30,0.0,11.0,3.5,11.0,11.0,9.66,2.76
2016,3,6,17,45,0.0,5.5,3.55,11.0,5.5,4.82,0.0
2016,3,6,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,13.0,1.6,8.0,13.0,12.12,0.0
2016,3,7,7,0,1.0,26.0,1.8,8.0,26.0,26.6,13.97
2016,3,7,7,15,26.0,45.5,1.9,8.0,50.0,72.18,56.11
2016,3,7,7,30,51.0,65.0,2.0,8.0,74.0,111.91,92.16
2016,3,7,7,45,63.0,86.5,2.15,8.5,101.0,145.53,122.02
2016,3,7,8,0,75.0,108.0,2.3,9.0,128.0,178.63,150.76
2016,3,7,8,15,83.5,128.5,2.4,9.0,155.5,207.28,175.26
2016,3,7,8,30,92.0,149.0,2.5,9.0,183.0,235.63,199.0
2016,3,7,8,45,119.0,171.0,2.65,9.5,220.5,294.95,248.02
2016,3,7,9,0,146.0,193.0,2.8,10.0,258.0,339.84,284.18
2016,3,7,9,15,110.5,209.0,2.85,10.0,261.0,325.21,270.17
2016,3,7,9,30,75.0,225.0,2.9,10.0,264.0,294.99,243.79
2016,3,7,9,45,48.5,223.0,3.0,10.5,249.0,265.87,218.32
2016,3,7,10,0,22.0,221.0,3.1,11.0,234.0,225.28,183.53
2016,3,7,10,15,140.5,257.0,3.1,11.0,346.5,383.23,314.1
2016,3,7,10,30,259.0,293.0,3.1,11.0,459.0,523.9,425.28
2016,3,7,10,45,238.0,308.5,3.15,11.0,465.5,501.4,405.85
2016,3,7,11,0,217.0,324.0,3.2,11.0,472.0,491.13,396.66
2016,3,7,11,15,271.0,323.0,3.2,11.0,512.5,530.17,427.12
2016,3,7,11,30,325.0,322.0,3.2,11.0,553.0,554.87,446.03
2016,3,7,11,45,333.0,325.0,3.25,11.5,564.5,547.36,438.69
2016,3,7,12,0,341.0,328.0,3.3,12.0,576.0,538.16,430.18
2016,3,7,12,15,370.0,320.5,3.3,12.0,590.0,531.1,424.25
2016,3,7,12,30,399.0,313.0,3.3,12.0,604.0,521.2,415.84
2016,3,7,12,45,239.0,324.0,3.3,12.0,498.0,419.46,334.93
2016,3,7,13,0,79.0,335.0,3.3,12.0,392.0,329.23,262.99
2016,3,7,13,15,88.5,332.0,3.25,12.0,395.0,323.19,258.16
2016,3,7,13,30,98.0,329.0,3.2,12.0,398.0,316.0,251.98
2016,3,7,13,45,263.5,296.5,3.15,12.5,473.0,336.13,264.36
2016,3,7,14,0,429.0,264.0,3.1,13.0,548.0,341.38,262.11
2016,3,7,14,15,628.0,191.5,3.0,13.0,586.0,311.9,229.23
2016,3,7,14,30,827.0,119.0,2.9,13.0,624.0,265.01,179.8
2016,3,7,14,45,621.5,164.5,2.85,13.0,532.0,212.56,143.42
2016,3,7,15,0,416.0,210.0,2.8,13.0,440.0,184.32,131.12
2016,3,7,15,15,453.5,184.0,2.55,13.0,417.0,139.65,100.91
2016,3,7,15,30,491.0,158.0,2.3,13.0,394.0,104.71,87.07
2016,3,7,15,45,614.5,121.5,2.1,13.0,387.5,83.0,68.27
2016,3,7,16,0,738.0,85.0,1.9,13.0,381.0,59.02,47.23
2016,3,7,16,15,698.5,79.5,1.7,12.5,331.5,56.56,45.27
2016,3,7,16,30,659.0,74.0,1.5,12.0,282.0,54.04,43.16
2016,3,7,16,45,607.5,66.0,1.35,11.5,231.5,49.37,39.03
2016,3,7,17,0,556.0,58.0,1.2,11.0,181.0,44.53,34.59
2016,3,7,17,15,463.0,49.0,1.2,10.5,133.0,38.54,28.9
2016,3,7,17,30,370.0,40.0,1.2,10.0,85.0,32.42,22.78
2016,3,7,17,45,220.5,26.0,1.3,10.0,49.0,21.29,9.84
2016,3,7,18,0,71.0,12.0,1.4,10.0,13.0,10.91,0.0
2016,3,7,18,15,35.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,58.5,14.5,1.15,7.5,19.5,48.41,0.0
2016,3,8,7,0,117.0,29.0,1.2,8.0,39.0,133.48,97.98
2016,3,8,7,15,172.0,48.0,1.15,8.5,73.5,197.58,163.22
2016,3,8,7,30,227.0,67.0,1.1,9.0,108.0,263.14,221.44
2016,3,8,7,45,245.5,87.5,1.05,9.5,144.5,306.09,258.23
2016,3,8,8,0,264.0,108.0,1.0,10.0,181.0,348.42,292.91
2016,3,8,8,15,299.5,121.0,0.95,10.0,219.0,393.01,329.01
2016,3,8,8,30,335.0,134.0,0.9,10.0,257.0,438.2,364.31
2016,3,8,8,45,382.5,145.0,0.85,10.5,303.5,507.29,416.03
2016,3,8,9,0,430.0,156.0,0.8,11.0,350.0,559.74,453.44
2016,3,8,9,15,462.5,166.0,0.9,11.0,393.0,597.55,481.13
2016,3,8,9,30,495.0,176.0,1.0,11.0,436.0,633.65,507.36
2016,3,8,9,45,472.5,198.0,1.1,11.5,461.0,635.11,505.85
2016,3,8,10,0,450.0,220.0,1.2,12.0,486.0,633.83,502.75
2016,3,8,10,15,451.0,234.0,1.2,12.0,512.5,641.04,506.57
2016,3,8,10,30,452.0,248.0,1.2,12.0,539.0,645.9,508.62
2016,3,8,10,45,226.0,182.0,1.3,12.0,327.5,372.31,300.38
2016,3,8,11,0,0.0,116.0,1.4,12.0,116.0,103.36,80.54
2016,3,8,11,15,63.0,230.5,1.4,12.0,275.5,263.57,212.6
2016,3,8,11,30,126.0,345.0,1.4,12.0,435.0,424.33,337.2
2016,3,8,11,45,260.5,329.5,1.4,12.0,519.0,501.81,396.74
2016,3,8,12,0,395.0,314.0,1.4,12.0,603.0,562.44,442.47
2016,3,8,12,15,302.0,335.5,1.45,11.5,557.0,502.51,396.0
2016,3,8,12,30,209.0,357.0,1.5,11.0,511.0,444.21,351.3
2016,3,8,12,45,138.0,343.5,1.55,11.0,445.0,378.8,300.57
2016,3,8,13,0,67.0,330.0,1.6,11.0,379.0,319.22,253.97
2016,3,8,13,15,84.5,331.0,1.65,10.5,391.0,320.86,255.85
2016,3,8,13,30,102.0,332.0,1.7,10.0,403.0,320.39,255.52
2016,3,8,13,45,69.5,303.0,1.8,10.0,351.0,276.63,221.06
2016,3,8,14,0,37.0,274.0,1.9,10.0,299.0,236.91,190.01
2016,3,8,14,15,18.5,195.5,1.85,10.0,208.0,172.49,138.34
2016,3,8,14,30,0.0,117.0,1.8,10.0,117.0,102.73,81.51
2016,3,8,14,45,11.0,163.5,1.75,10.0,170.0,141.65,113.81
2016,3,8,15,0,22.0,210.0,1.7,10.0,223.0,175.33,141.43
2016,3,8,15,15,11.0,128.0,1.65,10.0,134.5,110.64,88.44
2016,3,8,15,30,0.0,46.0,1.6,10.0,46.0,40.61,31.0
2016,3,8,15,45,0.0,62.5,1.6,10.0,62.5,55.23,44.3
2016,3,8,16,0,0.0,79.0,1.6,10.0,79.0,69.69,57.41
2016,3,8,16,15,0.0,69.0,1.45,9.5,69.0,61.0,49.81
2016,3,8,16,30,0.0,59.0,1.3,9.0,59.0,52.11,41.94
2016,3,8,16,45,0.0,48.5,1.2,9.0,48.5,42.8,33.47
2016,3,8,17,0,0.0,38.0,1.1,9.0,38.0,33.5,24.9
2016,3,8,17,15,0.0,28.0,1.0,8.5,28.0,24.65,16.68
2016,3,8,17,30,0.0,18.0,0.9,8.0,18.0,15.83,8.41
2016,3,8,17,45,0.0,10.5,0.85,8.0,10.5,9.22,1.39
2016,3,8,18,0,0.0,3.0,0.8,8.0,3.0,2.73,0.0
2016,3,8,18,15,0.0,1.5,0.8,8.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,103.0,16.0,1.3,10.0,25.0,102.25,0.0
2016,3,9,7,0,206.0,32.0,1.4,10.0,50.0,211.6,160.69
2016,3,9,7,15,312.0,45.0,1.4,10.0,93.0,302.3,249.79
2016,3,9,7,30,418.0,58.0,1.4,10.0,136.0,403.72,337.57
2016,3,9,7,45,209.0,57.5,1.45,10.0,96.5,251.86,213.2
2016,3,9,8,0,0.0,57.0,1.5,10.0,57.0,50.34,38.05
2016,3,9,8,15,0.0,69.0,1.5,10.0,69.0,61.34,47.76
2016,3,9,8,30,0.0,81.0,1.5,10.0,81.0,72.63,57.37
2016,3,9,8,45,0.0,51.5,1.5,10.5,51.5,45.46,33.77
2016,3,9,9,0,0.0,22.0,1.5,11.0,22.0,19.38,11.14
2016,3,9,9,15,0.0,83.5,1.5,11.0,83.5,73.92,57.82
2016,3,9,9,30,0.0,145.0,1.5,11.0,145.0,133.08,107.28
2016,3,9,9,45,0.0,140.5,1.55,11.5,140.5,127.74,102.24
2016,3,9,10,0,0.0,136.0,1.6,12.0,136.0,122.82,97.74
2016,3,9,10,15,0.0,135.0,1.65,12.0,135.0,121.46,96.44
2016,3,9,10,30,0.0,134.0,1.7,12.0,134.0,120.23,95.25
2016,3,9,10,45,3.0,169.0,1.8,12.5,171.0,154.95,123.51
2016,3,9,11,0,6.0,204.0,1.9,13.0,208.0,189.39,151.05
2016,3,9,11,15,5.5,199.5,1.95,13.0,203.5,183.9,146.35
2016,3,9,11,30,5.0,195.0,2.0,13.0,199.0,178.59,141.95
2016,3,9,11,45,13.0,235.5,2.05,13.5,245.5,220.25,175.21
2016,3,9,12,0,21.0,276.0,2.1,14.0,292.0,260.69,206.84
2016,3,9,12,15,12.5,232.5,2.15,14.0,242.0,214.44,169.85
2016,3,9,12,30,4.0,189.0,2.2,14.0,192.0,169.71,134.0
2016,3,9,12,45,2.0,166.0,2.25,14.5,167.5,147.81,116.18
2016,3,9,13,0,0.0,143.0,2.3,15.0,143.0,126.33,98.63
2016,3,9,13,15,0.0,101.5,2.3,15.0,101.5,90.01,69.05
2016,3,9,13,30,0.0,60.0,2.3,15.0,60.0,53.17,38.73
2016,3,9,13,45,1.0,120.5,2.35,15.5,121.5,106.68,82.81
2016,3,9,14,0,2.0,181.0,2.4,16.0,183.0,157.44,123.9
2016,3,9,14,15,1.5,176.5,2.4,15.5,178.0,152.7,120.39
2016,3,9,14,30,1.0,172.0,2.4,15.0,173.0,147.96,117.0
2016,3,9,14,45,4.0,178.5,2.4,15.0,181.0,152.33,120.69
2016,3,9,15,0,7.0,185.0,2.4,15.0,189.0,155.72,123.62
2016,3,9,15,15,9.0,178.5,2.3,15.0,183.5,148.54,118.08
2016,3,9,15,30,11.0,172.0,2.2,15.0,178.0,141.46,118.05
2016,3,9,15,45,5.5,151.5,2.1,15.0,154.5,125.7,104.78
2016,3,9,16,0,0.0,131.0,2.0,15.0,131.0,109.72,91.2
2016,3,9,16,15,0.0,114.0,1.8,14.5,114.0,96.11,79.7
2016,3,9,16,30,0.0,97.0,1.6,14.0,97.0,82.36,67.86
2016,3,9,16,45,0.0,80.0,1.4,13.5,80.0,68.46,55.68
2016,3,9,17,0,0.0,63.0,1.2,13.0,63.0,54.42,43.12
2016,3,9,17,15,0.0,47.0,1.15,12.5,47.0,41.01,30.9
2016,3,9,17,30,0.0,31.0,1.1,12.0,31.0,27.34,18.3
2016,3,9,17,45,0.0,18.0,1.05,12.0,18.0,15.85,6.63
2016,3,9,18,0,0.0,5.0,1.0,12.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.0,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.0,2.35,13.0,3.0,2.63,0.0
2016,3,10,7,0,0.0,6.0,2.4,13.0,6.0,5.26,0.0
2016,3,10,7,15,0.0,11.5,2.45,13.0,11.5,10.09,2.85
2016,3,10,7,30,0.0,17.0,2.5,13.0,17.0,14.94,7.15
2016,3,10,7,45,0.0,23.5,2.55,13.0,23.5,20.67,12.19
2016,3,10,8,0,0.0,30.0,2.6,13.0,30.0,26.41,17.19
2016,3,10,8,15,0.0,36.5,2.65,13.0,36.5,32.17,22.14
2016,3,10,8,30,0.0,43.0,2.7,13.0,43.0,37.92,27.04
2016,3,10,8,45,0.0,53.0,2.75,13.5,53.0,46.8,34.47
2016,3,10,9,0,0.0,63.0,2.8,14.0,63.0,55.68,41.82
2016,3,10,9,15,0.0,64.5,2.8,14.0,64.5,57.03,42.83
2016,3,10,9,30,0.0,66.0,2.8,14.0,66.0,58.38,43.84
2016,3,10,9,45,0.0,93.5,2.8,14.0,93.5,82.97,64.31
2016,3,10,10,0,0.0,121.0,2.8,14.0,121.0,108.55,85.39
2016,3,10,10,15,0.0,91.0,2.75,14.0,91.0,80.68,62.07
2016,3,10,10,30,0.0,61.0,2.7,14.0,61.0,54.02,39.76
2016,3,10,10,45,0.0,49.5,2.7,14.0,49.5,43.82,31.19
2016,3,10,11,0,0.0,38.0,2.7,14.0,38.0,33.63,22.62
2016,3,10,11,15,0.0,31.0,2.7,14.0,31.0,27.44,17.41
2016,3,10,11,30,0.0,24.0,2.7,14.0,24.0,21.24,12.19
2016,3,10,11,45,0.0,24.5,2.7,14.5,24.5,21.69,12.53
2016,3,10,12,0,0.0,25.0,2.7,15.0,25.0,22.13,12.86
2016,3,10,12,15,0.0,75.5,2.65,15.0,75.5,67.0,50.11
2016,3,10,12,30,0.0,126.0,2.6,15.0,126.0,111.77,86.83
2016,3,10,12,45,2.0,157.5,2.6,15.0,159.5,140.4,110.09
2016,3,10,13,0,4.0,189.0,2.6,15.0,193.0,168.29,132.63
2016,3,10,13,15,2.0,121.5,2.5,15.0,123.5,108.41,84.05
2016,3,10,13,30,0.0,54.0,2.4,15.0,54.0,47.84,34.29
2016,3,10,13,45,0.0,45.0,2.3,15.0,45.0,39.84,27.71
2016,3,10,14,0,0.0,36.0,2.2,15.0,36.0,31.85,21.08
2016,3,10,14,15,0.0,43.0,2.05,15.0,43.0,38.04,26.31
2016,3,10,14,30,0.0,50.0,1.9,15.0,50.0,44.23,31.55
2016,3,10,14,45,0.0,51.5,1.8,15.0,51.5,45.54,32.73
2016,3,10,15,0,0.0,53.0,1.7,15.0,53.0,46.86,33.92
2016,3,10,15,15,0.0,62.0,1.55,14.5,62.0,54.82,40.8
2016,3,10,15,30,0.0,71.0,1.4,14.0,71.0,62.8,50.08
2016,3,10,15,45,0.0,68.0,1.3,14.0,68.0,60.12,47.86
2016,3,10,16,0,0.0,65.0,1.2,14.0,65.0,57.44,45.64
2016,3,10,16,15,0.0,56.5,1.05,14.0,56.5,49.89,39.05
2016,3,10,16,30,0.0,48.0,0.9,14.0,48.0,42.35,32.4
2016,3,10,16,45,0.0,39.5,0.8,14.0,39.5,34.82,25.68
2016,3,10,17,0,0.0,31.0,0.7,14.0,31.0,27.3,18.86
2016,3,10,17,15,0.0,23.0,0.7,13.5,23.0,20.23,12.41
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,13.18,5.91
2016,3,10,17,45,0.0,8.5,0.7,13.0,8.5,7.46,0.25
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,3.1,12.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,3.2,12.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,6.0,3.05,11.5,6.0,5.27,0.0
2016,3,11,8,30,0.0,7.0,2.9,11.0,7.0,6.15,0.0
2016,3,11,8,45,0.0,31.5,2.8,11.0,31.5,27.77,18.42
2016,3,11,9,0,0.0,56.0,2.7,11.0,56.0,49.47,37.01
2016,3,11,9,15,0.0,74.0,2.85,11.0,74.0,65.47,50.54
2016,3,11,9,30,0.0,92.0,3.0,11.0,92.0,81.65,64.09
2016,3,11,9,45,0.0,57.5,3.15,11.0,57.5,50.85,37.82
2016,3,11,10,0,0.0,23.0,3.3,11.0,23.0,20.31,11.73
2016,3,11,10,15,0.0,85.0,3.25,11.0,85.0,75.34,58.37
2016,3,11,10,30,0.0,147.0,3.2,11.0,147.0,132.32,105.81
2016,3,11,10,45,71.0,242.5,3.15,11.0,292.5,289.62,236.26
2016,3,11,11,0,142.0,338.0,3.1,11.0,438.0,448.59,362.12
2016,3,11,11,15,71.0,223.5,2.85,11.0,273.5,263.34,213.32
2016,3,11,11,30,0.0,109.0,2.6,11.0,109.0,96.93,75.68
2016,3,11,11,45,21.5,214.5,2.4,11.5,231.0,212.04,170.49
2016,3,11,12,0,43.0,320.0,2.2,12.0,353.0,320.86,256.31
2016,3,11,12,15,61.0,335.5,2.05,12.0,381.5,341.12,271.56
2016,3,11,12,30,79.0,351.0,1.9,12.0,410.0,359.17,285.21
2016,3,11,12,45,114.5,356.5,1.8,12.0,441.5,376.21,298.15
2016,3,11,13,0,150.0,362.0,1.7,12.0,473.0,389.5,307.75
2016,3,11,13,15,78.0,281.5,1.75,12.0,339.0,278.67,221.25
2016,3,11,13,30,6.0,201.0,1.8,12.0,205.0,177.67,141.25
2016,3,11,13,45,164.5,251.5,1.9,12.0,363.0,271.14,214.47
2016,3,11,14,0,323.0,302.0,2.0,12.0,521.0,342.86,265.95
2016,3,11,14,15,161.5,208.0,2.15,12.0,317.5,212.97,165.42
2016,3,11,14,30,0.0,114.0,2.3,12.0,114.0,100.28,78.77
2016,3,11,14,45,3.0,149.0,2.5,12.0,151.0,129.09,102.94
2016,3,11,15,0,6.0,184.0,2.7,12.0,188.0,155.16,124.64
2016,3,11,15,15,3.0,102.5,2.7,11.5,104.5,90.09,70.94
2016,3,11,15,30,0.0,21.0,2.7,11.0,21.0,18.51,11.02
2016,3,11,15,45,0.0,18.5,2.7,11.0,18.5,16.3,9.08
2016,3,11,16,0,0.0,16.0,2.7,11.0,16.0,14.08,7.12
2016,3,11,16,15,329.0,46.0,2.55,10.5,154.5,29.91,21.55
2016,3,11,16,30,658.0,76.0,2.4,10.0,293.0,54.95,44.34
2016,3,11,16,45,589.5,71.5,2.25,10.0,241.0,53.12,42.66
2016,3,11,17,0,521.0,67.0,2.1,10.0,189.0,51.41,40.98
2016,3,11,17,15,432.5,56.5,2.0,9.5,141.5,44.43,34.42
2016,3,11,17,30,344.0,46.0,1.9,9.0,94.0,37.24,27.4
2016,3,11,17,45,172.0,32.0,1.8,9.0,56.0,24.96,14.7
2016,3,11,18,0,0.0,18.0,1.7,9.0,18.0,15.43,0.0
2016,3,11,18,15,0.0,9.0,1.7,9.0,9.0,8.19,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,2.45,10.0,4.5,3.94,0.0
2016,3,12,7,0,0.0,9.0,2.6,10.0,9.0,7.9,0.82
2016,3,12,7,15,0.0,15.5,2.65,10.0,15.5,13.62,6.0
2016,3,12,7,30,0.0,22.0,2.7,10.0,22.0,19.35,11.14
2016,3,12,7,45,0.0,30.0,2.8,10.5,30.0,26.41,17.36
2016,3,12,8,0,0.0,38.0,2.9,11.0,38.0,33.49,23.5
2016,3,12,8,15,0.0,45.5,2.95,11.0,45.5,40.13,29.23
2016,3,12,8,30,0.0,53.0,3.0,11.0,53.0,46.79,34.9
2016,3,12,8,45,0.0,84.0,3.15,11.0,84.0,74.73,58.75
2016,3,12,9,0,0.0,115.0,3.3,11.0,115.0,104.75,84.05
2016,3,12,9,15,0.0,72.5,3.35,11.0,72.5,64.14,49.34
2016,3,12,9,30,0.0,30.0,3.4,11.0,30.0,26.48,17.09
2016,3,12,9,45,0.0,45.5,3.45,11.0,45.5,40.22,28.77
2016,3,12,10,0,0.0,61.0,3.5,11.0,61.0,53.98,40.39
2016,3,12,10,15,0.0,67.0,3.5,11.0,67.0,59.34,44.81
2016,3,12,10,30,0.0,73.0,3.5,11.0,73.0,64.69,49.24
2016,3,12,10,45,1.5,128.5,3.55,11.5,129.5,116.11,92.06
2016,3,12,11,0,3.0,184.0,3.6,12.0,186.0,168.27,134.68
2016,3,12,11,15,1.5,122.5,3.7,12.0,123.5,110.33,86.77
2016,3,12,11,30,0.0,61.0,3.8,12.0,61.0,54.08,39.89
2016,3,12,11,45,1.0,114.0,3.95,12.5,115.0,102.09,79.77
2016,3,12,12,0,2.0,167.0,4.1,13.0,169.0,150.02,118.93
2016,3,12,12,15,6.0,199.5,4.0,13.0,204.5,181.04,144.15
2016,3,12,12,30,10.0,232.0,3.9,13.0,240.0,211.19,168.49
2016,3,12,12,45,5.0,127.5,3.85,13.0,131.5,115.82,90.77
2016,3,12,13,0,0.0,23.0,3.8,13.0,23.0,20.36,11.47
2016,3,12,13,15,0.0,29.0,3.75,13.0,29.0,25.67,15.97
2016,3,12,13,30,0.0,35.0,3.7,13.0,35.0,30.98,20.46
2016,3,12,13,45,0.0,97.0,3.65,13.0,97.0,86.04,66.52
2016,3,12,14,0,0.0,159.0,3.6,13.0,159.0,138.67,110.08
2016,3,12,14,15,0.0,143.0,3.45,12.5,143.0,124.86,98.98
2016,3,12,14,30,0.0,127.0,3.3,12.0,127.0,111.17,87.99
2016,3,12,14,45,50.5,192.0,3.15,12.0,221.0,164.86,130.42
2016,3,12,15,0,101.0,257.0,3.0,12.0,315.0,207.25,163.22
2016,3,12,15,15,244.5,223.0,2.95,12.0,349.0,166.68,127.22
2016,3,12,15,30,388.0,189.0,2.9,12.0,383.0,130.98,110.26
2016,3,12,15,45,194.0,157.0,2.85,12.0,254.0,110.43,92.62
2016,3,12,16,0,0.0,125.0,2.8,12.0,125.0,105.62,88.68
2016,3,12,16,15,0.0,108.5,2.65,12.0,108.5,92.31,77.12
2016,3,12,16,30,0.0,92.0,2.5,12.0,92.0,78.86,65.3
2016,3,12,16,45,0.0,75.5,2.4,12.0,75.5,65.26,53.18
2016,3,12,17,0,0.0,59.0,2.3,12.0,59.0,51.52,40.75
2016,3,12,17,15,0.0,44.0,2.2,11.5,44.0,38.81,29.15
2016,3,12,17,30,0.0,29.0,2.1,11.0,29.0,25.56,16.94
2016,3,12,17,45,0.0,17.0,2.05,11.0,17.0,14.96,6.65
2016,3,12,18,0,0.0,5.0,2.0,11.0,5.0,4.38,0.0
2016,3,12,18,15,0.0,2.5,1.9,11.0,2.5,2.27,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,2.7,12.0,13.5,11.88,0.0
2016,3,13,7,0,0.0,27.0,2.9,12.0,27.0,23.81,13.88
2016,3,13,7,15,0.0,45.5,2.95,12.0,45.5,43.13,30.98
2016,3,13,7,30,0.0,64.0,3.0,12.0,64.0,62.0,47.58
2016,3,13,7,45,1.5,85.0,3.15,12.0,85.5,84.52,67.18
2016,3,13,8,0,3.0,106.0,3.3,12.0,107.0,106.54,86.1
2016,3,13,8,15,9.0,124.5,3.35,12.0,128.0,128.84,105.13
2016,3,13,8,30,15.0,143.0,3.4,12.0,149.0,151.18,123.91
2016,3,13,8,45,7.5,121.5,3.45,12.0,124.5,118.8,96.05
2016,3,13,9,0,0.0,100.0,3.5,12.0,100.0,89.8,71.04
2016,3,13,9,15,0.0,127.0,3.5,12.0,127.0,115.71,92.65
2016,3,13,9,30,0.0,154.0,3.5,12.0,154.0,141.61,113.96
2016,3,13,9,45,17.0,200.5,3.55,12.0,211.0,201.54,163.77
2016,3,13,10,0,34.0,247.0,3.6,12.0,268.0,275.15,223.63
2016,3,13,10,15,55.5,275.5,3.65,12.0,312.0,319.86,259.5
2016,3,13,10,30,77.0,304.0,3.7,12.0,356.0,363.15,293.85
2016,3,13,10,45,40.0,242.5,3.8,12.5,270.0,264.64,213.44
2016,3,13,11,0,3.0,181.0,3.9,13.0,184.0,165.46,131.65
2016,3,13,11,15,3.0,181.0,3.95,13.0,184.0,164.87,131.18
2016,3,13,11,30,3.0,181.0,4.0,13.0,184.0,164.32,130.62
2016,3,13,11,45,4.5,192.5,4.05,13.0,196.5,175.24,139.47
2016,3,13,12,0,6.0,204.0,4.1,13.0,209.0,185.89,148.08
2016,3,13,12,15,4.0,185.0,4.0,13.0,188.5,166.89,132.52
2016,3,13,12,30,2.0,166.0,3.9,13.0,168.0,148.31,117.34
2016,3,13,12,45,5.0,191.5,3.85,13.0,195.5,171.84,136.59
2016,3,13,13,0,8.0,217.0,3.8,13.0,223.0,194.59,155.04
2016,3,13,13,15,10.5,229.5,3.7,13.0,237.5,205.15,163.56
2016,3,13,13,30,13.0,242.0,3.6,13.0,252.0,215.03,171.53
2016,3,13,13,45,6.5,197.5,3.55,13.0,202.5,173.93,138.4
2016,3,13,14,0,0.0,153.0,3.5,13.0,153.0,133.68,105.81
2016,3,13,14,15,0.0,120.5,3.45,13.0,120.5,106.0,83.18
2016,3,13,14,30,0.0,88.0,3.4,13.0,88.0,78.02,60.07
2016,3,13,14,45,0.0,90.0,3.35,13.0,90.0,79.77,61.7
2016,3,13,15,0,0.0,92.0,3.3,13.0,92.0,81.49,63.29
2016,3,13,15,15,0.0,105.0,3.25,13.0,105.0,92.02,72.3
2016,3,13,15,30,0.0,118.0,3.2,13.0,118.0,101.83,84.53
2016,3,13,15,45,0.0,109.0,3.15,13.0,109.0,94.28,78.13
2016,3,13,16,0,0.0,100.0,3.1,13.0,100.0,86.66,71.65
2016,3,13,16,15,0.0,87.5,3.0,13.0,87.5,76.22,62.59
2016,3,13,16,30,0.0,75.0,2.9,13.0,75.0,65.69,53.34
2016,3,13,16,45,0.0,62.0,2.85,13.0,62.0,54.66,43.52
2016,3,13,17,0,0.0,49.0,2.8,13.0,49.0,43.25,33.22
2016,3,13,17,15,0.0,37.0,2.65,12.5,37.0,32.62,23.53
2016,3,13,17,30,0.0,25.0,2.5,12.0,25.0,22.01,13.77
2016,3,13,17,45,0.0,15.0,2.45,12.0,15.0,13.19,5.28
2016,3,13,18,0,0.0,5.0,2.4,12.0,5.0,4.38,0.0
2016,3,13,18,15,0.0,2.5,2.3,12.0,2.5,2.27,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
