Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,647.0,122.0,2.0,14.0,413.0,733.98,588.11
2016,3,24,8,45,662.0,133.0,2.05,14.5,458.5,766.14,608.6
2016,3,24,9,0,677.0,144.0,2.1,15.0,504.0,795.72,627.09
2016,3,24,9,15,699.0,149.0,2.0,15.0,547.0,822.11,643.01
2016,3,24,9,30,721.0,154.0,1.9,15.0,590.0,845.65,656.71
2016,3,24,9,45,753.5,150.5,1.85,15.5,631.0,866.03,667.39
2016,3,24,10,0,786.0,147.0,1.8,16.0,672.0,883.1,675.74
2016,3,24,10,15,798.0,150.0,1.7,16.0,704.0,885.89,675.08
2016,3,24,10,30,810.0,153.0,1.6,16.0,736.0,880.5,669.11
2016,3,24,10,45,813.0,158.0,1.5,16.5,760.0,871.15,659.45
2016,3,24,11,0,816.0,163.0,1.4,17.0,784.0,858.5,647.77
2016,3,24,11,15,678.5,222.5,1.3,17.0,746.0,786.67,595.17
2016,3,24,11,30,541.0,282.0,1.2,17.0,708.0,708.84,537.25
2016,3,24,11,45,527.5,295.5,1.15,17.5,715.0,688.18,520.85
2016,3,24,12,0,514.0,309.0,1.1,18.0,722.0,666.0,502.77
2016,3,24,12,15,668.5,241.0,1.05,18.0,778.5,686.49,518.31
2016,3,24,12,30,823.0,173.0,1.0,18.0,835.0,693.12,522.77
2016,3,24,12,45,854.0,154.0,1.0,18.0,834.5,656.71,495.59
2016,3,24,13,0,885.0,135.0,1.0,18.0,834.0,616.06,464.95
2016,3,24,13,15,880.5,134.0,0.95,18.0,818.5,568.46,427.63
2016,3,24,13,30,876.0,133.0,0.9,18.0,803.0,519.57,388.4
2016,3,24,13,45,866.5,132.5,0.9,18.0,779.0,467.94,346.4
2016,3,24,14,0,857.0,132.0,0.9,18.0,755.0,415.94,302.93
2016,3,24,14,15,695.5,179.5,0.85,18.0,671.5,348.8,250.6
2016,3,24,14,30,534.0,227.0,0.8,18.0,588.0,301.1,214.88
2016,3,24,14,45,662.5,178.5,0.8,18.0,602.0,256.35,172.59
2016,3,24,15,0,791.0,130.0,0.8,18.0,616.0,197.97,120.21
2016,3,24,15,15,772.0,125.5,0.8,17.5,573.0,144.77,83.75
2016,3,24,15,30,753.0,121.0,0.8,17.0,530.0,93.7,60.49
2016,3,24,15,45,726.0,116.5,0.85,17.0,482.5,75.9,60.71
2016,3,24,16,0,699.0,112.0,0.9,17.0,435.0,75.18,60.32
2016,3,24,16,15,664.5,105.0,0.9,16.5,384.5,72.49,58.29
2016,3,24,16,30,630.0,98.0,0.9,16.0,334.0,69.67,56.1
2016,3,24,16,45,600.0,86.5,0.95,15.5,284.0,63.09,50.52
2016,3,24,17,0,570.0,75.0,1.0,15.0,234.0,56.13,44.47
2016,3,24,17,15,500.5,65.5,1.0,14.5,183.5,50.33,39.26
2016,3,24,17,30,431.0,56.0,1.0,14.0,133.0,44.35,33.66
2016,3,24,17,45,330.0,42.0,1.05,13.5,89.5,33.89,23.83
2016,3,24,18,0,229.0,28.0,1.1,13.0,46.0,22.97,11.83
2016,3,24,18,15,114.5,14.0,1.1,12.5,23.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.0,13.5,0.9,9.0,19.5,65.91,0.0
2016,3,25,6,30,180.0,27.0,0.9,9.0,39.0,183.42,117.4
2016,3,25,6,45,303.0,40.0,0.95,9.5,82.5,292.93,238.98
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,406.17,336.96
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,486.86,404.3
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,570.33,470.09
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,639.18,522.22
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,708.61,572.9
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,754.55,602.84
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,794.37,627.53
2016,3,25,8,45,796.0,90.0,1.4,14.0,486.0,829.47,647.66
2016,3,25,9,0,824.0,92.0,1.4,15.0,535.0,862.06,665.58
2016,3,25,9,15,842.0,95.0,1.35,15.0,578.5,884.13,677.8
2016,3,25,9,30,860.0,98.0,1.3,15.0,622.0,903.03,687.92
2016,3,25,9,45,869.0,102.5,1.3,15.5,660.0,912.27,691.04
2016,3,25,10,0,878.0,107.0,1.3,16.0,698.0,917.96,692.03
2016,3,25,10,15,888.0,109.0,1.3,16.0,730.0,910.12,685.48
2016,3,25,10,30,898.0,111.0,1.3,16.0,762.0,907.08,682.47
2016,3,25,10,45,900.5,114.5,1.35,16.5,785.5,895.61,673.39
2016,3,25,11,0,903.0,118.0,1.4,17.0,809.0,880.71,662.25
2016,3,25,11,15,907.0,119.0,1.4,17.0,825.5,861.21,648.71
2016,3,25,11,30,911.0,120.0,1.4,17.0,842.0,838.45,633.11
2016,3,25,11,45,916.0,118.5,1.4,17.5,851.0,810.92,613.17
2016,3,25,12,0,921.0,117.0,1.4,18.0,860.0,780.33,591.25
2016,3,25,12,15,920.5,117.0,1.4,18.0,860.0,744.38,565.22
2016,3,25,12,30,920.0,117.0,1.4,18.0,860.0,705.94,536.77
2016,3,25,12,45,924.5,113.0,1.45,18.5,853.5,664.73,505.24
2016,3,25,13,0,929.0,109.0,1.5,19.0,847.0,621.06,471.12
2016,3,25,13,15,924.5,108.0,1.45,19.0,830.5,572.93,433.01
2016,3,25,13,30,920.0,107.0,1.4,19.0,814.0,523.37,392.82
2016,3,25,13,45,913.5,105.5,1.4,19.0,790.5,471.36,349.9
2016,3,25,14,0,907.0,104.0,1.4,19.0,767.0,418.55,305.13
2016,3,25,14,15,897.5,102.0,1.4,18.5,735.5,363.83,258.4
2016,3,25,14,30,888.0,100.0,1.4,18.0,704.0,309.07,210.89
2016,3,25,14,45,871.5,99.5,1.4,18.0,666.0,254.16,163.58
2016,3,25,15,0,855.0,99.0,1.4,18.0,628.0,192.62,113.65
2016,3,25,15,15,838.0,96.0,1.4,17.5,584.5,137.91,75.51
2016,3,25,15,30,821.0,93.0,1.4,17.0,541.0,85.0,51.2
2016,3,25,15,45,793.0,91.0,1.4,17.0,493.0,65.18,51.44
2016,3,25,16,0,765.0,89.0,1.4,17.0,445.0,65.37,51.8
2016,3,25,16,15,732.5,84.0,1.3,16.5,394.0,57.4,45.1
2016,3,25,16,30,700.0,79.0,1.2,16.0,343.0,55.45,43.62
2016,3,25,16,45,653.0,73.5,1.2,15.5,291.0,52.96,41.59
2016,3,25,17,0,606.0,68.0,1.2,15.0,239.0,50.41,39.41
2016,3,25,17,15,536.5,60.0,1.2,14.5,188.5,45.64,35.12
2016,3,25,17,30,467.0,52.0,1.2,14.0,138.0,40.74,30.5
2016,3,25,17,45,357.0,40.0,1.25,13.5,93.5,31.96,22.22
2016,3,25,18,0,247.0,28.0,1.3,13.0,49.0,22.86,12.18
2016,3,25,18,15,123.5,14.0,1.3,12.5,24.5,12.73,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.0,11.5,1.5,11.5,22.0,95.6,0.0
2016,3,26,6,30,284.0,23.0,1.6,12.0,44.0,249.25,171.73
2016,3,26,6,45,395.5,33.0,1.75,12.5,88.0,348.51,283.66
2016,3,26,7,0,507.0,43.0,1.9,13.0,132.0,453.38,374.43
2016,3,26,7,15,573.5,50.0,1.95,13.5,182.5,526.96,435.01
2016,3,26,7,30,640.0,57.0,2.0,14.0,233.0,603.11,494.5
2016,3,26,7,45,683.0,62.0,2.15,14.5,284.5,654.88,533.3
2016,3,26,8,0,726.0,67.0,2.3,15.0,336.0,711.41,574.28
2016,3,26,8,15,756.0,71.0,2.35,15.0,386.0,754.82,604.74
2016,3,26,8,30,786.0,75.0,2.4,15.0,436.0,796.5,633.34
2016,3,26,8,45,807.5,78.0,2.5,15.5,483.0,827.34,652.84
2016,3,26,9,0,829.0,81.0,2.6,16.0,530.0,855.58,670.32
2016,3,26,9,15,845.0,83.5,2.6,16.5,572.5,866.96,675.03
2016,3,26,9,30,861.0,86.0,2.6,17.0,615.0,883.84,683.79
2016,3,26,9,45,872.5,88.0,2.6,17.5,652.0,892.85,687.06
2016,3,26,10,0,884.0,90.0,2.6,18.0,689.0,898.48,688.18
2016,3,26,10,15,892.5,91.5,2.55,18.0,720.0,897.42,685.74
2016,3,26,10,30,901.0,93.0,2.5,18.0,751.0,892.87,681.13
2016,3,26,10,45,905.0,95.5,2.5,18.5,774.0,882.0,671.52
2016,3,26,11,0,909.0,98.0,2.5,19.0,797.0,867.7,659.78
2016,3,26,11,15,913.0,98.5,2.45,19.0,813.5,847.97,645.33
2016,3,26,11,30,917.0,99.0,2.4,19.0,830.0,824.99,628.78
2016,3,26,11,45,909.5,105.0,2.35,19.0,836.0,795.46,607.78
2016,3,26,12,0,902.0,111.0,2.3,19.0,842.0,763.31,585.0
2016,3,26,12,15,902.0,111.5,2.25,19.0,842.5,728.92,559.36
2016,3,26,12,30,902.0,112.0,2.2,19.0,843.0,692.04,531.1
2016,3,26,12,45,744.5,192.5,2.15,19.0,792.5,627.23,480.17
2016,3,26,13,0,587.0,273.0,2.1,19.0,742.0,567.44,433.16
2016,3,26,13,15,551.5,277.5,2.1,19.0,711.5,518.88,395.76
2016,3,26,13,30,516.0,282.0,2.1,19.0,681.0,472.42,359.29
2016,3,26,13,45,582.5,247.5,2.1,19.0,685.5,441.25,332.97
2016,3,26,14,0,649.0,213.0,2.1,19.0,690.0,402.74,299.44
2016,3,26,14,15,647.5,202.0,2.1,18.5,661.5,354.18,258.64
2016,3,26,14,30,646.0,191.0,2.1,18.0,633.0,305.46,217.1
2016,3,26,14,45,663.0,171.5,2.1,18.0,604.0,254.12,172.54
2016,3,26,15,0,680.0,152.0,2.1,18.0,575.0,201.06,128.22
2016,3,26,15,15,589.0,168.0,2.1,17.5,516.5,162.38,104.7
2016,3,26,15,30,498.0,184.0,2.1,17.0,458.0,132.7,95.08
2016,3,26,15,45,500.5,165.0,2.1,17.0,420.0,107.67,88.08
2016,3,26,16,0,503.0,146.0,2.1,17.0,382.0,97.63,79.74
2016,3,26,16,15,519.0,124.5,2.0,16.5,344.5,85.45,69.56
2016,3,26,16,30,535.0,103.0,1.9,16.0,307.0,72.56,58.62
2016,3,26,16,45,490.0,95.5,1.8,16.0,261.0,68.51,55.19
2016,3,26,17,0,445.0,88.0,1.7,16.0,215.0,64.28,51.48
2016,3,26,17,15,391.5,74.5,1.6,15.5,170.0,55.42,43.6
2016,3,26,17,30,338.0,61.0,1.5,15.0,125.0,46.19,35.18
2016,3,26,17,45,244.0,46.0,1.45,14.5,84.5,35.35,25.09
2016,3,26,18,0,150.0,31.0,1.4,14.0,44.0,24.16,13.49
2016,3,26,18,15,75.0,15.5,1.45,13.5,22.0,14.1,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,124.0,14.0,1.3,10.0,24.0,87.56,0.0
2016,3,27,6,30,248.0,28.0,1.4,10.0,48.0,235.74,171.53
2016,3,27,6,45,358.5,40.5,1.55,10.5,92.5,334.09,274.52
2016,3,27,7,0,469.0,53.0,1.7,11.0,137.0,440.69,366.9
2016,3,27,7,15,540.5,61.0,1.65,11.5,189.0,518.98,431.03
2016,3,27,7,30,612.0,69.0,1.6,12.0,241.0,599.78,493.48
2016,3,27,7,45,659.0,75.5,1.6,12.5,294.0,660.69,538.05
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,721.57,580.74
2016,3,27,8,15,739.5,86.5,1.55,13.0,398.5,767.75,611.79
2016,3,27,8,30,773.0,91.0,1.5,13.0,450.0,807.56,637.5
2016,3,27,8,45,796.0,95.5,1.5,13.5,498.5,841.37,657.81
2016,3,27,9,0,819.0,100.0,1.5,14.0,547.0,872.51,675.96
2016,3,27,9,15,837.0,103.0,1.55,14.0,591.5,894.48,689.53
2016,3,27,9,30,855.0,106.0,1.6,14.0,636.0,913.25,701.04
2016,3,27,9,45,867.0,109.5,1.7,14.5,674.5,923.81,706.42
2016,3,27,10,0,879.0,113.0,1.8,15.0,713.0,930.84,709.59
2016,3,27,10,15,889.5,115.0,1.85,15.0,745.0,922.94,703.49
2016,3,27,10,30,900.0,117.0,1.9,15.0,777.0,920.11,701.15
2016,3,27,10,45,905.0,119.5,2.0,15.5,801.5,909.46,692.83
2016,3,27,11,0,910.0,122.0,2.1,16.0,826.0,895.34,682.3
2016,3,27,11,15,914.5,123.5,2.15,16.0,843.5,876.39,669.33
2016,3,27,11,30,919.0,125.0,2.2,16.0,861.0,854.12,654.15
2016,3,27,11,45,918.0,127.5,2.25,16.5,869.0,825.36,633.29
2016,3,27,12,0,917.0,130.0,2.3,17.0,877.0,793.76,610.49
2016,3,27,12,15,917.0,130.5,2.3,17.0,878.0,758.38,584.1
2016,3,27,12,30,917.0,131.0,2.3,17.0,879.0,720.49,555.39
2016,3,27,12,45,772.0,194.0,2.3,17.0,820.0,646.94,498.68
2016,3,27,13,0,627.0,257.0,2.3,17.0,761.0,578.18,445.36
2016,3,27,13,15,587.5,265.0,2.3,16.5,730.0,528.72,407.58
2016,3,27,13,30,548.0,273.0,2.3,16.0,699.0,481.57,370.72
2016,3,27,13,45,635.5,228.0,2.35,16.0,707.5,449.25,343.05
2016,3,27,14,0,723.0,183.0,2.4,16.0,716.0,407.94,306.42
2016,3,27,14,15,642.5,202.0,2.4,15.5,662.0,353.98,262.15
2016,3,27,14,30,562.0,221.0,2.4,15.0,608.0,307.79,224.58
2016,3,27,14,45,561.0,207.5,2.4,15.0,576.0,261.77,184.95
2016,3,27,15,0,560.0,194.0,2.4,15.0,544.0,215.92,146.98
2016,3,27,15,15,493.0,199.5,2.35,14.5,492.0,176.78,121.19
2016,3,27,15,30,426.0,205.0,2.3,14.0,440.0,144.91,106.99
2016,3,27,15,45,448.5,180.0,2.25,14.0,408.5,116.68,96.9
2016,3,27,16,0,471.0,155.0,2.2,14.0,377.0,103.13,85.45
2016,3,27,16,15,313.5,156.5,2.1,13.5,297.5,111.7,93.4
2016,3,27,16,30,156.0,158.0,2.0,13.0,218.0,117.33,98.76
2016,3,27,16,45,134.5,138.5,1.95,12.5,185.0,104.12,87.49
2016,3,27,17,0,113.0,119.0,1.9,12.0,152.0,90.52,75.65
2016,3,27,17,15,94.5,96.0,1.9,11.5,120.0,74.36,61.23
2016,3,27,17,30,76.0,73.0,1.9,11.0,88.0,57.73,46.06
2016,3,27,17,45,48.0,51.5,1.95,11.0,60.0,41.6,31.01
2016,3,27,18,0,20.0,30.0,2.0,11.0,32.0,25.64,15.21
2016,3,27,18,15,10.0,15.0,2.05,11.0,16.0,13.14,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,13.5,2.25,7.5,28.0,119.15,0.0
2016,3,28,6,30,352.0,27.0,2.5,8.0,56.0,303.09,231.18
2016,3,28,6,45,465.5,36.0,2.8,8.5,104.0,403.27,336.17
2016,3,28,7,0,579.0,45.0,3.1,9.0,152.0,511.67,430.65
2016,3,28,7,15,644.5,51.0,3.3,9.0,206.0,580.41,489.51
2016,3,28,7,30,710.0,57.0,3.5,9.0,260.0,657.72,552.53
2016,3,28,7,45,753.0,61.5,3.7,9.5,314.5,716.0,597.17
2016,3,28,8,0,796.0,66.0,3.9,10.0,369.0,773.72,639.82
2016,3,28,8,15,825.0,69.5,3.95,10.0,421.5,817.12,670.91
2016,3,28,8,30,854.0,73.0,4.0,10.0,474.0,858.53,699.94
2016,3,28,8,45,875.0,76.0,4.1,10.5,523.5,881.28,713.66
2016,3,28,9,0,896.0,79.0,4.2,11.0,573.0,909.8,731.72
2016,3,28,9,15,911.0,81.5,4.2,11.0,617.5,929.27,743.72
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,945.43,753.42
2016,3,28,9,45,937.5,85.5,4.2,11.5,700.5,953.75,756.17
2016,3,28,10,0,949.0,87.0,4.2,12.0,739.0,958.48,756.54
2016,3,28,10,15,956.5,88.5,4.15,12.0,770.5,955.95,753.12
2016,3,28,10,30,964.0,90.0,4.1,12.0,802.0,949.72,747.24
2016,3,28,10,45,969.0,91.5,4.1,12.5,826.5,937.6,736.3
2016,3,28,11,0,974.0,93.0,4.1,13.0,851.0,921.84,723.0
2016,3,28,11,15,977.0,93.5,4.05,13.0,867.5,899.81,706.46
2016,3,28,11,30,980.0,94.0,4.0,13.0,884.0,874.38,687.62
2016,3,28,11,45,980.5,95.0,3.95,13.0,891.5,844.22,665.46
2016,3,28,12,0,981.0,96.0,3.9,13.0,899.0,810.99,641.11
2016,3,28,12,15,980.5,96.0,3.8,13.0,899.0,773.22,612.84
2016,3,28,12,30,980.0,96.0,3.7,13.0,899.0,732.8,580.67
2016,3,28,12,45,961.0,105.0,3.65,13.0,886.5,686.5,543.47
2016,3,28,13,0,942.0,114.0,3.6,13.0,874.0,639.04,504.71
2016,3,28,13,15,657.0,229.5,3.5,13.0,755.0,537.18,422.79
2016,3,28,13,30,372.0,345.0,3.4,13.0,636.0,458.04,359.45
2016,3,28,13,45,189.5,277.0,3.35,13.0,425.0,303.79,239.58
2016,3,28,14,0,7.0,209.0,3.3,13.0,214.0,183.19,145.33
2016,3,28,14,15,3.5,117.0,3.2,13.0,119.5,104.31,81.31
2016,3,28,14,30,0.0,25.0,3.1,13.0,25.0,22.11,13.01
2016,3,28,14,45,0.0,81.5,3.05,13.0,81.5,72.25,55.21
2016,3,28,15,0,0.0,138.0,3.0,13.0,138.0,119.79,94.87
2016,3,28,15,15,79.5,194.5,2.85,13.0,238.5,162.12,126.7
2016,3,28,15,30,159.0,251.0,2.7,13.0,339.0,181.56,142.7
2016,3,28,15,45,211.5,223.5,2.6,13.0,330.5,158.42,133.34
2016,3,28,16,0,264.0,196.0,2.5,13.0,322.0,134.69,113.24
2016,3,28,16,15,132.0,145.5,2.25,12.5,208.5,110.37,92.54
2016,3,28,16,30,0.0,95.0,2.0,12.0,95.0,82.17,68.06
2016,3,28,16,45,0.0,81.0,1.8,12.0,81.0,70.48,57.82
2016,3,28,17,0,0.0,67.0,1.6,12.0,67.0,58.68,47.31
2016,3,28,17,15,0.0,53.0,1.5,11.5,53.0,46.79,36.62
2016,3,28,17,30,0.0,39.0,1.4,11.0,39.0,34.4,25.3
2016,3,28,17,45,0.0,27.0,1.35,10.5,27.0,23.78,15.45
2016,3,28,18,0,0.0,15.0,1.3,10.0,15.0,13.19,5.28
2016,3,28,18,15,0.0,7.5,1.3,9.5,7.5,6.58,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,182.0,13.5,1.7,7.5,30.0,151.01,0.0
2016,3,29,6,30,364.0,27.0,1.9,8.0,60.0,311.91,243.01
2016,3,29,6,45,477.0,35.5,2.1,9.0,108.5,411.98,342.41
2016,3,29,7,0,590.0,44.0,2.3,10.0,157.0,513.97,429.23
2016,3,29,7,15,652.5,50.0,2.5,10.0,210.5,587.65,491.01
2016,3,29,7,30,715.0,56.0,2.7,10.0,264.0,662.94,551.4
2016,3,29,7,45,758.0,60.5,2.9,10.5,318.5,721.39,595.49
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,779.31,637.67
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,821.97,666.42
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,854.07,686.79
2016,3,29,8,45,876.5,75.0,3.25,12.5,527.0,884.08,705.35
2016,3,29,9,0,896.0,78.0,3.3,13.0,576.0,911.31,721.69
2016,3,29,9,15,911.0,80.0,3.15,13.0,620.0,930.18,731.9
2016,3,29,9,30,926.0,82.0,3.0,13.0,664.0,945.76,739.76
2016,3,29,9,45,935.5,84.5,2.95,13.5,702.0,953.46,741.58
2016,3,29,10,0,945.0,87.0,2.9,14.0,740.0,957.54,741.08
2016,3,29,10,15,952.5,88.5,2.8,14.0,771.5,955.01,737.13
2016,3,29,10,30,960.0,90.0,2.7,14.0,803.0,948.78,730.85
2016,3,29,10,45,964.0,91.5,2.6,14.5,827.0,935.82,718.78
2016,3,29,11,0,968.0,93.0,2.5,15.0,851.0,919.27,704.51
2016,3,29,11,15,971.5,94.0,2.45,15.0,867.0,898.26,689.11
2016,3,29,11,30,975.0,95.0,2.4,15.0,883.0,873.81,671.49
2016,3,29,11,45,974.5,96.0,2.35,15.0,891.0,842.97,649.5
2016,3,29,12,0,974.0,97.0,2.3,15.0,899.0,809.14,625.48
2016,3,29,12,15,973.5,97.0,2.2,15.0,898.5,771.56,598.13
2016,3,29,12,30,973.0,97.0,2.1,15.0,898.0,731.36,566.97
2016,3,29,12,45,967.5,98.5,2.05,15.0,888.5,686.95,532.49
2016,3,29,13,0,962.0,100.0,2.0,15.0,879.0,640.63,495.85
2016,3,29,13,15,957.5,99.5,1.9,15.0,862.5,591.47,455.97
2016,3,29,13,30,953.0,99.0,1.8,15.0,846.0,540.81,413.95
2016,3,29,13,45,943.5,99.5,1.7,15.0,820.5,487.55,368.87
2016,3,29,14,0,934.0,100.0,1.6,15.0,795.0,433.69,322.21
2016,3,29,14,15,924.5,98.5,1.5,15.0,763.5,377.94,273.13
2016,3,29,14,30,915.0,97.0,1.4,15.0,732.0,322.12,223.44
2016,3,29,14,45,899.0,96.5,1.35,15.0,692.5,265.82,174.11
2016,3,29,15,0,883.0,96.0,1.3,15.0,653.0,210.56,127.99
2016,3,29,15,15,866.0,93.5,1.2,14.5,609.0,146.66,80.78
2016,3,29,15,30,849.0,91.0,1.1,14.0,565.0,92.5,53.01
2016,3,29,15,45,823.0,88.5,1.0,14.0,516.0,63.05,50.14
2016,3,29,16,0,797.0,86.0,0.9,14.0,467.0,62.77,50.11
2016,3,29,16,15,766.0,82.0,0.8,13.5,415.5,61.32,49.09
2016,3,29,16,30,735.0,78.0,0.7,13.0,364.0,59.84,48.03
2016,3,29,16,45,687.0,73.0,0.65,13.0,310.0,52.28,41.4
2016,3,29,17,0,639.0,68.0,0.6,13.0,256.0,50.06,39.46
2016,3,29,17,15,572.5,60.5,0.65,12.0,204.0,45.68,35.6
2016,3,29,17,30,506.0,53.0,0.7,11.0,152.0,41.18,31.43
2016,3,29,17,45,393.0,42.5,0.8,10.5,105.5,33.77,24.33
2016,3,29,18,0,280.0,32.0,0.9,10.0,59.0,26.13,16.22
2016,3,29,18,15,140.0,16.0,0.9,9.5,29.5,12.92,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,73.0,17.5,0.8,8.5,24.0,78.59,0.0
2016,3,30,6,30,146.0,35.0,0.9,9.0,48.0,179.02,139.71
2016,3,30,6,45,218.5,52.0,1.05,9.5,87.5,253.68,210.33
2016,3,30,7,0,291.0,69.0,1.2,10.0,127.0,333.39,279.86
2016,3,30,7,15,335.5,85.5,1.2,10.5,170.5,395.09,331.52
2016,3,30,7,30,380.0,102.0,1.2,11.0,214.0,458.37,382.18
2016,3,30,7,45,430.0,109.5,1.2,11.5,259.5,515.6,426.39
2016,3,30,8,0,480.0,117.0,1.2,12.0,305.0,573.96,469.78
2016,3,30,8,15,412.5,150.5,1.2,12.5,327.5,563.54,457.26
2016,3,30,8,30,345.0,184.0,1.2,13.0,350.0,530.06,428.28
2016,3,30,8,45,573.5,144.5,1.2,13.5,452.5,713.33,565.9
2016,3,30,9,0,802.0,105.0,1.2,14.0,555.0,870.72,671.62
2016,3,30,9,15,733.5,133.0,1.15,14.0,568.5,848.28,651.61
2016,3,30,9,30,665.0,161.0,1.1,14.0,582.0,815.72,627.19
2016,3,30,9,45,765.0,138.0,1.05,14.5,650.0,875.62,665.13
2016,3,30,10,0,865.0,115.0,1.0,15.0,718.0,927.87,695.73
2016,3,30,10,15,875.0,117.0,0.95,15.0,749.0,927.81,692.81
2016,3,30,10,30,885.0,119.0,0.9,15.0,780.0,916.11,683.16
2016,3,30,10,45,892.0,120.0,0.9,15.5,804.5,905.73,674.37
2016,3,30,11,0,899.0,121.0,0.9,16.0,829.0,891.92,663.47
2016,3,30,11,15,903.5,122.0,0.9,16.0,845.5,872.64,650.37
2016,3,30,11,30,908.0,123.0,0.9,16.0,862.0,850.11,635.26
2016,3,30,11,45,910.5,123.5,0.95,16.0,870.5,822.41,617.53
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,791.76,597.75
2016,3,30,12,15,913.5,123.5,1.0,16.0,879.0,756.02,572.57
2016,3,30,12,30,914.0,123.0,1.0,16.0,879.0,717.79,544.68
2016,3,30,12,45,914.5,121.0,1.0,16.0,871.5,675.93,513.64
2016,3,30,13,0,915.0,119.0,1.0,16.0,864.0,631.94,480.26
2016,3,30,13,15,911.0,118.5,1.05,16.0,847.5,584.83,444.05
2016,3,30,13,30,907.0,118.0,1.1,16.0,831.0,536.29,405.54
2016,3,30,13,45,712.5,192.5,1.15,16.0,743.0,457.92,345.04
2016,3,30,14,0,518.0,267.0,1.2,16.0,655.0,400.54,301.05
2016,3,30,14,15,697.5,188.5,1.2,16.0,688.5,365.39,267.28
2016,3,30,14,30,877.0,110.0,1.2,16.0,722.0,323.58,224.79
2016,3,30,14,45,864.5,107.5,1.3,16.0,684.0,261.37,171.41
2016,3,30,15,0,852.0,105.0,1.4,16.0,646.0,206.42,125.61
2016,3,30,15,15,835.0,102.0,1.5,15.5,603.0,151.75,85.62
2016,3,30,15,30,818.0,99.0,1.6,15.0,560.0,98.91,57.86
2016,3,30,15,45,795.5,95.5,1.75,15.0,512.0,67.76,54.04
2016,3,30,16,0,773.0,92.0,1.9,15.0,464.0,66.98,53.58
2016,3,30,16,15,742.0,87.5,1.9,14.5,413.0,59.27,47.06
2016,3,30,16,30,711.0,83.0,1.9,14.0,362.0,57.8,46.01
2016,3,30,16,45,667.0,77.0,1.95,13.5,309.5,55.06,43.78
2016,3,30,17,0,623.0,71.0,2.0,13.0,257.0,52.23,41.36
2016,3,30,17,15,557.5,63.0,1.95,12.5,205.0,47.55,37.17
2016,3,30,17,30,492.0,55.0,1.9,12.0,153.0,42.73,32.66
2016,3,30,17,45,386.0,44.0,1.85,11.5,107.0,34.96,25.28
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,26.92,16.98
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,13.29,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,17.0,1.35,9.5,31.5,138.87,17.55
2016,3,31,6,30,292.0,34.0,1.5,10.0,63.0,274.79,218.56
2016,3,31,6,45,400.0,44.5,1.7,10.5,110.5,373.22,309.75
2016,3,31,7,0,508.0,55.0,1.9,11.0,158.0,478.81,399.66
2016,3,31,7,15,572.5,62.5,1.9,11.5,210.0,553.11,459.46
2016,3,31,7,30,637.0,70.0,1.9,12.0,262.0,629.46,517.88
2016,3,31,7,45,318.5,90.5,1.9,12.5,186.5,399.64,334.08
2016,3,31,8,0,0.0,111.0,1.9,13.0,111.0,103.53,82.23
2016,3,31,8,15,0.0,132.0,1.8,13.5,132.0,123.96,99.37
2016,3,31,8,30,0.0,153.0,1.7,14.0,153.0,144.18,115.53
2016,3,31,8,45,13.0,184.0,1.65,14.5,191.5,186.53,150.02
2016,3,31,9,0,26.0,215.0,1.6,15.0,230.0,228.82,183.62
2016,3,31,9,15,54.5,251.0,1.55,15.0,285.0,307.22,245.81
2016,3,31,9,30,83.0,287.0,1.5,15.0,340.0,369.68,293.88
2016,3,31,9,45,490.0,195.0,1.45,15.5,535.5,682.64,536.09
2016,3,31,10,0,897.0,103.0,1.4,16.0,731.0,937.19,708.12
2016,3,31,10,15,905.5,104.5,1.4,16.0,762.0,935.53,702.48
2016,3,31,10,30,914.0,106.0,1.4,16.0,793.0,930.33,697.99
2016,3,31,10,45,920.5,107.0,1.4,16.5,817.0,919.29,688.54
2016,3,31,11,0,927.0,108.0,1.4,17.0,841.0,904.75,677.01
2016,3,31,11,15,931.0,109.0,1.4,17.0,857.5,884.66,663.21
2016,3,31,11,30,935.0,110.0,1.4,17.0,874.0,861.26,647.33
2016,3,31,11,45,937.0,110.0,1.45,17.0,882.0,832.14,628.25
2016,3,31,12,0,939.0,110.0,1.5,17.0,890.0,800.06,607.08
2016,3,31,12,15,939.0,110.0,1.6,17.0,890.0,763.74,582.78
2016,3,31,12,30,939.0,110.0,1.7,17.0,890.0,724.88,554.85
2016,3,31,12,45,941.0,107.0,1.85,17.0,882.5,682.26,523.8
2016,3,31,13,0,943.0,104.0,2.0,17.0,875.0,637.35,489.93
2016,3,31,13,15,939.5,103.5,2.1,17.0,858.5,589.48,452.35
2016,3,31,13,30,936.0,103.0,2.2,17.0,842.0,540.07,412.33
2016,3,31,13,45,929.0,102.0,2.35,17.0,818.0,487.43,368.68
2016,3,31,14,0,922.0,101.0,2.5,17.0,794.0,434.02,322.99
2016,3,31,14,15,914.0,99.5,2.55,16.5,763.0,379.37,275.45
2016,3,31,14,30,906.0,98.0,2.6,16.0,732.0,324.52,226.86
2016,3,31,14,45,738.5,146.5,2.7,16.0,645.5,259.24,175.94
2016,3,31,15,0,571.0,195.0,2.8,16.0,559.0,223.6,152.19
2016,3,31,15,15,711.0,142.0,2.8,15.5,564.5,162.64,99.51
2016,3,31,15,30,851.0,89.0,2.8,15.0,570.0,95.17,53.05
2016,3,31,15,45,829.0,86.0,2.85,15.0,522.0,61.05,48.18
2016,3,31,16,0,807.0,83.0,2.9,15.0,474.0,60.36,47.76
2016,3,31,16,15,778.5,79.0,2.85,14.5,423.0,58.84,46.67
2016,3,31,16,30,750.0,75.0,2.8,14.0,372.0,57.26,45.52
2016,3,31,16,45,708.0,70.5,2.75,14.0,319.0,55.16,43.76
2016,3,31,17,0,666.0,66.0,2.7,14.0,266.0,48.39,37.77
2016,3,31,17,15,604.0,59.0,2.55,13.5,214.0,44.35,34.16
2016,3,31,17,30,542.0,52.0,2.4,13.0,162.0,40.2,30.29
2016,3,31,17,45,439.0,42.0,2.3,12.5,114.0,33.19,23.65
2016,3,31,18,0,336.0,32.0,2.2,12.0,66.0,25.96,16.25
2016,3,31,18,15,168.0,16.0,2.1,11.5,33.0,12.78,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,1.15,9.5,34.5,154.17,51.94
2016,4,1,6,30,336.0,33.0,1.3,10.0,69.0,304.11,243.96
2016,4,1,6,45,435.0,43.0,1.45,10.5,116.5,397.4,329.36
2016,4,1,7,0,534.0,53.0,1.6,11.0,164.0,497.23,413.3
2016,4,1,7,15,595.0,60.5,1.55,11.5,216.0,569.72,470.58
2016,4,1,7,30,656.0,68.0,1.5,12.0,268.0,644.09,526.2
2016,4,1,7,45,696.5,73.5,1.45,12.5,321.0,699.98,565.25
2016,4,1,8,0,737.0,79.0,1.4,13.0,374.0,750.53,598.79
2016,4,1,8,15,766.0,83.0,1.35,13.0,425.0,793.6,626.86
2016,4,1,8,30,795.0,87.0,1.3,13.0,476.0,834.76,652.87
2016,4,1,8,45,816.5,90.5,1.3,13.5,523.5,866.31,671.1
2016,4,1,9,0,838.0,94.0,1.3,14.0,571.0,895.14,687.3
2016,4,1,9,15,853.5,96.5,1.25,14.5,614.0,914.31,696.05
2016,4,1,9,30,869.0,99.0,1.2,15.0,657.0,921.34,696.74
2016,4,1,9,45,880.5,101.5,1.2,15.5,694.5,930.45,699.88
2016,4,1,10,0,892.0,104.0,1.2,16.0,732.0,936.11,700.84
2016,4,1,10,15,900.5,105.5,1.2,16.0,763.0,934.44,698.45
2016,4,1,10,30,909.0,107.0,1.2,16.0,794.0,929.24,694.01
2016,4,1,10,45,915.5,108.0,1.2,16.0,818.0,918.23,685.93
2016,4,1,11,0,922.0,109.0,1.2,16.0,842.0,903.73,675.76
2016,4,1,11,15,926.0,110.0,1.2,16.0,858.0,883.7,662.06
2016,4,1,11,30,930.0,111.0,1.2,16.0,874.0,860.37,646.3
2016,4,1,11,45,932.5,111.0,1.25,16.5,882.5,831.74,626.52
2016,4,1,12,0,935.0,111.0,1.3,17.0,891.0,800.12,604.72
2016,4,1,12,15,935.0,111.0,1.35,17.0,891.0,763.9,580.3
2016,4,1,12,30,935.0,111.0,1.4,17.0,891.0,725.14,552.34
2016,4,1,12,45,934.5,109.5,1.5,17.0,883.0,682.41,521.26
2016,4,1,13,0,934.0,108.0,1.6,17.0,875.0,637.57,487.62
2016,4,1,13,15,930.5,107.5,1.65,17.0,859.0,590.03,450.51
2016,4,1,13,30,927.0,107.0,1.7,17.0,843.0,540.98,411.07
2016,4,1,13,45,921.0,105.5,1.8,17.0,819.0,488.74,368.15
2016,4,1,14,0,915.0,104.0,1.9,17.0,795.0,435.69,323.15
2016,4,1,14,15,906.5,102.5,1.95,16.5,764.0,381.2,276.23
2016,4,1,14,30,898.0,101.0,2.0,16.0,733.0,326.57,228.23
2016,4,1,14,45,886.5,99.0,2.1,16.0,695.5,271.0,179.29
2016,4,1,15,0,875.0,97.0,2.2,16.0,658.0,216.05,132.78
2016,4,1,15,15,859.5,94.0,2.25,15.5,615.0,152.34,84.63
2016,4,1,15,30,844.0,91.0,2.3,15.0,572.0,98.25,54.82
2016,4,1,15,45,823.0,88.0,2.35,15.0,524.0,62.29,49.25
2016,4,1,16,0,802.0,85.0,2.4,15.0,476.0,61.67,48.9
2016,4,1,16,15,773.0,81.0,2.35,14.5,425.0,60.21,47.88
2016,4,1,16,30,744.0,77.0,2.3,14.0,374.0,58.7,46.79
2016,4,1,16,45,702.5,72.0,2.25,14.0,321.0,51.27,40.29
2016,4,1,17,0,661.0,67.0,2.2,14.0,268.0,49.03,38.34
2016,4,1,17,15,600.0,60.0,2.0,13.5,215.5,45.03,34.79
2016,4,1,17,30,539.0,53.0,1.8,13.0,163.0,40.92,30.96
2016,4,1,17,45,438.5,43.0,1.65,12.5,115.5,33.95,24.37
2016,4,1,18,0,338.0,33.0,1.5,12.0,68.0,26.76,17.08
2016,4,1,18,15,169.0,16.5,1.45,11.5,34.0,13.15,0.0
2016,4,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,17.5,0.8,9.5,36.0,158.83,75.9
2016,4,2,6,30,338.0,35.0,0.8,10.0,72.0,308.86,248.57
2016,4,2,6,45,430.0,46.0,0.8,10.5,119.5,399.08,328.8
2016,4,2,7,0,522.0,57.0,0.8,11.0,167.0,495.24,407.67
2016,4,2,7,15,583.5,64.5,0.75,11.5,219.5,568.07,463.5
2016,4,2,7,30,645.0,72.0,0.7,12.0,272.0,642.7,517.53
2016,4,2,7,45,322.5,74.0,0.65,12.5,174.0,381.58,314.97
2016,4,2,8,0,0.0,76.0,0.6,13.0,76.0,67.23,51.34
2016,4,2,8,15,11.0,129.5,0.65,13.5,135.0,130.47,105.05
2016,4,2,8,30,22.0,183.0,0.7,14.0,194.0,195.9,158.04
2016,4,2,8,45,22.5,200.5,0.75,14.5,213.0,212.47,170.24
2016,4,2,9,0,23.0,218.0,0.8,15.0,232.0,228.89,182.41
2016,4,2,9,15,24.0,234.0,0.8,15.0,249.5,244.03,193.74
2016,4,2,9,30,25.0,250.0,0.8,15.0,267.0,259.02,204.89
2016,4,2,9,45,115.0,295.5,0.85,15.5,377.0,419.11,329.09
2016,4,2,10,0,205.0,341.0,0.9,16.0,487.0,545.08,421.14
2016,4,2,10,15,208.5,354.0,0.95,16.0,508.0,554.24,425.96
2016,4,2,10,30,212.0,367.0,1.0,16.0,529.0,562.21,431.14
2016,4,2,10,45,376.0,326.5,1.05,16.5,623.5,666.96,508.39
2016,4,2,11,0,540.0,286.0,1.1,17.0,718.0,764.16,576.54
2016,4,2,11,15,710.5,214.5,1.15,17.0,794.0,820.53,617.25
2016,4,2,11,30,881.0,143.0,1.2,17.0,870.0,859.9,644.24
2016,4,2,11,45,886.5,141.5,1.3,17.0,878.5,826.46,622.31
2016,4,2,12,0,892.0,140.0,1.4,17.0,887.0,796.59,603.41
2016,4,2,12,15,746.5,213.0,1.45,17.0,838.5,729.75,553.92
2016,4,2,12,30,601.0,286.0,1.5,17.0,790.0,660.52,502.47
2016,4,2,12,45,753.5,206.5,1.6,17.0,832.0,656.04,501.36
2016,4,2,13,0,906.0,127.0,1.7,17.0,874.0,639.17,489.35
2016,4,2,13,15,902.0,126.0,1.7,17.0,857.5,591.9,451.99
2016,4,2,13,30,898.0,125.0,1.7,17.0,841.0,543.25,412.77
2016,4,2,13,45,894.0,122.0,1.75,17.0,817.5,491.88,370.55
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,439.58,326.27
2016,4,2,14,15,881.0,117.0,1.8,17.0,762.5,385.63,279.5
2016,4,2,14,30,872.0,115.0,1.8,17.0,731.0,325.43,227.2
2016,4,2,14,45,857.5,113.5,1.85,17.0,693.0,270.12,178.97
2016,4,2,15,0,843.0,112.0,1.9,17.0,655.0,215.92,133.42
2016,4,2,15,15,826.5,109.0,1.85,16.5,612.0,161.74,92.93
2016,4,2,15,30,810.0,106.0,1.8,16.0,569.0,109.37,63.73
2016,4,2,15,45,783.5,103.5,1.8,16.0,520.5,73.09,58.41
2016,4,2,16,0,757.0,101.0,1.8,16.0,472.0,66.21,52.64
2016,4,2,16,15,726.0,96.0,1.7,15.5,421.5,64.73,51.64
2016,4,2,16,30,695.0,91.0,1.6,15.0,371.0,63.17,50.53
2016,4,2,16,45,644.5,86.0,1.5,15.0,317.5,61.43,49.13
2016,4,2,17,0,594.0,81.0,1.4,15.0,264.0,59.7,47.65
2016,4,2,17,15,530.0,72.0,1.25,14.0,212.5,54.55,43.2
2016,4,2,17,30,466.0,63.0,1.1,13.0,161.0,49.21,38.36
2016,4,2,17,45,363.5,51.0,1.0,12.5,114.0,40.82,30.47
2016,4,2,18,0,261.0,39.0,0.9,12.0,67.0,30.38,20.3
2016,4,2,18,15,130.5,19.5,0.9,11.5,33.5,15.31,0.46
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,164.07,94.4
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,313.93,254.75
2016,4,3,6,45,435.5,49.0,1.25,10.5,126.0,408.04,338.29
2016,4,3,7,0,532.0,60.0,1.4,11.0,175.0,508.16,421.56
2016,4,3,7,15,266.0,62.0,1.4,11.5,119.5,310.49,261.7
2016,4,3,7,30,0.0,64.0,1.4,12.0,64.0,56.56,42.99
2016,4,3,7,45,0.0,76.5,1.4,12.5,76.5,68.32,53.17
2016,4,3,8,0,0.0,89.0,1.4,13.0,89.0,80.08,62.87
2016,4,3,8,15,0.0,117.0,1.4,13.0,117.0,107.59,85.78
2016,4,3,8,30,0.0,145.0,1.4,13.0,145.0,135.12,108.32
2016,4,3,8,45,3.0,165.0,1.4,13.5,167.0,156.87,125.69
2016,4,3,9,0,6.0,185.0,1.4,14.0,189.0,178.51,142.72
2016,4,3,9,15,5.5,190.0,1.4,14.5,193.5,181.51,144.38
2016,4,3,9,30,5.0,195.0,1.4,15.0,198.0,184.68,146.25
2016,4,3,9,45,12.0,226.5,1.45,15.5,235.0,221.04,174.83
2016,4,3,10,0,19.0,258.0,1.5,16.0,272.0,257.01,202.51
2016,4,3,10,15,18.5,264.5,1.5,16.0,278.5,261.04,205.09
2016,4,3,10,30,18.0,271.0,1.5,16.0,285.0,265.06,207.84
2016,4,3,10,45,19.5,284.0,1.55,16.5,300.0,277.0,216.46
2016,4,3,11,0,21.0,297.0,1.6,17.0,315.0,288.64,224.78
2016,4,3,11,15,40.0,337.0,1.65,17.0,370.5,349.68,271.59
2016,4,3,11,30,59.0,377.0,1.7,17.0,426.0,398.16,307.97
