Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,45,166.5,392.5,1.8,17.0,532.5,496.52,383.23
2016,4,3,12,0,274.0,408.0,1.9,17.0,639.0,583.25,447.53
2016,4,3,12,15,462.5,336.0,1.95,17.0,725.5,638.2,489.75
2016,4,3,12,30,651.0,264.0,2.0,17.0,812.0,676.25,518.66
2016,4,3,12,45,779.5,201.0,2.05,17.0,850.5,669.07,513.65
2016,4,3,13,0,908.0,138.0,2.1,17.0,889.0,651.16,500.06
2016,4,3,13,15,903.0,136.5,2.15,17.0,872.0,602.66,461.91
2016,4,3,13,30,898.0,135.0,2.2,17.0,855.0,552.91,421.9
2016,4,3,13,45,779.0,177.0,2.25,17.0,788.5,480.52,364.5
2016,4,3,14,0,660.0,219.0,2.3,17.0,722.0,422.29,317.69
2016,4,3,14,15,628.0,219.0,2.3,16.5,682.0,371.55,275.83
2016,4,3,14,30,596.0,219.0,2.3,16.0,642.0,323.84,235.94
2016,4,3,14,45,642.0,188.0,2.35,16.0,622.5,273.27,190.85
2016,4,3,15,0,688.0,157.0,2.4,16.0,603.0,218.18,142.66
2016,4,3,15,15,738.0,139.5,2.35,15.5,589.0,168.71,102.5
2016,4,3,15,30,788.0,122.0,2.3,15.0,575.0,114.05,67.64
2016,4,3,15,45,645.0,139.0,2.3,15.0,489.5,88.71,72.23
2016,4,3,16,0,502.0,156.0,2.3,15.0,404.0,102.84,84.78
2016,4,3,16,15,570.5,122.0,2.15,14.5,375.5,82.5,67.41
2016,4,3,16,30,639.0,88.0,2.0,14.0,347.0,60.39,48.25
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,68.55,55.63
2016,4,3,17,0,460.0,104.0,1.8,14.0,247.0,75.14,61.54
2016,4,3,17,15,404.5,90.5,1.65,13.5,199.0,66.63,54.02
2016,4,3,17,30,349.0,77.0,1.5,13.0,151.0,57.76,45.96
2016,4,3,17,45,270.0,60.0,1.4,12.5,107.5,45.77,34.85
2016,4,3,18,0,191.0,43.0,1.3,12.0,64.0,33.33,22.93
2016,4,3,18,15,95.5,21.5,1.25,11.5,32.0,16.83,2.58
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,31.01,0.0
2016,4,4,6,15,187.0,25.0,1.4,10.5,46.0,183.53,117.85
2016,4,4,6,30,337.0,40.0,1.5,11.0,81.0,315.92,257.29
2016,4,4,6,45,438.0,50.5,1.65,11.5,130.5,413.13,342.94
2016,4,4,7,0,539.0,61.0,1.8,12.0,180.0,516.45,428.59
2016,4,4,7,15,600.5,68.0,1.8,12.0,234.0,589.67,486.73
2016,4,4,7,30,662.0,75.0,1.8,12.0,288.0,664.51,543.53
2016,4,4,7,45,702.0,81.0,1.85,12.5,341.5,721.12,583.72
2016,4,4,8,0,742.0,87.0,1.9,13.0,395.0,777.16,622.16
2016,4,4,8,15,771.5,91.5,1.85,13.5,447.0,815.78,645.99
2016,4,4,8,30,801.0,96.0,1.8,14.0,499.0,858.16,671.92
2016,4,4,8,45,819.5,101.0,1.8,14.5,547.0,888.81,689.56
2016,4,4,9,0,838.0,106.0,1.8,15.0,595.0,916.6,705.12
2016,4,4,9,15,854.0,109.0,1.75,15.0,638.5,936.65,715.99
2016,4,4,9,30,870.0,112.0,1.7,15.0,682.0,953.43,724.72
2016,4,4,9,45,881.0,114.5,1.65,15.5,719.5,961.56,726.37
2016,4,4,10,0,892.0,117.0,1.6,16.0,757.0,966.15,725.88
2016,4,4,10,15,901.0,119.0,1.5,16.0,788.5,955.99,716.42
2016,4,4,10,30,910.0,121.0,1.4,16.0,820.0,951.35,710.95
2016,4,4,10,45,915.5,122.5,1.35,16.5,843.5,939.53,700.26
2016,4,4,11,0,921.0,124.0,1.3,17.0,867.0,924.24,687.57
2016,4,4,11,15,924.5,125.0,1.2,17.0,883.0,903.37,671.91
2016,4,4,11,30,928.0,126.0,1.1,17.0,899.0,879.24,654.28
2016,4,4,11,45,927.0,128.0,1.05,17.5,906.0,849.38,632.54
2016,4,4,12,0,926.0,130.0,1.0,18.0,913.0,816.7,609.09
2016,4,4,12,15,925.5,130.0,0.9,18.0,912.0,779.98,582.68
2016,4,4,12,30,925.0,130.0,0.8,18.0,911.0,740.82,553.42
2016,4,4,12,45,921.5,130.0,0.75,18.5,902.0,697.5,520.51
2016,4,4,13,0,918.0,130.0,0.7,19.0,893.0,652.33,485.75
2016,4,4,13,15,913.0,129.0,0.8,18.5,875.5,603.91,451.25
2016,4,4,13,30,908.0,128.0,0.9,18.0,858.0,554.19,414.25
2016,4,4,13,45,897.5,128.0,1.0,18.0,832.5,501.74,372.88
2016,4,4,14,0,887.0,128.0,1.1,18.0,807.0,444.75,326.68
2016,4,4,14,15,877.0,126.0,1.25,17.5,775.0,389.63,281.04
2016,4,4,14,30,867.0,124.0,1.4,17.0,743.0,334.7,234.18
2016,4,4,14,45,854.0,121.5,1.6,17.0,704.5,279.15,186.21
2016,4,4,15,0,841.0,119.0,1.8,17.0,666.0,224.59,140.4
2016,4,4,15,15,823.5,115.5,1.8,17.0,622.0,170.0,99.01
2016,4,4,15,30,806.0,112.0,1.8,17.0,578.0,117.36,68.49
2016,4,4,15,45,787.0,106.5,1.8,17.0,530.0,75.02,59.8
2016,4,4,16,0,768.0,101.0,1.8,17.0,482.0,65.99,52.21
2016,4,4,16,15,736.0,96.0,1.6,16.5,430.5,64.51,51.21
2016,4,4,16,30,704.0,91.0,1.4,16.0,379.0,62.94,50.1
2016,4,4,16,45,661.5,84.5,1.25,15.5,325.5,60.08,47.82
2016,4,4,17,0,619.0,78.0,1.1,15.0,272.0,57.1,45.35
2016,4,4,17,15,554.5,70.0,1.1,14.5,219.5,52.66,41.46
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,48.08,37.25
2016,4,4,17,45,393.5,50.5,1.1,13.5,119.5,40.12,29.81
2016,4,4,18,0,297.0,39.0,1.1,13.0,72.0,31.86,21.69
2016,4,4,18,15,148.5,19.5,1.15,12.5,36.0,15.28,2.89
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,6.0,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,12.0,1.8,10.0,13.0,55.6,0.0
2016,4,5,6,15,228.0,25.5,1.95,10.5,50.0,215.86,149.51
2016,4,5,6,30,381.0,39.0,2.1,11.0,87.0,346.12,283.7
2016,4,5,6,45,476.5,48.5,2.25,11.5,137.0,439.87,366.65
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,539.33,448.92
2016,4,5,7,15,629.5,64.5,2.5,12.5,240.5,609.75,504.62
2016,4,5,7,30,687.0,71.0,2.6,13.0,294.0,681.6,558.93
2016,4,5,7,45,728.5,75.0,2.75,13.5,348.0,732.32,595.48
2016,4,5,8,0,770.0,79.0,2.9,14.0,402.0,788.3,634.89
2016,4,5,8,15,796.5,83.0,2.95,14.5,453.5,829.87,662.07
2016,4,5,8,30,823.0,87.0,3.0,15.0,505.0,869.34,687.26
2016,4,5,8,45,841.5,91.0,3.1,15.5,552.5,899.11,705.49
2016,4,5,9,0,860.0,95.0,3.2,16.0,600.0,926.01,721.6
2016,4,5,9,15,874.5,97.5,3.2,16.5,643.0,944.28,730.91
2016,4,5,9,30,889.0,100.0,3.2,17.0,686.0,950.17,731.73
2016,4,5,9,45,897.0,103.5,3.25,17.5,722.5,956.99,733.82
2016,4,5,10,0,905.0,107.0,3.3,18.0,759.0,960.28,733.62
2016,4,5,10,15,912.5,108.5,3.35,18.0,789.5,957.38,730.73
2016,4,5,10,30,920.0,110.0,3.4,18.0,820.0,950.93,725.63
2016,4,5,10,45,924.5,111.5,3.45,18.5,843.0,938.28,715.06
2016,4,5,11,0,929.0,113.0,3.5,19.0,866.0,922.17,702.31
2016,4,5,11,15,932.0,114.0,3.5,19.0,881.5,900.91,687.17
2016,4,5,11,30,935.0,115.0,3.5,19.0,897.0,876.4,669.88
2016,4,5,11,45,936.0,115.5,3.5,19.5,904.0,846.71,647.79
2016,4,5,12,0,937.0,116.0,3.5,20.0,911.0,814.13,623.76
2016,4,5,12,15,936.5,115.5,3.45,20.0,910.0,776.83,597.18
2016,4,5,12,30,936.0,115.0,3.4,20.0,909.0,737.09,566.98
2016,4,5,12,45,934.5,114.0,3.35,20.5,900.5,694.0,532.78
2016,4,5,13,0,933.0,113.0,3.3,21.0,892.0,648.89,496.54
2016,4,5,13,15,928.5,112.0,3.2,21.0,874.5,600.34,457.78
2016,4,5,13,30,924.0,111.0,3.1,21.0,857.0,550.42,417.04
2016,4,5,13,45,917.5,109.5,3.05,21.0,832.5,498.05,373.55
2016,4,5,14,0,911.0,108.0,3.0,21.0,808.0,444.95,328.34
2016,4,5,14,15,901.5,106.5,2.9,20.5,776.0,390.3,281.45
2016,4,5,14,30,892.0,105.0,2.8,20.0,744.0,335.64,233.73
2016,4,5,14,45,880.0,102.5,2.75,20.0,705.5,279.91,184.92
2016,4,5,15,0,868.0,100.0,2.7,20.0,667.0,224.89,138.39
2016,4,5,15,15,852.0,97.5,2.55,20.0,623.5,161.89,90.14
2016,4,5,15,30,836.0,95.0,2.4,20.0,580.0,108.55,58.97
2016,4,5,15,45,814.5,91.5,2.3,20.0,532.0,64.18,49.81
2016,4,5,16,0,793.0,88.0,2.2,20.0,484.0,63.31,49.26
2016,4,5,16,15,764.5,84.0,2.0,19.5,433.0,61.95,48.36
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,60.55,47.41
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,52.62,40.71
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,50.08,38.63
2016,4,5,17,15,594.0,62.0,1.3,17.0,224.0,46.15,35.3
2016,4,5,17,30,534.0,55.0,1.2,16.0,172.0,42.1,31.69
2016,4,5,17,45,438.0,45.5,1.2,15.5,124.0,35.65,25.68
2016,4,5,18,0,342.0,36.0,1.2,15.0,76.0,29.01,19.17
2016,4,5,18,15,171.0,18.0,1.2,14.5,38.0,14.19,3.02
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,15.0,64.23,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,52.0,223.71,160.65
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,347.22,282.46
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,437.54,361.44
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,533.14,440.05
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,604.37,495.43
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,677.06,549.31
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,733.02,588.75
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,783.15,622.66
2016,4,6,8,15,781.0,89.0,2.7,17.5,455.5,825.78,649.94
2016,4,6,8,30,809.0,93.0,2.7,18.0,507.0,866.38,675.15
2016,4,6,8,45,830.0,96.5,2.7,18.5,555.5,897.6,693.35
2016,4,6,9,0,851.0,100.0,2.7,19.0,604.0,926.03,709.44
2016,4,6,9,15,866.5,103.0,2.7,19.5,647.5,945.69,719.44
2016,4,6,9,30,882.0,106.0,2.7,20.0,691.0,962.06,727.27
2016,4,6,9,45,894.0,108.0,2.75,20.5,729.0,961.42,724.2
2016,4,6,10,0,906.0,110.0,2.8,21.0,767.0,966.63,725.39
2016,4,6,10,15,914.5,111.5,2.8,21.0,798.0,964.53,722.73
2016,4,6,10,30,923.0,113.0,2.8,21.0,829.0,958.86,717.91
2016,4,6,10,45,929.0,114.0,2.8,21.5,852.5,946.86,707.68
2016,4,6,11,0,935.0,115.0,2.8,22.0,876.0,931.36,695.32
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.0,910.29,680.34
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,885.94,663.28
2016,4,6,11,45,943.0,117.5,2.65,22.5,915.5,855.96,641.24
2016,4,6,12,0,944.0,118.0,2.6,23.0,923.0,823.08,617.36
2016,4,6,12,15,943.5,118.0,2.55,23.0,922.0,785.92,591.64
2016,4,6,12,30,943.0,118.0,2.5,23.0,921.0,746.27,562.31
2016,4,6,12,45,942.5,116.5,2.45,23.5,912.5,703.04,528.89
2016,4,6,13,0,942.0,115.0,2.4,24.0,904.0,657.71,493.41
2016,4,6,13,15,937.5,114.0,2.3,24.0,886.5,608.7,455.24
2016,4,6,13,30,933.0,113.0,2.2,24.0,869.0,558.32,415.12
2016,4,6,13,45,925.0,112.5,2.1,24.5,844.0,505.59,371.53
2016,4,6,14,0,917.0,112.0,2.0,25.0,819.0,452.24,326.54
2016,4,6,14,15,908.0,110.0,1.9,25.0,787.0,397.02,279.91
2016,4,6,14,30,899.0,108.0,1.8,25.0,755.0,341.74,232.54
2016,4,6,14,45,885.0,106.5,1.75,25.0,716.0,285.85,184.99
2016,4,6,15,0,871.0,105.0,1.7,25.0,677.0,223.06,133.7
2016,4,6,15,15,784.0,117.0,1.6,25.0,607.0,170.22,97.23
2016,4,6,15,30,697.0,129.0,1.5,25.0,537.0,118.9,69.19
2016,4,6,15,45,577.5,149.5,1.45,25.0,469.0,94.82,74.34
2016,4,6,16,0,458.0,170.0,1.4,25.0,401.0,111.03,88.13
2016,4,6,16,15,485.5,145.0,1.25,24.5,366.5,97.34,77.09
2016,4,6,16,30,513.0,120.0,1.1,24.0,332.0,82.84,65.27
2016,4,6,16,45,466.0,113.0,1.0,23.5,286.0,79.5,62.76
2016,4,6,17,0,419.0,106.0,0.9,23.0,240.0,76.03,60.03
2016,4,6,17,15,378.5,90.5,0.9,22.5,195.0,66.23,51.72
2016,4,6,17,30,338.0,75.0,0.9,22.0,150.0,55.97,42.8
2016,4,6,17,45,273.0,58.5,0.95,21.5,108.5,44.42,32.51
2016,4,6,18,0,208.0,42.0,1.0,21.0,67.0,32.43,21.55
2016,4,6,18,15,104.0,25.0,1.0,21.0,37.5,20.33,7.37
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,4,7,6,15,37.0,30.0,1.2,13.0,35.0,71.72,49.76
2016,4,7,6,30,74.0,50.0,1.4,13.0,60.0,123.4,98.78
2016,4,7,6,45,103.5,72.0,1.6,13.5,92.5,173.59,143.08
2016,4,7,7,0,133.0,94.0,1.8,14.0,125.0,224.17,186.72
2016,4,7,7,15,164.0,112.5,1.9,14.5,160.5,271.45,226.51
2016,4,7,7,30,195.0,131.0,2.0,15.0,196.0,335.86,278.69
2016,4,7,7,45,247.0,148.0,2.1,15.5,245.0,401.88,331.3
2016,4,7,8,0,299.0,165.0,2.2,16.0,294.0,469.47,383.59
2016,4,7,8,15,397.0,166.5,2.3,16.0,359.0,577.93,467.29
2016,4,7,8,30,495.0,168.0,2.4,16.0,424.0,671.33,537.31
2016,4,7,8,45,354.5,218.0,2.5,16.5,410.0,585.46,467.09
2016,4,7,9,0,214.0,268.0,2.6,17.0,396.0,495.17,393.67
2016,4,7,9,15,187.0,291.0,2.6,17.0,408.5,492.22,389.79
2016,4,7,9,30,160.0,314.0,2.6,17.0,421.0,487.77,384.38
2016,4,7,9,45,173.0,332.0,2.65,17.5,453.5,513.73,402.56
2016,4,7,10,0,186.0,350.0,2.7,18.0,486.0,538.45,419.48
2016,4,7,10,15,388.0,304.0,2.7,18.0,602.0,681.47,528.7
2016,4,7,10,30,590.0,258.0,2.7,18.0,718.0,819.45,629.09
2016,4,7,10,45,566.5,277.5,2.7,18.0,729.5,802.46,614.17
2016,4,7,11,0,543.0,297.0,2.7,18.0,741.0,783.28,599.12
2016,4,7,11,15,510.0,314.5,2.7,18.0,738.0,752.31,575.73
2016,4,7,11,30,477.0,332.0,2.7,18.0,735.0,720.36,551.67
2016,4,7,11,45,479.5,333.0,2.75,18.0,741.0,700.83,537.5
2016,4,7,12,0,482.0,334.0,2.8,18.0,747.0,679.51,521.81
2016,4,7,12,15,463.5,342.5,2.85,18.0,739.0,647.96,498.18
2016,4,7,12,30,445.0,351.0,2.9,18.0,731.0,616.16,474.19
2016,4,7,12,45,503.0,328.0,2.95,18.0,754.0,607.05,467.61
2016,4,7,13,0,561.0,305.0,3.0,18.0,777.0,592.6,456.34
2016,4,7,13,15,539.5,303.5,3.05,17.5,750.0,546.46,421.33
2016,4,7,13,30,518.0,302.0,3.1,17.0,723.0,501.47,386.6
2016,4,7,13,45,436.5,323.0,3.15,17.0,671.0,448.07,344.4
2016,4,7,14,0,355.0,344.0,3.2,17.0,619.0,406.76,311.59
2016,4,7,14,15,219.0,338.5,3.2,16.5,506.0,338.42,260.28
2016,4,7,14,30,83.0,333.0,3.2,16.0,393.0,285.8,222.53
2016,4,7,14,45,342.5,263.0,3.2,16.0,491.0,271.53,201.68
2016,4,7,15,0,602.0,193.0,3.2,16.0,589.0,235.6,160.73
2016,4,7,15,15,466.5,218.0,3.15,15.5,513.0,198.89,137.91
2016,4,7,15,30,331.0,243.0,3.1,15.0,437.0,183.74,136.09
2016,4,7,15,45,347.0,218.0,3.05,15.0,407.0,146.51,121.94
2016,4,7,16,0,363.0,193.0,3.0,15.0,377.0,133.07,110.82
2016,4,7,16,15,254.5,183.5,2.85,14.5,306.0,127.35,106.44
2016,4,7,16,30,146.0,174.0,2.7,14.0,235.0,127.56,107.15
2016,4,7,16,45,127.5,154.0,2.6,14.0,202.0,114.37,95.89
2016,4,7,17,0,109.0,134.0,2.5,14.0,169.0,100.77,84.11
2016,4,7,17,15,93.0,111.0,2.35,13.5,137.0,84.93,70.26
2016,4,7,17,30,77.0,88.0,2.2,13.0,105.0,68.61,55.66
2016,4,7,17,45,54.0,65.5,2.05,13.0,76.0,53.53,41.77
2016,4,7,18,0,31.0,43.0,1.9,13.0,47.0,36.08,25.56
2016,4,7,18,15,15.5,24.5,1.8,12.5,26.5,21.12,9.1
2016,4,7,18,30,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2016,4,7,18,45,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.1,11.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.2,12.0,8.0,7.03,0.0
2016,4,8,6,15,0.0,24.5,1.35,12.0,24.5,21.64,11.33
2016,4,8,6,30,0.0,41.0,1.5,12.0,41.0,39.13,27.35
2016,4,8,6,45,1.0,62.0,1.65,12.5,62.0,62.29,47.6
2016,4,8,7,0,2.0,83.0,1.8,13.0,83.0,84.51,66.83
2016,4,8,7,15,10.5,103.0,1.8,13.5,106.0,110.84,89.44
2016,4,8,7,30,19.0,123.0,1.8,14.0,129.0,137.33,111.71
2016,4,8,7,45,20.5,141.5,1.8,14.5,149.5,156.26,126.97
2016,4,8,8,0,22.0,160.0,1.8,15.0,170.0,175.12,141.87
2016,4,8,8,15,16.5,170.0,1.75,15.0,178.5,178.13,143.56
2016,4,8,8,30,11.0,180.0,1.7,15.0,187.0,181.26,145.36
2016,4,8,8,45,6.5,176.5,1.7,15.5,181.0,171.23,136.32
2016,4,8,9,0,2.0,173.0,1.7,16.0,175.0,161.93,127.97
2016,4,8,9,15,27.0,230.5,1.75,16.0,249.5,257.01,204.5
2016,4,8,9,30,52.0,288.0,1.8,16.0,324.0,340.63,269.55
2016,4,8,9,45,34.5,272.5,1.85,16.5,297.0,303.01,238.52
2016,4,8,10,0,17.0,257.0,1.9,17.0,270.0,253.78,198.98
2016,4,8,10,15,53.5,314.0,1.95,17.0,356.0,356.57,279.31
2016,4,8,10,30,90.0,371.0,2.0,17.0,442.0,443.97,345.21
2016,4,8,10,45,136.0,389.5,2.1,17.0,500.0,509.81,394.43
2016,4,8,11,0,182.0,408.0,2.2,17.0,558.0,558.94,430.9
2016,4,8,11,15,139.5,410.5,2.25,17.0,526.5,514.5,396.56
2016,4,8,11,30,97.0,413.0,2.3,17.0,495.0,463.41,357.73
2016,4,8,11,45,155.0,421.5,2.35,17.0,554.0,515.38,397.59
2016,4,8,12,0,213.0,430.0,2.4,17.0,613.0,554.49,426.85
2016,4,8,12,15,230.5,427.0,2.45,17.0,625.0,549.49,422.99
2016,4,8,12,30,248.0,424.0,2.5,17.0,637.0,544.05,418.93
2016,4,8,12,45,241.0,420.5,2.55,17.0,626.0,517.86,399.18
2016,4,8,13,0,234.0,417.0,2.6,17.0,615.0,493.21,380.47
2016,4,8,13,15,303.0,390.5,2.65,17.0,641.5,489.22,377.52
2016,4,8,13,30,372.0,364.0,2.7,17.0,668.0,480.9,370.31
2016,4,8,13,45,386.5,347.0,2.75,17.0,655.0,448.92,344.59
2016,4,8,14,0,401.0,330.0,2.8,17.0,642.0,415.55,317.18
2016,4,8,14,15,517.0,278.0,2.8,17.0,663.0,384.2,288.55
2016,4,8,14,30,633.0,226.0,2.8,17.0,684.0,345.79,252.13
2016,4,8,14,45,579.0,223.0,2.85,17.0,626.0,291.89,207.91
2016,4,8,15,0,525.0,220.0,2.9,17.0,568.0,242.92,169.04
2016,4,8,15,15,449.0,227.5,2.9,16.5,511.5,204.19,142.18
2016,4,8,15,30,373.0,235.0,2.9,16.0,455.0,182.58,132.95
2016,4,8,15,45,344.5,219.0,2.9,16.0,409.5,146.97,121.82
2016,4,8,16,0,316.0,203.0,2.9,16.0,364.0,138.53,115.04
2016,4,8,16,15,158.0,169.0,2.85,15.5,249.5,125.58,104.47
2016,4,8,16,30,0.0,135.0,2.8,15.0,135.0,112.88,93.97
2016,4,8,16,45,0.0,116.0,2.75,15.0,116.0,97.73,80.99
2016,4,8,17,0,0.0,97.0,2.7,15.0,97.0,82.41,67.68
2016,4,8,17,15,0.0,78.0,2.55,14.5,78.0,66.93,54.11
2016,4,8,17,30,0.0,59.0,2.4,14.0,59.0,51.27,40.12
2016,4,8,17,45,0.0,42.5,2.3,14.0,42.5,37.38,27.44
2016,4,8,18,0,0.0,26.0,2.2,14.0,26.0,22.91,14.18
2016,4,8,18,15,0.0,14.0,2.1,13.5,14.0,12.31,3.29
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.44,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.88,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.5,2.0,1.75,0.0
2016,4,9,7,0,0.0,3.0,1.9,13.0,3.0,2.63,0.0
2016,4,9,7,15,0.0,4.0,1.95,13.0,4.0,3.51,0.0
2016,4,9,7,30,0.0,5.0,2.0,13.0,5.0,4.39,0.0
2016,4,9,7,45,106.5,93.0,2.05,13.0,139.5,195.62,164.5
2016,4,9,8,0,213.0,181.0,2.1,13.0,274.0,398.85,330.64
2016,4,9,8,15,109.0,175.5,2.15,13.0,223.5,297.14,244.43
2016,4,9,8,30,5.0,170.0,2.2,13.0,173.0,164.89,132.63
2016,4,9,8,45,2.5,128.5,2.25,13.0,130.0,118.96,94.55
2016,4,9,9,0,0.0,87.0,2.3,13.0,87.0,77.1,59.41
2016,4,9,9,15,0.0,87.0,2.35,13.0,87.0,77.13,59.31
2016,4,9,9,30,0.0,87.0,2.4,13.0,87.0,77.16,59.19
2016,4,9,9,45,2.5,138.5,2.45,13.0,140.5,126.98,100.32
2016,4,9,10,0,5.0,190.0,2.5,13.0,194.0,177.6,141.37
2016,4,9,10,15,2.5,143.5,2.55,13.0,145.5,131.18,103.23
2016,4,9,10,30,0.0,97.0,2.6,13.0,97.0,86.29,66.22
2016,4,9,10,45,0.0,76.0,2.65,13.5,76.0,67.52,50.58
2016,4,9,11,0,0.0,55.0,2.7,14.0,55.0,48.84,35.0
2016,4,9,11,15,5.0,141.0,2.7,14.0,145.5,130.21,101.88
2016,4,9,11,30,10.0,227.0,2.7,14.0,236.0,211.76,167.31
2016,4,9,11,45,11.5,244.5,2.7,14.5,255.0,227.72,179.36
2016,4,9,12,0,13.0,262.0,2.7,15.0,274.0,243.26,191.16
2016,4,9,12,15,16.0,284.5,2.7,15.0,299.0,263.82,207.23
2016,4,9,12,30,19.0,307.0,2.7,15.0,324.0,283.61,222.61
2016,4,9,12,45,15.0,275.5,2.7,15.0,289.0,251.62,197.52
2016,4,9,13,0,11.0,244.0,2.7,15.0,254.0,220.45,173.06
2016,4,9,13,15,11.0,239.5,2.7,15.0,249.0,215.17,169.03
2016,4,9,13,30,11.0,235.0,2.7,15.0,244.0,209.91,164.95
2016,4,9,13,45,5.5,181.0,2.7,15.0,185.5,160.71,125.82
2016,4,9,14,0,0.0,127.0,2.7,15.0,127.0,111.97,86.67
2016,4,9,14,15,0.0,92.0,2.65,15.0,92.0,81.71,62.11
2016,4,9,14,30,0.0,57.0,2.6,15.0,57.0,50.52,36.48
2016,4,9,14,45,0.0,87.5,2.6,15.0,87.5,77.63,59.05
2016,4,9,15,0,0.0,118.0,2.6,15.0,118.0,103.61,80.59
2016,4,9,15,15,0.0,114.0,2.55,14.5,114.0,100.03,77.96
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,96.43,75.35
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,88.74,72.47
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,81.13,66.06
2016,4,9,16,15,0.0,53.5,2.3,14.0,53.5,47.25,36.42
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,13.2,6.18
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,11.43,4.63
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,9.67,3.06
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,7.9,1.48
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,0.9,11.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,0.95,11.5,5.0,4.38,0.0
2016,4,10,7,0,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,0.95,12.0,9.0,7.91,1.23
2016,4,10,7,30,0.0,11.0,0.9,12.0,11.0,9.67,2.77
2016,4,10,7,45,0.0,29.5,0.9,12.5,29.5,25.99,16.86
2016,4,10,8,0,0.0,48.0,0.9,13.0,48.0,42.37,30.77
2016,4,10,8,15,0.0,48.0,0.9,13.0,48.0,42.39,30.65
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,42.41,30.56
2016,4,10,8,45,0.0,68.5,0.9,13.5,68.5,60.62,45.72
2016,4,10,9,0,0.0,89.0,0.9,14.0,89.0,78.89,60.68
2016,4,10,9,15,0.0,115.5,0.9,14.0,115.5,103.42,80.71
2016,4,10,9,30,0.0,142.0,0.9,14.0,142.0,128.21,100.7
2016,4,10,9,45,21.5,228.0,0.95,14.0,244.0,230.88,183.48
2016,4,10,10,0,43.0,314.0,1.0,14.0,346.0,351.15,276.34
2016,4,10,10,15,43.0,326.0,1.0,14.0,359.0,359.29,281.15
2016,4,10,10,30,43.0,338.0,1.0,14.0,372.0,367.07,286.48
2016,4,10,10,45,47.0,353.0,1.05,14.5,391.5,381.04,296.24
2016,4,10,11,0,51.0,368.0,1.1,15.0,411.0,394.26,305.36
2016,4,10,11,15,42.0,359.5,1.15,15.0,395.0,372.9,288.9
2016,4,10,11,30,33.0,351.0,1.2,15.0,379.0,352.32,273.23
2016,4,10,11,45,25.0,323.5,1.25,15.0,345.5,315.8,245.49
2016,4,10,12,0,17.0,296.0,1.3,15.0,312.0,276.66,215.54
2016,4,10,12,15,13.5,260.0,1.35,15.0,272.5,240.41,187.65
2016,4,10,12,30,10.0,224.0,1.4,15.0,233.0,204.99,160.09
2016,4,10,12,45,19.5,281.5,1.5,15.0,298.5,259.71,203.19
2016,4,10,13,0,29.0,339.0,1.6,15.0,364.0,309.68,241.68
2016,4,10,13,15,44.0,356.0,1.65,15.0,393.0,326.53,254.53
2016,4,10,13,30,59.0,373.0,1.7,15.0,422.0,340.91,265.48
2016,4,10,13,45,46.0,345.5,1.75,15.0,383.0,306.45,239.07
2016,4,10,14,0,33.0,318.0,1.8,15.0,344.0,274.05,214.34
2016,4,10,14,15,60.5,328.5,1.8,14.5,374.0,285.28,223.12
2016,4,10,14,30,88.0,339.0,1.8,14.0,404.0,292.36,228.08
2016,4,10,14,45,102.0,324.5,1.85,14.0,396.5,275.63,214.25
2016,4,10,15,0,116.0,310.0,1.9,14.0,389.0,247.87,191.73
2016,4,10,15,15,202.5,283.0,1.85,14.0,408.5,229.36,173.74
2016,4,10,15,30,289.0,256.0,1.8,14.0,428.0,191.41,142.86
2016,4,10,15,45,168.0,232.0,1.8,14.0,330.0,164.07,137.02
2016,4,10,16,0,47.0,208.0,1.8,14.0,232.0,156.85,131.36
2016,4,10,16,15,23.5,160.0,1.75,13.5,172.0,132.49,111.03
2016,4,10,16,30,0.0,112.0,1.7,13.0,112.0,95.94,79.69
2016,4,10,16,45,0.0,96.5,1.7,13.0,96.5,83.19,68.73
2016,4,10,17,0,0.0,81.0,1.7,13.0,81.0,70.33,57.46
2016,4,10,17,15,0.0,66.0,1.55,12.5,66.0,57.74,46.36
2016,4,10,17,30,0.0,51.0,1.4,12.0,51.0,45.03,34.92
2016,4,10,17,45,0.0,37.5,1.3,12.0,37.5,33.07,23.93
2016,4,10,18,0,0.0,24.0,1.2,12.0,24.0,21.13,12.88
2016,4,10,18,15,0.0,14.0,1.15,12.0,14.0,12.31,3.9
2016,4,10,18,30,0.0,4.0,1.1,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.05,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.5,10.5,0.5,10.5,13.5,42.0,0.0
2016,4,11,6,0,113.0,21.0,0.5,11.0,27.0,122.37,33.84
2016,4,11,6,15,230.5,35.5,0.55,11.0,65.5,233.71,185.15
2016,4,11,6,30,348.0,50.0,0.6,11.0,104.0,340.7,280.14
2016,4,11,6,45,426.0,61.0,0.65,11.5,152.0,426.78,352.25
2016,4,11,7,0,504.0,72.0,0.7,12.0,200.0,514.78,422.21
2016,4,11,7,15,252.0,68.5,0.8,12.5,132.5,312.85,260.91
2016,4,11,7,30,0.0,65.0,0.9,13.0,65.0,57.44,43.44
2016,4,11,7,45,0.0,92.0,1.0,13.5,92.0,83.38,65.58
2016,4,11,8,0,0.0,119.0,1.1,14.0,119.0,110.05,87.51
2016,4,11,8,15,1.5,143.0,1.15,14.0,144.0,134.85,107.75
2016,4,11,8,30,3.0,167.0,1.2,14.0,169.0,159.53,127.61
2016,4,11,8,45,15.5,201.5,1.3,14.5,211.0,205.29,164.45
2016,4,11,9,0,28.0,236.0,1.4,15.0,253.0,267.11,213.08
2016,4,11,9,15,32.5,257.5,1.4,15.0,279.0,291.76,231.65
2016,4,11,9,30,37.0,279.0,1.4,15.0,305.0,315.92,249.8
2016,4,11,9,45,42.5,300.0,1.45,15.0,331.0,339.88,267.8
2016,4,11,10,0,48.0,321.0,1.5,15.0,357.0,363.17,285.16
2016,4,11,10,15,48.5,334.0,1.5,15.0,372.0,372.65,291.68
2016,4,11,10,30,49.0,347.0,1.5,15.0,387.0,381.7,297.98
2016,4,11,10,45,68.5,372.5,1.5,15.5,429.5,419.89,326.14
2016,4,11,11,0,88.0,398.0,1.5,16.0,472.0,456.27,352.31
2016,4,11,11,15,140.0,413.5,1.5,16.0,533.0,518.22,398.37
2016,4,11,11,30,192.0,429.0,1.5,16.0,594.0,565.05,432.5
2016,4,11,11,45,108.5,381.0,1.5,16.0,474.5,441.93,340.41
2016,4,11,12,0,25.0,333.0,1.5,16.0,355.0,320.29,247.84
2016,4,11,12,15,31.5,350.5,1.5,16.0,378.0,336.14,260.52
2016,4,11,12,30,38.0,368.0,1.5,16.0,401.0,350.71,271.47
2016,4,11,12,45,27.5,330.5,1.55,16.0,354.5,306.48,237.78
2016,4,11,13,0,17.0,293.0,1.6,16.0,308.0,265.92,206.83
2016,4,11,13,15,36.5,332.0,1.65,16.0,362.5,303.14,235.88
2016,4,11,13,30,56.0,371.0,1.7,16.0,417.0,338.01,262.37
2016,4,11,13,45,55.5,360.0,1.75,16.0,405.0,321.9,249.93
2016,4,11,14,0,55.0,349.0,1.8,16.0,393.0,305.98,237.79
2016,4,11,14,15,163.0,344.5,1.8,16.0,466.0,325.27,250.53
2016,4,11,14,30,271.0,340.0,1.8,16.0,539.0,330.61,250.58
2016,4,11,14,45,300.5,314.5,1.85,16.0,525.0,299.09,223.6
2016,4,11,15,0,330.0,289.0,1.9,16.0,511.0,264.93,194.62
2016,4,11,15,15,517.5,217.5,1.9,15.5,539.0,209.51,143.28
2016,4,11,15,30,705.0,146.0,1.9,15.0,567.0,139.4,85.76
2016,4,11,15,45,684.5,139.0,1.95,15.0,521.0,91.42,74.38
2016,4,11,16,0,664.0,132.0,2.0,15.0,475.0,85.46,69.52
2016,4,11,16,15,632.0,125.5,1.95,14.5,425.5,83.87,68.51
2016,4,11,16,30,600.0,119.0,1.9,14.0,376.0,82.17,67.38
2016,4,11,16,45,564.5,109.0,1.85,14.0,325.5,77.52,63.48
2016,4,11,17,0,529.0,99.0,1.8,14.0,275.0,72.58,59.23
2016,4,11,17,15,470.0,88.5,1.6,13.5,225.0,64.81,52.46
2016,4,11,17,30,411.0,78.0,1.4,13.0,175.0,58.14,46.47
2016,4,11,17,45,338.0,63.0,1.25,13.0,129.5,47.75,36.84
2016,4,11,18,0,265.0,48.0,1.1,13.0,84.0,36.99,26.66
2016,4,11,18,15,155.0,30.5,1.05,12.5,49.5,23.79,13.14
2016,4,11,18,30,45.0,13.0,1.0,12.0,15.0,11.82,0.0
2016,4,11,18,45,22.5,6.5,1.0,12.0,7.5,5.91,0.0
2016,4,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,38.58,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,117.08,49.2
2016,4,12,6,15,204.0,38.0,1.7,11.0,65.5,220.33,176.84
2016,4,12,6,30,309.0,54.0,1.7,11.0,104.0,320.05,266.42
2016,4,12,6,45,391.0,65.0,1.75,11.5,151.5,403.03,337.89
2016,4,12,7,0,473.0,76.0,1.8,12.0,199.0,496.87,414.8
2016,4,12,7,15,293.5,110.0,1.75,12.0,192.0,386.73,323.94
2016,4,12,7,30,114.0,144.0,1.7,12.0,185.0,270.12,224.79
2016,4,12,7,45,57.0,114.0,1.7,12.5,134.5,165.02,136.33
2016,4,12,8,0,0.0,84.0,1.7,13.0,84.0,74.57,57.92
2016,4,12,8,15,0.0,94.0,1.7,13.0,94.0,83.88,65.68
2016,4,12,8,30,0.0,104.0,1.7,13.0,104.0,93.17,73.22
2016,4,12,8,45,2.5,146.5,1.7,13.5,148.0,136.57,108.86
2016,4,12,9,0,5.0,189.0,1.7,14.0,192.0,180.48,144.08
2016,4,12,9,15,408.0,156.0,1.7,14.5,437.0,582.42,468.41
2016,4,12,9,30,811.0,123.0,1.7,15.0,682.0,926.86,709.54
2016,4,12,9,45,443.0,233.0,1.75,15.5,540.5,693.72,537.61
2016,4,12,10,0,75.0,343.0,1.8,16.0,399.0,411.99,320.5
2016,4,12,10,15,78.0,358.5,1.85,16.0,419.0,425.7,332.02
2016,4,12,10,30,81.0,374.0,1.9,16.0,439.0,438.72,341.3
2016,4,12,10,45,117.5,394.5,2.0,16.0,491.5,498.67,386.49
2016,4,12,11,0,154.0,415.0,2.1,16.0,544.0,542.15,418.79
2016,4,12,11,15,195.5,420.0,2.15,16.0,586.5,571.88,440.96
2016,4,12,11,30,237.0,425.0,2.2,16.0,629.0,598.62,460.81
2016,4,12,11,45,243.0,424.5,2.25,16.5,635.0,595.03,456.92
2016,4,12,12,0,249.0,424.0,2.3,17.0,641.0,582.34,446.77
2016,4,12,12,15,565.0,282.5,2.35,17.0,774.5,673.24,518.95
2016,4,12,12,30,881.0,141.0,2.4,17.0,908.0,733.97,566.13
2016,4,12,12,45,855.5,155.0,2.5,17.0,894.0,691.75,533.47
2016,4,12,13,0,830.0,169.0,2.6,17.0,880.0,646.56,498.83
2016,4,12,13,15,825.5,168.0,2.65,16.5,863.5,600.74,463.86
2016,4,12,13,30,821.0,167.0,2.7,16.0,847.0,553.9,426.97
2016,4,12,13,45,812.5,166.5,2.75,16.0,823.0,504.81,386.45
2016,4,12,14,0,804.0,166.0,2.8,16.0,799.0,455.5,344.64
2016,4,12,14,15,794.0,163.0,2.85,15.5,768.0,403.7,300.51
2016,4,12,14,30,784.0,160.0,2.9,15.0,737.0,346.15,250.98
2016,4,12,14,45,771.0,156.5,2.95,15.0,700.0,293.44,204.51
2016,4,12,15,0,758.0,153.0,3.0,15.0,663.0,241.89,159.98
2016,4,12,15,15,574.0,194.0,3.05,15.0,566.0,202.49,135.88
2016,4,12,15,30,390.0,235.0,3.1,15.0,469.0,187.91,136.03
2016,4,12,15,45,378.0,216.5,3.15,15.0,428.5,149.32,124.22
2016,4,12,16,0,366.0,198.0,3.2,15.0,388.0,135.73,113.01
2016,4,12,16,15,280.0,188.0,3.05,14.5,325.0,130.0,108.65
2016,4,12,16,30,194.0,178.0,2.9,14.0,262.0,130.61,109.73
2016,4,12,16,45,170.5,160.0,2.8,14.0,227.0,118.63,99.57
2016,4,12,17,0,147.0,142.0,2.7,14.0,192.0,106.28,88.94
2016,4,12,17,15,128.0,119.0,2.6,13.5,157.0,90.55,75.27
2016,4,12,17,30,109.0,96.0,2.5,13.0,122.0,74.36,60.87
2016,4,12,17,45,80.5,73.5,2.45,12.5,90.0,58.0,45.99
2016,4,12,18,0,52.0,51.0,2.4,12.0,58.0,41.2,30.48
2016,4,12,18,15,26.0,30.5,2.4,11.5,34.0,25.96,15.25
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,8.79,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.55,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,1.2,9.5,16.0,45.14,0.0
2016,4,13,6,0,118.0,24.0,1.3,10.0,32.0,134.28,71.16
2016,4,13,6,15,232.5,40.0,1.45,10.5,72.5,242.43,196.16
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,350.27,291.46
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,433.82,363.06
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,527.78,439.48
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,597.13,493.23
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,667.48,545.72
2016,4,13,7,45,656.5,100.5,1.95,12.5,370.0,724.37,585.6
2016,4,13,8,0,698.0,106.0,2.0,13.0,423.0,780.66,623.9
2016,4,13,8,15,725.0,111.0,2.0,13.0,473.5,822.19,651.35
2016,4,13,8,30,752.0,116.0,2.0,13.0,524.0,861.82,677.1
2016,4,13,8,45,776.5,118.5,2.0,13.5,571.5,893.82,695.88
2016,4,13,9,0,801.0,121.0,2.0,14.0,619.0,917.98,709.07
2016,4,13,9,15,816.0,124.5,2.05,14.0,660.5,937.17,720.77
2016,4,13,9,30,831.0,128.0,2.1,14.0,702.0,953.16,730.42
2016,4,13,9,45,849.5,126.5,2.15,14.5,740.0,963.56,735.04
2016,4,13,10,0,868.0,125.0,2.2,15.0,778.0,970.52,737.5
2016,4,13,10,15,876.0,127.0,2.25,15.0,807.5,958.59,728.75
2016,4,13,10,30,884.0,129.0,2.3,15.0,837.0,952.96,724.59
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.0,939.92,714.13
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,923.58,701.62
2016,4,13,11,15,892.5,136.0,2.45,16.0,896.0,902.98,687.63
2016,4,13,11,30,896.0,137.0,2.5,16.0,911.0,879.27,671.55
2016,4,13,11,45,890.5,141.5,2.55,16.5,916.0,848.53,649.38
2016,4,13,12,0,885.0,146.0,2.6,17.0,921.0,815.31,625.51
2016,4,13,12,15,885.0,146.0,2.6,17.0,920.5,780.01,600.42
2016,4,13,12,30,885.0,146.0,2.6,17.0,920.0,742.41,572.33
2016,4,13,12,45,880.0,147.5,2.65,17.0,910.0,700.66,540.9
2016,4,13,13,0,875.0,149.0,2.7,17.0,900.0,658.19,508.18
2016,4,13,13,15,871.0,147.5,2.75,16.5,883.5,610.49,471.73
2016,4,13,13,30,867.0,146.0,2.8,16.0,867.0,561.62,433.2
2016,4,13,13,45,852.0,149.5,2.9,16.0,841.0,510.76,391.26
2016,4,13,14,0,837.0,153.0,3.0,16.0,815.0,460.13,348.35
2016,4,13,14,15,828.0,150.5,3.0,16.0,784.0,407.47,302.62
2016,4,13,14,30,819.0,148.0,3.0,16.0,753.0,355.03,256.28
2016,4,13,14,45,801.0,147.5,3.05,16.0,714.5,302.39,209.94
2016,4,13,15,0,783.0,147.0,3.1,16.0,676.0,243.98,160.12
2016,4,13,15,15,766.0,143.0,3.05,15.5,633.0,191.58,118.37
