Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,30,749.0,139.0,3.0,15.0,590.0,141.15,84.84
2016,4,13,15,45,725.0,134.0,3.0,14.5,542.5,92.06,65.34
2016,4,13,16,0,701.0,129.0,3.0,14.0,495.0,83.23,67.85
2016,4,13,16,15,670.5,122.5,2.95,13.5,444.5,81.55,66.74
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,79.74,65.5
2016,4,13,16,45,590.5,110.0,2.85,13.0,341.0,78.1,64.24
2016,4,13,17,0,541.0,104.0,2.8,13.0,288.0,74.66,61.32
2016,4,13,17,15,481.0,93.5,2.55,12.5,236.0,68.32,55.82
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,61.75,49.9
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,52.53,41.37
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,43.02,32.28
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,28.73,17.89
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.97,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,43.06,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,122.05,73.4
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,240.74,196.13
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,349.03,291.29
2016,4,14,6,45,405.5,74.0,1.55,10.5,166.0,428.32,359.13
2016,4,14,7,0,477.0,87.0,1.7,11.0,215.0,511.96,427.76
2016,4,14,7,15,457.5,100.0,1.85,11.0,244.0,525.06,438.27
2016,4,14,7,30,438.0,113.0,2.0,11.0,273.0,535.43,446.08
2016,4,14,7,45,432.5,134.5,2.15,11.5,312.5,566.0,468.04
2016,4,14,8,0,427.0,156.0,2.3,12.0,352.0,594.03,487.28
2016,4,14,8,15,533.0,144.0,2.35,12.0,416.5,680.39,553.31
2016,4,14,8,30,639.0,132.0,2.4,12.0,481.0,778.49,624.0
2016,4,14,8,45,526.0,186.5,2.5,12.5,490.5,732.46,586.15
2016,4,14,9,0,413.0,241.0,2.6,13.0,500.0,687.98,548.05
2016,4,14,9,15,251.0,279.5,2.65,13.0,440.5,558.07,445.91
2016,4,14,9,30,89.0,318.0,2.7,13.0,381.0,408.24,325.98
2016,4,14,9,45,79.0,330.5,2.8,13.5,388.0,407.32,324.38
2016,4,14,10,0,69.0,343.0,2.9,14.0,395.0,406.12,321.94
2016,4,14,10,15,93.5,367.0,2.95,14.0,441.0,448.95,354.96
2016,4,14,10,30,118.0,391.0,3.0,14.0,487.0,503.98,396.46
2016,4,14,10,45,468.0,287.0,3.05,14.0,679.5,730.9,573.94
2016,4,14,11,0,818.0,183.0,3.1,14.0,872.0,918.32,710.78
2016,4,14,11,15,822.5,184.0,3.15,14.0,887.0,898.68,695.19
2016,4,14,11,30,827.0,185.0,3.2,14.0,902.0,875.97,679.33
2016,4,14,11,45,817.0,193.5,3.3,14.5,906.5,845.54,657.08
2016,4,14,12,0,807.0,202.0,3.4,15.0,911.0,812.95,631.97
2016,4,14,12,15,807.0,201.5,3.45,15.0,910.0,777.99,606.07
2016,4,14,12,30,807.0,201.0,3.5,15.0,909.0,740.96,578.2
2016,4,14,12,45,835.5,180.5,3.6,15.0,906.5,703.61,550.3
2016,4,14,13,0,864.0,160.0,3.7,15.0,904.0,662.4,518.62
2016,4,14,13,15,859.5,159.0,3.75,15.0,887.5,615.18,480.88
2016,4,14,13,30,855.0,158.0,3.8,15.0,871.0,566.86,441.32
2016,4,14,13,45,843.5,159.0,3.85,15.0,845.5,516.04,398.79
2016,4,14,14,0,832.0,160.0,3.9,15.0,820.0,465.21,355.16
2016,4,14,14,15,822.0,157.0,3.9,14.5,788.5,412.02,309.23
2016,4,14,14,30,812.0,154.0,3.9,14.0,757.0,359.21,262.66
2016,4,14,14,45,654.0,195.5,3.9,14.0,665.5,296.48,212.66
2016,4,14,15,0,496.0,237.0,3.9,14.0,574.0,256.06,183.39
2016,4,14,15,15,629.5,185.5,3.85,14.0,585.0,205.44,136.36
2016,4,14,15,30,763.0,134.0,3.8,14.0,596.0,140.55,83.74
2016,4,14,15,45,751.0,125.0,3.8,14.0,550.0,88.28,60.81
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,74.33,60.05
2016,4,14,16,15,542.0,138.5,3.7,13.5,407.5,92.45,76.33
2016,4,14,16,30,345.0,161.0,3.6,13.0,311.0,114.66,96.25
2016,4,14,16,45,311.0,148.0,3.5,13.0,270.5,106.79,89.58
2016,4,14,17,0,277.0,135.0,3.4,13.0,230.0,98.58,82.52
2016,4,14,17,15,250.5,114.5,3.15,12.5,189.5,85.15,70.8
2016,4,14,17,30,224.0,94.0,2.9,12.0,149.0,71.2,58.34
2016,4,14,17,45,182.0,74.0,2.65,11.5,111.5,57.02,45.38
2016,4,14,18,0,140.0,54.0,2.4,11.0,74.0,42.37,31.76
2016,4,14,18,15,70.0,35.0,2.2,10.5,45.0,28.8,18.21
2016,4,14,18,30,0.0,16.0,2.0,10.0,16.0,14.03,0.0
2016,4,14,18,45,0.0,8.0,1.85,10.0,8.0,7.28,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,76.0,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,206.69,138.97
2016,4,15,6,15,339.0,38.5,2.15,8.5,86.0,314.39,259.56
2016,4,15,6,30,459.0,51.0,2.4,9.0,130.0,427.8,360.01
2016,4,15,6,45,529.5,60.0,2.7,9.5,181.5,508.31,429.0
2016,4,15,7,0,600.0,69.0,3.0,10.0,233.0,592.15,497.41
2016,4,15,7,15,649.5,76.0,3.2,10.5,287.5,659.0,549.39
2016,4,15,7,30,699.0,83.0,3.4,11.0,342.0,726.59,600.04
2016,4,15,7,45,731.0,89.0,3.6,11.5,395.0,777.87,636.75
2016,4,15,8,0,763.0,95.0,3.8,12.0,448.0,828.03,671.8
2016,4,15,8,15,788.5,99.0,3.8,12.5,499.5,862.98,693.9
2016,4,15,8,30,814.0,103.0,3.8,13.0,551.0,901.43,718.23
2016,4,15,8,45,834.5,106.5,3.8,13.5,599.0,932.11,736.57
2016,4,15,9,0,855.0,110.0,3.8,14.0,647.0,959.93,752.75
2016,4,15,9,15,869.0,112.5,3.75,14.0,689.5,977.3,762.58
2016,4,15,9,30,883.0,115.0,3.7,14.0,732.0,991.34,770.22
2016,4,15,9,45,899.5,114.0,3.7,14.5,770.5,990.67,766.66
2016,4,15,10,0,916.0,113.0,3.7,15.0,809.0,996.53,767.94
2016,4,15,10,15,923.5,114.5,3.7,15.5,839.0,993.08,762.89
2016,4,15,10,30,931.0,116.0,3.7,16.0,869.0,986.07,755.64
2016,4,15,10,45,937.5,116.5,3.7,16.5,892.0,973.57,744.81
2016,4,15,11,0,944.0,117.0,3.7,17.0,915.0,957.57,731.79
2016,4,15,11,15,946.5,117.5,3.7,17.0,929.5,934.69,715.53
2016,4,15,11,30,949.0,118.0,3.7,17.0,944.0,908.6,697.16
2016,4,15,11,45,951.5,117.5,3.7,17.0,951.0,878.5,676.03
2016,4,15,12,0,954.0,117.0,3.7,17.0,958.0,845.46,652.82
2016,4,15,12,15,953.0,117.0,3.7,17.0,956.0,807.52,626.07
2016,4,15,12,30,952.0,117.0,3.7,17.0,954.0,767.17,596.31
2016,4,15,12,45,951.0,115.5,3.7,17.5,944.5,723.31,561.63
2016,4,15,13,0,950.0,114.0,3.7,18.0,935.0,677.45,524.85
2016,4,15,13,15,945.5,113.0,3.65,18.0,917.0,628.2,485.57
2016,4,15,13,30,941.0,112.0,3.6,18.0,899.0,577.6,444.29
2016,4,15,13,45,934.5,111.0,3.55,18.0,873.5,524.95,400.35
2016,4,15,14,0,928.0,110.0,3.5,18.0,848.0,471.56,354.68
2016,4,15,14,15,919.0,108.0,3.4,18.0,816.0,416.01,306.21
2016,4,15,14,30,910.0,106.0,3.3,18.0,784.0,360.44,256.9
2016,4,15,14,45,898.0,104.5,3.2,18.0,745.0,304.67,207.33
2016,4,15,15,0,886.0,103.0,3.1,18.0,706.0,249.62,159.4
2016,4,15,15,15,870.5,100.0,2.95,17.5,662.0,193.98,114.71
2016,4,15,15,30,855.0,97.0,2.8,17.0,618.0,130.94,71.03
2016,4,15,15,45,835.5,94.0,2.7,17.0,569.5,78.22,49.49
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,64.48,50.78
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.0,63.23,49.98
2016,4,15,16,30,763.0,83.0,2.1,16.0,417.0,61.92,49.1
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.0,59.27,46.93
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,51.49,40.18
2016,4,15,17,15,639.5,65.5,1.55,15.0,257.5,48.06,37.33
2016,4,15,17,30,587.0,59.0,1.4,14.0,204.0,44.49,34.22
2016,4,15,17,45,508.0,50.5,1.3,13.5,154.5,39.03,29.16
2016,4,15,18,0,429.0,42.0,1.2,13.0,105.0,33.39,23.73
2016,4,15,18,15,297.0,29.5,1.2,12.5,65.0,23.79,14.15
2016,4,15,18,30,165.0,17.0,1.2,12.0,25.0,13.81,0.0
2016,4,15,18,45,82.5,8.5,1.25,12.0,12.5,7.73,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,13.0,1.65,11.5,22.0,80.43,0.0
2016,4,16,6,0,233.0,26.0,1.7,12.0,44.0,218.7,153.06
2016,4,16,6,15,344.0,38.5,1.85,12.5,88.0,318.79,259.9
2016,4,16,6,30,455.0,51.0,2.0,13.0,132.0,426.3,353.17
2016,4,16,6,45,525.0,60.0,2.15,14.0,183.0,506.37,419.07
2016,4,16,7,0,595.0,69.0,2.3,15.0,234.0,589.79,484.03
2016,4,16,7,15,643.0,75.5,2.35,15.0,287.5,654.66,533.31
2016,4,16,7,30,691.0,82.0,2.4,15.0,341.0,720.2,581.34
2016,4,16,7,45,723.0,88.0,2.5,15.5,394.0,771.3,616.43
2016,4,16,8,0,755.0,94.0,2.6,16.0,447.0,821.32,649.89
2016,4,16,8,15,780.0,98.5,2.65,16.5,497.5,856.46,671.64
2016,4,16,8,30,805.0,103.0,2.7,17.0,548.0,894.9,695.47
2016,4,16,8,45,820.0,108.0,2.75,17.5,594.5,922.05,711.09
2016,4,16,9,0,835.0,113.0,2.8,18.0,641.0,946.25,724.68
2016,4,16,9,15,849.0,116.0,2.8,18.5,683.0,964.06,733.46
2016,4,16,9,30,863.0,119.0,2.8,19.0,725.0,978.6,740.11
2016,4,16,9,45,879.0,118.5,2.8,19.5,763.0,977.8,736.55
2016,4,16,10,0,895.0,118.0,2.8,20.0,801.0,983.77,737.86
2016,4,16,10,15,902.5,119.5,2.75,20.0,830.0,980.4,733.97
2016,4,16,10,30,910.0,121.0,2.7,20.0,859.0,973.54,727.99
2016,4,16,10,45,921.5,118.5,2.7,20.5,883.0,962.77,718.66
2016,4,16,11,0,933.0,116.0,2.7,21.0,907.0,948.5,707.2
2016,4,16,11,15,935.5,116.5,2.65,21.0,921.5,925.88,691.23
2016,4,16,11,30,938.0,117.0,2.6,21.0,936.0,900.1,673.31
2016,4,16,11,45,941.0,116.5,2.6,21.5,943.0,870.75,652.16
2016,4,16,12,0,944.0,116.0,2.6,22.0,950.0,838.47,629.11
2016,4,16,12,15,943.5,115.5,2.5,22.0,948.5,800.84,602.89
2016,4,16,12,30,943.0,115.0,2.4,22.0,947.0,760.81,574.0
2016,4,16,12,45,941.5,114.0,2.35,22.0,938.0,717.48,541.78
2016,4,16,13,0,940.0,113.0,2.3,22.0,929.0,672.19,507.49
2016,4,16,13,15,936.0,112.5,2.2,22.0,911.5,624.13,470.13
2016,4,16,13,30,932.0,112.0,2.1,22.0,894.0,574.69,430.85
2016,4,16,13,45,927.5,109.5,2.05,22.0,869.5,522.27,388.57
2016,4,16,14,0,923.0,107.0,2.0,22.0,845.0,468.97,344.44
2016,4,16,14,15,914.5,105.5,1.9,21.5,813.0,414.31,298.63
2016,4,16,14,30,906.0,104.0,1.8,21.0,781.0,359.58,251.71
2016,4,16,14,45,892.5,103.0,1.75,21.0,742.5,304.09,203.59
2016,4,16,15,0,879.0,102.0,1.7,21.0,704.0,249.47,157.04
2016,4,16,15,15,864.5,100.0,1.6,21.0,660.5,186.55,107.01
2016,4,16,15,30,850.0,98.0,1.5,21.0,617.0,133.21,71.24
2016,4,16,15,45,817.5,99.5,1.45,21.0,566.5,83.62,51.85
2016,4,16,16,0,785.0,101.0,1.4,21.0,516.0,71.39,55.81
2016,4,16,16,15,699.5,102.5,1.25,20.5,445.5,66.97,52.34
2016,4,16,16,30,614.0,104.0,1.1,20.0,375.0,69.96,55.21
2016,4,16,16,45,611.5,98.0,1.0,19.5,339.5,68.25,54.02
2016,4,16,17,0,609.0,92.0,0.9,19.0,304.0,66.4,52.65
2016,4,16,17,15,555.0,83.5,0.85,18.5,252.0,62.05,49.01
2016,4,16,17,30,501.0,75.0,0.8,18.0,200.0,57.53,45.06
2016,4,16,17,45,406.5,64.5,0.8,18.0,150.5,48.83,37.16
2016,4,16,18,0,312.0,54.0,0.8,18.0,101.0,41.5,30.21
2016,4,16,18,15,156.0,39.0,0.8,17.5,62.5,31.1,19.95
2016,4,16,18,30,0.0,24.0,0.8,17.0,24.0,20.17,0.0
2016,4,16,18,45,0.0,12.0,0.85,17.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.5,1.05,12.5,22.5,72.36,0.0
2016,4,17,6,0,200.0,29.0,1.1,13.0,45.0,202.18,145.86
2016,4,17,6,15,303.5,43.0,1.3,13.0,88.0,295.02,240.15
2016,4,17,6,30,407.0,57.0,1.5,13.0,131.0,399.78,330.76
2016,4,17,6,45,479.5,66.5,1.7,13.5,181.5,481.22,398.84
2016,4,17,7,0,552.0,76.0,1.9,14.0,232.0,566.04,465.93
2016,4,17,7,15,601.0,84.0,1.95,14.5,285.0,632.57,515.52
2016,4,17,7,30,650.0,92.0,2.0,15.0,338.0,699.84,563.73
2016,4,17,7,45,687.5,97.0,2.05,15.5,391.0,753.53,600.31
2016,4,17,8,0,725.0,102.0,2.1,16.0,444.0,806.42,635.34
2016,4,17,8,15,751.0,106.5,2.1,16.5,494.0,846.94,660.32
2016,4,17,8,30,777.0,111.0,2.1,17.0,544.0,879.91,679.65
2016,4,17,8,45,799.5,113.5,2.1,17.5,591.5,910.86,697.37
2016,4,17,9,0,822.0,116.0,2.1,18.0,639.0,939.08,713.04
2016,4,17,9,15,836.5,119.0,2.1,18.5,681.0,957.26,721.87
2016,4,17,9,30,851.0,122.0,2.1,19.0,723.0,972.2,728.67
2016,4,17,9,45,869.5,120.5,2.1,19.5,761.0,982.52,732.51
2016,4,17,10,0,888.0,119.0,2.1,20.0,799.0,979.83,727.95
2016,4,17,10,15,895.5,121.0,2.1,20.0,828.5,977.0,725.01
2016,4,17,10,30,903.0,123.0,2.1,20.0,858.0,970.7,719.94
2016,4,17,10,45,908.5,124.0,2.1,20.5,880.5,958.09,709.53
2016,4,17,11,0,914.0,125.0,2.1,21.0,903.0,942.11,697.13
2016,4,17,11,15,917.5,125.5,2.1,21.0,918.0,920.59,682.56
2016,4,17,11,30,921.0,126.0,2.1,21.0,933.0,895.93,666.0
2016,4,17,11,45,921.5,127.0,2.1,21.5,939.5,866.27,644.89
2016,4,17,12,0,922.0,128.0,2.1,22.0,946.0,833.84,622.0
2016,4,17,12,15,922.0,127.5,2.05,22.0,944.5,797.14,596.97
2016,4,17,12,30,922.0,127.0,2.0,22.0,943.0,758.08,568.97
2016,4,17,12,45,920.0,126.0,1.95,22.5,933.5,715.1,536.25
2016,4,17,13,0,918.0,125.0,1.9,23.0,924.0,670.27,501.69
2016,4,17,13,15,914.0,124.0,1.8,23.0,907.0,622.64,465.09
2016,4,17,13,30,910.0,123.0,1.7,23.0,890.0,573.7,426.66
2016,4,17,13,45,905.0,121.0,1.6,23.0,865.0,522.41,385.56
2016,4,17,14,0,900.0,119.0,1.5,23.0,840.0,470.32,342.77
2016,4,17,14,15,891.0,117.5,1.4,23.0,808.5,416.56,297.74
2016,4,17,14,30,882.0,116.0,1.3,23.0,777.0,362.79,251.87
2016,4,17,14,45,872.5,112.5,1.2,23.0,739.0,307.69,204.71
2016,4,17,15,0,863.0,109.0,1.1,23.0,701.0,245.3,152.75
2016,4,17,15,15,848.0,106.0,1.0,23.0,657.5,190.47,109.53
2016,4,17,15,30,833.0,103.0,0.9,23.0,614.0,137.29,73.89
2016,4,17,15,45,815.0,99.0,0.8,23.0,566.5,85.14,51.36
2016,4,17,16,0,797.0,95.0,0.7,23.0,519.0,66.96,51.55
2016,4,17,16,15,771.0,90.5,0.6,22.5,468.0,65.47,50.6
2016,4,17,16,30,745.0,86.0,0.5,22.0,417.0,63.89,49.54
2016,4,17,16,45,710.5,80.5,0.45,22.0,364.5,55.78,42.74
2016,4,17,17,0,676.0,75.0,0.4,22.0,312.0,53.44,40.85
2016,4,17,17,15,626.0,68.0,0.4,21.5,259.5,49.73,37.77
2016,4,17,17,30,576.0,61.0,0.4,21.0,207.0,45.86,34.43
2016,4,17,17,45,500.0,52.0,0.4,20.5,157.5,40.05,29.23
2016,4,17,18,0,424.0,43.0,0.4,20.0,108.0,34.03,23.63
2016,4,17,18,15,304.5,30.5,0.5,19.5,67.5,24.5,14.53
2016,4,17,18,30,185.0,18.0,0.6,19.0,27.0,14.58,0.0
2016,4,17,18,45,92.5,9.0,0.7,18.5,13.5,8.19,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,116.9,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,243.02,179.61
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,339.22,273.61
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,444.16,361.45
2016,4,18,6,45,541.0,62.0,1.0,16.0,193.0,523.72,424.14
2016,4,18,7,0,609.0,71.0,1.1,17.0,245.0,606.41,485.85
2016,4,18,7,15,655.5,77.5,1.05,17.5,299.0,670.66,530.54
2016,4,18,7,30,702.0,84.0,1.0,18.0,353.0,735.43,573.49
2016,4,18,7,45,732.5,90.0,0.95,18.5,406.0,785.54,604.32
2016,4,18,8,0,763.0,96.0,0.9,19.0,459.0,834.46,633.29
2016,4,18,8,15,787.5,100.0,0.8,19.5,510.0,868.59,650.57
2016,4,18,8,30,812.0,104.0,0.7,20.0,561.0,906.07,669.55
2016,4,18,8,45,830.0,108.0,0.65,20.5,608.0,934.91,683.33
2016,4,18,9,0,848.0,112.0,0.6,21.0,655.0,960.84,695.13
2016,4,18,9,15,862.0,114.5,0.75,21.0,697.0,978.09,707.1
2016,4,18,9,30,876.0,117.0,0.9,21.0,739.0,992.04,717.17
2016,4,18,9,45,891.5,116.5,1.05,21.5,776.5,990.76,716.31
2016,4,18,10,0,907.0,116.0,1.2,22.0,814.0,996.2,719.87
2016,4,18,10,15,914.0,117.5,1.2,22.0,843.5,992.24,716.21
2016,4,18,10,30,921.0,119.0,1.2,22.0,873.0,984.77,710.61
2016,4,18,10,45,927.0,119.5,1.3,22.5,895.0,971.87,702.07
2016,4,18,11,0,933.0,120.0,1.4,23.0,917.0,955.55,691.4
2016,4,18,11,15,935.5,121.0,1.4,23.0,931.5,933.29,676.86
2016,4,18,11,30,938.0,122.0,1.4,23.0,946.0,907.86,660.39
2016,4,18,11,45,938.5,122.5,1.4,23.0,952.5,877.31,640.62
2016,4,18,12,0,939.0,123.0,1.4,23.0,959.0,843.97,619.02
2016,4,18,12,15,938.0,123.5,1.35,23.0,957.5,806.9,594.29
2016,4,18,12,30,937.0,124.0,1.3,23.0,956.0,767.46,566.85
2016,4,18,12,45,929.0,127.0,1.3,23.0,944.5,723.33,535.43
2016,4,18,13,0,921.0,130.0,1.3,23.0,933.0,677.7,502.25
2016,4,18,13,15,916.5,129.0,1.3,23.0,915.5,629.59,466.55
2016,4,18,13,30,912.0,128.0,1.3,23.0,898.0,580.23,428.91
2016,4,18,13,45,899.0,130.0,1.35,23.0,871.5,528.11,388.41
2016,4,18,14,0,886.0,132.0,1.4,23.0,845.0,475.88,346.55
2016,4,18,14,15,877.0,130.5,1.4,23.0,813.0,417.71,298.95
2016,4,18,14,30,868.0,129.0,1.4,23.0,781.0,363.76,253.36
2016,4,18,14,45,847.0,130.5,1.45,23.0,741.0,309.38,207.42
2016,4,18,15,0,826.0,132.0,1.5,23.0,701.0,256.87,163.61
2016,4,18,15,15,810.0,128.5,1.45,22.5,657.5,203.48,121.7
2016,4,18,15,30,794.0,125.0,1.4,22.0,614.0,151.91,86.97
2016,4,18,15,45,767.0,122.5,1.35,22.0,565.0,94.37,58.66
2016,4,18,16,0,740.0,120.0,1.3,22.0,516.0,76.39,59.78
2016,4,18,16,15,718.5,102.0,1.25,21.5,456.0,66.51,51.7
2016,4,18,16,30,697.0,84.0,1.2,21.0,396.0,56.1,43.05
2016,4,18,16,45,650.0,90.0,1.15,20.5,352.5,62.19,48.56
2016,4,18,17,0,603.0,96.0,1.1,20.0,309.0,69.25,54.9
2016,4,18,17,15,549.0,87.0,1.05,19.0,256.5,64.62,51.14
2016,4,18,17,30,495.0,78.0,1.0,18.0,204.0,59.78,47.04
2016,4,18,17,45,417.5,66.0,0.95,17.0,155.0,49.88,38.28
2016,4,18,18,0,340.0,54.0,0.9,16.0,106.0,41.47,30.54
2016,4,18,18,15,228.5,37.5,0.9,15.5,66.5,29.17,18.85
2016,4,18,18,30,117.0,21.0,0.9,15.0,27.0,16.5,0.0
2016,4,18,18,45,58.5,10.5,0.95,15.0,13.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,16.5,1.0,12.5,26.5,108.61,0.0
2016,4,19,6,0,227.0,33.0,0.9,13.0,53.0,225.82,170.94
2016,4,19,6,15,330.0,46.0,0.9,13.5,97.5,318.36,258.79
2016,4,19,6,30,433.0,59.0,0.9,14.0,142.0,423.21,346.57
2016,4,19,6,45,512.0,67.0,0.95,14.5,194.5,509.12,415.39
2016,4,19,7,0,591.0,75.0,1.0,15.0,247.0,598.62,482.99
2016,4,19,7,15,637.5,82.0,1.05,15.5,300.0,663.11,529.02
2016,4,19,7,30,684.0,89.0,1.1,16.0,353.0,728.11,573.73
2016,4,19,7,45,724.0,92.5,1.15,16.5,407.0,782.93,609.65
2016,4,19,8,0,764.0,96.0,1.2,17.0,461.0,831.48,640.3
2016,4,19,8,15,788.0,100.0,1.15,17.5,512.0,870.74,662.51
2016,4,19,8,30,812.0,104.0,1.1,18.0,563.0,907.75,682.72
2016,4,19,8,45,830.0,107.5,1.05,18.5,610.0,935.97,696.71
2016,4,19,9,0,848.0,111.0,1.0,19.0,657.0,961.31,708.69
2016,4,19,9,15,861.5,114.0,0.8,19.5,699.0,978.64,712.38
2016,4,19,9,30,875.0,117.0,0.6,20.0,741.0,992.68,713.64
2016,4,19,9,45,879.5,122.0,0.45,20.5,775.5,996.91,709.81
2016,4,19,10,0,884.0,127.0,0.3,21.0,810.0,987.59,698.03
2016,4,19,10,15,891.5,129.0,0.4,21.0,839.5,984.59,697.53
2016,4,19,10,30,899.0,131.0,0.5,21.0,869.0,978.12,694.98
2016,4,19,10,45,898.0,136.0,0.6,21.5,890.0,963.4,686.12
2016,4,19,11,0,897.0,141.0,0.7,22.0,911.0,945.39,675.32
2016,4,19,11,15,900.5,142.0,0.8,22.0,925.5,924.38,663.87
2016,4,19,11,30,904.0,143.0,0.9,22.0,940.0,900.27,650.32
2016,4,19,11,45,716.0,245.5,1.0,22.5,880.0,822.39,598.42
2016,4,19,12,0,528.0,348.0,1.1,23.0,820.0,736.83,537.93
2016,4,19,12,15,510.5,352.0,1.15,22.5,807.5,699.7,514.41
2016,4,19,12,30,493.0,356.0,1.2,22.0,795.0,662.38,489.7
2016,4,19,12,45,456.5,362.5,1.3,22.0,766.0,614.71,456.55
2016,4,19,13,0,420.0,369.0,1.4,22.0,737.0,568.98,424.17
2016,4,19,13,15,425.5,359.0,1.45,22.0,725.5,536.6,400.74
2016,4,19,13,30,431.0,349.0,1.5,22.0,714.0,503.43,376.02
2016,4,19,13,45,372.0,361.0,1.55,22.0,669.5,460.66,343.76
2016,4,19,14,0,313.0,373.0,1.6,22.0,625.0,418.72,312.18
2016,4,19,14,15,297.0,361.0,1.6,21.5,593.0,380.88,283.59
2016,4,19,14,30,281.0,349.0,1.6,21.0,561.0,344.84,255.98
2016,4,19,14,45,200.0,336.0,1.6,20.5,483.5,302.65,225.74
2016,4,19,15,0,119.0,323.0,1.6,20.0,406.0,260.58,196.56
2016,4,19,15,15,118.5,302.0,1.6,19.5,380.5,234.52,177.09
2016,4,19,15,30,118.0,281.0,1.6,19.0,355.0,208.92,158.58
2016,4,19,15,45,80.5,248.5,1.65,19.0,297.0,186.65,144.65
2016,4,19,16,0,43.0,216.0,1.7,19.0,239.0,162.36,133.15
2016,4,19,16,15,33.5,191.5,1.65,18.5,208.5,146.25,120.32
2016,4,19,16,30,24.0,167.0,1.6,18.0,178.0,136.58,112.76
2016,4,19,16,45,19.0,147.5,1.55,17.5,155.5,121.28,100.22
2016,4,19,17,0,14.0,128.0,1.5,17.0,133.0,105.82,87.34
2016,4,19,17,15,7.5,108.0,1.5,16.5,110.5,89.88,73.75
2016,4,19,17,30,1.0,88.0,1.5,16.0,88.0,73.8,59.74
2016,4,19,17,45,0.5,67.5,1.5,15.5,67.5,57.25,45.0
2016,4,19,18,0,0.0,47.0,1.5,15.0,47.0,40.51,29.86
2016,4,19,18,15,0.0,29.5,1.45,14.5,29.5,25.87,16.26
2016,4,19,18,30,0.0,12.0,1.4,14.0,12.0,10.55,0.0
2016,4,19,18,45,0.0,6.0,1.4,14.0,6.0,5.46,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,125.5,16.0,0.75,11.5,28.0,115.85,0.0
2016,4,20,6,0,251.0,32.0,0.7,12.0,56.0,240.95,185.85
2016,4,20,6,15,352.5,44.5,0.8,12.5,100.5,335.2,273.51
2016,4,20,6,30,454.0,57.0,0.9,13.0,145.0,437.55,359.56
2016,4,20,6,45,516.0,66.5,1.0,13.5,195.5,512.89,420.18
2016,4,20,7,0,578.0,76.0,1.1,14.0,246.0,590.91,479.81
2016,4,20,7,15,624.0,82.5,1.15,14.5,298.5,654.01,525.29
2016,4,20,7,30,670.0,89.0,1.2,15.0,351.0,717.62,569.4
2016,4,20,7,45,433.5,147.0,1.3,15.5,325.5,587.55,470.15
2016,4,20,8,0,197.0,205.0,1.4,16.0,300.0,415.82,334.13
2016,4,20,8,15,295.0,211.0,1.45,16.0,370.0,529.56,423.12
2016,4,20,8,30,393.0,217.0,1.5,16.0,440.0,628.32,496.31
2016,4,20,8,45,324.5,253.0,1.6,16.5,448.0,606.0,475.13
2016,4,20,9,0,256.0,289.0,1.7,17.0,456.0,579.83,452.25
2016,4,20,9,15,350.0,282.5,1.75,17.0,525.0,658.29,511.0
2016,4,20,9,30,444.0,276.0,1.8,17.0,594.0,753.36,578.74
2016,4,20,9,45,676.0,190.5,1.9,17.5,702.0,884.57,671.9
2016,4,20,10,0,908.0,105.0,2.0,18.0,810.0,988.33,738.64
2016,4,20,10,15,711.5,205.5,2.05,18.0,770.0,912.95,686.68
2016,4,20,10,30,515.0,306.0,2.1,18.0,730.0,812.57,614.12
2016,4,20,10,45,718.5,211.5,2.15,18.5,820.0,892.4,672.74
2016,4,20,11,0,922.0,117.0,2.2,19.0,910.0,945.75,706.31
2016,4,20,11,15,666.0,248.0,2.2,19.0,825.5,837.64,630.68
2016,4,20,11,30,410.0,379.0,2.2,19.0,741.0,717.24,541.03
2016,4,20,11,45,509.5,345.0,2.25,19.0,799.0,746.06,564.06
2016,4,20,12,0,609.0,311.0,2.3,19.0,857.0,767.7,580.38
2016,4,20,12,15,607.5,311.5,2.3,19.0,855.0,737.19,557.97
2016,4,20,12,30,606.0,312.0,2.3,19.0,853.0,705.17,534.63
2016,4,20,12,45,556.0,328.0,2.35,19.0,820.5,652.69,496.01
2016,4,20,13,0,506.0,344.0,2.4,19.0,788.0,602.59,458.71
2016,4,20,13,15,556.0,315.0,2.4,19.0,794.5,577.08,439.51
2016,4,20,13,30,606.0,286.0,2.4,19.0,801.0,545.25,414.63
2016,4,20,13,45,734.5,212.5,2.45,19.0,819.0,512.28,387.9
2016,4,20,14,0,863.0,139.0,2.5,19.0,837.0,470.93,352.44
2016,4,20,14,15,853.5,136.5,2.5,18.5,805.0,417.09,307.2
2016,4,20,14,30,844.0,134.0,2.5,18.0,773.0,363.5,261.1
2016,4,20,14,45,623.5,207.5,2.5,18.0,667.0,305.47,217.39
2016,4,20,15,0,403.0,281.0,2.5,18.0,561.0,282.05,204.28
2016,4,20,15,15,595.0,201.0,2.45,17.5,585.5,220.05,146.91
2016,4,20,15,30,787.0,121.0,2.4,17.0,610.0,151.91,88.42
2016,4,20,15,45,769.5,115.5,2.35,17.0,563.0,101.28,63.52
2016,4,20,16,0,752.0,110.0,2.3,17.0,516.0,69.48,55.03
2016,4,20,16,15,724.5,105.0,2.15,16.5,465.5,68.35,54.38
2016,4,20,16,30,697.0,100.0,2.0,16.0,415.0,67.11,53.6
2016,4,20,16,45,506.0,114.0,1.9,16.0,328.0,79.04,64.23
2016,4,20,17,0,315.0,128.0,1.8,16.0,241.0,94.19,77.64
2016,4,20,17,15,277.0,113.0,1.6,15.5,201.0,84.29,69.17
2016,4,20,17,30,239.0,98.0,1.4,15.0,161.0,74.03,60.2
2016,4,20,17,45,203.0,78.5,1.2,14.5,123.5,60.33,47.92
2016,4,20,18,0,167.0,59.0,1.0,14.0,86.0,46.17,34.99
2016,4,20,18,15,105.0,40.0,0.95,13.5,55.0,31.87,21.55
2016,4,20,18,30,43.0,21.0,0.9,13.0,24.0,17.81,3.53
2016,4,20,18,45,21.5,10.5,0.9,13.0,12.0,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.6,12.5,12.5,11.0,0.0
2016,4,21,6,0,0.0,25.0,0.6,13.0,25.0,22.04,12.09
2016,4,21,6,15,0.0,44.5,0.75,13.0,44.5,42.98,30.63
2016,4,21,6,30,0.0,64.0,0.9,13.0,64.0,63.24,48.37
2016,4,21,6,45,5.5,84.5,1.05,13.5,86.5,88.22,69.97
2016,4,21,7,0,11.0,105.0,1.2,14.0,109.0,113.0,91.02
2016,4,21,7,15,18.0,125.5,1.3,14.0,132.5,138.98,112.9
2016,4,21,7,30,25.0,146.0,1.4,14.0,156.0,178.4,145.48
2016,4,21,7,45,12.5,130.5,1.55,14.5,135.5,133.66,107.4
2016,4,21,8,0,0.0,115.0,1.7,15.0,115.0,104.83,82.56
2016,4,21,8,15,31.5,178.5,1.75,15.0,197.0,212.11,171.45
2016,4,21,8,30,63.0,242.0,1.8,15.0,279.0,313.19,251.99
2016,4,21,8,45,157.5,267.0,1.9,15.0,367.5,445.91,356.78
2016,4,21,9,0,252.0,292.0,2.0,15.0,456.0,579.69,458.03
2016,4,21,9,15,275.0,308.0,2.05,15.0,497.5,615.52,482.86
2016,4,21,9,30,298.0,324.0,2.1,15.0,539.0,649.96,507.18
2016,4,21,9,45,210.5,350.0,2.15,15.5,505.5,570.8,444.96
2016,4,21,10,0,123.0,376.0,2.2,16.0,472.0,508.19,394.87
2016,4,21,10,15,199.0,385.5,2.25,16.0,547.5,582.62,451.79
2016,4,21,10,30,275.0,395.0,2.3,16.0,623.0,667.95,514.19
2016,4,21,10,45,388.0,365.0,2.35,16.5,695.5,728.67,558.52
2016,4,21,11,0,501.0,335.0,2.4,17.0,768.0,795.58,606.03
2016,4,21,11,15,276.5,367.0,2.45,17.0,606.5,602.49,463.19
2016,4,21,11,30,52.0,399.0,2.5,17.0,445.0,413.24,318.49
2016,4,21,11,45,53.5,401.0,2.55,17.5,448.5,410.13,316.38
2016,4,21,12,0,55.0,403.0,2.6,18.0,452.0,406.69,313.18
2016,4,21,12,15,165.5,420.5,2.65,18.0,569.0,500.25,385.08
2016,4,21,12,30,276.0,438.0,2.7,18.0,686.0,579.9,444.29
2016,4,21,12,45,140.5,306.5,2.8,18.0,433.0,361.78,280.81
2016,4,21,13,0,5.0,175.0,2.9,18.0,180.0,157.54,121.2
2016,4,21,13,15,179.0,281.5,2.95,18.0,434.5,338.52,264.48
2016,4,21,13,30,353.0,388.0,3.0,18.0,689.0,497.99,383.12
2016,4,21,13,45,199.5,369.5,3.1,18.0,538.5,393.24,302.89
2016,4,21,14,0,46.0,351.0,3.2,18.0,388.0,305.62,236.78
2016,4,21,14,15,76.0,355.5,3.2,17.5,414.5,312.84,242.56
2016,4,21,14,30,106.0,360.0,3.2,17.0,441.0,316.06,244.5
2016,4,21,14,45,190.0,337.5,3.25,17.0,473.5,302.17,230.58
2016,4,21,15,0,274.0,315.0,3.3,17.0,506.0,278.42,207.91
2016,4,21,15,15,194.5,299.0,3.25,17.0,431.0,245.12,184.76
2016,4,21,15,30,115.0,283.0,3.2,17.0,356.0,210.84,162.01
2016,4,21,15,45,68.5,241.5,3.15,17.0,284.0,183.07,143.42
2016,4,21,16,0,22.0,200.0,3.1,17.0,212.0,162.75,134.84
2016,4,21,16,15,32.5,189.5,3.0,16.5,205.5,145.22,120.61
2016,4,21,16,30,43.0,179.0,2.9,16.0,199.0,137.32,114.46
2016,4,21,16,45,21.5,113.0,2.85,16.0,123.0,92.93,76.31
2016,4,21,17,0,0.0,47.0,2.8,16.0,47.0,41.46,31.24
2016,4,21,17,15,0.0,39.0,2.55,15.5,39.0,34.37,25.08
2016,4,21,17,30,0.0,31.0,2.3,15.0,31.0,27.3,18.79
2016,4,21,17,45,0.0,24.0,2.05,14.5,24.0,21.11,13.2
2016,4,21,18,0,0.0,17.0,1.8,14.0,17.0,14.94,7.56
2016,4,21,18,15,0.0,11.0,1.65,13.5,11.0,9.66,2.63
2016,4,21,18,30,0.0,5.0,1.5,13.0,5.0,4.38,0.0
2016,4,21,18,45,0.0,2.5,1.4,13.0,2.5,2.27,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,11.0,17.5,2.95,13.0,18.5,24.7,1.48
2016,4,22,6,0,22.0,35.0,3.0,13.0,37.0,56.08,40.18
2016,4,22,6,15,47.5,56.0,3.05,13.0,64.5,100.07,79.76
2016,4,22,6,30,73.0,77.0,3.1,13.0,92.0,156.35,129.07
2016,4,22,6,45,91.0,99.5,3.2,13.0,123.5,198.3,165.61
2016,4,22,7,0,109.0,122.0,3.3,13.0,155.0,240.38,201.49
2016,4,22,7,15,126.5,143.0,3.4,13.0,188.0,280.16,234.67
2016,4,22,7,30,144.0,164.0,3.5,13.0,221.0,320.25,267.4
2016,4,22,7,45,273.5,169.5,3.65,13.0,297.0,456.91,380.38
2016,4,22,8,0,403.0,175.0,3.8,13.0,373.0,601.55,495.06
2016,4,22,8,15,201.5,93.5,3.9,13.0,192.5,316.82,264.78
2016,4,22,8,30,0.0,12.0,4.0,13.0,12.0,10.58,3.33
2016,4,22,8,45,8.5,121.5,4.1,13.5,127.0,117.47,93.41
2016,4,22,9,0,17.0,231.0,4.2,14.0,242.0,233.76,188.1
2016,4,22,9,15,11.5,214.5,4.25,14.0,222.5,210.03,168.05
2016,4,22,9,30,6.0,198.0,4.3,14.0,203.0,187.35,149.16
2016,4,22,9,45,3.0,114.0,4.4,14.0,116.5,104.71,81.44
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,26.59,16.56
2016,4,22,10,15,5.0,132.5,4.5,13.5,137.0,123.45,96.93
2016,4,22,10,30,10.0,235.0,4.5,13.0,244.0,222.98,177.77
2016,4,22,10,45,58.0,330.0,4.5,13.0,380.5,367.58,293.62
2016,4,22,11,0,106.0,425.0,4.5,13.0,517.0,499.12,395.49
2016,4,22,11,15,53.0,276.0,4.5,13.0,322.0,302.65,241.37
2016,4,22,11,30,0.0,127.0,4.5,13.0,127.0,113.31,87.87
2016,4,22,11,45,205.0,257.0,4.5,13.0,442.0,412.18,332.67
2016,4,22,12,0,410.0,387.0,4.5,13.0,757.0,681.14,538.21
2016,4,22,12,15,325.5,417.0,4.4,13.0,710.5,618.46,487.09
2016,4,22,12,30,241.0,447.0,4.3,13.0,664.0,562.64,442.68
2016,4,22,12,45,269.0,435.5,4.25,13.0,675.0,553.29,435.7
2016,4,22,13,0,297.0,424.0,4.2,13.0,686.0,540.95,425.95
2016,4,22,13,15,577.5,289.0,4.15,13.0,786.5,570.64,450.46
2016,4,22,13,30,858.0,154.0,4.1,13.0,887.0,577.06,454.1
2016,4,22,13,45,868.5,143.0,4.1,13.5,867.0,527.19,411.05
2016,4,22,14,0,879.0,132.0,4.1,14.0,847.0,479.44,368.67
2016,4,22,14,15,567.0,245.0,4.1,13.5,699.5,393.12,301.43
2016,4,22,14,30,255.0,358.0,4.1,13.0,552.0,344.61,267.39
2016,4,22,14,45,271.0,336.0,4.15,13.0,533.0,313.53,240.91
2016,4,22,15,0,287.0,314.0,4.2,13.0,514.0,281.2,213.25
2016,4,22,15,15,143.5,195.0,4.15,13.0,295.0,171.21,130.26
2016,4,22,15,30,0.0,76.0,4.1,13.0,76.0,67.33,51.14
2016,4,22,15,45,122.0,154.5,4.1,13.0,221.0,121.53,93.94
2016,4,22,16,0,244.0,233.0,4.1,13.0,366.0,154.21,129.78
2016,4,22,16,15,214.5,212.5,3.95,12.5,321.0,152.05,128.5
2016,4,22,16,30,185.0,192.0,3.8,12.0,276.0,139.24,117.97
2016,4,22,16,45,208.0,166.0,3.7,12.0,250.0,123.17,104.23
2016,4,22,17,0,231.0,140.0,3.6,12.0,224.0,101.37,85.23
2016,4,22,17,15,370.5,109.0,3.3,11.5,219.0,78.06,64.74
2016,4,22,17,30,510.0,78.0,3.0,11.0,214.0,59.15,47.86
2016,4,22,17,45,429.5,68.0,2.75,11.0,165.0,51.2,40.49
2016,4,22,18,0,349.0,58.0,2.5,11.0,116.0,44.35,33.88
2016,4,22,18,15,231.5,43.0,2.3,11.0,75.5,33.31,23.21
2016,4,22,18,30,114.0,28.0,2.1,11.0,35.0,22.56,8.64
2016,4,22,18,45,57.0,14.0,1.95,11.0,17.5,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,150.5,17.0,1.2,10.5,33.5,141.71,55.64
2016,4,23,6,0,301.0,34.0,1.3,11.0,67.0,277.67,222.14
2016,4,23,6,15,398.5,44.5,1.35,11.0,112.5,369.87,306.17
2016,4,23,6,30,496.0,55.0,1.4,11.0,158.0,469.36,390.63
2016,4,23,6,45,548.5,64.5,1.5,11.5,208.0,539.05,446.71
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,610.78,501.87
2016,4,23,7,15,644.0,80.0,1.55,12.5,310.5,671.49,545.25
2016,4,23,7,30,687.0,86.0,1.5,13.0,363.0,732.54,586.97
2016,4,23,7,45,711.0,93.5,1.5,13.5,413.0,778.55,616.74
2016,4,23,8,0,735.0,101.0,1.5,14.0,463.0,823.08,644.75
2016,4,23,8,15,758.0,105.0,1.4,14.0,512.5,855.02,663.27
2016,4,23,8,30,781.0,109.0,1.3,14.0,562.0,890.61,683.96
2016,4,23,8,45,795.0,114.0,1.25,14.5,606.5,916.32,696.94
2016,4,23,9,0,809.0,119.0,1.2,15.0,651.0,939.15,707.92
2016,4,23,9,15,822.5,122.0,1.15,15.0,691.5,956.16,716.32
2016,4,23,9,30,836.0,125.0,1.1,15.0,732.0,970.0,722.71
2016,4,23,9,45,855.5,122.0,1.1,15.5,769.0,979.59,726.03
2016,4,23,10,0,875.0,119.0,1.1,16.0,806.0,976.12,721.08
2016,4,23,10,15,882.0,120.5,1.15,16.0,834.5,972.34,718.52
2016,4,23,10,30,889.0,122.0,1.2,16.0,863.0,965.18,713.89
2016,4,23,10,45,682.5,232.0,1.25,16.5,809.5,883.02,658.47
2016,4,23,11,0,476.0,342.0,1.3,17.0,756.0,781.28,584.11
2016,4,23,11,15,690.0,234.5,1.3,17.0,845.0,848.67,635.71
2016,4,23,11,30,904.0,127.0,1.3,17.0,934.0,890.91,663.58
2016,4,23,11,45,900.5,130.0,1.35,17.0,939.0,860.3,643.12
2016,4,23,12,0,897.0,133.0,1.4,17.0,944.0,827.18,621.74
2016,4,23,12,15,547.0,293.0,1.55,17.0,787.5,678.74,514.96
2016,4,23,12,30,197.0,453.0,1.7,17.0,631.0,537.03,408.18
2016,4,23,12,45,542.0,294.0,1.85,17.0,775.5,617.78,473.98
2016,4,23,13,0,887.0,135.0,2.0,17.0,920.0,668.1,513.2
2016,4,23,13,15,882.5,134.0,2.1,17.0,902.5,621.65,477.05
2016,4,23,13,30,878.0,133.0,2.2,17.0,885.0,574.04,439.69
2016,4,23,13,45,865.0,135.0,2.35,17.0,859.0,523.65,399.2
2016,4,23,14,0,852.0,137.0,2.5,17.0,833.0,469.4,354.56
2016,4,23,14,15,843.0,135.5,2.55,16.5,802.0,417.24,310.53
