Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,30,834.0,134.0,2.6,16.0,771.0,365.27,265.48
2016,4,23,14,45,817.0,133.5,2.7,16.0,732.5,312.34,218.89
2016,4,23,15,0,800.0,133.0,2.8,16.0,694.0,260.91,174.0
2016,4,23,15,15,784.0,129.5,2.8,15.5,651.5,209.11,131.2
2016,4,23,15,30,768.0,126.0,2.8,15.0,609.0,159.14,94.84
2016,4,23,15,45,742.0,124.0,2.8,15.0,561.5,103.55,63.63
2016,4,23,16,0,716.0,122.0,2.8,15.0,514.0,76.67,61.72
2016,4,23,16,15,688.0,117.0,2.75,14.5,464.5,75.91,61.42
2016,4,23,16,30,660.0,112.0,2.7,14.0,415.0,75.07,61.01
2016,4,23,16,45,614.0,107.5,2.7,14.0,363.0,74.42,60.64
2016,4,23,17,0,568.0,103.0,2.7,14.0,311.0,73.81,60.27
2016,4,23,17,15,515.0,94.0,2.55,13.5,260.0,69.43,56.58
2016,4,23,17,30,462.0,85.0,2.4,13.0,209.0,62.66,50.62
2016,4,23,17,45,390.5,72.5,2.3,13.0,161.5,54.35,42.98
2016,4,23,18,0,319.0,60.0,2.2,13.0,114.0,45.74,34.86
2016,4,23,18,15,215.5,43.5,2.15,12.5,74.5,33.62,23.41
2016,4,23,18,30,112.0,27.0,2.1,12.0,35.0,21.85,9.05
2016,4,23,18,45,56.0,13.5,2.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,114.0,21.0,1.8,10.5,33.5,123.39,60.1
2016,4,24,6,0,228.0,42.0,2.0,11.0,67.0,240.33,193.55
2016,4,24,6,15,325.0,56.0,2.05,11.0,113.0,331.83,276.52
2016,4,24,6,30,422.0,70.0,2.1,11.0,159.0,431.15,362.06
2016,4,24,6,45,495.0,78.5,2.2,11.5,211.0,515.38,431.51
2016,4,24,7,0,568.0,87.0,2.3,12.0,263.0,601.22,498.45
2016,4,24,7,15,614.0,94.5,2.35,12.5,316.5,665.78,546.13
2016,4,24,7,30,660.0,102.0,2.4,13.0,370.0,730.71,592.45
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,784.81,629.28
2016,4,24,8,0,736.0,111.0,2.5,14.0,477.0,837.99,664.56
2016,4,24,8,15,760.5,115.5,2.5,14.5,527.0,877.34,688.78
2016,4,24,8,30,785.0,120.0,2.5,15.0,577.0,914.58,711.2
2016,4,24,8,45,807.5,121.5,2.5,15.5,624.5,938.26,723.92
2016,4,24,9,0,830.0,123.0,2.5,16.0,672.0,965.33,739.02
2016,4,24,9,15,843.5,126.0,2.4,16.0,713.0,982.37,747.57
2016,4,24,9,30,857.0,129.0,2.3,16.0,754.0,996.16,754.0
2016,4,24,9,45,866.5,131.5,2.2,16.5,789.5,1002.14,753.85
2016,4,24,10,0,876.0,134.0,2.1,17.0,825.0,1004.65,751.58
2016,4,24,10,15,883.0,136.0,2.1,17.0,853.5,990.54,741.12
2016,4,24,10,30,890.0,138.0,2.1,17.0,882.0,983.51,735.69
2016,4,24,10,45,891.5,141.5,2.1,17.0,902.5,969.48,725.66
2016,4,24,11,0,893.0,145.0,2.1,17.0,923.0,952.19,713.66
2016,4,24,11,15,895.5,146.0,2.2,17.0,937.0,930.29,699.74
2016,4,24,11,30,898.0,147.0,2.3,17.0,951.0,905.39,683.76
2016,4,24,11,45,889.0,154.0,2.45,17.0,954.5,873.47,663.3
2016,4,24,12,0,880.0,161.0,2.6,17.0,958.0,845.6,645.41
2016,4,24,12,15,879.0,161.5,2.75,17.0,956.5,808.9,620.71
2016,4,24,12,30,878.0,162.0,2.9,17.0,955.0,770.02,592.92
2016,4,24,12,45,855.5,174.5,3.05,17.0,940.5,725.06,559.63
2016,4,24,13,0,833.0,187.0,3.2,17.0,926.0,679.7,525.27
2016,4,24,13,15,828.0,185.5,3.3,16.5,908.5,633.1,490.17
2016,4,24,13,30,823.0,184.0,3.4,16.0,891.0,585.61,453.25
2016,4,24,13,45,806.0,188.0,3.5,16.0,864.5,536.05,412.75
2016,4,24,14,0,789.0,192.0,3.6,16.0,838.0,482.42,368.21
2016,4,24,14,15,779.0,188.5,3.6,15.5,806.5,430.21,324.12
2016,4,24,14,30,769.0,185.0,3.6,15.0,775.0,378.51,279.41
2016,4,24,14,45,766.0,176.0,3.65,15.0,739.0,325.38,232.38
2016,4,24,15,0,763.0,167.0,3.7,15.0,703.0,272.47,185.81
2016,4,24,15,15,745.5,162.5,3.75,14.5,660.0,220.87,143.1
2016,4,24,15,30,728.0,158.0,3.8,14.0,617.0,171.35,106.65
2016,4,24,15,45,716.5,148.0,3.85,14.0,571.5,120.52,77.75
2016,4,24,16,0,705.0,138.0,3.9,14.0,526.0,87.39,71.33
2016,4,24,16,15,676.0,131.5,3.85,13.5,475.0,86.02,70.53
2016,4,24,16,30,647.0,125.0,3.8,13.0,424.0,84.51,69.58
2016,4,24,16,45,602.5,119.0,3.75,13.0,371.5,83.16,68.61
2016,4,24,17,0,558.0,113.0,3.7,13.0,319.0,80.07,66.06
2016,4,24,17,15,505.0,102.5,3.6,12.5,267.0,73.99,60.88
2016,4,24,17,30,452.0,92.0,3.5,12.0,215.0,67.66,55.3
2016,4,24,17,45,379.0,78.5,3.4,12.0,166.5,58.73,47.08
2016,4,24,18,0,306.0,65.0,3.3,12.0,118.0,49.48,38.34
2016,4,24,18,15,208.5,47.0,3.15,11.5,77.5,36.3,25.9
2016,4,24,18,30,111.0,29.0,3.0,11.0,37.0,23.37,10.9
2016,4,24,18,45,55.5,14.5,2.9,11.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,175.12,101.89
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,343.45,282.33
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,435.38,366.85
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,533.99,450.85
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,607.73,511.26
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,678.59,566.77
2016,4,25,7,15,744.5,69.0,3.6,10.5,340.0,738.82,611.49
2016,4,25,7,30,784.0,74.0,3.7,11.0,395.0,798.81,654.48
2016,4,25,7,45,812.0,78.0,3.8,11.5,448.5,846.63,687.12
2016,4,25,8,0,840.0,82.0,3.9,12.0,502.0,892.86,717.91
2016,4,25,8,15,860.0,85.0,3.9,12.0,553.0,928.45,741.2
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,951.91,755.6
2016,4,25,8,45,895.5,90.5,3.9,12.5,650.5,977.29,770.0
2016,4,25,9,0,911.0,93.0,3.9,13.0,697.0,999.71,782.21
2016,4,25,9,15,922.0,95.5,3.85,13.0,739.0,1014.57,790.26
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,1026.04,796.1
2016,4,25,9,45,939.0,101.0,3.8,13.5,816.0,1029.71,795.58
2016,4,25,10,0,945.0,104.0,3.8,14.0,851.0,1029.8,792.8
2016,4,25,10,15,951.0,105.0,3.75,14.0,879.5,1024.13,787.37
2016,4,25,10,30,957.0,106.0,3.7,14.0,908.0,1014.9,779.72
2016,4,25,10,45,960.0,107.5,3.65,14.5,929.5,999.86,766.81
2016,4,25,11,0,963.0,109.0,3.6,15.0,951.0,981.39,751.77
2016,4,25,11,15,965.0,110.0,3.5,15.0,964.5,958.19,734.69
2016,4,25,11,30,967.0,111.0,3.4,15.0,978.0,931.8,715.53
2016,4,25,11,45,964.5,113.0,3.3,15.5,983.0,899.56,691.09
2016,4,25,12,0,962.0,115.0,3.2,16.0,988.0,864.63,664.91
2016,4,25,12,15,961.0,115.0,3.1,16.0,986.0,826.56,637.8
2016,4,25,12,30,960.0,115.0,3.0,16.0,984.0,786.12,608.73
2016,4,25,12,45,953.5,116.5,2.95,16.0,972.5,741.09,574.48
2016,4,25,13,0,947.0,118.0,2.9,16.0,961.0,694.47,538.41
2016,4,25,13,15,943.0,117.0,2.8,16.0,943.0,645.91,499.94
2016,4,25,13,30,939.0,116.0,2.7,16.0,925.0,596.03,459.56
2016,4,25,13,45,931.5,115.5,2.65,16.5,899.5,543.72,415.71
2016,4,25,14,0,924.0,115.0,2.6,17.0,874.0,490.8,370.39
2016,4,25,14,15,915.5,113.5,2.55,16.5,841.5,436.38,324.18
2016,4,25,14,30,907.0,112.0,2.5,16.0,809.0,381.91,276.76
2016,4,25,14,45,895.0,110.0,2.5,16.0,770.5,326.3,227.47
2016,4,25,15,0,883.0,108.0,2.5,16.0,732.0,271.44,179.18
2016,4,25,15,15,868.5,105.5,2.45,16.0,688.0,208.37,126.58
2016,4,25,15,30,854.0,103.0,2.4,16.0,644.0,154.76,86.75
2016,4,25,15,45,834.0,100.0,2.4,16.0,595.5,102.32,58.35
2016,4,25,16,0,814.0,97.0,2.4,16.0,547.0,67.6,53.57
2016,4,25,16,15,788.5,93.0,2.25,15.5,495.5,66.55,52.98
2016,4,25,16,30,763.0,89.0,2.1,15.0,444.0,65.43,52.29
2016,4,25,16,45,725.5,85.0,2.0,15.0,390.0,58.25,46.14
2016,4,25,17,0,688.0,81.0,1.9,15.0,336.0,57.14,45.29
2016,4,25,17,15,639.5,74.5,1.75,14.0,283.0,54.0,42.77
2016,4,25,17,30,591.0,68.0,1.6,13.0,230.0,50.73,40.0
2016,4,25,17,45,514.5,60.0,1.5,12.5,179.0,45.96,35.65
2016,4,25,18,0,438.0,52.0,1.4,12.0,128.0,41.07,30.96
2016,4,25,18,15,324.0,39.5,1.4,11.5,85.5,31.81,22.11
2016,4,25,18,30,210.0,27.0,1.4,11.0,43.0,21.2,9.98
2016,4,25,18,45,105.0,13.5,1.4,11.0,21.5,12.28,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.1,7.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.1,8.0,8.0,7.28,0.0
2016,4,26,5,45,69.0,25.0,1.1,9.0,33.5,92.18,55.66
2016,4,26,6,0,138.0,42.0,1.1,10.0,59.0,165.34,133.79
2016,4,26,6,15,183.5,61.0,1.2,10.0,95.0,225.57,188.47
2016,4,26,6,30,229.0,80.0,1.3,10.0,131.0,288.08,243.32
2016,4,26,6,45,252.5,100.5,1.4,10.5,170.0,338.04,285.31
2016,4,26,7,0,276.0,121.0,1.5,11.0,209.0,388.35,326.09
2016,4,26,7,15,309.5,134.5,1.5,11.5,249.5,437.78,364.87
2016,4,26,7,30,343.0,148.0,1.5,12.0,290.0,488.38,403.26
2016,4,26,7,45,357.5,167.5,1.55,12.5,332.5,530.36,433.52
2016,4,26,8,0,372.0,187.0,1.6,13.0,375.0,571.37,462.37
2016,4,26,8,15,385.5,205.5,1.5,13.0,417.0,609.05,488.08
2016,4,26,8,30,399.0,224.0,1.4,13.0,459.0,663.7,525.13
2016,4,26,8,45,517.5,201.5,1.3,13.5,531.0,752.71,587.98
2016,4,26,9,0,636.0,179.0,1.2,14.0,603.0,850.21,652.17
2016,4,26,9,15,580.0,215.0,1.15,14.0,619.5,827.0,632.2
2016,4,26,9,30,524.0,251.0,1.1,14.0,636.0,808.15,615.62
2016,4,26,9,45,360.5,318.0,1.05,14.5,589.0,698.63,532.86
2016,4,26,10,0,197.0,385.0,1.0,15.0,542.0,588.96,449.35
2016,4,26,10,15,227.0,395.5,1.1,15.0,582.0,620.4,473.59
2016,4,26,10,30,257.0,406.0,1.2,15.0,622.0,663.66,504.32
2016,4,26,10,45,249.0,418.5,1.35,15.5,632.5,656.72,498.33
2016,4,26,11,0,241.0,431.0,1.5,16.0,643.0,637.76,484.49
2016,4,26,11,15,353.5,398.0,1.6,16.0,714.0,701.27,532.47
2016,4,26,11,30,466.0,365.0,1.7,16.0,785.0,755.34,572.29
2016,4,26,11,45,435.0,379.0,1.8,16.0,773.5,719.56,546.26
2016,4,26,12,0,404.0,393.0,1.9,16.0,762.0,683.74,520.74
2016,4,26,12,15,605.5,294.0,1.95,16.0,845.0,724.46,554.0
2016,4,26,12,30,807.0,195.0,2.0,16.0,928.0,750.58,575.11
2016,4,26,12,45,827.0,179.5,2.05,16.0,923.5,712.77,547.29
2016,4,26,13,0,847.0,164.0,2.1,16.0,919.0,671.89,517.03
2016,4,26,13,15,842.5,162.5,2.15,16.0,902.0,625.33,481.39
2016,4,26,13,30,838.0,161.0,2.2,16.0,885.0,577.79,444.02
2016,4,26,13,45,834.5,157.5,2.25,16.0,861.5,528.35,404.13
2016,4,26,14,0,831.0,154.0,2.3,16.0,838.0,478.25,362.52
2016,4,26,14,15,821.5,152.0,2.35,16.0,807.0,426.56,318.56
2016,4,26,14,30,812.0,150.0,2.4,16.0,776.0,375.19,273.85
2016,4,26,14,45,792.5,150.5,2.45,16.0,737.0,323.53,228.67
2016,4,26,15,0,773.0,151.0,2.5,16.0,698.0,266.51,179.7
2016,4,26,15,15,756.0,147.0,2.5,15.5,655.5,214.98,137.04
2016,4,26,15,30,739.0,143.0,2.5,15.0,613.0,165.43,100.25
2016,4,26,15,45,560.0,177.0,2.5,15.0,518.0,137.84,94.13
2016,4,26,16,0,381.0,211.0,2.5,15.0,423.0,142.53,118.46
2016,4,26,16,15,482.5,165.0,2.55,14.5,407.5,107.47,88.79
2016,4,26,16,30,584.0,119.0,2.6,14.0,392.0,79.09,64.48
2016,4,26,16,45,490.0,120.5,2.65,14.0,331.0,82.73,67.93
2016,4,26,17,0,396.0,122.0,2.7,14.0,270.0,85.04,70.16
2016,4,26,17,15,346.0,112.0,2.6,13.5,227.5,79.66,65.65
2016,4,26,17,30,296.0,102.0,2.5,13.0,185.0,77.04,63.44
2016,4,26,17,45,247.0,84.5,2.45,12.5,143.5,64.74,52.37
2016,4,26,18,0,198.0,67.0,2.4,12.0,102.0,52.06,40.7
2016,4,26,18,15,135.5,48.0,2.4,11.5,68.5,37.91,27.45
2016,4,26,18,30,73.0,29.0,2.4,11.0,35.0,23.38,12.09
2016,4,26,18,45,36.5,14.5,2.4,11.0,17.5,13.19,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,1.6,10.0,11.0,30.92,0.0
2016,4,27,5,45,155.0,26.0,1.85,10.5,43.5,162.32,108.01
2016,4,27,6,0,272.0,42.0,2.1,11.0,76.0,268.82,219.71
2016,4,27,6,15,362.5,54.0,2.2,11.0,121.5,355.88,297.96
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,454.78,382.63
2016,4,27,6,45,226.5,64.0,2.45,11.5,114.5,282.72,240.0
2016,4,27,7,0,0.0,62.0,2.6,12.0,62.0,54.78,41.57
2016,4,27,7,15,0.0,74.0,2.65,12.0,74.0,65.71,51.03
2016,4,27,7,30,0.0,86.0,2.7,12.0,86.0,76.99,60.5
2016,4,27,7,45,0.0,92.5,2.8,12.5,92.5,82.79,65.07
2016,4,27,8,0,0.0,99.0,2.9,13.0,99.0,88.65,69.65
2016,4,27,8,15,10.0,157.0,2.95,13.0,163.0,155.28,125.34
2016,4,27,8,30,20.0,215.0,3.0,13.0,227.0,223.71,181.16
2016,4,27,8,45,12.5,203.0,3.1,13.0,211.0,201.94,162.54
2016,4,27,9,0,5.0,191.0,3.2,13.0,195.0,181.21,144.99
2016,4,27,9,15,20.5,245.5,3.2,13.0,261.0,249.56,200.49
2016,4,27,9,30,36.0,300.0,3.2,13.0,327.0,335.42,268.39
2016,4,27,9,45,34.5,311.0,3.25,13.0,337.5,341.87,272.56
2016,4,27,10,0,33.0,322.0,3.3,13.0,348.0,348.11,276.87
2016,4,27,10,15,89.0,369.5,3.3,13.0,444.0,446.76,354.57
2016,4,27,10,30,145.0,417.0,3.3,13.0,540.0,556.29,437.83
2016,4,27,10,45,310.5,383.5,3.35,13.0,654.0,678.59,532.5
2016,4,27,11,0,476.0,350.0,3.4,13.0,768.0,791.37,617.16
2016,4,27,11,15,671.5,258.5,3.4,13.0,858.5,858.72,669.08
2016,4,27,11,30,867.0,167.0,3.4,13.0,949.0,909.21,705.68
2016,4,27,11,45,433.5,132.5,3.4,13.0,523.5,491.99,396.14
2016,4,27,12,0,0.0,98.0,3.4,13.0,98.0,87.28,66.25
2016,4,27,12,15,94.5,279.0,3.35,13.0,365.0,324.09,258.81
2016,4,27,12,30,189.0,460.0,3.3,13.0,632.0,538.31,422.36
2016,4,27,12,45,210.0,452.5,3.3,13.5,642.0,530.81,414.83
2016,4,27,13,0,231.0,445.0,3.3,14.0,652.0,521.36,406.82
2016,4,27,13,15,159.0,430.0,3.25,14.0,571.5,450.11,351.84
2016,4,27,13,30,87.0,415.0,3.2,14.0,491.0,391.01,306.15
2016,4,27,13,45,465.5,286.0,3.2,14.0,672.0,449.82,351.56
2016,4,27,14,0,844.0,157.0,3.2,14.0,853.0,487.69,374.83
2016,4,27,14,15,834.0,154.5,3.15,14.0,821.0,434.76,328.59
2016,4,27,14,30,824.0,152.0,3.1,14.0,789.0,382.21,282.16
2016,4,27,14,45,681.0,193.0,3.05,14.0,702.5,319.27,231.22
2016,4,27,15,0,538.0,234.0,3.0,14.0,616.0,277.65,199.43
2016,4,27,15,15,658.0,183.5,2.9,14.0,622.0,226.59,151.58
2016,4,27,15,30,778.0,133.0,2.8,14.0,628.0,164.53,98.07
2016,4,27,15,45,765.0,125.0,2.75,14.0,582.0,112.62,67.47
2016,4,27,16,0,752.0,117.0,2.7,14.0,536.0,73.07,58.76
2016,4,27,16,15,724.5,112.0,2.55,14.0,485.0,72.15,58.2
2016,4,27,16,30,697.0,107.0,2.4,14.0,434.0,71.13,57.5
2016,4,27,16,45,381.5,128.0,2.3,14.0,304.0,86.86,71.55
2016,4,27,17,0,66.0,149.0,2.2,14.0,174.0,115.98,97.31
2016,4,27,17,15,305.0,112.0,2.05,13.5,200.5,83.73,69.19
2016,4,27,17,30,544.0,75.0,1.9,13.0,227.0,56.01,44.7
2016,4,27,17,45,480.5,64.5,1.75,12.5,178.5,49.42,38.75
2016,4,27,18,0,417.0,54.0,1.6,12.0,130.0,42.52,32.3
2016,4,27,18,15,309.0,41.5,1.55,11.5,88.0,33.34,23.57
2016,4,27,18,30,201.0,29.0,1.5,11.0,46.0,22.71,12.03
2016,4,27,18,45,100.5,14.5,1.5,11.0,23.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,75.0,12.0,1.9,10.0,14.0,54.16,0.0
2016,4,28,5,45,212.5,25.5,2.1,10.5,48.5,201.88,141.69
2016,4,28,6,0,350.0,39.0,2.3,11.0,83.0,319.18,261.89
2016,4,28,6,15,438.5,48.5,2.4,11.5,130.0,407.26,340.27
2016,4,28,6,30,527.0,58.0,2.5,12.0,177.0,501.39,419.29
2016,4,28,6,45,588.0,64.0,2.7,12.5,229.0,574.66,478.22
2016,4,28,7,0,649.0,70.0,2.9,13.0,281.0,650.34,536.62
2016,4,28,7,15,689.0,75.5,2.95,13.5,334.0,709.46,579.55
2016,4,28,7,30,729.0,81.0,3.0,14.0,387.0,763.77,617.47
2016,4,28,7,45,758.5,85.0,3.05,14.5,439.0,811.64,649.56
2016,4,28,8,0,788.0,89.0,3.1,15.0,491.0,858.11,679.9
2016,4,28,8,15,809.5,92.5,3.1,15.5,541.0,894.73,702.28
2016,4,28,8,30,831.0,96.0,3.1,16.0,591.0,929.05,722.74
2016,4,28,8,45,846.5,99.5,3.1,16.5,636.5,955.01,737.15
2016,4,28,9,0,862.0,103.0,3.1,17.0,682.0,967.95,742.58
2016,4,28,9,15,874.5,105.0,3.05,17.0,723.0,983.23,750.81
2016,4,28,9,30,887.0,107.0,3.0,17.0,764.0,995.33,756.93
2016,4,28,9,45,901.0,106.5,3.0,17.5,800.5,1002.81,759.04
2016,4,28,10,0,915.0,106.0,3.0,18.0,837.0,1006.92,759.06
2016,4,28,10,15,922.0,107.5,2.9,18.0,866.0,1002.98,754.4
2016,4,28,10,30,929.0,109.0,2.8,18.0,895.0,995.54,747.62
2016,4,28,10,45,927.0,114.0,2.75,18.5,915.0,979.83,734.53
2016,4,28,11,0,925.0,119.0,2.7,19.0,935.0,960.81,719.49
2016,4,28,11,15,928.0,120.0,2.65,19.0,949.0,939.18,704.22
2016,4,28,11,30,931.0,121.0,2.6,19.0,963.0,914.44,686.95
2016,4,28,11,45,927.0,124.5,2.6,19.0,967.5,883.21,665.76
2016,4,28,12,0,923.0,128.0,2.6,19.0,972.0,849.45,642.82
2016,4,28,12,15,922.5,128.0,2.55,19.0,970.5,812.97,617.58
2016,4,28,12,30,922.0,128.0,2.5,19.0,969.0,774.23,590.19
2016,4,28,12,45,922.5,125.5,2.45,19.0,960.0,732.0,558.73
2016,4,28,13,0,923.0,123.0,2.4,19.0,951.0,687.82,525.22
2016,4,28,13,15,919.5,122.5,2.35,19.0,933.5,641.11,489.06
2016,4,28,13,30,916.0,122.0,2.3,19.0,916.0,593.07,451.01
2016,4,28,13,45,905.0,123.5,2.3,19.0,890.5,541.78,409.73
2016,4,28,14,0,894.0,125.0,2.3,19.0,865.0,490.22,367.12
2016,4,28,14,15,886.0,123.0,2.3,18.5,833.5,437.21,322.88
2016,4,28,14,30,878.0,121.0,2.3,18.0,802.0,384.15,277.38
2016,4,28,14,45,861.5,121.5,2.3,18.0,763.0,323.84,225.34
2016,4,28,15,0,845.0,122.0,2.3,18.0,724.0,271.05,179.35
2016,4,28,15,15,830.0,119.0,2.3,17.5,681.0,217.54,134.85
2016,4,28,15,30,815.0,116.0,2.3,17.0,638.0,165.69,96.04
2016,4,28,15,45,794.0,113.0,2.3,17.0,590.5,115.39,67.36
2016,4,28,16,0,773.0,110.0,2.3,17.0,543.0,76.25,60.78
2016,4,28,16,15,747.0,105.5,2.25,16.5,492.0,67.81,53.82
2016,4,28,16,30,721.0,101.0,2.2,16.0,441.0,66.94,53.37
2016,4,28,16,45,686.5,95.5,2.15,16.0,389.0,65.2,52.03
2016,4,28,17,0,652.0,90.0,2.1,16.0,337.0,63.34,50.55
2016,4,28,17,15,603.0,82.5,2.0,15.5,284.5,59.72,47.55
2016,4,28,17,30,554.0,75.0,1.9,15.0,232.0,55.92,44.28
2016,4,28,17,45,480.5,66.0,1.8,14.5,182.0,50.57,39.47
2016,4,28,18,0,407.0,57.0,1.7,14.0,132.0,45.04,34.27
2016,4,28,18,15,300.0,44.0,1.6,13.5,89.5,33.98,23.96
2016,4,28,18,30,193.0,31.0,1.5,13.0,47.0,24.25,13.46
2016,4,28,18,45,96.5,15.5,1.4,12.5,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,7.0,6.0,0.9,9.0,6.0,5.46,0.0
2016,4,29,5,30,14.0,12.0,0.9,9.0,12.0,19.02,0.0
2016,4,29,5,45,109.5,32.0,0.9,9.5,45.5,133.96,95.83
2016,4,29,6,0,205.0,52.0,0.9,10.0,79.0,239.87,196.13
2016,4,29,6,15,187.5,72.0,0.9,10.0,105.0,245.79,204.84
2016,4,29,6,30,170.0,92.0,0.9,10.0,131.0,262.25,220.1
2016,4,29,6,45,226.0,104.5,0.95,10.5,170.5,323.1,271.74
2016,4,29,7,0,282.0,117.0,1.0,11.0,210.0,387.92,324.5
2016,4,29,7,15,445.0,117.0,1.0,11.0,292.0,548.94,452.14
2016,4,29,7,30,608.0,117.0,1.0,11.0,374.0,708.89,569.42
2016,4,29,7,45,642.5,123.0,1.0,11.5,425.5,760.74,601.96
2016,4,29,8,0,677.0,129.0,1.0,12.0,477.0,811.59,634.14
2016,4,29,8,15,702.0,134.5,0.95,12.0,525.5,851.58,658.4
2016,4,29,8,30,727.0,140.0,0.9,12.0,574.0,889.58,680.93
2016,4,29,8,45,743.5,145.5,0.9,12.5,619.0,917.1,695.72
2016,4,29,9,0,760.0,151.0,0.9,13.0,664.0,941.93,708.74
2016,4,29,9,15,774.5,154.5,0.85,13.5,704.0,959.6,716.02
2016,4,29,9,30,789.0,158.0,0.8,14.0,744.0,967.36,716.95
2016,4,29,9,45,816.5,151.5,0.8,14.5,782.5,981.25,723.12
2016,4,29,10,0,844.0,145.0,0.8,15.0,821.0,991.64,727.03
2016,4,29,10,15,851.5,146.5,0.85,15.0,849.5,987.78,724.44
2016,4,29,10,30,859.0,148.0,0.9,15.0,878.0,980.55,720.01
2016,4,29,10,45,866.5,148.5,1.0,15.5,899.5,968.9,712.54
2016,4,29,11,0,874.0,149.0,1.1,16.0,921.0,944.58,696.89
2016,4,29,11,15,877.5,149.5,1.25,16.5,935.0,923.5,684.19
2016,4,29,11,30,881.0,150.0,1.4,17.0,949.0,899.46,669.22
2016,4,29,11,45,884.5,149.0,1.55,17.5,956.0,871.26,651.22
2016,4,29,12,0,888.0,148.0,1.7,18.0,963.0,840.4,631.16
2016,4,29,12,15,888.0,148.0,1.85,18.0,961.5,805.19,608.97
2016,4,29,12,30,888.0,148.0,2.0,18.0,960.0,767.8,583.78
2016,4,29,12,45,874.0,155.0,2.15,18.0,947.5,724.52,552.89
2016,4,29,13,0,860.0,162.0,2.3,18.0,935.0,682.21,521.75
2016,4,29,13,15,856.0,160.5,2.4,18.0,917.5,635.51,486.47
2016,4,29,13,30,852.0,159.0,2.5,18.0,900.0,587.76,449.35
2016,4,29,13,45,848.0,156.0,2.65,18.0,876.5,537.97,409.7
2016,4,29,14,0,844.0,153.0,2.8,18.0,853.0,487.54,368.24
2016,4,29,14,15,835.5,150.5,2.85,18.0,822.0,435.32,324.0
2016,4,29,14,30,827.0,148.0,2.9,18.0,791.0,383.3,278.91
2016,4,29,14,45,819.0,143.5,2.95,18.0,754.5,330.33,232.45
2016,4,29,15,0,811.0,139.0,3.0,18.0,718.0,277.93,186.6
2016,4,29,15,15,796.0,135.5,3.05,17.5,676.0,225.87,143.24
2016,4,29,15,30,781.0,132.0,3.1,17.0,634.0,175.55,105.34
2016,4,29,15,45,765.5,126.5,3.15,17.0,588.0,117.33,69.05
2016,4,29,16,0,750.0,121.0,3.2,17.0,542.0,75.39,60.05
2016,4,29,16,15,724.5,116.0,3.15,16.5,492.0,74.61,59.74
2016,4,29,16,30,699.0,111.0,3.1,16.0,442.0,73.73,59.29
2016,4,29,16,45,670.5,103.0,3.05,16.0,391.0,70.49,56.65
2016,4,29,17,0,642.0,95.0,3.0,16.0,340.0,66.99,53.75
2016,4,29,17,15,593.5,88.0,2.9,15.5,288.0,63.94,51.27
2016,4,29,17,30,545.0,81.0,2.8,15.0,236.0,60.76,48.57
2016,4,29,17,45,482.5,70.0,2.75,14.5,186.5,53.92,42.44
2016,4,29,18,0,420.0,59.0,2.7,14.0,137.0,46.75,35.79
2016,4,29,18,15,314.0,46.0,2.65,13.5,94.0,35.53,25.34
2016,4,29,18,30,208.0,33.0,2.6,13.0,51.0,25.82,15.01
2016,4,29,18,45,104.0,16.5,2.55,12.5,25.5,13.03,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.5,6.37,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,19.0,84.18,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,56.0,238.31,177.73
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,358.08,295.44
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,444.9,373.5
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,537.37,451.7
2016,4,30,6,45,632.0,62.0,4.15,12.5,243.0,608.51,509.03
2016,4,30,7,0,688.0,68.0,4.3,13.0,296.0,681.69,565.71
2016,4,30,7,15,725.5,73.0,4.35,13.5,349.5,734.5,604.16
2016,4,30,7,30,763.0,78.0,4.4,14.0,403.0,792.34,645.22
2016,4,30,7,45,790.5,82.0,4.45,14.5,455.5,839.19,676.91
2016,4,30,8,0,818.0,86.0,4.5,15.0,508.0,884.5,706.82
2016,4,30,8,15,838.0,89.0,4.55,15.0,558.0,919.61,730.21
2016,4,30,8,30,858.0,92.0,4.6,15.0,608.0,952.3,751.75
2016,4,30,8,45,873.5,94.5,4.65,15.5,654.0,967.47,759.24
2016,4,30,9,0,889.0,97.0,4.7,16.0,700.0,989.58,771.84
2016,4,30,9,15,900.0,99.0,4.7,16.0,740.5,1003.62,779.8
2016,4,30,9,30,911.0,101.0,4.7,16.0,781.0,1014.38,785.63
2016,4,30,9,45,924.0,100.0,4.7,16.5,817.0,1020.37,786.76
2016,4,30,10,0,937.0,99.0,4.7,17.0,853.0,1022.95,785.7
2016,4,30,10,15,942.5,100.5,4.7,17.0,881.0,1017.5,780.79
2016,4,30,10,30,948.0,102.0,4.7,17.0,909.0,1008.53,773.67
2016,4,30,10,45,952.0,103.0,4.7,17.5,929.5,994.16,761.48
2016,4,30,11,0,956.0,104.0,4.7,18.0,950.0,976.38,747.13
2016,4,30,11,15,958.0,104.5,4.6,18.0,963.5,953.02,729.69
2016,4,30,11,30,960.0,105.0,4.5,18.0,977.0,926.52,710.22
2016,4,30,11,45,959.5,105.5,4.45,18.5,982.5,894.96,686.34
2016,4,30,12,0,959.0,106.0,4.4,19.0,988.0,860.68,660.67
2016,4,30,12,15,958.0,106.0,4.3,19.0,985.5,823.04,633.7
2016,4,30,12,30,957.0,106.0,4.2,19.0,983.0,783.07,605.14
2016,4,30,12,45,950.0,108.5,4.15,19.5,971.5,739.01,570.79
2016,4,30,13,0,943.0,111.0,4.1,20.0,960.0,693.39,534.42
2016,4,30,13,15,939.0,110.0,4.0,20.0,942.5,645.36,496.55
2016,4,30,13,30,935.0,109.0,3.9,20.0,925.0,596.04,456.83
2016,4,30,13,45,930.0,107.5,3.85,20.0,900.0,544.72,414.74
2016,4,30,14,0,925.0,106.0,3.8,20.0,875.0,492.6,370.9
2016,4,30,14,15,917.5,104.5,3.7,20.0,843.0,438.91,324.71
2016,4,30,14,30,910.0,103.0,3.6,20.0,811.0,385.07,277.45
2016,4,30,14,45,899.5,100.5,3.55,20.0,773.5,329.74,228.61
2016,4,30,15,0,889.0,98.0,3.5,20.0,736.0,275.02,180.5
2016,4,30,15,15,876.0,96.0,3.35,20.0,692.5,221.04,134.86
2016,4,30,15,30,863.0,94.0,3.2,20.0,649.0,168.33,94.78
2016,4,30,15,45,844.0,91.5,3.05,20.0,601.5,106.88,56.75
2016,4,30,16,0,825.0,89.0,2.9,20.0,554.0,61.57,47.49
2016,4,30,16,15,802.0,85.5,2.7,19.5,503.5,60.68,47.02
2016,4,30,16,30,779.0,82.0,2.5,19.0,453.0,59.72,46.46
2016,4,30,16,45,745.5,78.0,2.3,19.0,400.0,58.23,45.33
2016,4,30,17,0,712.0,74.0,2.1,19.0,347.0,56.69,44.13
2016,4,30,17,15,667.5,68.5,1.95,18.0,294.5,49.05,37.7
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,46.35,35.49
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,42.23,31.82
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,37.99,27.87
2016,4,30,18,15,382.5,39.0,1.45,15.5,97.5,30.89,21.18
2016,4,30,18,30,278.0,29.0,1.4,15.0,54.0,23.54,13.33
2016,4,30,18,45,139.0,14.5,1.4,15.0,27.0,11.63,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.0,7.5,1.55,12.5,10.0,37.61,0.0
2016,5,1,5,30,114.0,15.0,1.7,13.0,20.0,103.46,0.0
2016,5,1,5,45,245.5,28.0,1.85,13.5,56.5,228.46,171.49
2016,5,1,6,0,377.0,41.0,2.0,14.0,93.0,341.71,278.67
2016,5,1,6,15,462.0,50.0,2.1,14.5,140.5,428.3,353.78
2016,5,1,6,30,547.0,59.0,2.2,15.0,188.0,520.53,429.15
2016,5,1,6,45,600.5,66.0,2.35,15.5,240.0,590.16,483.62
2016,5,1,7,0,654.0,73.0,2.5,16.0,292.0,661.7,537.31
2016,5,1,7,15,693.0,78.5,2.5,16.5,345.0,720.24,578.45
2016,5,1,7,30,732.0,84.0,2.5,17.0,398.0,773.67,614.44
2016,5,1,7,45,758.5,88.5,2.55,17.5,449.5,819.54,644.27
2016,5,1,8,0,785.0,93.0,2.6,18.0,501.0,863.87,672.37
2016,5,1,8,15,806.0,96.5,2.55,18.0,550.5,899.93,694.67
2016,5,1,8,30,827.0,100.0,2.5,18.0,600.0,933.67,715.11
2016,5,1,8,45,841.0,103.5,2.5,18.5,645.0,958.06,728.08
2016,5,1,9,0,855.0,107.0,2.5,19.0,690.0,979.5,739.08
2016,5,1,9,15,867.0,109.5,2.4,19.5,730.0,984.43,738.05
2016,5,1,9,30,879.0,112.0,2.3,20.0,770.0,996.49,742.0
2016,5,1,9,45,888.0,114.0,2.25,20.5,805.0,1001.76,742.0
2016,5,1,10,0,897.0,116.0,2.2,21.0,840.0,1003.65,740.0
2016,5,1,10,15,903.5,117.5,2.1,21.0,868.0,999.18,734.86
2016,5,1,10,30,910.0,119.0,2.0,21.0,896.0,991.31,727.71
2016,5,1,10,45,914.0,120.5,1.95,21.5,916.5,977.71,716.24
2016,5,1,11,0,918.0,122.0,1.9,22.0,937.0,960.81,702.86
2016,5,1,11,15,920.5,122.5,1.8,22.0,950.5,938.4,686.82
2016,5,1,11,30,923.0,123.0,1.7,22.0,964.0,912.96,668.96
2016,5,1,11,45,923.5,123.5,1.65,22.5,970.0,882.96,647.53
2016,5,1,12,0,924.0,124.0,1.6,23.0,976.0,850.31,624.48
2016,5,1,12,15,923.5,124.0,1.5,23.0,973.5,813.97,599.67
2016,5,1,12,30,923.0,124.0,1.4,23.0,971.0,775.38,573.17
2016,5,1,12,45,922.0,122.5,1.35,23.0,961.5,733.13,542.87
2016,5,1,13,0,921.0,121.0,1.3,23.0,952.0,689.05,510.7
2016,5,1,13,15,917.0,120.0,1.2,23.0,934.5,641.92,475.24
2016,5,1,13,30,913.0,119.0,1.1,23.0,917.0,593.54,438.09
2016,5,1,13,45,906.5,118.0,1.0,23.0,892.0,542.88,398.39
2016,5,1,14,0,900.0,117.0,0.9,23.0,867.0,491.58,357.21
2016,5,1,14,15,892.0,115.0,0.85,22.5,835.5,438.53,314.61
2016,5,1,14,30,884.0,113.0,0.8,22.0,804.0,385.44,270.76
2016,5,1,14,45,872.0,111.5,0.75,22.0,766.0,331.72,225.24
2016,5,1,15,0,860.0,110.0,0.7,22.0,728.0,278.77,180.37
2016,5,1,15,15,846.0,107.0,0.7,21.5,685.0,217.01,130.64
2016,5,1,15,30,832.0,104.0,0.7,21.0,642.0,164.6,91.73
2016,5,1,15,45,812.5,101.5,0.75,21.0,594.5,113.93,62.16
2016,5,1,16,0,793.0,99.0,0.8,21.0,547.0,68.12,52.79
2016,5,1,16,15,768.5,95.0,0.8,20.5,497.0,67.16,52.35
2016,5,1,16,30,744.0,91.0,0.8,20.0,447.0,66.13,51.75
2016,5,1,16,45,710.0,86.0,0.85,20.0,395.0,58.2,45.1
2016,5,1,17,0,676.0,81.0,0.9,20.0,343.0,56.4,43.69
2016,5,1,17,15,630.5,75.0,0.85,19.0,291.0,53.66,41.58
2016,5,1,17,30,585.0,69.0,0.8,18.0,239.0,50.81,39.28
2016,5,1,17,45,519.0,61.0,0.8,17.5,189.5,46.1,35.11
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,41.22,30.61
2016,5,1,18,15,352.0,41.5,0.8,16.5,97.0,32.93,22.9
2016,5,1,18,30,251.0,30.0,0.8,16.0,54.0,24.31,14.11
2016,5,1,18,45,125.5,15.0,0.85,15.5,27.0,11.81,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,8.5,0.7,10.5,10.0,30.5,0.0
2016,5,2,5,30,84.0,17.0,0.7,11.0,20.0,90.63,0.0
2016,5,2,5,45,194.0,32.5,0.75,11.5,55.5,200.27,152.59
2016,5,2,6,0,304.0,48.0,0.8,12.0,91.0,299.9,244.93
2016,5,2,6,15,386.5,60.0,0.85,12.0,137.5,383.69,317.25
2016,5,2,6,30,469.0,72.0,0.9,12.0,184.0,478.14,394.93
2016,5,2,6,45,234.5,79.5,1.0,12.5,135.5,293.84,245.89
2016,5,2,7,0,0.0,87.0,1.1,13.0,87.0,80.23,62.82
2016,5,2,7,15,49.5,133.0,1.15,13.5,154.5,183.48,151.15
2016,5,2,7,30,99.0,179.0,1.2,14.0,222.0,282.3,231.76
2016,5,2,7,45,77.0,196.0,1.25,14.5,232.0,280.08,227.52
2016,5,2,8,0,55.0,213.0,1.3,15.0,242.0,276.66,222.83
2016,5,2,8,15,75.0,241.0,1.3,15.0,284.5,325.23,260.87
2016,5,2,8,30,95.0,269.0,1.3,15.0,327.0,373.61,297.75
2016,5,2,8,45,224.5,277.5,1.3,15.5,427.5,522.9,412.45
2016,5,2,9,0,354.0,286.0,1.3,16.0,528.0,674.25,521.69
2016,5,2,9,15,454.0,267.0,1.35,16.5,596.0,765.17,584.29
2016,5,2,9,30,554.0,248.0,1.4,17.0,664.0,838.15,633.81
2016,5,2,9,45,565.0,260.0,1.45,17.5,701.0,855.15,642.51
2016,5,2,10,0,576.0,272.0,1.5,18.0,738.0,869.4,650.03
2016,5,2,10,15,726.0,204.5,1.55,18.0,812.0,937.46,697.14
2016,5,2,10,30,876.0,137.0,1.6,18.0,886.0,978.3,722.9
2016,5,2,10,45,878.5,139.5,1.65,18.5,906.5,964.46,711.98
2016,5,2,11,0,881.0,142.0,1.7,19.0,927.0,947.45,699.76
2016,5,2,11,15,884.0,143.0,1.75,19.0,940.5,926.41,686.3
2016,5,2,11,30,887.0,144.0,1.8,19.0,954.0,902.41,670.9
2016,5,2,11,45,883.0,147.5,1.85,19.0,958.5,871.98,651.17
2016,5,2,12,0,879.0,151.0,1.9,19.0,963.0,839.17,629.77
2016,5,2,12,15,729.5,244.0,1.9,19.0,917.0,780.16,586.66
2016,5,2,12,30,580.0,337.0,1.9,19.0,871.0,717.91,539.73
2016,5,2,12,45,550.0,345.5,1.95,19.0,848.0,672.64,507.45
2016,5,2,13,0,520.0,354.0,2.0,19.0,825.0,628.49,475.27
2016,5,2,13,15,688.0,253.5,2.0,19.0,864.0,614.18,466.08
2016,5,2,13,30,856.0,153.0,2.0,19.0,903.0,589.18,447.09
2016,5,2,13,45,708.0,223.5,2.05,19.0,832.5,522.73,395.21
2016,5,2,14,0,560.0,294.0,2.1,19.0,762.0,471.81,355.19
2016,5,2,14,15,686.0,223.0,2.1,19.0,775.0,431.45,320.74
2016,5,2,14,30,812.0,152.0,2.1,19.0,788.0,386.05,279.64
2016,5,2,14,45,791.5,153.5,2.1,19.0,749.5,335.03,235.64
2016,5,2,15,0,771.0,155.0,2.1,19.0,711.0,278.73,187.83
2016,5,2,15,15,669.5,174.0,2.05,18.5,636.5,229.01,150.23
2016,5,2,15,30,568.0,193.0,2.0,18.0,562.0,192.21,126.39
2016,5,2,15,45,557.0,180.0,2.0,18.0,520.0,148.06,98.1
2016,5,2,16,0,546.0,167.0,2.0,18.0,478.0,105.86,85.77
2016,5,2,16,15,513.5,159.0,1.9,17.5,430.5,103.09,83.91
2016,5,2,16,30,481.0,151.0,1.8,17.0,383.0,100.11,81.8
2016,5,2,16,45,398.0,146.0,1.75,16.5,323.5,98.56,80.88
2016,5,2,17,0,315.0,141.0,1.7,16.0,264.0,102.36,84.59
2016,5,2,17,15,265.0,130.0,1.55,15.5,223.0,95.28,78.74
2016,5,2,17,30,215.0,119.0,1.4,15.0,182.0,87.92,72.47
2016,5,2,17,45,177.0,98.5,1.25,15.0,143.5,74.01,60.08
2016,5,2,18,0,139.0,78.0,1.1,15.0,105.0,61.34,48.53
2016,5,2,18,15,94.0,56.5,1.05,14.5,72.5,45.27,33.84
2016,5,2,18,30,49.0,35.0,1.0,14.0,40.0,28.82,18.14
2016,5,2,18,45,24.5,17.5,1.0,13.5,20.0,14.89,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.75,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,0.7,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,23.5,0.7,12.5,23.5,20.71,10.86
2016,5,3,6,0,0.0,39.0,0.7,13.0,39.0,36.03,24.72
2016,5,3,6,15,0.0,58.5,0.7,13.0,58.5,56.56,42.66
2016,5,3,6,30,0.0,78.0,0.7,13.0,78.0,76.31,59.78
2016,5,3,6,45,4.5,98.0,0.7,13.5,99.5,99.71,79.72
2016,5,3,7,0,9.0,118.0,0.7,14.0,121.0,123.03,99.13
2016,5,3,7,15,20.0,141.0,0.7,14.0,149.5,155.45,126.1
2016,5,3,7,30,31.0,164.0,0.7,14.0,178.0,202.5,164.36
2016,5,3,7,45,39.5,188.0,0.7,14.5,207.5,235.68,190.15
2016,5,3,8,0,48.0,212.0,0.7,15.0,237.0,268.68,215.29
2016,5,3,8,15,75.0,241.5,0.7,15.0,285.5,325.61,259.55
2016,5,3,8,30,102.0,271.0,0.7,15.0,334.0,382.54,302.56
2016,5,3,8,45,204.5,285.0,0.75,15.5,422.0,512.35,400.4
2016,5,3,9,0,307.0,299.0,0.8,16.0,510.0,643.49,493.83
2016,5,3,9,15,303.0,320.0,0.85,16.0,538.0,659.06,502.1
2016,5,3,9,30,299.0,341.0,0.9,16.0,566.0,672.79,510.5
2016,5,3,9,45,255.5,367.0,0.95,16.5,565.5,651.43,492.54
2016,5,3,10,0,212.0,393.0,1.0,17.0,565.0,612.67,463.1
2016,5,3,10,15,228.0,405.0,1.0,17.0,596.0,632.32,476.8
2016,5,3,10,30,244.0,417.0,1.0,17.0,627.0,664.0,497.93
2016,5,3,10,45,264.5,423.5,1.0,17.5,656.0,677.58,505.81
2016,5,3,11,0,285.0,430.0,1.0,18.0,685.0,689.06,512.39
2016,5,3,11,15,235.5,446.0,0.95,18.0,659.0,636.3,473.82
2016,5,3,11,30,186.0,462.0,0.9,18.0,633.0,595.27,443.67
2016,5,3,11,45,103.5,399.5,0.85,18.0,495.0,456.98,344.33
2016,5,3,12,0,21.0,337.0,0.8,18.0,357.0,316.9,240.73
2016,5,3,12,15,92.0,402.0,0.75,18.0,487.5,427.92,324.49
2016,5,3,12,30,163.0,467.0,0.7,18.0,618.0,527.03,394.6
2016,5,3,12,45,235.5,449.5,0.7,18.0,665.0,547.57,408.99
2016,5,3,13,0,308.0,432.0,0.7,18.0,712.0,559.12,417.33
2016,5,3,13,15,279.5,430.5,0.75,18.0,680.5,518.84,388.25
2016,5,3,13,30,251.0,429.0,0.8,18.0,649.0,480.86,360.94
2016,5,3,13,45,322.5,393.0,0.9,18.0,668.5,469.4,352.87
