Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,0,394.0,357.0,1.0,18.0,688.0,451.64,338.79
2016,5,3,14,15,366.5,353.0,1.05,18.0,652.0,411.26,307.68
2016,5,3,14,30,339.0,349.0,1.1,18.0,616.0,373.47,278.39
2016,5,3,14,45,300.5,340.0,1.2,18.0,568.0,331.93,246.65
2016,5,3,15,0,262.0,331.0,1.3,18.0,520.0,294.55,218.33
2016,5,3,15,15,163.5,306.5,1.3,18.0,422.5,251.86,188.95
2016,5,3,15,30,65.0,282.0,1.3,18.0,325.0,220.76,169.57
2016,5,3,15,45,44.5,247.0,1.35,18.0,276.0,189.45,146.88
2016,5,3,16,0,24.0,212.0,1.4,18.0,227.0,172.07,141.3
2016,5,3,16,15,26.5,197.0,1.4,17.5,211.5,160.16,132.09
2016,5,3,16,30,29.0,182.0,1.4,17.0,196.0,140.08,115.8
2016,5,3,16,45,117.0,168.5,1.45,16.5,216.0,124.53,103.15
2016,5,3,17,0,205.0,155.0,1.5,16.0,236.0,116.07,96.4
2016,5,3,17,15,172.0,138.5,1.4,15.5,199.5,104.54,86.77
2016,5,3,17,30,139.0,122.0,1.3,15.0,163.0,92.7,76.64
2016,5,3,17,45,114.0,99.5,1.25,15.0,129.0,76.87,62.6
2016,5,3,18,0,89.0,77.0,1.2,15.0,95.0,60.61,47.92
2016,5,3,18,15,57.0,55.5,1.1,14.5,66.0,44.58,33.3
2016,5,3,18,30,25.0,34.0,1.0,14.0,37.0,28.84,18.35
2016,5,3,18,45,12.5,17.0,0.95,14.0,18.5,14.92,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,27.0,1.65,12.5,27.0,24.37,13.91
2016,5,4,6,0,0.0,45.0,1.8,13.0,45.0,43.85,31.29
2016,5,4,6,15,6.5,66.5,1.85,13.0,68.0,71.58,55.6
2016,5,4,6,30,13.0,88.0,1.9,13.0,91.0,98.78,79.32
2016,5,4,6,45,26.5,108.5,2.0,13.0,117.0,141.27,115.84
2016,5,4,7,0,40.0,129.0,2.1,13.0,143.0,174.39,143.92
2016,5,4,7,15,90.0,156.0,2.1,13.0,193.5,247.86,205.99
2016,5,4,7,30,140.0,183.0,2.1,13.0,244.0,339.66,280.88
2016,5,4,7,45,70.0,147.0,2.1,13.0,177.5,213.47,175.68
2016,5,4,8,0,0.0,111.0,2.1,13.0,111.0,100.15,78.96
2016,5,4,8,15,35.0,187.5,2.05,13.0,209.0,223.78,182.03
2016,5,4,8,30,70.0,264.0,2.0,13.0,307.0,343.22,277.25
2016,5,4,8,45,136.5,291.5,1.95,13.5,383.0,453.91,362.94
2016,5,4,9,0,203.0,319.0,1.9,14.0,459.0,546.48,431.92
2016,5,4,9,15,186.5,340.5,1.8,14.0,475.0,549.84,431.46
2016,5,4,9,30,170.0,362.0,1.7,14.0,491.0,551.91,430.76
2016,5,4,9,45,259.5,362.5,1.65,14.5,569.0,650.62,502.81
2016,5,4,10,0,349.0,363.0,1.6,15.0,647.0,730.07,558.19
2016,5,4,10,15,346.0,378.0,1.55,15.0,667.5,732.76,557.61
2016,5,4,10,30,343.0,393.0,1.5,15.0,688.0,733.61,556.59
2016,5,4,10,45,294.5,417.0,1.45,15.5,674.5,699.24,528.98
2016,5,4,11,0,246.0,441.0,1.4,16.0,661.0,664.53,501.57
2016,5,4,11,15,329.5,416.0,1.4,16.0,715.5,700.26,528.68
2016,5,4,11,30,413.0,391.0,1.4,16.0,770.0,737.73,555.68
2016,5,4,11,45,416.0,393.0,1.4,16.0,776.5,720.35,542.75
2016,5,4,12,0,419.0,395.0,1.4,16.0,783.0,701.34,529.2
2016,5,4,12,15,349.0,423.5,1.5,16.0,746.5,646.83,489.92
2016,5,4,12,30,279.0,452.0,1.6,16.0,710.0,598.38,454.63
2016,5,4,12,45,328.0,428.0,1.7,16.0,728.5,591.65,451.22
2016,5,4,13,0,377.0,404.0,1.8,16.0,747.0,581.14,444.26
2016,5,4,13,15,358.0,405.0,1.9,16.0,726.0,545.91,418.03
2016,5,4,13,30,339.0,406.0,2.0,16.0,705.0,511.84,392.4
2016,5,4,13,45,378.0,376.5,2.1,16.0,701.0,485.26,372.1
2016,5,4,14,0,417.0,347.0,2.2,16.0,697.0,448.98,343.55
2016,5,4,14,15,433.0,326.0,2.25,16.0,678.0,411.89,313.32
2016,5,4,14,30,449.0,305.0,2.3,16.0,659.0,373.43,281.17
2016,5,4,14,45,500.5,270.0,2.4,16.0,647.0,334.11,246.67
2016,5,4,15,0,552.0,235.0,2.5,16.0,635.0,289.95,207.4
2016,5,4,15,15,482.5,244.0,2.55,16.0,579.0,248.82,175.62
2016,5,4,15,30,413.0,253.0,2.6,16.0,523.0,215.04,152.2
2016,5,4,15,45,387.5,238.5,2.65,16.0,477.0,186.48,134.8
2016,5,4,16,0,362.0,224.0,2.7,16.0,431.0,151.41,125.35
2016,5,4,16,15,331.5,207.5,2.7,15.5,384.0,140.75,116.94
2016,5,4,16,30,301.0,191.0,2.7,15.0,337.0,131.79,109.85
2016,5,4,16,45,246.5,174.5,2.7,15.0,285.5,122.2,101.92
2016,5,4,17,0,192.0,158.0,2.7,15.0,234.0,117.84,98.45
2016,5,4,17,15,165.5,139.5,2.5,14.5,198.5,105.18,87.76
2016,5,4,17,30,139.0,121.0,2.3,14.0,163.0,92.17,76.55
2016,5,4,17,45,119.0,99.0,2.15,14.0,130.0,76.66,62.71
2016,5,4,18,0,99.0,77.0,2.0,14.0,97.0,60.74,48.26
2016,5,4,18,15,67.0,56.0,1.85,13.5,68.0,45.04,33.87
2016,5,4,18,30,35.0,35.0,1.7,13.0,39.0,28.94,18.66
2016,5,4,18,45,17.5,17.5,1.6,13.0,19.5,15.37,0.0
2016,5,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,12.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.9,12.0,13.0,11.44,0.0
2016,5,5,5,45,8.0,32.5,2.05,12.5,33.5,37.38,24.73
2016,5,5,6,0,16.0,52.0,2.2,13.0,54.0,71.46,54.9
2016,5,5,6,15,31.5,74.0,2.25,13.0,80.5,108.79,87.8
2016,5,5,6,30,47.0,96.0,2.3,13.0,107.0,145.87,120.17
2016,5,5,6,45,64.0,116.0,2.4,13.0,136.0,181.39,150.77
2016,5,5,7,0,81.0,136.0,2.5,13.0,165.0,217.6,181.34
2016,5,5,7,15,119.5,160.0,2.5,13.0,209.0,294.0,244.7
2016,5,5,7,30,158.0,184.0,2.5,13.0,253.0,356.73,295.45
2016,5,5,7,45,96.0,195.0,2.55,13.5,238.5,295.33,242.58
2016,5,5,8,0,34.0,206.0,2.6,14.0,224.0,247.82,200.88
2016,5,5,8,15,127.0,240.0,2.6,14.0,316.5,390.55,317.18
2016,5,5,8,30,220.0,274.0,2.6,14.0,409.0,517.55,416.24
2016,5,5,8,45,168.5,297.0,2.6,14.5,405.0,491.46,391.83
2016,5,5,9,0,117.0,320.0,2.6,15.0,401.0,463.29,366.86
2016,5,5,9,15,65.5,284.0,2.55,15.0,329.5,349.76,277.62
2016,5,5,9,30,14.0,248.0,2.5,15.0,258.0,243.62,192.46
2016,5,5,9,45,26.0,293.5,2.5,15.0,314.0,314.27,248.14
2016,5,5,10,0,38.0,339.0,2.5,15.0,370.0,370.12,290.79
2016,5,5,10,15,69.0,378.5,2.5,15.0,437.0,436.65,341.64
2016,5,5,10,30,100.0,418.0,2.5,15.0,504.0,501.09,389.84
2016,5,5,10,45,91.5,424.0,2.5,15.5,504.5,492.37,381.48
2016,5,5,11,0,83.0,430.0,2.5,16.0,505.0,483.57,373.57
2016,5,5,11,15,41.5,235.5,2.55,16.0,273.0,254.9,199.53
2016,5,5,11,30,0.0,41.0,2.6,16.0,41.0,36.48,24.3
2016,5,5,11,45,0.0,72.0,2.65,16.5,72.0,64.15,46.92
2016,5,5,12,0,0.0,103.0,2.7,17.0,103.0,91.77,69.14
2016,5,5,12,15,5.5,170.5,2.65,17.0,176.0,155.78,120.48
2016,5,5,12,30,11.0,238.0,2.6,17.0,249.0,218.53,169.9
2016,5,5,12,45,105.0,348.0,2.6,17.0,444.0,375.36,292.24
2016,5,5,13,0,199.0,458.0,2.6,17.0,639.0,514.27,395.62
2016,5,5,13,15,113.0,400.5,2.55,17.0,503.0,402.2,310.39
2016,5,5,13,30,27.0,343.0,2.5,17.0,367.0,303.61,235.17
2016,5,5,13,45,15.0,253.5,2.5,17.0,267.0,226.92,176.31
2016,5,5,14,0,3.0,164.0,2.5,17.0,167.0,145.05,112.04
2016,5,5,14,15,1.5,124.0,2.5,17.0,125.5,109.96,84.17
2016,5,5,14,30,0.0,84.0,2.5,17.0,84.0,74.62,55.71
2016,5,5,14,45,0.0,87.5,2.5,17.0,87.5,77.7,58.36
2016,5,5,15,0,0.0,91.0,2.5,17.0,91.0,80.78,61.01
2016,5,5,15,15,0.5,128.0,2.45,16.5,128.5,112.07,86.83
2016,5,5,15,30,1.0,165.0,2.4,16.0,166.0,141.37,111.01
2016,5,5,15,45,155.0,200.5,2.35,16.0,290.0,159.05,120.33
2016,5,5,16,0,309.0,236.0,2.3,16.0,414.0,158.49,131.31
2016,5,5,16,15,280.5,225.0,2.2,15.5,375.5,150.4,125.07
2016,5,5,16,30,252.0,214.0,2.1,15.0,337.0,144.96,121.05
2016,5,5,16,45,283.0,179.0,2.05,15.0,303.0,125.21,104.41
2016,5,5,17,0,314.0,144.0,2.0,15.0,269.0,104.2,86.48
2016,5,5,17,15,261.0,134.5,1.85,14.5,228.0,98.13,81.55
2016,5,5,17,30,208.0,125.0,1.7,14.0,187.0,91.8,76.2
2016,5,5,17,45,174.5,103.5,1.55,14.0,149.0,77.38,63.34
2016,5,5,18,0,141.0,82.0,1.4,14.0,111.0,64.23,51.35
2016,5,5,18,15,95.5,60.5,1.2,13.5,77.5,48.23,36.71
2016,5,5,18,30,50.0,39.0,1.0,13.0,44.0,31.88,21.29
2016,5,5,18,45,25.0,19.5,0.8,12.5,22.0,16.56,0.19
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,25.0,10.5,0.6,10.5,12.0,23.27,0.0
2016,5,6,5,30,50.0,21.0,0.6,11.0,24.0,69.82,21.3
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,155.46,121.89
2016,5,6,6,0,199.0,61.0,0.7,12.0,92.0,235.29,193.2
2016,5,6,6,15,270.0,77.5,0.6,12.0,136.0,325.86,269.64
2016,5,6,6,30,341.0,94.0,0.5,12.0,180.0,408.58,336.94
2016,5,6,6,45,399.5,97.5,0.45,12.0,221.0,468.73,384.43
2016,5,6,7,0,458.0,101.0,0.4,12.0,262.0,531.92,432.3
2016,5,6,7,15,237.0,129.0,0.35,12.0,213.5,370.13,302.32
2016,5,6,7,30,16.0,157.0,0.3,12.0,165.0,166.13,133.42
2016,5,6,7,45,13.5,169.0,0.25,12.5,176.5,174.25,140.27
2016,5,6,8,0,11.0,181.0,0.2,13.0,188.0,182.4,145.85
2016,5,6,8,15,7.5,180.5,0.2,13.0,185.0,176.47,140.42
2016,5,6,8,30,4.0,180.0,0.2,13.0,182.0,171.04,135.52
2016,5,6,8,45,2.0,163.0,0.2,13.5,164.0,151.12,118.9
2016,5,6,9,0,0.0,146.0,0.2,14.0,146.0,132.17,103.19
2016,5,6,9,15,6.5,195.5,0.25,14.0,200.5,185.77,146.09
2016,5,6,9,30,13.0,245.0,0.3,14.0,255.0,239.63,187.83
2016,5,6,9,45,6.5,139.0,0.35,14.5,144.0,131.31,101.74
2016,5,6,10,0,0.0,33.0,0.4,15.0,33.0,29.27,18.67
2016,5,6,10,15,161.5,217.0,0.45,15.0,357.0,386.57,305.38
2016,5,6,10,30,323.0,401.0,0.5,15.0,681.0,723.33,541.75
2016,5,6,10,45,241.5,426.5,0.6,15.0,638.5,659.73,492.13
2016,5,6,11,0,160.0,452.0,0.7,15.0,596.0,586.52,440.47
2016,5,6,11,15,105.0,432.5,0.75,15.0,527.5,498.5,377.75
2016,5,6,11,30,50.0,413.0,0.8,15.0,459.0,424.89,323.82
2016,5,6,11,45,29.0,301.0,0.85,15.0,327.5,298.58,230.43
2016,5,6,12,0,8.0,189.0,0.9,15.0,196.0,174.78,135.25
2016,5,6,12,15,8.5,199.0,0.95,15.0,207.0,183.32,142.47
2016,5,6,12,30,9.0,209.0,1.0,15.0,218.0,191.66,149.03
2016,5,6,12,45,24.0,299.0,1.05,15.5,321.5,278.27,216.02
2016,5,6,13,0,39.0,389.0,1.1,16.0,425.0,358.87,276.12
2016,5,6,13,15,58.5,404.0,1.1,16.0,457.0,376.34,288.83
2016,5,6,13,30,78.0,419.0,1.1,16.0,489.0,391.09,299.69
2016,5,6,13,45,49.0,361.0,1.1,16.0,405.0,323.59,249.1
2016,5,6,14,0,20.0,303.0,1.1,16.0,321.0,267.51,207.0
2016,5,6,14,15,12.0,237.0,1.05,16.0,248.0,208.56,161.87
2016,5,6,14,30,4.0,171.0,1.0,16.0,175.0,150.18,116.37
2016,5,6,14,45,2.5,164.5,1.0,16.0,167.0,143.66,111.58
2016,5,6,15,0,1.0,158.0,1.0,16.0,159.0,137.32,106.79
2016,5,6,15,15,10.0,197.0,0.95,16.0,204.0,169.2,132.16
2016,5,6,15,30,19.0,236.0,0.9,16.0,249.0,197.28,154.22
2016,5,6,15,45,21.5,225.0,0.9,16.0,238.5,185.87,145.56
2016,5,6,16,0,24.0,214.0,0.9,16.0,228.0,174.06,137.16
2016,5,6,16,15,13.0,184.0,0.9,16.0,191.5,151.32,125.05
2016,5,6,16,30,2.0,154.0,0.9,16.0,155.0,128.6,106.24
2016,5,6,16,45,33.5,156.0,0.95,16.0,169.5,122.68,101.61
2016,5,6,17,0,65.0,158.0,1.0,16.0,184.0,122.42,101.73
2016,5,6,17,15,54.0,137.0,0.9,15.5,156.5,107.36,89.09
2016,5,6,17,30,43.0,116.0,0.8,15.0,129.0,92.0,75.97
2016,5,6,17,45,32.0,94.5,0.7,14.5,103.0,76.03,61.99
2016,5,6,18,0,21.0,73.0,0.6,14.0,77.0,59.75,47.44
2016,5,6,18,15,10.5,52.5,0.6,13.5,54.5,44.58,33.6
2016,5,6,18,30,0.0,32.0,0.6,13.0,32.0,27.79,17.99
2016,5,6,18,45,0.0,16.0,0.65,13.0,16.0,14.09,0.59
2016,5,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.15,11.0,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,1.3,11.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,5.5,1.45,11.5,5.5,4.82,0.0
2016,5,7,6,0,0.0,9.0,1.6,12.0,9.0,7.9,1.07
2016,5,7,6,15,0.0,13.5,1.65,12.0,13.5,11.86,4.58
2016,5,7,6,30,0.0,18.0,1.7,12.0,18.0,15.82,8.09
2016,5,7,6,45,0.0,22.5,1.75,12.5,22.5,19.79,11.53
2016,5,7,7,0,0.0,27.0,1.8,13.0,27.0,23.77,14.91
2016,5,7,7,15,0.0,55.5,1.85,13.0,55.5,49.01,36.52
2016,5,7,7,30,0.0,84.0,1.9,13.0,84.0,74.63,58.14
2016,5,7,7,45,0.0,100.5,1.95,13.0,100.5,90.31,71.11
2016,5,7,8,0,0.0,117.0,2.0,13.0,117.0,105.96,83.93
2016,5,7,8,15,0.0,119.0,2.0,13.0,119.0,107.36,84.8
2016,5,7,8,30,0.0,121.0,2.0,13.0,121.0,108.91,85.81
2016,5,7,8,45,0.0,99.0,2.05,13.5,99.0,88.02,68.13
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,68.28,51.5
2016,5,7,9,15,1.0,118.5,2.05,14.0,119.5,107.05,83.4
2016,5,7,9,30,2.0,160.0,2.0,14.0,162.0,146.74,115.51
2016,5,7,9,45,1.0,135.0,2.0,14.5,136.0,122.2,95.09
2016,5,7,10,0,0.0,110.0,2.0,15.0,110.0,98.22,75.28
2016,5,7,10,15,0.0,82.5,2.0,15.0,82.5,73.37,54.94
2016,5,7,10,30,0.0,55.0,2.0,15.0,55.0,48.88,34.81
2016,5,7,10,45,0.0,81.5,2.0,15.0,81.5,72.56,54.2
2016,5,7,11,0,0.0,108.0,2.0,15.0,108.0,96.42,73.54
2016,5,7,11,15,0.0,120.5,2.0,15.0,120.5,107.63,82.53
2016,5,7,11,30,0.0,133.0,2.0,15.0,133.0,118.78,91.46
2016,5,7,11,45,7.0,204.5,2.0,15.0,211.0,188.51,147.31
2016,5,7,12,0,14.0,276.0,2.0,15.0,289.0,257.09,201.0
2016,5,7,12,15,8.0,213.0,1.95,15.0,221.0,195.34,152.26
2016,5,7,12,30,2.0,150.0,1.9,15.0,153.0,134.66,104.05
2016,5,7,12,45,1.0,139.5,1.9,15.0,141.0,124.43,95.97
2016,5,7,13,0,0.0,129.0,1.9,15.0,129.0,114.36,87.9
2016,5,7,13,15,3.0,153.0,1.85,15.0,155.5,136.91,106.16
2016,5,7,13,30,6.0,177.0,1.8,15.0,182.0,158.84,123.75
2016,5,7,13,45,4.0,165.5,1.8,15.0,169.0,147.34,114.58
2016,5,7,14,0,2.0,154.0,1.8,15.0,156.0,136.12,105.72
2016,5,7,14,15,1.0,134.0,1.75,15.0,135.0,118.33,91.53
2016,5,7,14,30,0.0,114.0,1.7,15.0,114.0,100.69,77.4
2016,5,7,14,45,0.0,124.5,1.7,15.0,124.5,109.52,84.77
2016,5,7,15,0,0.0,135.0,1.7,15.0,135.0,118.12,91.94
2016,5,7,15,15,0.0,122.5,1.65,15.0,122.5,107.44,83.42
2016,5,7,15,30,0.0,110.0,1.6,15.0,110.0,96.82,74.94
2016,5,7,15,45,0.0,97.0,1.6,15.0,97.0,85.81,66.09
2016,5,7,16,0,0.0,84.0,1.6,15.0,84.0,74.41,56.85
2016,5,7,16,15,0.0,72.5,1.55,14.5,72.5,64.15,50.97
2016,5,7,16,30,0.0,61.0,1.5,14.0,61.0,53.92,42.25
2016,5,7,16,45,0.0,61.5,1.45,14.0,61.5,54.34,42.79
2016,5,7,17,0,0.0,62.0,1.4,14.0,62.0,54.78,43.32
2016,5,7,17,15,0.0,52.5,1.3,14.0,52.5,46.34,35.92
2016,5,7,17,30,0.0,43.0,1.2,14.0,43.0,37.92,28.44
2016,5,7,17,45,0.0,34.5,1.2,14.0,34.5,30.39,21.67
2016,5,7,18,0,0.0,26.0,1.2,14.0,26.0,22.88,14.81
2016,5,7,18,15,0.0,18.0,1.1,13.5,18.0,15.82,8.35
2016,5,7,18,30,0.0,10.0,1.0,13.0,10.0,8.78,1.86
2016,5,7,18,45,0.0,5.0,0.95,13.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.0,11.5,0.8,11.0,15.0,38.6,0.0
2016,5,8,5,30,102.0,23.0,0.9,11.0,30.0,117.67,58.1
2016,5,8,5,45,205.0,38.5,1.05,11.5,66.5,215.53,172.19
2016,5,8,6,0,308.0,54.0,1.2,12.0,103.0,312.29,257.9
2016,5,8,6,15,383.0,65.0,1.2,12.0,148.5,390.33,325.02
2016,5,8,6,30,458.0,76.0,1.2,12.0,194.0,478.92,397.71
2016,5,8,6,45,513.5,84.0,1.25,12.5,243.5,549.27,452.09
2016,5,8,7,0,569.0,92.0,1.3,13.0,293.0,621.52,505.44
2016,5,8,7,15,405.5,136.0,1.25,13.0,291.0,543.52,442.43
2016,5,8,7,30,242.0,180.0,1.2,13.0,289.0,443.13,360.66
2016,5,8,7,45,178.0,207.0,1.2,13.5,292.0,401.96,326.0
2016,5,8,8,0,114.0,234.0,1.2,14.0,295.0,374.03,300.68
2016,5,8,8,15,66.0,227.5,1.15,14.0,263.5,299.31,240.17
2016,5,8,8,30,18.0,221.0,1.1,14.0,232.0,226.81,180.69
2016,5,8,8,45,15.5,226.0,1.05,14.5,236.5,227.56,180.59
2016,5,8,9,0,13.0,231.0,1.0,15.0,241.0,228.49,180.33
2016,5,8,9,15,10.0,218.5,1.0,15.0,226.5,211.7,166.6
2016,5,8,9,30,7.0,206.0,1.0,15.0,212.0,195.59,153.5
2016,5,8,9,45,12.0,242.5,1.0,15.5,252.5,234.89,183.95
2016,5,8,10,0,17.0,279.0,1.0,16.0,293.0,273.87,213.33
2016,5,8,10,15,50.0,345.5,1.05,16.0,388.5,384.12,297.34
2016,5,8,10,30,83.0,412.0,1.1,16.0,484.0,478.74,366.66
2016,5,8,10,45,79.5,420.0,1.15,16.5,491.0,477.17,363.71
2016,5,8,11,0,76.0,428.0,1.2,17.0,498.0,475.27,361.37
2016,5,8,11,15,51.5,395.0,1.25,17.0,443.0,415.04,316.8
2016,5,8,11,30,27.0,362.0,1.3,17.0,388.0,357.33,273.77
2016,5,8,11,45,59.0,409.5,1.4,17.0,465.5,423.1,323.8
2016,5,8,12,0,91.0,457.0,1.5,17.0,543.0,484.86,369.25
2016,5,8,12,15,71.0,438.0,1.55,17.0,505.0,444.08,338.71
2016,5,8,12,30,51.0,419.0,1.6,17.0,467.0,405.33,310.1
2016,5,8,12,45,179.5,428.0,1.65,17.0,593.0,493.31,377.53
2016,5,8,13,0,308.0,437.0,1.7,17.0,719.0,565.36,430.41
2016,5,8,13,15,265.5,437.5,1.75,17.0,678.0,518.12,394.75
2016,5,8,13,30,223.0,438.0,1.8,17.0,637.0,480.31,366.54
2016,5,8,13,45,231.5,419.0,1.9,17.0,620.5,452.8,346.15
2016,5,8,14,0,240.0,400.0,2.0,17.0,604.0,416.82,318.88
2016,5,8,14,15,551.0,258.0,2.05,17.0,702.5,413.46,312.27
2016,5,8,14,30,862.0,116.0,2.1,17.0,801.0,391.64,286.43
2016,5,8,14,45,854.0,113.0,2.2,17.0,765.0,339.55,240.61
2016,5,8,15,0,846.0,110.0,2.3,17.0,729.0,287.84,194.99
2016,5,8,15,15,832.5,107.5,2.3,16.5,687.5,227.66,144.11
2016,5,8,15,30,819.0,105.0,2.3,16.0,646.0,176.72,103.55
2016,5,8,15,45,802.0,101.5,2.35,16.0,600.0,126.45,70.12
2016,5,8,16,0,785.0,98.0,2.4,16.0,554.0,78.39,50.91
2016,5,8,16,15,762.0,94.5,2.4,15.5,505.5,65.99,52.35
2016,5,8,16,30,739.0,91.0,2.4,15.0,457.0,65.33,52.08
2016,5,8,16,45,386.0,121.5,2.4,15.0,311.0,81.42,66.39
2016,5,8,17,0,33.0,152.0,2.4,15.0,165.0,118.7,99.19
2016,5,8,17,15,310.0,112.0,2.35,14.5,209.0,78.25,64.04
2016,5,8,17,30,587.0,72.0,2.3,14.0,253.0,52.44,41.36
2016,5,8,17,45,521.0,65.0,2.25,14.0,203.5,48.63,37.92
2016,5,8,18,0,455.0,58.0,2.2,14.0,154.0,44.72,34.21
2016,5,8,18,15,363.0,47.5,2.0,13.5,111.0,37.5,27.44
2016,5,8,18,30,271.0,37.0,1.8,13.0,68.0,28.77,18.98
2016,5,8,18,45,135.5,18.5,1.65,12.5,34.0,14.47,2.68
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.0,1.3,10.0,16.5,37.83,0.0
2016,5,9,5,30,94.0,26.0,1.4,10.0,33.0,107.28,58.65
2016,5,9,5,45,195.5,42.5,1.5,10.5,70.5,215.81,173.91
2016,5,9,6,0,297.0,59.0,1.6,11.0,108.0,312.29,259.57
2016,5,9,6,15,374.0,71.0,1.6,11.0,154.5,392.69,329.16
2016,5,9,6,30,451.0,83.0,1.6,11.0,201.0,478.65,400.61
2016,5,9,6,45,225.5,89.5,1.6,11.5,148.5,301.23,253.98
2016,5,9,7,0,0.0,96.0,1.6,12.0,96.0,89.17,70.69
2016,5,9,7,15,0.0,103.0,1.55,12.0,103.0,94.78,75.59
2016,5,9,7,30,0.0,110.0,1.5,12.0,110.0,100.65,80.28
2016,5,9,7,45,0.0,133.0,1.5,12.5,133.0,123.05,98.56
2016,5,9,8,0,0.0,156.0,1.5,13.0,156.0,145.35,116.41
2016,5,9,8,15,18.5,202.0,1.5,13.0,213.5,209.29,168.89
2016,5,9,8,30,37.0,248.0,1.5,13.0,271.0,291.64,234.47
2016,5,9,8,45,33.5,260.0,1.5,13.5,282.0,298.21,237.96
2016,5,9,9,0,30.0,272.0,1.5,14.0,293.0,304.65,241.7
2016,5,9,9,15,28.5,283.5,1.5,14.5,305.0,312.34,246.52
2016,5,9,9,30,27.0,295.0,1.5,15.0,317.0,319.87,251.2
2016,5,9,9,45,38.0,326.5,1.5,15.5,357.5,360.7,281.68
2016,5,9,10,0,49.0,358.0,1.5,16.0,398.0,400.55,310.69
2016,5,9,10,15,38.5,349.5,1.5,16.0,382.0,377.07,292.03
2016,5,9,10,30,28.0,341.0,1.5,16.0,366.0,354.3,274.3
2016,5,9,10,45,24.0,330.0,1.5,16.5,351.5,335.88,259.62
2016,5,9,11,0,20.0,319.0,1.5,17.0,337.0,308.08,237.87
2016,5,9,11,15,24.0,341.5,1.5,17.0,363.5,339.54,261.65
2016,5,9,11,30,28.0,364.0,1.5,17.0,390.0,360.08,276.77
2016,5,9,11,45,28.0,366.0,1.55,17.5,392.5,357.37,274.08
2016,5,9,12,0,28.0,368.0,1.6,18.0,395.0,354.49,271.43
2016,5,9,12,15,38.0,391.5,1.6,18.0,427.5,378.03,289.1
2016,5,9,12,30,48.0,415.0,1.6,18.0,460.0,399.8,305.17
2016,5,9,12,45,77.5,434.0,1.65,18.0,505.5,429.28,327.38
2016,5,9,13,0,107.0,453.0,1.7,18.0,551.0,455.21,346.61
2016,5,9,13,15,114.5,446.0,1.7,18.0,549.5,439.35,334.76
2016,5,9,13,30,122.0,439.0,1.7,18.0,548.0,425.71,324.66
2016,5,9,13,45,145.0,428.5,1.7,18.0,554.5,416.64,317.78
2016,5,9,14,0,168.0,418.0,1.7,18.0,561.0,405.41,308.91
2016,5,9,14,15,169.5,401.5,1.65,18.0,541.0,379.15,288.55
2016,5,9,14,30,171.0,385.0,1.6,18.0,521.0,353.01,268.1
2016,5,9,14,45,273.0,346.5,1.6,18.0,552.0,332.42,249.07
2016,5,9,15,0,375.0,308.0,1.6,18.0,583.0,311.2,227.87
2016,5,9,15,15,395.5,282.0,1.55,18.0,557.5,272.52,195.64
2016,5,9,15,30,416.0,256.0,1.5,18.0,532.0,222.58,155.82
2016,5,9,15,45,412.5,236.5,1.5,18.0,493.5,182.48,127.85
2016,5,9,16,0,409.0,217.0,1.5,18.0,455.0,143.37,106.68
2016,5,9,16,15,402.5,197.0,1.45,17.5,414.5,125.27,102.59
2016,5,9,16,30,396.0,177.0,1.4,17.0,374.0,115.47,94.79
2016,5,9,16,45,339.0,165.0,1.4,17.0,321.0,116.87,96.33
2016,5,9,17,0,282.0,153.0,1.4,17.0,268.0,109.59,90.35
2016,5,9,17,15,418.0,118.0,1.3,16.5,261.5,83.07,67.7
2016,5,9,17,30,554.0,83.0,1.2,16.0,255.0,61.01,48.58
2016,5,9,17,45,488.5,74.5,1.15,15.5,205.0,56.35,44.53
2016,5,9,18,0,423.0,66.0,1.1,15.0,155.0,49.76,38.56
2016,5,9,18,15,330.0,53.5,1.05,14.5,111.5,40.91,30.35
2016,5,9,18,30,237.0,41.0,1.0,14.0,68.0,31.79,21.57
2016,5,9,18,45,128.0,24.5,1.0,13.5,38.5,19.19,6.28
2016,5,9,19,0,19.0,8.0,1.0,13.0,9.0,7.28,0.0
2016,5,9,19,15,9.5,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,12.5,0.8,12.5,17.0,48.81,0.0
2016,5,10,5,30,135.0,25.0,0.9,13.0,34.0,142.95,84.73
2016,5,10,5,45,245.5,38.5,1.0,13.5,73.0,241.05,192.73
2016,5,10,6,0,356.0,52.0,1.1,14.0,112.0,342.29,280.69
2016,5,10,6,15,431.0,62.0,1.15,14.0,159.0,426.47,351.61
2016,5,10,6,30,506.0,72.0,1.2,14.0,206.0,512.4,420.91
2016,5,10,6,45,253.0,90.0,1.25,14.5,157.0,324.0,269.13
2016,5,10,7,0,0.0,108.0,1.3,15.0,108.0,102.38,80.77
2016,5,10,7,15,0.5,126.0,1.4,15.5,126.5,120.06,95.58
2016,5,10,7,30,1.0,144.0,1.5,16.0,145.0,137.61,109.54
2016,5,10,7,45,2.0,155.0,1.65,16.5,156.5,147.98,117.47
2016,5,10,8,0,3.0,166.0,1.8,17.0,168.0,158.52,125.45
2016,5,10,8,15,9.0,191.5,1.8,17.5,197.5,189.04,149.55
2016,5,10,8,30,15.0,217.0,1.8,18.0,227.0,219.52,173.14
2016,5,10,8,45,27.0,251.0,1.8,18.5,270.0,281.52,221.08
2016,5,10,9,0,39.0,285.0,1.8,19.0,313.0,327.94,255.83
2016,5,10,9,15,65.5,321.5,1.75,19.0,371.0,390.82,303.3
2016,5,10,9,30,92.0,358.0,1.7,19.0,429.0,452.77,348.9
2016,5,10,9,45,162.0,377.5,1.7,19.5,509.0,554.67,423.22
2016,5,10,10,0,232.0,397.0,1.7,20.0,589.0,637.14,481.19
2016,5,10,10,15,550.0,269.5,1.65,20.0,744.0,834.57,624.26
2016,5,10,10,30,868.0,142.0,1.6,20.0,899.0,982.71,720.97
2016,5,10,10,45,876.0,142.0,1.6,20.5,920.5,971.75,710.01
2016,5,10,11,0,884.0,142.0,1.6,21.0,942.0,957.56,699.08
2016,5,10,11,15,887.5,142.5,1.55,21.0,956.0,936.61,684.57
2016,5,10,11,30,891.0,143.0,1.5,21.0,970.0,912.73,668.33
2016,5,10,11,45,894.5,142.0,1.5,21.5,976.5,884.72,648.85
2016,5,10,12,0,898.0,141.0,1.5,22.0,983.0,854.07,627.71
2016,5,10,12,15,898.0,141.0,1.5,22.0,981.0,819.07,604.87
2016,5,10,12,30,898.0,141.0,1.5,22.0,979.0,781.93,580.3
2016,5,10,12,45,899.5,138.0,1.5,22.0,970.5,741.42,551.72
2016,5,10,13,0,901.0,135.0,1.5,22.0,962.0,699.02,521.19
2016,5,10,13,15,897.5,134.0,1.5,22.0,945.0,653.4,487.59
2016,5,10,13,30,894.0,133.0,1.5,22.0,928.0,606.57,452.21
2016,5,10,13,45,890.5,130.0,1.5,22.0,904.5,557.18,414.0
2016,5,10,14,0,887.0,127.0,1.5,22.0,881.0,506.97,374.02
2016,5,10,14,15,879.0,125.5,1.5,21.5,849.5,455.37,332.49
2016,5,10,14,30,871.0,124.0,1.5,21.0,818.0,403.74,289.66
2016,5,10,14,45,862.0,120.5,1.55,21.0,781.5,350.55,244.32
2016,5,10,15,0,853.0,117.0,1.6,21.0,745.0,290.33,193.29
2016,5,10,15,15,839.5,114.5,1.6,20.5,702.5,237.58,149.12
2016,5,10,15,30,826.0,112.0,1.6,20.0,660.0,186.31,108.83
2016,5,10,15,45,810.0,108.0,1.65,20.0,614.0,135.42,74.88
2016,5,10,16,0,794.0,104.0,1.7,20.0,568.0,86.64,54.07
2016,5,10,16,15,771.0,100.0,1.7,19.5,518.5,69.86,54.79
2016,5,10,16,30,748.0,96.0,1.7,19.0,469.0,68.98,54.36
2016,5,10,16,45,719.0,90.5,1.7,19.0,417.5,60.51,47.22
2016,5,10,17,0,690.0,85.0,1.7,19.0,366.0,58.49,45.63
2016,5,10,17,15,648.5,79.0,1.65,18.5,314.5,55.88,43.57
2016,5,10,17,30,607.0,73.0,1.6,18.0,263.0,53.13,41.31
2016,5,10,17,45,550.0,65.0,1.55,17.5,213.5,48.55,37.32
2016,5,10,18,0,493.0,57.0,1.5,17.0,164.0,43.77,32.99
2016,5,10,18,15,403.0,47.0,1.45,16.5,119.0,36.93,26.66
2016,5,10,18,30,313.0,37.0,1.4,16.0,74.0,29.84,19.79
2016,5,10,18,45,185.0,23.5,1.35,15.5,42.5,18.45,6.45
2016,5,10,19,0,57.0,10.0,1.3,15.0,11.0,9.1,0.0
2016,5,10,19,15,28.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.05,11.5,5.5,5.0,0.0
2016,5,11,5,30,0.0,11.0,1.2,12.0,11.0,9.66,0.76
2016,5,11,5,45,0.0,23.5,1.35,12.5,23.5,20.69,11.53
2016,5,11,6,0,0.0,36.0,1.5,13.0,36.0,31.75,21.35
2016,5,11,6,15,0.0,50.5,1.45,13.0,50.5,45.13,33.1
2016,5,11,6,30,0.0,65.0,1.4,13.0,65.0,59.16,45.29
2016,5,11,6,45,0.0,80.5,1.4,13.5,80.5,74.13,57.98
2016,5,11,7,0,0.0,96.0,1.4,14.0,96.0,88.94,70.28
2016,5,11,7,15,0.0,115.0,1.3,14.5,115.0,107.42,85.39
2016,5,11,7,30,0.0,134.0,1.2,15.0,134.0,125.74,100.06
2016,5,11,7,45,12.0,168.0,1.2,15.5,174.5,171.09,137.06
2016,5,11,8,0,24.0,202.0,1.2,16.0,215.0,216.76,173.33
2016,5,11,8,15,26.0,220.5,1.1,16.5,236.0,236.06,187.48
2016,5,11,8,30,28.0,239.0,1.0,17.0,257.0,272.2,214.53
2016,5,11,8,45,32.0,260.5,0.95,17.5,282.0,297.05,232.44
2016,5,11,9,0,36.0,282.0,0.9,18.0,307.0,321.5,249.79
2016,5,11,9,15,45.0,308.5,0.8,18.0,342.0,355.97,274.85
2016,5,11,9,30,54.0,335.0,0.7,18.0,377.0,389.76,298.82
2016,5,11,9,45,176.5,359.0,0.65,18.5,504.0,548.98,415.49
2016,5,11,10,0,299.0,383.0,0.6,19.0,631.0,704.02,520.83
2016,5,11,10,15,320.0,391.0,0.55,19.0,664.0,722.91,530.32
2016,5,11,10,30,341.0,399.0,0.5,19.0,697.0,739.75,540.12
2016,5,11,10,45,626.5,265.0,0.45,19.5,827.5,876.63,633.87
2016,5,11,11,0,912.0,131.0,0.4,20.0,958.0,973.68,691.26
2016,5,11,11,15,914.5,131.5,0.45,20.0,971.0,951.45,676.59
2016,5,11,11,30,917.0,132.0,0.5,20.0,984.0,926.25,662.01
2016,5,11,11,45,921.5,130.0,0.55,20.5,990.5,897.66,644.01
2016,5,11,12,0,926.0,128.0,0.6,21.0,997.0,866.34,624.23
2016,5,11,12,15,925.0,127.5,0.75,21.0,995.0,829.45,603.6
2016,5,11,12,30,924.0,127.0,0.9,21.0,993.0,790.43,580.95
2016,5,11,12,45,920.0,128.0,1.05,21.0,982.0,748.6,554.18
2016,5,11,13,0,916.0,129.0,1.2,21.0,971.0,705.16,524.8
2016,5,11,13,15,912.0,128.0,1.3,21.0,953.5,658.72,491.71
2016,5,11,13,30,908.0,127.0,1.4,21.0,936.0,611.08,456.57
2016,5,11,13,45,901.0,126.5,1.55,21.0,911.0,561.27,418.85
2016,5,11,14,0,894.0,126.0,1.7,21.0,886.0,510.9,379.22
2016,5,11,14,15,886.0,124.0,1.75,20.5,855.0,458.65,337.09
2016,5,11,14,30,878.0,122.0,1.8,20.0,824.0,406.37,293.58
2016,5,11,14,45,866.5,120.0,1.9,20.0,786.5,353.2,247.99
2016,5,11,15,0,855.0,118.0,2.0,20.0,749.0,293.28,196.88
2016,5,11,15,15,841.5,115.5,2.0,19.5,707.0,240.46,152.26
2016,5,11,15,30,828.0,113.0,2.0,19.0,665.0,189.12,111.49
2016,5,11,15,45,811.5,109.0,2.0,19.0,618.5,138.11,76.92
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,89.27,55.31
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.0,70.49,55.56
2016,5,11,16,30,749.0,97.0,1.9,18.0,472.0,69.64,55.15
2016,5,11,16,45,720.5,91.5,1.9,18.0,421.0,61.11,47.93
2016,5,11,17,0,692.0,86.0,1.9,18.0,370.0,59.13,46.37
2016,5,11,17,15,650.0,80.0,1.75,17.5,318.0,56.54,44.33
2016,5,11,17,30,608.0,74.0,1.6,17.0,266.0,53.82,42.09
2016,5,11,17,45,552.0,66.0,1.5,16.5,216.0,49.27,38.12
2016,5,11,18,0,496.0,58.0,1.4,16.0,166.0,44.52,33.82
2016,5,11,18,15,406.5,48.0,1.3,15.0,121.0,37.71,27.55
2016,5,11,18,30,317.0,38.0,1.2,14.0,76.0,30.65,20.75
2016,5,11,18,45,158.5,25.0,1.1,13.5,44.0,19.58,7.93
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,5,11,19,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,48.41,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,146.18,96.39
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,236.08,191.72
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,330.37,275.04
2016,5,12,6,15,161.5,50.5,2.15,12.0,78.0,190.51,160.47
2016,5,12,6,30,0.0,42.0,2.2,12.0,42.0,37.03,26.35
2016,5,12,6,45,0.0,52.5,2.25,12.5,52.5,46.34,34.42
2016,5,12,7,0,0.0,63.0,2.3,13.0,63.0,55.66,42.26
2016,5,12,7,15,0.0,85.0,2.25,13.5,85.0,76.07,59.39
2016,5,12,7,30,0.0,107.0,2.2,14.0,107.0,97.41,76.99
2016,5,12,7,45,0.0,125.5,2.2,14.5,125.5,115.15,91.3
2016,5,12,8,0,0.0,144.0,2.2,15.0,144.0,132.81,105.34
2016,5,12,8,15,1.5,160.5,2.15,15.0,161.5,149.77,118.9
2016,5,12,8,30,3.0,177.0,2.1,15.0,179.0,166.69,132.3
2016,5,12,8,45,6.5,198.0,2.05,15.5,202.5,190.02,150.54
2016,5,12,9,0,10.0,219.0,2.0,16.0,226.0,213.25,168.42
2016,5,12,9,15,67.0,293.0,1.9,16.5,344.5,360.63,284.35
2016,5,12,9,30,124.0,367.0,1.8,17.0,463.0,511.84,396.57
2016,5,12,9,45,111.5,381.0,1.75,17.5,470.0,508.58,390.89
2016,5,12,10,0,99.0,395.0,1.7,18.0,477.0,488.6,374.36
2016,5,12,10,15,212.0,400.0,1.7,18.0,583.0,612.73,466.74
2016,5,12,10,30,325.0,405.0,1.7,18.0,689.0,730.8,550.34
2016,5,12,10,45,418.0,381.5,1.7,18.5,755.5,792.1,591.74
2016,5,12,11,0,511.0,358.0,1.7,19.0,822.0,838.85,623.07
2016,5,12,11,15,695.5,252.5,1.75,19.0,894.0,885.82,659.13
2016,5,12,11,30,880.0,147.0,1.8,19.0,966.0,908.53,674.84
2016,5,12,11,45,880.5,147.5,1.85,19.0,971.5,879.64,655.69
2016,5,12,12,0,881.0,148.0,1.9,19.0,977.0,848.29,635.34
2016,5,12,12,15,880.5,148.0,1.95,19.0,975.0,813.47,612.47
2016,5,12,12,30,880.0,148.0,2.0,19.0,973.0,776.61,587.67
2016,5,12,12,45,857.5,160.5,2.1,19.0,958.0,735.79,558.3
2016,5,12,13,0,835.0,173.0,2.2,19.0,943.0,690.87,525.46
2016,5,12,13,15,830.5,172.0,2.25,19.0,925.5,645.93,491.84
2016,5,12,13,30,826.0,171.0,2.3,19.0,908.0,600.08,456.63
2016,5,12,13,45,817.0,170.0,2.35,19.0,883.5,551.21,418.21
2016,5,12,14,0,808.0,169.0,2.4,19.0,859.0,502.25,378.64
2016,5,12,14,15,799.0,166.5,2.4,18.5,828.5,452.23,337.73
2016,5,12,14,30,790.0,164.0,2.4,18.0,798.0,402.54,295.93
2016,5,12,14,45,779.0,160.5,2.45,18.0,761.5,352.01,252.25
2016,5,12,15,0,768.0,157.0,2.5,18.0,725.0,295.45,203.69
2016,5,12,15,15,752.0,153.5,2.5,18.0,683.5,245.23,160.92
2016,5,12,15,30,736.0,150.0,2.5,18.0,642.0,196.85,122.15
2016,5,12,15,45,719.5,144.0,2.5,18.0,597.0,148.72,88.9
2016,5,12,16,0,703.0,138.0,2.5,18.0,552.0,102.83,67.13
2016,5,12,16,15,657.0,129.5,2.5,17.5,490.5,81.29,65.09
2016,5,12,16,30,611.0,121.0,2.5,17.0,429.0,78.17,62.76
2016,5,12,16,45,581.0,113.5,2.5,16.5,381.0,75.66,60.92
2016,5,12,17,0,551.0,106.0,2.5,16.0,333.0,72.93,58.86
2016,5,12,17,15,485.5,105.5,2.4,15.5,286.0,74.52,60.54
2016,5,12,17,30,420.0,105.0,2.3,15.0,239.0,75.42,61.54
2016,5,12,17,45,378.0,90.0,2.25,15.0,194.0,65.93,53.1
2016,5,12,18,0,336.0,75.0,2.2,15.0,149.0,55.99,44.08
2016,5,12,18,15,264.0,59.5,2.1,14.5,108.5,45.15,34.14
2016,5,12,18,30,192.0,44.0,2.0,14.0,68.0,33.91,23.59
2016,5,12,18,45,96.0,27.5,1.95,13.5,39.5,22.25,10.36
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.01,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,84.0,14.0,1.85,10.5,20.5,59.67,0.0
2016,5,13,5,30,168.0,28.0,2.1,11.0,41.0,171.21,117.64
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,263.91,215.48
2016,5,13,6,0,377.0,56.0,2.6,12.0,121.0,363.27,303.24
2016,5,13,6,15,265.0,81.5,2.65,12.0,135.0,313.36,264.0
2016,5,13,6,30,153.0,107.0,2.7,12.0,149.0,253.65,213.68
2016,5,13,6,45,180.0,125.0,2.8,12.5,184.0,298.93,251.95
2016,5,13,7,0,207.0,143.0,2.9,13.0,219.0,361.71,302.77
2016,5,13,7,15,449.5,124.0,2.9,13.0,321.0,568.09,471.66
2016,5,13,7,30,692.0,105.0,2.9,13.0,423.0,780.34,631.08
2016,5,13,7,45,548.5,152.5,2.95,13.5,423.0,712.02,575.61
2016,5,13,8,0,405.0,200.0,3.0,14.0,423.0,642.27,517.79
2016,5,13,8,15,281.5,243.5,3.0,14.5,405.0,560.55,450.57
2016,5,13,8,30,158.0,287.0,3.0,15.0,387.0,472.84,377.99
2016,5,13,8,45,230.0,299.0,3.0,15.5,456.0,553.83,440.31
2016,5,13,9,0,302.0,311.0,3.0,16.0,525.0,653.8,513.63
2016,5,13,9,15,260.0,339.0,3.0,16.0,530.5,639.27,499.52
2016,5,13,9,30,218.0,367.0,3.0,16.0,536.0,605.12,472.16
2016,5,13,9,45,346.5,341.5,3.05,16.5,623.0,715.2,554.57
2016,5,13,10,0,475.0,316.0,3.1,17.0,710.0,821.72,630.82
2016,5,13,10,15,691.0,220.5,3.15,17.0,814.5,927.79,708.52
2016,5,13,10,30,907.0,125.0,3.2,17.0,919.0,1005.46,760.12
2016,5,13,10,45,913.0,124.5,3.3,17.0,940.0,991.89,750.29
2016,5,13,11,0,919.0,124.0,3.4,17.0,961.0,975.09,739.14
2016,5,13,11,15,922.0,125.0,3.45,17.0,974.5,953.83,724.64
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,929.54,708.11
2016,5,13,11,45,927.0,125.0,3.6,17.0,993.5,899.72,688.04
2016,5,13,12,0,929.0,124.0,3.7,17.0,999.0,867.26,666.05
2016,5,13,12,15,928.5,124.0,3.8,17.0,997.0,831.26,641.4
2016,5,13,12,30,928.0,124.0,3.9,17.0,995.0,793.07,614.98
2016,5,13,12,45,927.0,123.0,4.0,17.0,986.0,751.68,584.69
2016,5,13,13,0,926.0,122.0,4.1,17.0,977.0,708.48,551.79
2016,5,13,13,15,923.0,121.0,4.1,16.5,960.0,662.43,516.61
2016,5,13,13,30,920.0,120.0,4.1,16.0,943.0,615.06,479.44
2016,5,13,13,45,919.5,116.0,4.15,16.0,920.0,565.52,438.79
2016,5,13,14,0,919.0,112.0,4.2,16.0,897.0,514.84,396.11
2016,5,13,14,15,912.0,110.5,4.15,16.0,866.5,462.39,350.71
2016,5,13,14,30,905.0,109.0,4.1,16.0,836.0,409.77,304.16
2016,5,13,14,45,901.0,104.5,4.05,16.0,800.5,355.91,255.81
2016,5,13,15,0,897.0,100.0,4.0,16.0,765.0,302.02,207.19
2016,5,13,15,15,885.5,98.0,3.95,15.5,723.5,248.58,160.41
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,196.23,117.34
