Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,143.6,80.02
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,92.32,55.58
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,58.49,45.95
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,57.49,45.34
2016,5,13,16,45,792.5,75.5,3.55,14.0,440.5,55.62,43.86
2016,5,13,17,0,770.0,71.0,3.5,14.0,389.0,53.62,42.24
2016,5,13,17,15,733.0,66.5,3.35,13.5,336.5,51.41,40.47
2016,5,13,17,30,696.0,62.0,3.2,13.0,284.0,49.12,38.57
2016,5,13,17,45,644.5,56.0,3.1,12.5,233.0,45.39,35.28
2016,5,13,18,0,593.0,50.0,3.0,12.0,182.0,38.04,28.59
2016,5,13,18,15,508.5,42.0,2.8,11.5,135.0,32.64,23.49
2016,5,13,18,30,424.0,34.0,2.6,11.0,88.0,27.07,18.01
2016,5,13,18,45,280.0,23.5,2.4,11.0,52.5,18.96,8.54
2016,5,13,19,0,136.0,13.0,2.2,11.0,17.0,11.82,0.0
2016,5,13,19,15,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.0,1.55,12.0,23.0,84.06,0.0
2016,5,14,5,30,258.0,26.0,1.7,12.0,46.0,226.02,159.87
2016,5,14,5,45,366.0,35.5,1.9,12.5,87.5,319.03,259.63
2016,5,14,6,0,474.0,45.0,2.1,13.0,129.0,420.31,348.16
2016,5,14,6,15,266.0,74.0,2.15,13.0,124.0,318.81,266.66
2016,5,14,6,30,58.0,103.0,2.2,13.0,119.0,160.66,132.64
2016,5,14,6,45,66.0,124.0,2.3,13.5,146.0,191.02,158.49
2016,5,14,7,0,74.0,145.0,2.4,14.0,173.0,221.32,183.22
2016,5,14,7,15,37.0,118.5,2.4,14.0,132.5,152.83,124.92
2016,5,14,7,30,0.0,92.0,2.4,14.0,92.0,82.31,64.2
2016,5,14,7,45,34.0,161.5,2.4,14.5,180.5,196.54,159.9
2016,5,14,8,0,68.0,231.0,2.4,15.0,269.0,308.4,249.67
2016,5,14,8,15,51.0,239.5,2.35,15.0,269.5,298.33,239.74
2016,5,14,8,30,34.0,248.0,2.3,15.0,270.0,288.0,230.14
2016,5,14,8,45,29.5,257.0,2.3,15.5,277.0,290.28,230.69
2016,5,14,9,0,25.0,266.0,2.3,16.0,284.0,275.69,218.07
2016,5,14,9,15,33.0,294.5,2.3,16.0,319.5,328.38,258.81
2016,5,14,9,30,41.0,323.0,2.3,16.0,355.0,363.56,285.28
2016,5,14,9,45,30.5,310.5,2.35,16.5,335.0,336.05,262.74
2016,5,14,10,0,20.0,298.0,2.4,17.0,315.0,295.14,230.22
2016,5,14,10,15,17.5,290.0,2.45,17.0,305.0,283.33,220.89
2016,5,14,10,30,15.0,282.0,2.5,17.0,295.0,271.86,211.74
2016,5,14,10,45,22.0,321.5,2.6,17.5,341.5,314.19,243.95
2016,5,14,11,0,29.0,361.0,2.7,18.0,388.0,366.87,283.3
2016,5,14,11,15,48.0,399.5,2.75,18.0,445.0,416.36,320.59
2016,5,14,11,30,67.0,438.0,2.8,18.0,502.0,463.42,355.58
2016,5,14,11,45,55.0,425.0,2.85,18.0,477.5,434.33,333.39
2016,5,14,12,0,43.0,412.0,2.9,18.0,453.0,406.34,312.28
2016,5,14,12,15,29.5,356.0,2.95,18.0,384.5,340.48,262.61
2016,5,14,12,30,16.0,300.0,3.0,18.0,316.0,276.64,213.85
2016,5,14,12,45,34.0,358.0,3.05,18.0,390.5,335.81,259.66
2016,5,14,13,0,52.0,416.0,3.1,18.0,465.0,390.25,300.84
2016,5,14,13,15,34.0,352.5,3.15,18.0,384.0,321.09,248.17
2016,5,14,13,30,16.0,289.0,3.2,18.0,303.0,259.4,200.93
2016,5,14,13,45,251.5,308.0,3.25,18.0,524.0,375.59,291.38
2016,5,14,14,0,487.0,327.0,3.3,18.0,745.0,474.3,363.01
2016,5,14,14,15,426.5,338.5,3.3,18.0,694.5,426.46,324.4
2016,5,14,14,30,366.0,350.0,3.3,18.0,644.0,391.98,296.73
2016,5,14,14,45,428.0,306.5,3.3,18.0,636.0,347.7,259.08
2016,5,14,15,0,490.0,263.0,3.3,18.0,628.0,305.37,221.62
2016,5,14,15,15,451.5,262.0,3.3,17.5,583.5,265.85,190.15
2016,5,14,15,30,413.0,261.0,3.3,17.0,539.0,230.52,163.61
2016,5,14,15,45,380.5,248.5,3.3,17.0,491.0,202.38,145.03
2016,5,14,16,0,348.0,236.0,3.3,17.0,443.0,168.31,125.97
2016,5,14,16,15,331.0,217.0,3.25,16.5,400.5,145.67,120.56
2016,5,14,16,30,314.0,198.0,3.2,16.0,358.0,135.59,112.57
2016,5,14,16,45,175.5,178.0,3.15,16.0,266.0,131.09,109.09
2016,5,14,17,0,37.0,158.0,3.1,16.0,174.0,122.96,102.39
2016,5,14,17,15,30.5,138.0,2.95,15.5,150.0,108.61,90.36
2016,5,14,17,30,24.0,118.0,2.8,15.0,126.0,93.97,77.84
2016,5,14,17,45,17.0,97.5,2.65,15.0,103.0,81.2,66.58
2016,5,14,18,0,10.0,77.0,2.5,15.0,80.0,64.75,51.82
2016,5,14,18,15,5.0,57.5,2.2,14.5,59.0,48.9,37.48
2016,5,14,18,30,0.0,38.0,1.9,14.0,38.0,32.89,22.83
2016,5,14,18,45,0.0,22.5,1.65,13.5,22.5,19.81,9.42
2016,5,14,19,0,0.0,7.0,1.4,13.0,7.0,6.37,0.0
2016,5,14,19,15,0.0,3.5,1.35,13.0,3.5,3.18,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.0,1.15,11.5,22.0,62.18,0.0
2016,5,15,5,30,173.0,30.0,1.3,12.0,44.0,179.78,128.8
2016,5,15,5,45,286.0,41.5,1.45,12.5,84.5,271.61,221.06
2016,5,15,6,0,399.0,53.0,1.6,13.0,125.0,378.39,313.21
2016,5,15,6,15,470.5,62.0,1.6,13.5,172.5,457.93,379.69
2016,5,15,6,30,542.0,71.0,1.6,14.0,220.0,541.63,445.65
2016,5,15,6,45,600.5,75.5,1.6,14.5,272.5,612.75,498.68
2016,5,15,7,0,659.0,80.0,1.6,15.0,325.0,685.82,550.87
2016,5,15,7,15,693.5,85.0,1.6,15.5,377.0,740.24,587.4
2016,5,15,7,30,728.0,90.0,1.6,16.0,429.0,794.36,622.64
2016,5,15,7,45,759.5,92.0,1.65,16.5,480.5,836.55,649.04
2016,5,15,8,0,791.0,94.0,1.7,17.0,532.0,882.53,677.64
2016,5,15,8,15,810.5,97.5,1.65,17.5,580.0,917.22,696.76
2016,5,15,8,30,830.0,101.0,1.6,18.0,628.0,949.57,714.05
2016,5,15,8,45,848.5,102.0,1.55,18.5,673.5,965.0,719.93
2016,5,15,9,0,867.0,103.0,1.5,19.0,719.0,988.07,730.98
2016,5,15,9,15,878.0,105.0,1.45,19.0,758.5,1001.93,737.28
2016,5,15,9,30,889.0,107.0,1.4,19.0,798.0,1012.64,741.73
2016,5,15,9,45,902.0,106.0,1.35,19.5,833.0,1018.79,741.97
2016,5,15,10,0,915.0,105.0,1.3,20.0,868.0,1021.67,740.3
2016,5,15,10,15,921.0,106.5,1.35,20.0,895.5,1016.97,737.17
2016,5,15,10,30,927.0,108.0,1.4,20.0,923.0,1008.88,732.1
2016,5,15,10,45,931.0,109.0,1.5,20.0,943.5,995.01,724.25
2016,5,15,11,0,935.0,110.0,1.6,20.0,964.0,977.87,714.33
2016,5,15,11,15,937.0,111.0,1.65,20.0,977.0,955.73,700.47
2016,5,15,11,30,939.0,112.0,1.7,20.0,990.0,930.58,684.66
2016,5,15,11,45,937.5,114.0,1.8,20.5,995.0,900.49,664.87
2016,5,15,12,0,936.0,116.0,1.9,21.0,1000.0,867.84,643.25
2016,5,15,12,15,935.5,115.5,1.95,21.0,998.0,831.42,619.64
2016,5,15,12,30,935.0,115.0,2.0,21.0,996.0,792.81,594.34
2016,5,15,12,45,933.0,114.5,2.1,21.0,986.0,751.12,566.1
2016,5,15,13,0,931.0,114.0,2.2,21.0,976.0,707.69,534.87
2016,5,15,13,15,927.5,113.5,2.25,20.5,959.0,661.75,501.61
2016,5,15,13,30,924.0,113.0,2.3,20.0,942.0,614.51,466.31
2016,5,15,13,45,919.0,111.5,2.35,20.0,918.0,564.63,427.02
2016,5,15,14,0,914.0,110.0,2.4,20.0,894.0,513.98,385.96
2016,5,15,14,15,906.5,108.5,2.45,20.0,863.0,461.73,342.49
2016,5,15,14,30,899.0,107.0,2.5,20.0,832.0,409.36,297.74
2016,5,15,14,45,889.5,105.0,2.6,20.0,795.5,356.1,251.5
2016,5,15,15,0,880.0,103.0,2.7,20.0,759.0,303.34,205.25
2016,5,15,15,15,867.5,101.0,2.75,19.5,717.0,250.67,160.15
2016,5,15,15,30,855.0,99.0,2.8,19.0,675.0,199.2,118.44
2016,5,15,15,45,836.5,97.0,2.85,19.0,628.0,139.23,75.42
2016,5,15,16,0,818.0,95.0,2.9,19.0,581.0,90.54,51.84
2016,5,15,16,15,797.0,91.5,2.9,18.5,532.0,63.54,49.54
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,62.77,49.18
2016,5,15,16,45,744.5,84.5,2.9,18.0,431.0,61.85,48.55
2016,5,15,17,0,713.0,81.0,2.9,18.0,379.0,55.34,43.02
2016,5,15,17,15,674.0,76.0,2.75,17.5,327.5,53.34,41.49
2016,5,15,17,30,635.0,71.0,2.6,17.0,276.0,51.24,39.8
2016,5,15,17,45,573.0,65.0,2.5,16.5,225.5,48.15,37.14
2016,5,15,18,0,511.0,59.0,2.4,16.0,175.0,45.0,34.28
2016,5,15,18,15,426.5,49.5,2.25,15.5,130.0,38.66,28.4
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.08,22.08
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.14,10.68
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,12.73,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,6.37,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,1.4,11.5,22.0,81.54,0.0
2016,5,16,5,30,163.0,30.0,1.6,12.0,44.0,173.27,126.15
2016,5,16,5,45,263.5,43.0,1.85,12.5,83.0,259.31,211.71
2016,5,16,6,0,364.0,56.0,2.1,13.0,122.0,354.57,294.98
2016,5,16,6,15,434.5,66.0,2.2,13.5,169.0,436.53,364.26
2016,5,16,6,30,505.0,76.0,2.3,14.0,216.0,519.51,431.43
2016,5,16,6,45,560.0,82.0,2.4,14.5,267.0,588.7,484.54
2016,5,16,7,0,615.0,88.0,2.5,15.0,318.0,659.67,537.03
2016,5,16,7,15,651.0,94.0,2.55,15.5,369.0,715.47,576.15
2016,5,16,7,30,687.0,100.0,2.6,16.0,420.0,771.12,614.07
2016,5,16,7,45,719.0,103.0,2.7,17.0,471.0,818.68,644.31
2016,5,16,8,0,751.0,106.0,2.8,18.0,522.0,859.86,669.37
2016,5,16,8,15,771.5,109.5,2.8,18.0,570.0,894.8,691.5
2016,5,16,8,30,792.0,113.0,2.8,18.0,618.0,927.52,711.91
2016,5,16,8,45,810.5,115.0,2.8,18.5,662.5,954.04,726.58
2016,5,16,9,0,829.0,117.0,2.8,19.0,707.0,977.86,739.37
2016,5,16,9,15,841.0,119.0,2.75,19.5,746.0,992.3,745.38
2016,5,16,9,30,853.0,121.0,2.7,20.0,785.0,992.82,742.26
2016,5,16,9,45,870.0,118.5,2.65,20.5,821.0,1001.25,744.66
2016,5,16,10,0,887.0,116.0,2.6,21.0,857.0,1006.49,744.99
2016,5,16,10,15,893.5,117.5,2.5,21.0,884.5,1002.35,740.22
2016,5,16,10,30,900.0,119.0,2.4,21.0,912.0,994.89,733.5
2016,5,16,10,45,904.5,120.5,2.35,21.5,932.5,982.23,722.67
2016,5,16,11,0,909.0,122.0,2.3,22.0,953.0,966.34,709.94
2016,5,16,11,15,912.0,122.5,2.25,22.0,966.5,945.0,695.16
2016,5,16,11,30,915.0,123.0,2.2,22.0,980.0,920.7,678.56
2016,5,16,11,45,915.5,123.5,2.2,22.0,985.5,891.45,659.22
2016,5,16,12,0,916.0,124.0,2.2,22.0,991.0,859.64,638.17
2016,5,16,12,15,915.5,124.0,2.15,22.0,989.0,824.25,614.22
2016,5,16,12,30,915.0,124.0,2.1,22.0,987.0,786.72,588.75
2016,5,16,12,45,913.5,123.5,2.1,22.0,977.5,746.1,560.26
2016,5,16,13,0,912.0,123.0,2.1,22.0,968.0,703.74,529.29
2016,5,16,13,15,908.0,122.5,2.1,22.0,951.0,658.27,495.38
2016,5,16,13,30,904.0,122.0,2.1,22.0,934.0,611.61,459.73
2016,5,16,13,45,898.5,121.0,2.1,22.0,910.0,562.76,421.53
2016,5,16,14,0,893.0,120.0,2.1,22.0,886.0,513.22,381.71
2016,5,16,14,15,885.5,118.0,2.05,22.0,855.5,461.6,339.13
2016,5,16,14,30,878.0,116.0,2.0,22.0,825.0,409.91,295.43
2016,5,16,14,45,864.0,116.0,2.0,22.0,787.5,357.73,250.78
2016,5,16,15,0,850.0,116.0,2.0,22.0,750.0,306.49,206.56
2016,5,16,15,15,837.0,113.5,1.95,21.5,708.5,246.77,156.74
2016,5,16,15,30,824.0,111.0,1.9,21.0,667.0,195.97,115.96
2016,5,16,15,45,801.0,110.0,1.9,21.0,620.0,146.87,81.84
2016,5,16,16,0,778.0,109.0,1.9,21.0,573.0,100.61,59.45
2016,5,16,16,15,755.0,105.0,1.85,20.5,524.0,72.71,56.93
2016,5,16,16,30,732.0,101.0,1.8,20.0,475.0,64.95,50.63
2016,5,16,16,45,701.0,96.5,1.75,20.0,424.0,63.93,49.93
2016,5,16,17,0,670.0,92.0,1.7,20.0,373.0,62.82,49.14
2016,5,16,17,15,628.5,86.0,1.55,19.5,322.0,60.43,47.31
2016,5,16,17,30,587.0,80.0,1.4,19.0,271.0,57.91,45.3
2016,5,16,17,45,528.0,72.5,1.3,18.5,221.5,53.95,41.92
2016,5,16,18,0,469.0,65.0,1.2,18.0,172.0,49.85,38.25
2016,5,16,18,15,384.0,54.5,1.15,17.0,128.0,42.84,31.91
2016,5,16,18,30,299.0,44.0,1.1,16.0,84.0,34.0,23.7
2016,5,16,18,45,182.5,29.5,1.1,15.5,50.5,23.04,12.4
2016,5,16,19,0,66.0,15.0,1.1,15.0,17.0,12.39,0.0
2016,5,16,19,15,33.0,7.5,1.1,14.5,8.5,6.82,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,2.1,14.5,25.5,111.03,0.0
2016,5,17,5,30,260.0,28.0,2.3,15.0,51.0,231.32,170.45
2016,5,17,5,45,364.0,38.5,2.5,15.5,92.5,322.32,261.26
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,422.47,347.73
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,499.28,411.6
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,579.91,475.08
2016,5,17,6,45,648.0,69.5,3.0,17.5,284.0,644.09,523.28
2016,5,17,7,0,694.0,75.0,3.1,18.0,336.0,709.49,570.6
2016,5,17,7,15,727.0,79.5,3.15,18.5,388.0,758.33,603.88
2016,5,17,7,30,760.0,84.0,3.2,19.0,440.0,811.73,639.58
2016,5,17,7,45,784.5,88.0,3.3,19.5,491.0,855.75,667.96
2016,5,17,8,0,809.0,92.0,3.4,20.0,542.0,898.12,694.72
2016,5,17,8,15,827.5,95.0,3.4,20.5,590.0,931.56,714.23
2016,5,17,8,30,846.0,98.0,3.4,21.0,638.0,962.6,731.9
2016,5,17,8,45,860.5,100.5,3.4,21.5,682.5,976.19,737.57
2016,5,17,9,0,875.0,103.0,3.4,22.0,727.0,997.17,748.43
2016,5,17,9,15,885.5,105.0,3.4,22.0,766.5,1010.59,755.63
2016,5,17,9,30,896.0,107.0,3.4,22.0,806.0,1020.84,760.89
2016,5,17,9,45,905.5,108.5,3.4,22.5,840.5,1026.27,761.62
2016,5,17,10,0,915.0,110.0,3.4,23.0,875.0,1028.35,760.32
2016,5,17,10,15,921.0,111.5,3.35,23.0,902.5,1023.59,755.76
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,1015.45,749.18
2016,5,17,10,45,930.0,114.0,3.25,23.5,950.0,1000.58,736.9
2016,5,17,11,0,933.0,115.0,3.2,24.0,970.0,982.5,722.72
2016,5,17,11,15,935.5,116.0,3.1,24.0,983.0,960.81,707.35
2016,5,17,11,30,938.0,117.0,3.0,24.0,996.0,936.1,690.09
2016,5,17,11,45,938.0,117.5,2.95,24.0,1001.0,905.92,669.63
2016,5,17,12,0,938.0,118.0,2.9,24.0,1006.0,873.15,647.47
2016,5,17,12,15,937.0,118.0,2.8,24.0,1004.0,836.77,622.5
2016,5,17,12,30,936.0,118.0,2.7,24.0,1002.0,798.22,596.03
2016,5,17,12,45,932.5,118.5,2.6,24.5,991.5,756.35,565.18
2016,5,17,13,0,929.0,119.0,2.5,25.0,981.0,712.82,531.84
2016,5,17,13,15,925.5,118.0,2.4,25.0,964.0,666.63,497.12
2016,5,17,13,30,922.0,117.0,2.3,25.0,947.0,619.16,460.74
2016,5,17,13,45,915.5,116.0,2.25,25.0,922.5,569.06,421.78
2016,5,17,14,0,909.0,115.0,2.2,25.0,898.0,518.34,381.33
2016,5,17,14,15,901.5,113.5,2.15,25.0,867.0,466.4,338.92
2016,5,17,14,30,894.0,112.0,2.1,25.0,836.0,414.36,295.37
2016,5,17,14,45,884.5,110.0,2.05,25.0,799.0,361.41,250.37
2016,5,17,15,0,875.0,108.0,2.0,25.0,762.0,308.97,205.4
2016,5,17,15,15,862.5,105.5,1.95,24.5,720.0,256.25,161.29
2016,5,17,15,30,850.0,103.0,1.9,24.0,678.0,204.75,120.3
2016,5,17,15,45,833.0,100.0,1.85,24.0,632.0,144.64,77.52
2016,5,17,16,0,816.0,97.0,1.8,24.0,586.0,95.55,52.96
2016,5,17,16,15,616.0,138.0,1.75,23.5,489.5,86.0,67.4
2016,5,17,16,30,416.0,179.0,1.7,23.0,393.0,115.85,92.89
2016,5,17,16,45,564.0,131.0,1.7,23.0,388.5,87.92,69.61
2016,5,17,17,0,712.0,83.0,1.7,23.0,384.0,56.57,43.15
2016,5,17,17,15,673.0,77.5,1.55,22.0,332.0,54.26,41.5
2016,5,17,17,30,634.0,72.0,1.4,21.0,280.0,51.83,39.65
2016,5,17,17,45,574.5,66.0,1.25,20.5,229.5,48.78,37.08
2016,5,17,18,0,515.0,60.0,1.1,20.0,179.0,45.66,34.3
2016,5,17,18,15,433.0,50.5,1.1,19.0,134.0,39.34,28.63
2016,5,17,18,30,351.0,41.0,1.1,18.0,89.0,32.8,22.5
2016,5,17,18,45,226.0,28.0,1.15,17.5,54.0,22.64,12.2
2016,5,17,19,0,101.0,15.0,1.2,17.0,19.0,11.81,0.0
2016,5,17,19,15,50.5,7.5,1.2,16.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,110.0,15.0,0.8,16.0,24.5,98.43,0.0
2016,5,18,5,30,220.0,30.0,0.8,16.0,49.0,207.12,152.61
2016,5,18,5,45,316.5,41.5,0.8,16.5,89.5,294.95,236.11
2016,5,18,6,0,413.0,53.0,0.8,17.0,130.0,389.31,315.1
2016,5,18,6,15,479.5,62.0,0.8,17.5,177.5,465.75,376.65
2016,5,18,6,30,546.0,71.0,0.8,18.0,225.0,546.01,437.21
2016,5,18,6,45,591.0,77.5,0.8,18.5,275.0,608.95,481.98
2016,5,18,7,0,636.0,84.0,0.8,19.0,325.0,673.08,525.71
2016,5,18,7,15,670.0,89.5,0.85,19.0,375.5,727.09,562.26
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,780.82,597.78
2016,5,18,7,45,727.0,100.0,0.95,19.5,475.0,823.08,623.55
2016,5,18,8,0,750.0,105.0,1.0,20.0,524.0,858.72,644.52
2016,5,18,8,15,769.5,109.0,0.95,20.5,571.0,893.28,662.89
2016,5,18,8,30,789.0,113.0,0.9,21.0,618.0,925.6,679.39
2016,5,18,8,45,800.0,118.0,0.9,21.5,660.0,948.23,690.36
2016,5,18,9,0,811.0,123.0,0.9,22.0,702.0,968.0,699.6
2016,5,18,9,15,823.0,125.5,0.9,22.0,740.5,982.91,707.19
2016,5,18,9,30,835.0,128.0,0.9,22.0,779.0,994.76,713.01
2016,5,18,9,45,847.5,127.5,0.9,22.5,813.0,989.66,707.07
2016,5,18,10,0,860.0,127.0,0.9,23.0,847.0,992.63,706.56
2016,5,18,10,15,866.5,128.5,1.0,23.0,874.0,988.58,705.01
2016,5,18,10,30,873.0,130.0,1.1,23.0,901.0,981.31,701.58
2016,5,18,10,45,876.5,132.0,1.2,23.5,921.0,968.46,693.33
2016,5,18,11,0,880.0,134.0,1.3,24.0,941.0,952.49,683.16
2016,5,18,11,15,883.0,134.5,1.4,24.0,954.0,931.64,671.18
2016,5,18,11,30,886.0,135.0,1.5,24.0,967.0,907.93,657.27
2016,5,18,11,45,889.5,133.5,1.65,24.0,973.0,880.13,641.15
2016,5,18,12,0,893.0,132.0,1.8,24.0,979.0,849.77,623.03
2016,5,18,12,15,893.0,132.0,1.85,24.0,977.5,815.52,601.08
2016,5,18,12,30,893.0,132.0,1.9,24.0,976.0,779.17,577.54
2016,5,18,12,45,888.0,133.5,2.0,24.0,966.0,738.59,549.9
2016,5,18,13,0,883.0,135.0,2.1,24.0,956.0,696.57,520.07
2016,5,18,13,15,879.0,134.5,2.2,23.5,939.5,652.35,488.81
2016,5,18,13,30,875.0,134.0,2.3,23.0,923.0,606.98,455.62
2016,5,18,13,45,866.5,134.5,2.4,23.0,898.5,559.06,418.55
2016,5,18,14,0,858.0,135.0,2.5,23.0,874.0,510.76,380.06
2016,5,18,14,15,850.5,133.0,2.5,22.5,844.0,460.87,339.69
2016,5,18,14,30,843.0,131.0,2.5,22.0,814.0,405.36,294.0
2016,5,18,14,45,834.0,128.0,2.55,22.0,779.0,353.55,249.59
2016,5,18,15,0,825.0,125.0,2.6,22.0,744.0,302.36,205.22
2016,5,18,15,15,812.0,122.0,2.6,21.5,703.0,251.14,161.79
2016,5,18,15,30,799.0,119.0,2.6,21.0,662.0,201.35,121.5
2016,5,18,15,45,789.0,113.0,2.6,21.0,618.5,151.3,85.37
2016,5,18,16,0,779.0,107.0,2.6,21.0,575.0,102.71,59.51
2016,5,18,16,15,757.5,103.0,2.55,20.5,527.0,71.07,55.53
2016,5,18,16,30,736.0,99.0,2.5,20.0,479.0,63.46,49.33
2016,5,18,16,45,712.0,93.0,2.45,20.0,429.5,61.4,47.74
2016,5,18,17,0,688.0,87.0,2.4,20.0,380.0,59.15,45.95
2016,5,18,17,15,649.5,81.5,2.3,19.5,329.0,56.98,44.3
2016,5,18,17,30,611.0,76.0,2.2,19.0,278.0,54.69,42.48
2016,5,18,17,45,554.0,69.5,2.1,18.5,228.5,51.4,39.69
2016,5,18,18,0,497.0,63.0,2.0,18.0,179.0,48.02,36.66
2016,5,18,18,15,414.5,53.5,1.9,17.5,134.0,41.81,30.97
2016,5,18,18,30,332.0,44.0,1.8,17.0,89.0,35.39,24.85
2016,5,18,18,45,209.0,30.5,1.7,16.5,55.0,23.82,13.4
2016,5,18,19,0,86.0,17.0,1.6,16.0,21.0,13.38,0.0
2016,5,18,19,15,43.0,8.5,1.65,15.5,10.5,7.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,5,15,37.0,16.0,2.1,11.0,19.5,43.23,0.0
2016,5,19,5,30,74.0,32.0,2.3,11.0,39.0,106.46,78.72
2016,5,19,5,45,123.0,50.5,2.55,11.5,70.0,164.68,134.35
2016,5,19,6,0,172.0,69.0,2.8,12.0,101.0,225.52,188.58
2016,5,19,6,15,202.5,88.5,2.8,12.5,137.5,277.27,233.53
2016,5,19,6,30,233.0,108.0,2.8,13.0,174.0,330.37,278.18
2016,5,19,6,45,272.0,122.0,2.85,13.5,214.0,383.93,322.12
2016,5,19,7,0,311.0,136.0,2.9,14.0,254.0,439.55,366.35
2016,5,19,7,15,450.0,126.0,2.85,14.5,324.0,572.55,471.56
2016,5,19,7,30,589.0,116.0,2.8,15.0,394.0,704.03,568.71
2016,5,19,7,45,679.0,104.0,2.8,15.5,458.0,784.32,623.99
2016,5,19,8,0,769.0,92.0,2.8,16.0,522.0,861.33,675.55
2016,5,19,8,15,814.5,97.5,2.8,16.0,588.5,923.14,716.35
2016,5,19,8,30,860.0,103.0,2.8,16.0,655.0,983.39,755.41
2016,5,19,8,45,875.5,105.0,2.8,16.5,700.0,997.27,760.91
2016,5,19,9,0,891.0,107.0,2.8,17.0,745.0,1018.72,772.04
2016,5,19,9,15,901.0,109.0,2.7,17.0,784.0,1031.65,777.85
2016,5,19,9,30,911.0,111.0,2.6,17.0,823.0,1041.36,781.64
2016,5,19,9,45,907.5,119.0,2.55,17.5,854.0,1040.78,777.8
2016,5,19,10,0,904.0,127.0,2.5,18.0,885.0,1036.63,771.89
2016,5,19,10,15,777.5,200.0,2.5,18.0,867.0,994.14,742.82
2016,5,19,10,30,651.0,273.0,2.5,18.0,849.0,929.16,697.54
2016,5,19,10,45,669.0,271.5,2.5,18.5,874.5,927.28,695.06
2016,5,19,11,0,687.0,270.0,2.5,19.0,900.0,922.16,689.85
2016,5,19,11,15,657.0,294.0,2.45,19.0,903.5,893.77,668.63
2016,5,19,11,30,627.0,318.0,2.4,19.0,907.0,863.45,646.32
2016,5,19,11,45,640.5,308.0,2.4,19.0,913.0,839.46,630.03
2016,5,19,12,0,654.0,298.0,2.4,19.0,919.0,812.96,611.8
2016,5,19,12,15,578.0,343.5,2.35,19.0,891.5,764.4,575.46
2016,5,19,12,30,502.0,389.0,2.3,19.0,864.0,715.81,539.15
2016,5,19,12,45,413.5,416.5,2.3,19.5,805.5,646.72,487.7
2016,5,19,13,0,325.0,444.0,2.3,20.0,747.0,587.1,442.72
2016,5,19,13,15,630.0,282.0,2.4,20.0,855.5,617.87,469.13
2016,5,19,13,30,935.0,120.0,2.5,20.0,964.0,631.47,479.83
2016,5,19,13,45,781.5,197.5,2.6,20.0,890.5,563.07,426.28
2016,5,19,14,0,628.0,275.0,2.7,20.0,817.0,503.7,379.91
2016,5,19,14,15,765.5,195.5,2.8,19.5,833.5,464.87,347.94
2016,5,19,14,30,903.0,116.0,2.9,19.0,850.0,423.67,310.97
2016,5,19,14,45,886.5,117.0,3.0,18.5,811.0,370.25,265.07
2016,5,19,15,0,870.0,118.0,3.1,18.0,772.0,317.98,219.57
2016,5,19,15,15,751.0,150.5,3.15,17.5,692.5,253.84,169.19
2016,5,19,15,30,632.0,183.0,3.2,17.0,613.0,215.04,141.73
2016,5,19,15,45,718.5,145.5,3.3,16.5,603.0,160.93,97.38
2016,5,19,16,0,805.0,108.0,3.4,16.0,593.0,106.42,62.36
2016,5,19,16,15,680.5,125.0,3.45,15.5,511.5,77.49,62.26
2016,5,19,16,30,556.0,142.0,3.5,15.0,430.0,91.8,75.11
2016,5,19,16,45,469.0,144.0,3.6,14.5,369.5,95.91,79.09
2016,5,19,17,0,382.0,146.0,3.7,14.0,309.0,98.93,82.17
2016,5,19,17,15,348.0,134.0,3.65,13.5,268.0,92.82,77.16
2016,5,19,17,30,314.0,122.0,3.6,13.0,227.0,90.39,75.31
2016,5,19,17,45,284.0,104.0,3.55,13.0,187.0,78.34,64.6
2016,5,19,18,0,254.0,86.0,3.5,13.0,147.0,65.84,53.31
2016,5,19,18,15,212.0,68.0,3.5,12.5,110.5,52.89,41.47
2016,5,19,18,30,170.0,50.0,3.5,12.0,74.0,39.55,29.07
2016,5,19,18,45,85.0,34.0,3.55,12.0,46.0,27.24,16.69
2016,5,19,19,0,0.0,18.0,3.6,12.0,18.0,15.62,0.0
2016,5,19,19,15,0.0,9.0,3.55,11.5,9.0,8.19,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,16.0,2.55,9.0,28.0,109.72,0.0
2016,5,20,5,30,250.0,32.0,2.7,9.0,56.0,229.68,178.24
2016,5,20,5,45,357.0,42.5,2.85,9.5,98.5,323.14,269.02
2016,5,20,6,0,464.0,53.0,3.0,10.0,141.0,425.57,358.98
2016,5,20,6,15,530.5,60.5,3.05,10.5,190.0,502.2,424.05
2016,5,20,6,30,597.0,68.0,3.1,11.0,239.0,582.48,488.48
2016,5,20,6,45,646.5,73.0,3.15,11.5,291.0,648.8,539.23
2016,5,20,7,0,696.0,78.0,3.2,12.0,343.0,716.51,589.12
2016,5,20,7,15,728.5,82.5,3.15,12.0,395.0,764.71,623.25
2016,5,20,7,30,761.0,87.0,3.1,12.0,447.0,817.75,660.13
2016,5,20,7,45,784.5,91.0,3.05,12.5,497.5,860.88,687.59
2016,5,20,8,0,808.0,95.0,3.0,13.0,548.0,902.32,713.24
2016,5,20,8,15,826.0,98.5,2.95,13.0,596.5,935.88,734.15
2016,5,20,8,30,844.0,102.0,2.9,13.0,645.0,967.02,753.2
2016,5,20,8,45,855.5,105.5,2.85,13.5,688.5,989.11,764.42
2016,5,20,9,0,867.0,109.0,2.8,14.0,732.0,997.64,766.38
2016,5,20,9,15,878.0,111.5,2.8,14.0,771.5,1012.02,774.47
2016,5,20,9,30,889.0,114.0,2.8,14.0,811.0,1023.25,780.46
2016,5,20,9,45,899.0,115.0,2.85,14.5,845.0,1028.59,781.66
2016,5,20,10,0,909.0,116.0,2.9,15.0,879.0,1030.62,780.82
2016,5,20,10,15,915.0,117.5,2.95,15.0,906.5,1025.88,777.05
2016,5,20,10,30,921.0,119.0,3.0,15.0,934.0,1017.78,771.21
2016,5,20,10,45,923.0,121.0,3.05,15.0,954.0,1003.02,761.02
2016,5,20,11,0,925.0,123.0,3.1,15.0,974.0,985.07,748.78
2016,5,20,11,15,927.5,124.0,3.15,15.0,987.0,963.51,734.15
2016,5,20,11,30,930.0,125.0,3.2,15.0,1000.0,938.95,717.51
2016,5,20,11,45,928.0,127.0,3.3,15.0,1005.0,908.61,697.18
2016,5,20,12,0,926.0,129.0,3.4,15.0,1010.0,875.79,675.02
2016,5,20,12,15,925.5,129.0,3.4,15.0,1007.5,840.16,650.14
2016,5,20,12,30,925.0,129.0,3.4,15.0,1005.0,802.39,623.63
2016,5,20,12,45,916.5,132.5,3.45,15.0,994.0,759.85,592.59
2016,5,20,13,0,908.0,136.0,3.5,15.0,983.0,716.03,559.17
2016,5,20,13,15,904.0,135.0,3.55,15.0,965.5,670.42,523.78
2016,5,20,13,30,900.0,134.0,3.6,15.0,948.0,623.64,486.6
2016,5,20,13,45,893.5,133.0,3.65,15.0,923.5,574.55,446.7
2016,5,20,14,0,887.0,132.0,3.7,15.0,899.0,524.89,405.25
2016,5,20,14,15,879.5,130.5,3.7,15.0,868.5,474.05,361.7
2016,5,20,14,30,872.0,129.0,3.7,15.0,838.0,423.11,317.03
2016,5,20,14,45,861.5,126.5,3.7,15.0,801.0,364.17,265.42
2016,5,20,15,0,851.0,124.0,3.7,15.0,764.0,311.61,218.33
2016,5,20,15,15,837.5,121.0,3.65,14.5,722.0,258.98,172.18
2016,5,20,15,30,824.0,118.0,3.6,14.0,680.0,207.83,129.25
2016,5,20,15,45,806.5,115.0,3.55,14.0,634.0,157.91,92.04
2016,5,20,16,0,789.0,112.0,3.5,14.0,588.0,110.24,65.67
2016,5,20,16,15,766.5,108.0,3.45,13.5,539.0,74.59,60.2
2016,5,20,16,30,744.0,104.0,3.4,13.0,490.0,66.67,53.58
2016,5,20,16,45,713.5,99.0,3.35,13.0,438.5,65.38,52.63
2016,5,20,17,0,683.0,94.0,3.3,13.0,387.0,63.97,51.56
2016,5,20,17,15,642.5,88.5,3.15,12.5,335.5,62.0,50.06
2016,5,20,17,30,602.0,83.0,3.0,12.0,284.0,59.94,48.42
2016,5,20,17,45,542.0,76.0,2.95,12.0,234.0,56.46,45.31
2016,5,20,18,0,482.0,69.0,2.9,12.0,184.0,52.88,41.97
2016,5,20,18,15,398.5,58.5,2.7,11.5,138.5,45.99,35.53
2016,5,20,18,30,315.0,48.0,2.5,11.0,93.0,36.99,27.01
2016,5,20,18,45,197.0,34.0,2.35,11.0,58.0,26.5,16.36
2016,5,20,19,0,79.0,20.0,2.2,11.0,23.0,16.32,0.0
2016,5,20,19,15,39.5,10.0,2.15,10.5,11.5,9.1,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,85.0,18.0,1.65,10.0,26.0,91.29,0.0
2016,5,21,5,30,170.0,36.0,1.7,10.0,52.0,186.29,143.78
2016,5,21,5,45,251.5,51.0,1.8,10.0,91.0,263.53,218.04
2016,5,21,6,0,333.0,66.0,1.9,10.0,130.0,347.93,292.61
2016,5,21,6,15,399.0,77.5,1.95,10.0,176.5,422.17,356.52
2016,5,21,6,30,465.0,89.0,2.0,10.0,223.0,500.82,421.69
2016,5,21,6,45,507.5,99.5,2.1,10.5,271.5,562.72,470.07
2016,5,21,7,0,550.0,110.0,2.2,11.0,320.0,632.8,522.79
2016,5,21,7,15,406.0,149.5,2.25,11.0,317.0,563.72,465.56
2016,5,21,7,30,262.0,189.0,2.3,11.0,314.0,472.6,390.17
2016,5,21,7,45,226.0,217.0,2.4,11.5,333.0,457.88,376.45
2016,5,21,8,0,190.0,245.0,2.5,12.0,352.0,457.8,373.38
2016,5,21,8,15,201.5,267.0,2.5,12.0,389.5,493.49,400.0
2016,5,21,8,30,213.0,289.0,2.5,12.0,427.0,528.43,425.49
2016,5,21,8,45,123.5,287.0,2.55,12.0,368.5,434.84,349.64
2016,5,21,9,0,34.0,285.0,2.6,12.0,310.0,321.96,257.86
2016,5,21,9,15,39.0,308.0,2.6,12.0,338.0,348.66,278.79
2016,5,21,9,30,44.0,331.0,2.6,12.0,366.0,374.79,298.56
2016,5,21,9,45,93.5,370.5,2.65,12.0,448.5,462.24,366.92
2016,5,21,10,0,143.0,410.0,2.7,12.0,531.0,564.03,443.85
2016,5,21,10,15,118.5,418.5,2.65,12.0,520.5,541.42,424.65
2016,5,21,10,30,94.0,427.0,2.6,12.0,510.0,504.74,395.86
2016,5,21,10,45,87.0,433.0,2.6,12.5,511.5,497.56,389.23
2016,5,21,11,0,80.0,439.0,2.6,13.0,513.0,490.23,382.4
2016,5,21,11,15,91.0,451.5,2.6,13.0,537.0,505.28,393.63
2016,5,21,11,30,102.0,464.0,2.6,13.0,561.0,519.01,403.71
2016,5,21,11,45,128.0,473.0,2.6,13.0,594.5,546.63,424.45
2016,5,21,12,0,154.0,482.0,2.6,13.0,628.0,564.04,437.47
2016,5,21,12,15,150.0,480.5,2.6,13.0,623.0,546.38,423.99
2016,5,21,12,30,146.0,479.0,2.6,13.0,618.0,528.7,410.68
2016,5,21,12,45,187.5,471.5,2.6,13.0,648.0,538.15,418.4
2016,5,21,13,0,229.0,464.0,2.6,13.0,678.0,544.15,423.1
2016,5,21,13,15,312.0,426.0,2.6,13.0,712.0,543.4,423.26
2016,5,21,13,30,395.0,388.0,2.6,13.0,746.0,539.64,420.34
2016,5,21,13,45,323.0,402.5,2.65,13.0,690.0,487.15,379.41
2016,5,21,14,0,251.0,417.0,2.7,13.0,634.0,440.6,343.25
2016,5,21,14,15,294.0,390.0,2.7,13.0,636.0,419.92,326.18
2016,5,21,14,30,337.0,363.0,2.7,13.0,638.0,395.49,305.16
2016,5,21,14,45,436.5,307.5,2.7,13.5,647.0,357.26,270.72
2016,5,21,15,0,536.0,252.0,2.7,14.0,656.0,317.26,233.08
2016,5,21,15,15,454.0,265.0,2.7,14.0,594.5,275.41,200.24
2016,5,21,15,30,372.0,278.0,2.7,14.0,533.0,251.33,183.53
2016,5,21,15,45,473.5,223.5,2.7,14.0,525.5,192.8,133.8
2016,5,21,16,0,575.0,169.0,2.7,14.0,518.0,132.27,88.88
2016,5,21,16,15,452.5,185.0,2.7,13.5,445.5,116.46,96.6
2016,5,21,16,30,330.0,201.0,2.7,13.0,373.0,137.17,115.11
2016,5,21,16,45,483.0,153.0,2.75,13.0,376.0,101.76,84.57
2016,5,21,17,0,636.0,105.0,2.8,13.0,379.0,71.62,58.3
2016,5,21,17,15,595.0,98.0,2.65,12.5,328.5,68.87,56.18
2016,5,21,17,30,554.0,91.0,2.5,12.0,278.0,65.96,53.81
2016,5,21,17,45,500.5,82.0,2.4,12.0,229.5,61.15,49.51
2016,5,21,18,0,447.0,73.0,2.3,12.0,181.0,54.47,43.4
2016,5,21,18,15,368.0,61.5,2.0,11.5,136.5,46.57,36.09
2016,5,21,18,30,289.0,50.0,1.7,11.0,92.0,38.43,28.33
2016,5,21,18,45,186.0,35.0,1.45,11.0,58.0,27.23,17.15
2016,5,21,19,0,83.0,20.0,1.2,11.0,24.0,16.35,0.0
2016,5,21,19,15,41.5,10.0,1.15,10.5,12.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,105.0,17.5,1.2,9.5,28.0,102.07,1.5
2016,5,22,5,30,210.0,35.0,1.4,10.0,56.0,208.78,162.49
2016,5,22,5,45,302.5,48.0,1.6,10.5,96.5,292.32,241.62
2016,5,22,6,0,395.0,61.0,1.8,11.0,137.0,384.08,321.5
2016,5,22,6,15,461.0,70.5,1.8,11.5,185.0,463.18,387.66
2016,5,22,6,30,527.0,80.0,1.8,12.0,233.0,543.39,451.42
2016,5,22,6,45,263.5,73.0,1.85,12.5,149.5,328.0,276.08
2016,5,22,7,0,0.0,66.0,1.9,13.0,66.0,58.33,44.24
2016,5,22,7,15,0.0,106.5,1.85,13.0,106.5,97.63,77.65
2016,5,22,7,30,0.0,147.0,1.8,13.0,147.0,138.75,111.65
2016,5,22,7,45,184.5,181.0,1.8,13.5,285.0,374.75,308.57
2016,5,22,8,0,369.0,215.0,1.8,14.0,423.0,608.81,488.65
2016,5,22,8,15,333.0,245.0,1.8,14.0,445.0,612.39,486.38
2016,5,22,8,30,297.0,275.0,1.8,14.0,467.0,612.77,483.78
2016,5,22,8,45,229.5,306.0,1.85,14.5,460.5,561.58,442.15
2016,5,22,9,0,162.0,337.0,1.9,15.0,454.0,526.38,412.3
2016,5,22,9,15,125.0,350.5,1.95,15.0,444.0,499.76,390.7
2016,5,22,9,30,88.0,364.0,2.0,15.0,434.0,454.72,355.35
2016,5,22,9,45,182.0,380.0,2.05,15.0,531.5,577.59,449.0
2016,5,22,10,0,276.0,396.0,2.1,15.0,629.0,696.75,535.7
2016,5,22,10,15,231.0,418.0,2.15,15.0,617.0,651.07,500.28
2016,5,22,10,30,186.0,440.0,2.2,15.0,605.0,620.8,476.86
2016,5,22,10,45,351.5,401.0,2.3,15.5,721.5,741.46,566.91
2016,5,22,11,0,517.0,362.0,2.4,16.0,838.0,852.69,646.13
2016,5,22,11,15,688.0,261.5,2.45,16.0,904.5,893.7,678.08
2016,5,22,11,30,859.0,161.0,2.5,16.0,971.0,919.53,696.52
2016,5,22,11,45,663.5,280.0,2.55,16.0,907.5,836.36,636.63
2016,5,22,12,0,468.0,399.0,2.6,16.0,844.0,753.29,573.58
2016,5,22,12,15,471.5,397.0,2.65,15.5,845.5,728.52,557.56
2016,5,22,12,30,475.0,395.0,2.7,15.0,847.0,702.48,539.85
2016,5,22,12,45,474.5,389.0,2.8,15.0,836.5,669.29,515.9
2016,5,22,13,0,474.0,383.0,2.9,15.0,826.0,635.56,491.15
2016,5,22,13,15,660.0,270.5,2.9,15.0,875.5,629.88,488.95
2016,5,22,13,30,846.0,158.0,2.9,15.0,925.0,613.0,476.49
2016,5,22,13,45,696.5,236.0,2.95,15.0,856.5,548.84,424.97
2016,5,22,14,0,547.0,314.0,3.0,15.0,788.0,499.96,385.4
2016,5,22,14,15,682.5,232.0,3.0,15.0,802.5,460.83,352.28
2016,5,22,14,30,818.0,150.0,3.0,15.0,817.0,416.22,312.09
2016,5,22,14,45,808.0,146.5,3.0,15.0,781.5,365.07,267.09
2016,5,22,15,0,798.0,143.0,3.0,15.0,746.0,314.67,222.33
2016,5,22,15,15,664.0,181.5,2.95,15.0,664.5,261.5,180.59
2016,5,22,15,30,530.0,220.0,2.9,15.0,583.0,230.01,159.16
2016,5,22,15,45,482.0,220.0,2.9,15.0,533.5,192.53,132.68
2016,5,22,16,0,434.0,220.0,2.9,15.0,484.0,160.32,114.94
2016,5,22,16,15,400.0,207.5,2.85,14.5,435.0,129.93,107.79
2016,5,22,16,30,366.0,195.0,2.8,14.0,386.0,133.88,111.81
2016,5,22,16,45,389.0,169.0,2.75,14.0,353.5,111.41,92.65
2016,5,22,17,0,412.0,143.0,2.7,14.0,321.0,96.83,80.23
2016,5,22,17,15,373.5,132.5,2.55,13.5,278.5,91.66,76.08
2016,5,22,17,30,335.0,122.0,2.4,13.0,236.0,90.5,75.35
2016,5,22,17,45,308.5,104.0,2.3,13.0,195.5,78.47,64.71
2016,5,22,18,0,282.0,86.0,2.2,13.0,155.0,63.33,51.1
2016,5,22,18,15,234.5,69.0,1.95,12.5,117.5,53.72,42.29
2016,5,22,18,30,187.0,52.0,1.7,12.0,80.0,41.1,30.58
2016,5,22,18,45,118.0,35.5,1.5,11.5,50.5,28.47,18.29
2016,5,22,19,0,49.0,19.0,1.3,11.0,21.0,15.57,0.0
2016,5,22,19,15,24.5,9.5,1.25,11.0,10.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,103.68,11.05
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,211.64,164.75
2016,5,23,5,45,311.0,45.5,1.1,11.5,95.5,293.85,241.54
2016,5,23,6,0,404.0,57.0,1.2,12.0,136.0,388.95,322.87
2016,5,23,6,15,468.0,66.0,1.15,12.5,183.0,463.52,384.12
2016,5,23,6,30,532.0,75.0,1.1,13.0,230.0,541.63,444.47
2016,5,23,6,45,577.0,82.0,1.05,13.5,279.5,604.87,490.3
2016,5,23,7,0,622.0,89.0,1.0,14.0,329.0,669.3,534.95
2016,5,23,7,15,655.5,95.0,0.95,14.5,379.5,723.18,570.06
2016,5,23,7,30,689.0,101.0,0.9,15.0,430.0,776.77,603.69
2016,5,23,7,45,712.5,106.5,0.9,15.5,478.5,819.79,629.67
2016,5,23,8,0,736.0,112.0,0.9,16.0,527.0,861.35,654.15
2016,5,23,8,15,755.5,115.5,0.95,16.0,574.0,889.35,671.23
2016,5,23,8,30,775.0,119.0,1.0,16.0,621.0,920.93,690.8
2016,5,23,8,45,788.0,123.5,1.05,16.5,663.5,944.81,703.86
2016,5,23,9,0,801.0,128.0,1.1,17.0,706.0,965.92,715.19
2016,5,23,9,15,813.0,130.5,1.15,17.0,744.5,980.85,723.93
2016,5,23,9,30,825.0,133.0,1.2,17.0,783.0,992.75,730.91
2016,5,23,9,45,837.5,133.0,1.3,17.0,816.5,999.25,735.44
2016,5,23,10,0,850.0,133.0,1.4,17.0,850.0,991.59,730.98
2016,5,23,10,15,857.0,135.0,1.5,17.0,877.0,988.66,729.8
2016,5,23,10,30,864.0,137.0,1.6,17.0,904.0,982.52,726.52
2016,5,23,10,45,866.0,139.5,1.7,17.5,923.5,968.9,717.06
2016,5,23,11,0,868.0,142.0,1.8,18.0,943.0,952.24,705.7
2016,5,23,11,15,871.0,143.0,1.85,17.5,956.0,932.15,694.12
2016,5,23,11,30,874.0,144.0,1.9,17.0,969.0,909.24,680.62
2016,5,23,11,45,873.5,145.5,2.0,17.0,974.0,881.07,662.76
2016,5,23,12,0,873.0,147.0,2.1,17.0,979.0,850.53,643.15
