Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,15,872.5,147.0,2.2,17.0,977.5,816.56,620.95
2016,5,23,12,30,872.0,147.0,2.3,17.0,976.0,780.62,597.13
2016,5,23,12,45,863.5,150.5,2.4,17.0,965.0,739.98,568.06
2016,5,23,13,0,855.0,154.0,2.5,17.0,954.0,698.2,537.3
2016,5,23,13,15,851.0,153.0,2.55,17.0,937.5,654.87,504.47
2016,5,23,13,30,847.0,152.0,2.6,17.0,921.0,609.93,469.62
2016,5,23,13,45,844.5,148.5,2.65,17.0,898.5,562.31,431.85
2016,5,23,14,0,842.0,145.0,2.7,17.0,876.0,513.93,392.42
2016,5,23,14,15,834.0,143.0,2.7,17.0,846.0,463.79,350.43
2016,5,23,14,30,826.0,141.0,2.7,17.0,816.0,413.77,307.51
2016,5,23,14,45,819.0,136.5,2.75,17.0,781.5,362.52,262.83
2016,5,23,15,0,812.0,132.0,2.8,17.0,747.0,311.72,217.98
2016,5,23,15,15,624.5,195.0,2.75,16.5,652.5,263.96,183.04
2016,5,23,15,30,437.0,258.0,2.7,16.0,558.0,241.1,171.28
2016,5,23,15,45,379.5,254.0,2.7,16.0,502.0,214.26,153.65
2016,5,23,16,0,322.0,250.0,2.7,16.0,446.0,183.52,136.05
2016,5,23,16,15,327.5,226.0,2.65,15.5,411.5,150.29,124.69
2016,5,23,16,30,333.0,202.0,2.6,15.0,377.0,137.69,114.59
2016,5,23,16,45,289.0,186.5,2.6,15.0,327.5,129.11,107.59
2016,5,23,17,0,245.0,171.0,2.6,15.0,278.0,120.14,100.17
2016,5,23,17,15,226.5,152.5,2.5,14.5,241.5,109.07,91.0
2016,5,23,17,30,208.0,134.0,2.4,14.0,205.0,97.52,81.22
2016,5,23,17,45,190.0,113.0,2.3,14.0,170.0,83.84,69.2
2016,5,23,18,0,172.0,92.0,2.2,14.0,135.0,69.61,56.47
2016,5,23,18,15,142.0,72.5,1.95,13.5,102.5,55.85,44.02
2016,5,23,18,30,112.0,53.0,1.7,13.0,70.0,41.63,30.95
2016,5,23,18,45,59.0,36.0,1.5,13.0,44.5,29.71,19.32
2016,5,23,19,0,6.0,19.0,1.3,13.0,19.0,16.54,0.0
2016,5,23,19,15,3.0,9.5,1.3,12.5,9.5,8.64,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,107.85,19.9
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,219.29,171.87
2016,5,24,5,45,320.5,46.5,1.65,11.5,98.5,301.64,248.95
2016,5,24,6,0,413.0,58.0,1.8,12.0,139.0,396.58,330.77
2016,5,24,6,15,477.5,66.5,1.8,12.5,186.5,471.36,393.09
2016,5,24,6,30,542.0,75.0,1.8,13.0,234.0,549.65,454.6
2016,5,24,6,45,584.0,82.5,1.8,13.5,283.0,611.42,500.5
2016,5,24,7,0,626.0,90.0,1.8,14.0,332.0,674.19,545.36
2016,5,24,7,15,659.5,95.5,1.7,14.0,382.5,727.57,581.9
2016,5,24,7,30,693.0,101.0,1.6,14.0,433.0,780.63,617.0
2016,5,24,7,45,580.5,146.0,1.55,14.5,444.5,744.88,587.21
2016,5,24,8,0,468.0,191.0,1.5,15.0,456.0,693.41,545.39
2016,5,24,8,15,294.0,242.0,1.5,15.0,413.5,571.26,450.82
2016,5,24,8,30,120.0,293.0,1.5,15.0,371.0,442.11,348.54
2016,5,24,8,45,196.5,308.5,1.5,15.5,446.5,531.85,417.15
2016,5,24,9,0,273.0,324.0,1.5,16.0,522.0,640.64,495.2
2016,5,24,9,15,275.0,342.5,1.5,16.0,550.5,658.95,505.89
2016,5,24,9,30,277.0,361.0,1.5,16.0,579.0,675.68,516.29
2016,5,24,9,45,258.0,383.0,1.55,16.5,593.0,673.57,512.28
2016,5,24,10,0,239.0,405.0,1.6,17.0,607.0,653.92,496.47
2016,5,24,10,15,234.5,420.5,1.65,17.0,624.0,657.33,498.32
2016,5,24,10,30,230.0,436.0,1.7,17.0,641.0,659.48,499.14
2016,5,24,10,45,295.0,426.5,1.75,17.0,695.5,713.69,538.43
2016,5,24,11,0,360.0,417.0,1.8,17.0,750.0,751.13,565.35
2016,5,24,11,15,275.0,447.0,1.8,17.0,703.5,686.48,517.17
2016,5,24,11,30,190.0,477.0,1.8,17.0,657.0,616.63,465.77
2016,5,24,11,45,204.0,478.5,1.85,17.0,673.0,616.74,466.69
2016,5,24,12,0,218.0,480.0,1.9,17.0,689.0,615.26,465.88
2016,5,24,12,15,144.0,465.0,1.95,17.0,602.5,528.97,402.46
2016,5,24,12,30,70.0,450.0,2.0,17.0,516.0,447.65,342.01
2016,5,24,12,45,61.5,436.0,2.1,17.0,494.0,421.82,323.44
2016,5,24,13,0,53.0,422.0,2.2,17.0,472.0,397.08,305.21
2016,5,24,13,15,171.0,428.0,2.25,17.0,584.5,463.93,356.81
2016,5,24,13,30,289.0,434.0,2.3,17.0,697.0,515.69,395.11
2016,5,24,13,45,255.5,429.0,2.35,17.0,657.5,472.9,362.34
2016,5,24,14,0,222.0,424.0,2.4,17.0,618.0,441.43,338.3
2016,5,24,14,15,237.0,405.5,2.4,16.5,606.0,417.16,319.82
2016,5,24,14,30,252.0,387.0,2.4,16.0,594.0,382.07,292.55
2016,5,24,14,45,234.5,371.5,2.45,16.0,557.5,356.35,272.07
2016,5,24,15,0,217.0,356.0,2.5,16.0,521.0,323.04,245.82
2016,5,24,15,15,312.5,313.5,2.5,15.5,536.5,288.6,214.94
2016,5,24,15,30,408.0,271.0,2.5,15.0,552.0,245.87,176.8
2016,5,24,15,45,394.5,253.5,2.55,15.0,510.5,216.53,155.24
2016,5,24,16,0,381.0,236.0,2.6,15.0,469.0,179.52,131.29
2016,5,24,16,15,377.0,215.5,2.6,15.0,430.0,144.66,120.1
2016,5,24,16,30,373.0,195.0,2.6,15.0,391.0,133.85,111.28
2016,5,24,16,45,452.5,157.0,2.6,15.0,371.0,103.82,85.67
2016,5,24,17,0,532.0,119.0,2.6,15.0,351.0,81.07,66.12
2016,5,24,17,15,484.5,114.0,2.55,14.5,305.0,79.51,65.09
2016,5,24,17,30,437.0,109.0,2.5,14.0,259.0,77.45,63.54
2016,5,24,17,45,397.5,95.5,2.5,13.5,214.5,69.21,56.38
2016,5,24,18,0,358.0,82.0,2.5,13.0,170.0,60.57,48.68
2016,5,24,18,15,297.5,67.5,2.3,13.0,129.5,50.72,39.59
2016,5,24,18,30,237.0,53.0,2.1,13.0,89.0,40.48,29.98
2016,5,24,18,45,155.5,37.0,1.95,13.0,57.0,28.65,18.54
2016,5,24,19,0,74.0,21.0,1.8,13.0,25.0,17.16,1.17
2016,5,24,19,15,37.0,10.5,1.75,12.5,12.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,108.27,26.93
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,219.74,173.01
2016,5,25,5,45,324.5,45.5,1.7,11.5,98.5,302.6,250.07
2016,5,25,6,0,417.0,57.0,1.8,12.0,139.0,398.49,332.5
2016,5,25,6,15,480.0,65.5,1.75,12.5,186.0,472.22,393.71
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,549.4,453.92
2016,5,25,6,45,271.5,74.5,1.7,13.5,154.0,336.7,281.86
2016,5,25,7,0,0.0,75.0,1.7,14.0,75.0,66.46,50.89
2016,5,25,7,15,0.0,91.5,1.65,14.0,91.5,82.23,64.35
2016,5,25,7,30,0.0,108.0,1.6,14.0,108.0,97.97,77.29
2016,5,25,7,45,0.0,120.5,1.6,14.5,120.5,109.65,86.55
2016,5,25,8,0,0.0,133.0,1.6,15.0,133.0,121.3,95.66
2016,5,25,8,15,3.5,164.0,1.5,15.5,166.0,154.74,122.5
2016,5,25,8,30,7.0,195.0,1.4,16.0,199.0,188.28,148.83
2016,5,25,8,45,4.0,179.5,1.35,16.5,182.5,168.8,132.37
2016,5,25,9,0,1.0,164.0,1.3,17.0,166.0,150.15,116.82
2016,5,25,9,15,4.5,187.0,1.3,17.0,191.0,175.23,136.71
2016,5,25,9,30,8.0,210.0,1.3,17.0,216.0,200.21,156.18
2016,5,25,9,45,8.5,217.0,1.3,17.5,224.5,206.69,160.59
2016,5,25,10,0,9.0,224.0,1.3,18.0,233.0,213.12,165.02
2016,5,25,10,15,12.0,254.0,1.35,18.0,265.0,243.64,188.47
2016,5,25,10,30,15.0,284.0,1.4,18.0,297.0,273.78,211.32
2016,5,25,10,45,60.5,369.0,1.45,18.5,424.5,408.97,313.31
2016,5,25,11,0,106.0,454.0,1.5,19.0,552.0,529.37,399.76
2016,5,25,11,15,241.0,437.0,1.6,19.0,663.5,646.37,485.37
2016,5,25,11,30,376.0,420.0,1.7,19.0,775.0,734.69,548.92
2016,5,25,11,45,650.0,265.5,1.8,19.0,884.5,813.84,609.92
2016,5,25,12,0,924.0,111.0,1.9,19.0,994.0,862.73,645.3
2016,5,25,12,15,924.5,111.0,1.95,19.0,992.5,828.58,622.18
2016,5,25,12,30,925.0,111.0,2.0,19.0,991.0,792.22,598.19
2016,5,25,12,45,915.0,116.0,2.15,19.0,980.5,750.5,570.53
2016,5,25,13,0,905.0,121.0,2.3,19.0,970.0,707.55,539.67
2016,5,25,13,15,902.0,120.0,2.35,19.0,954.0,663.21,506.48
2016,5,25,13,30,899.0,119.0,2.4,19.0,938.0,617.6,471.47
2016,5,25,13,45,895.0,117.5,2.5,19.0,915.0,569.98,434.15
2016,5,25,14,0,891.0,116.0,2.6,19.0,892.0,521.55,395.02
2016,5,25,14,15,884.5,114.5,2.65,19.0,863.0,471.4,353.29
2016,5,25,14,30,878.0,113.0,2.7,19.0,834.0,421.05,310.26
2016,5,25,14,45,868.5,111.5,2.75,19.0,798.5,369.71,265.58
2016,5,25,15,0,859.0,110.0,2.8,19.0,763.0,318.85,220.76
2016,5,25,15,15,847.5,107.5,2.8,18.5,722.5,267.54,176.28
2016,5,25,15,30,836.0,105.0,2.8,18.0,682.0,208.59,127.34
2016,5,25,15,45,818.0,103.5,2.85,18.0,637.0,159.21,90.05
2016,5,25,16,0,800.0,102.0,2.9,18.0,592.0,112.07,62.46
2016,5,25,16,15,779.5,98.5,2.9,17.5,544.0,67.44,53.03
2016,5,25,16,30,759.0,95.0,2.9,17.0,496.0,66.89,52.88
2016,5,25,16,45,726.5,92.5,2.9,17.0,445.0,60.58,47.56
2016,5,25,17,0,694.0,90.0,2.9,17.0,394.0,60.71,47.85
2016,5,25,17,15,656.5,84.5,2.8,16.5,343.5,58.63,46.27
2016,5,25,17,30,619.0,79.0,2.7,16.0,293.0,56.42,44.52
2016,5,25,17,45,558.0,73.5,2.65,15.5,242.5,53.98,42.48
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,51.52,40.29
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,45.47,34.73
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.66,27.41
2016,5,25,18,45,224.5,36.0,2.15,13.5,65.5,27.97,18.02
2016,5,25,19,0,108.0,23.0,2.0,13.0,29.0,18.05,2.72
2016,5,25,19,15,54.0,11.5,1.95,12.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,0.2,11.5,29.0,102.57,30.56
2016,5,26,5,30,197.0,38.0,0.2,12.0,58.0,204.87,159.4
2016,5,26,5,45,289.5,50.5,0.2,12.5,98.5,287.3,233.05
2016,5,26,6,0,382.0,63.0,0.2,13.0,139.0,377.99,308.36
2016,5,26,6,15,213.0,87.0,0.2,13.5,131.5,281.73,231.05
2016,5,26,6,30,44.0,111.0,0.2,14.0,124.0,158.03,127.93
2016,5,26,6,45,54.0,132.0,0.25,14.5,151.0,189.52,154.46
2016,5,26,7,0,64.0,153.0,0.3,15.0,178.0,221.15,179.53
2016,5,26,7,15,121.0,177.0,0.35,15.5,232.5,314.26,253.68
2016,5,26,7,30,178.0,201.0,0.4,16.0,287.0,394.24,314.65
2016,5,26,7,45,233.5,217.5,0.45,16.5,342.5,483.37,380.16
2016,5,26,8,0,289.0,234.0,0.5,17.0,398.0,556.38,431.92
2016,5,26,8,15,528.0,180.0,0.5,17.0,511.5,743.72,567.01
2016,5,26,8,30,767.0,126.0,0.5,17.0,625.0,922.01,681.37
2016,5,26,8,45,783.0,129.5,0.5,17.5,668.0,947.64,691.84
2016,5,26,9,0,799.0,133.0,0.5,18.0,711.0,970.59,703.01
2016,5,26,9,15,811.5,135.5,0.5,18.5,749.5,986.05,709.49
2016,5,26,9,30,824.0,138.0,0.5,19.0,788.0,998.48,714.27
2016,5,26,9,45,825.5,145.0,0.5,19.5,819.5,1001.68,713.48
2016,5,26,10,0,827.0,152.0,0.5,20.0,851.0,1001.58,710.95
2016,5,26,10,15,834.5,153.5,0.45,20.0,878.0,998.35,706.88
2016,5,26,10,30,842.0,155.0,0.4,20.0,905.0,991.9,701.03
2016,5,26,10,45,849.0,155.0,0.4,20.5,926.0,980.23,692.01
2016,5,26,11,0,856.0,155.0,0.4,21.0,947.0,954.96,674.85
2016,5,26,11,15,859.5,156.0,0.55,21.0,960.5,935.45,665.99
2016,5,26,11,30,863.0,157.0,0.7,21.0,974.0,913.12,655.03
2016,5,26,11,45,866.0,156.0,0.85,21.5,980.5,885.96,639.43
2016,5,26,12,0,869.0,155.0,1.0,22.0,987.0,856.35,621.91
2016,5,26,12,15,869.0,155.0,1.15,22.0,985.5,822.92,602.62
2016,5,26,12,30,869.0,155.0,1.3,22.0,984.0,787.51,581.49
2016,5,26,12,45,875.5,149.0,1.5,22.0,977.0,750.16,557.65
2016,5,26,13,0,882.0,143.0,1.7,22.0,970.0,710.7,531.15
2016,5,26,13,15,878.5,142.0,1.8,22.0,954.0,666.81,499.63
2016,5,26,13,30,875.0,141.0,1.9,22.0,938.0,621.77,466.29
2016,5,26,13,45,869.0,140.0,2.05,22.0,914.5,574.4,430.41
2016,5,26,14,0,863.0,139.0,2.2,22.0,891.0,526.44,392.81
2016,5,26,14,15,855.5,137.5,2.25,21.5,861.5,477.06,353.31
2016,5,26,14,30,848.0,136.0,2.3,21.0,832.0,422.39,308.67
2016,5,26,14,45,838.5,133.0,2.4,21.0,797.0,370.49,264.48
2016,5,26,15,0,829.0,130.0,2.5,21.0,762.0,319.24,220.15
2016,5,26,15,15,816.5,127.5,2.55,20.5,721.5,268.55,176.85
2016,5,26,15,30,804.0,125.0,2.6,20.0,681.0,219.21,136.04
2016,5,26,15,45,788.0,121.5,2.65,20.0,636.0,170.26,99.21
2016,5,26,16,0,772.0,118.0,2.7,20.0,591.0,123.4,71.39
2016,5,26,16,15,750.5,114.0,2.65,19.5,543.0,70.37,55.09
2016,5,26,16,30,729.0,110.0,2.6,19.0,495.0,69.95,55.08
2016,5,26,16,45,700.0,105.0,2.6,18.5,445.0,68.86,54.44
2016,5,26,17,0,671.0,100.0,2.6,18.0,395.0,67.64,53.68
2016,5,26,17,15,632.5,94.0,2.5,17.5,344.5,65.49,52.08
2016,5,26,17,30,594.0,88.0,2.4,17.0,294.0,63.22,50.31
2016,5,26,17,45,539.0,80.5,2.3,16.5,244.5,59.5,47.18
2016,5,26,18,0,484.0,73.0,2.2,16.0,195.0,55.64,43.77
2016,5,26,18,15,406.5,62.5,2.0,15.5,149.0,47.26,36.18
2016,5,26,18,30,329.0,52.0,1.8,15.0,103.0,39.9,29.28
2016,5,26,18,45,218.0,38.0,1.6,14.5,66.5,29.5,19.32
2016,5,26,19,0,107.0,24.0,1.4,14.0,30.0,18.83,4.09
2016,5,26,19,15,53.5,12.0,1.4,13.5,15.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.35,11.5,30.0,105.7,36.43
2016,5,27,5,30,207.0,38.0,1.5,12.0,60.0,210.8,165.97
2016,5,27,5,45,305.0,50.0,1.7,13.0,101.5,296.68,243.92
2016,5,27,6,0,403.0,62.0,1.9,14.0,143.0,391.27,324.54
2016,5,27,6,15,467.5,71.0,2.0,14.5,190.5,469.63,389.43
2016,5,27,6,30,532.0,80.0,2.1,15.0,238.0,548.37,451.6
2016,5,27,6,45,584.5,85.5,2.25,15.5,289.0,616.09,502.67
2016,5,27,7,0,637.0,91.0,2.4,16.0,340.0,685.33,553.16
2016,5,27,7,15,670.5,96.5,2.45,16.5,390.5,739.07,590.04
2016,5,27,7,30,704.0,102.0,2.5,17.0,441.0,792.46,625.74
2016,5,27,7,45,734.5,104.5,2.55,17.5,492.0,838.53,655.35
2016,5,27,8,0,765.0,107.0,2.6,18.0,543.0,878.27,679.97
2016,5,27,8,15,784.5,110.5,2.55,18.5,590.0,912.59,699.68
2016,5,27,8,30,804.0,114.0,2.5,19.0,637.0,944.65,717.54
2016,5,27,8,45,821.0,116.0,2.5,19.5,681.0,970.0,731.13
2016,5,27,9,0,838.0,118.0,2.5,20.0,725.0,992.63,742.88
2016,5,27,9,15,849.5,120.0,2.4,20.5,764.0,1006.83,748.01
2016,5,27,9,30,861.0,122.0,2.3,21.0,803.0,1006.99,744.03
2016,5,27,9,45,876.0,120.5,2.2,21.5,838.0,1014.82,745.3
2016,5,27,10,0,891.0,119.0,2.1,22.0,873.0,1019.48,744.49
2016,5,27,10,15,897.5,120.5,2.0,22.0,900.0,1015.61,739.74
2016,5,27,10,30,904.0,122.0,1.9,22.0,927.0,1008.44,733.08
2016,5,27,10,45,909.0,122.0,1.8,22.5,948.0,995.07,721.21
2016,5,27,11,0,914.0,122.0,1.7,23.0,969.0,978.55,707.54
2016,5,27,11,15,917.0,123.0,1.6,23.0,982.0,958.04,692.85
2016,5,27,11,30,920.0,124.0,1.5,23.0,995.0,934.57,676.39
2016,5,27,11,45,920.5,124.5,1.45,23.5,1000.5,905.66,655.93
2016,5,27,12,0,921.0,125.0,1.4,24.0,1006.0,874.24,633.97
2016,5,27,12,15,920.5,125.0,1.35,24.0,1004.5,839.24,610.95
2016,5,27,12,30,920.0,125.0,1.3,24.0,1003.0,802.14,586.49
2016,5,27,12,45,911.0,129.5,1.3,24.0,992.0,760.7,558.92
2016,5,27,13,0,902.0,134.0,1.3,24.0,981.0,718.01,528.79
2016,5,27,13,15,898.5,133.0,1.3,24.0,965.0,673.42,496.8
2016,5,27,13,30,895.0,132.0,1.3,24.0,949.0,627.64,463.12
2016,5,27,13,45,887.5,132.0,1.35,24.0,925.0,579.45,427.11
2016,5,27,14,0,880.0,132.0,1.4,24.0,901.0,530.75,389.58
2016,5,27,14,15,873.0,130.5,1.45,23.5,871.0,480.86,350.67
2016,5,27,14,30,866.0,129.0,1.5,23.0,841.0,430.82,310.28
2016,5,27,14,45,852.0,129.0,1.55,23.0,804.5,373.34,262.86
2016,5,27,15,0,838.0,129.0,1.6,23.0,768.0,322.43,219.62
2016,5,27,15,15,825.0,126.0,1.65,23.0,727.0,270.82,175.95
2016,5,27,15,30,812.0,123.0,1.7,23.0,686.0,220.6,134.81
2016,5,27,15,45,790.0,122.0,1.75,23.0,640.0,172.38,99.23
2016,5,27,16,0,768.0,121.0,1.8,23.0,594.0,126.87,72.78
2016,5,27,16,15,745.5,117.0,1.8,22.5,545.5,73.8,57.27
2016,5,27,16,30,723.0,113.0,1.8,22.0,497.0,71.82,55.96
2016,5,27,16,45,689.5,109.0,1.8,21.5,446.0,71.48,55.99
2016,5,27,17,0,656.0,105.0,1.8,21.0,395.0,71.09,55.97
2016,5,27,17,15,616.5,98.5,1.65,20.0,344.0,68.72,54.32
2016,5,27,17,30,577.0,92.0,1.5,19.0,293.0,66.2,52.48
2016,5,27,17,45,520.0,84.5,1.4,18.5,243.5,62.62,49.51
2016,5,27,18,0,463.0,77.0,1.3,18.0,194.0,57.21,44.79
2016,5,27,18,15,387.5,65.5,1.25,17.5,149.0,49.41,37.77
2016,5,27,18,30,312.0,54.0,1.2,17.0,104.0,41.35,30.32
2016,5,27,18,45,208.0,39.0,1.15,16.5,67.5,30.23,19.84
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.8,4.86
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,1.8,13.5,30.5,108.79,41.4
2016,5,28,5,30,217.0,38.0,1.9,14.0,61.0,216.76,170.12
2016,5,28,5,45,306.0,50.5,2.05,14.5,102.0,298.02,244.17
2016,5,28,6,0,395.0,63.0,2.2,15.0,143.0,387.09,320.56
2016,5,28,6,15,459.0,72.5,2.3,15.5,190.5,465.12,385.2
2016,5,28,6,30,523.0,82.0,2.4,16.0,238.0,543.8,447.52
2016,5,28,6,45,569.0,89.5,2.5,16.5,288.0,608.43,496.08
2016,5,28,7,0,615.0,97.0,2.6,17.0,338.0,674.25,543.85
2016,5,28,7,15,649.0,103.0,2.55,17.5,388.5,728.5,580.73
2016,5,28,7,30,683.0,109.0,2.5,18.0,439.0,782.44,616.23
2016,5,28,7,45,709.0,114.0,2.45,18.5,488.5,827.06,644.07
2016,5,28,8,0,735.0,119.0,2.4,19.0,538.0,870.33,670.33
2016,5,28,8,15,755.5,123.0,2.3,19.5,585.0,905.39,689.9
2016,5,28,8,30,776.0,127.0,2.2,20.0,632.0,932.44,703.69
2016,5,28,8,45,698.5,166.5,2.1,20.5,644.5,913.66,686.64
2016,5,28,9,0,621.0,206.0,2.0,21.0,657.0,881.67,661.42
2016,5,28,9,15,726.5,172.5,1.85,21.0,727.0,949.62,703.93
2016,5,28,9,30,832.0,139.0,1.7,21.0,797.0,1008.3,737.99
2016,5,28,9,45,840.0,142.0,1.6,21.5,830.0,1013.67,736.58
2016,5,28,10,0,848.0,145.0,1.5,22.0,863.0,1015.8,733.82
2016,5,28,10,15,691.5,240.0,1.35,22.0,838.0,955.06,691.94
2016,5,28,10,30,535.0,335.0,1.2,22.0,813.0,879.94,636.87
2016,5,28,10,45,586.5,318.0,1.1,22.5,852.5,896.53,646.28
2016,5,28,11,0,638.0,301.0,1.0,23.0,892.0,909.93,652.23
2016,5,28,11,15,620.5,318.0,1.0,23.0,899.5,886.99,636.2
2016,5,28,11,30,603.0,335.0,1.0,23.0,907.0,864.56,620.9
2016,5,28,11,45,594.5,343.0,1.05,23.5,909.5,838.92,603.38
2016,5,28,12,0,586.0,351.0,1.1,24.0,912.0,811.65,584.69
2016,5,28,12,15,539.0,374.0,1.15,24.0,889.5,765.46,553.76
2016,5,28,12,30,492.0,397.0,1.2,24.0,867.0,720.29,523.24
2016,5,28,12,45,507.5,385.0,1.3,24.0,866.0,693.12,506.06
2016,5,28,13,0,523.0,373.0,1.4,24.0,865.0,664.25,486.98
2016,5,28,13,15,577.5,335.5,1.45,24.0,869.5,638.18,469.46
2016,5,28,13,30,632.0,298.0,1.5,24.0,874.0,604.02,445.51
2016,5,28,13,45,738.5,226.0,1.6,24.0,883.5,569.56,420.89
2016,5,28,14,0,845.0,154.0,1.7,24.0,893.0,528.6,389.63
2016,5,28,14,15,837.0,152.0,1.75,23.5,863.0,478.45,350.43
2016,5,28,14,30,829.0,150.0,1.8,23.0,833.0,428.43,310.08
2016,5,28,14,45,819.5,147.0,1.85,23.0,797.5,377.48,267.4
2016,5,28,15,0,810.0,144.0,1.9,23.0,762.0,327.22,224.62
2016,5,28,15,15,796.0,140.5,1.9,23.0,721.0,276.46,181.67
2016,5,28,15,30,782.0,137.0,1.9,23.0,680.0,227.23,141.33
2016,5,28,15,45,766.0,133.0,1.95,23.0,635.5,171.4,99.35
2016,5,28,16,0,750.0,129.0,2.0,23.0,591.0,124.78,71.2
2016,5,28,16,15,727.0,124.0,1.95,22.5,542.5,79.63,62.19
2016,5,28,16,30,704.0,119.0,1.9,22.0,494.0,75.61,59.17
2016,5,28,16,45,676.5,113.0,1.9,21.5,444.5,74.09,58.21
2016,5,28,17,0,649.0,107.0,1.9,21.0,395.0,72.41,57.09
2016,5,28,17,15,609.5,100.5,1.75,20.5,344.5,70.1,55.4
2016,5,28,17,30,570.0,94.0,1.6,20.0,294.0,67.65,53.52
2016,5,28,17,45,518.5,85.0,1.5,19.5,245.0,62.92,49.56
2016,5,28,18,0,467.0,76.0,1.4,19.0,196.0,57.94,45.24
2016,5,28,18,15,391.5,65.0,1.3,18.0,150.5,49.0,37.36
2016,5,28,18,30,316.0,54.0,1.2,17.0,105.0,41.32,30.33
2016,5,28,18,45,215.5,39.5,1.1,16.5,69.0,30.61,20.23
2016,5,28,19,0,115.0,25.0,1.0,16.0,33.0,19.59,6.06
2016,5,28,19,15,57.5,12.5,0.95,15.5,16.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,0.9,12.5,31.5,111.88,46.52
2016,5,29,5,30,227.0,38.0,1.0,13.0,63.0,222.73,175.3
2016,5,29,5,45,321.0,50.0,1.15,14.0,104.5,307.08,250.8
2016,5,29,6,0,415.0,62.0,1.3,15.0,146.0,403.04,331.18
2016,5,29,6,15,479.0,70.5,1.2,15.5,193.5,477.86,391.39
2016,5,29,6,30,543.0,79.0,1.1,16.0,241.0,556.02,450.38
2016,5,29,6,45,589.5,86.0,1.05,16.5,291.5,621.02,496.59
2016,5,29,7,0,636.0,93.0,1.0,17.0,342.0,687.24,541.61
2016,5,29,7,15,669.5,98.5,0.9,17.5,393.0,740.99,575.2
2016,5,29,7,30,703.0,104.0,0.8,18.0,444.0,794.39,607.14
2016,5,29,7,45,728.0,108.5,0.7,18.5,493.5,837.92,631.09
2016,5,29,8,0,753.0,113.0,0.6,19.0,543.0,880.04,653.27
2016,5,29,8,15,772.5,117.0,0.5,19.5,590.0,908.99,666.19
2016,5,29,8,30,792.0,121.0,0.4,20.0,637.0,941.49,681.15
2016,5,29,8,45,805.5,124.5,0.3,21.0,680.0,965.0,688.78
2016,5,29,9,0,819.0,128.0,0.2,22.0,723.0,985.73,694.77
2016,5,29,9,15,830.5,130.5,0.2,22.0,761.5,1000.4,701.84
2016,5,29,9,30,842.0,133.0,0.2,22.0,800.0,1011.99,707.25
2016,5,29,9,45,848.5,136.5,0.25,22.5,832.5,1016.51,708.26
2016,5,29,10,0,855.0,140.0,0.3,23.0,865.0,1017.77,707.64
2016,5,29,10,15,861.5,142.0,0.4,23.0,892.0,1002.92,700.08
2016,5,29,10,30,868.0,144.0,0.5,23.0,919.0,996.33,697.86
2016,5,29,10,45,872.5,145.0,0.6,23.0,939.0,983.67,691.86
2016,5,29,11,0,877.0,146.0,0.7,23.0,959.0,967.94,684.02
2016,5,29,11,15,880.0,147.0,0.8,23.0,972.0,947.83,673.41
2016,5,29,11,30,883.0,148.0,0.9,23.0,985.0,924.87,660.89
2016,5,29,11,45,885.0,147.5,1.0,23.5,991.0,897.03,643.86
2016,5,29,12,0,887.0,147.0,1.1,24.0,997.0,866.74,625.09
2016,5,29,12,15,886.5,147.0,1.2,24.0,995.5,832.59,604.76
2016,5,29,12,30,886.0,147.0,1.3,24.0,994.0,796.47,582.78
2016,5,29,12,45,877.0,151.0,1.4,24.0,983.0,755.6,556.0
2016,5,29,13,0,868.0,155.0,1.5,24.0,972.0,713.6,527.18
2016,5,29,13,15,864.5,154.0,1.55,24.0,956.0,670.34,496.35
2016,5,29,13,30,861.0,153.0,1.6,24.0,940.0,625.96,463.83
2016,5,29,13,45,858.0,150.0,1.7,24.0,917.5,577.78,427.97
2016,5,29,14,0,855.0,147.0,1.8,24.0,895.0,529.21,390.59
2016,5,29,14,15,847.5,145.0,1.85,23.5,865.5,478.9,351.19
2016,5,29,14,30,840.0,143.0,1.9,23.0,836.0,428.64,310.53
2016,5,29,14,45,831.5,139.5,1.95,23.0,801.0,377.17,267.31
2016,5,29,15,0,823.0,136.0,2.0,23.0,766.0,326.27,223.85
2016,5,29,15,15,810.0,133.0,2.0,23.0,725.0,275.47,180.66
2016,5,29,15,30,797.0,130.0,2.0,23.0,684.0,226.07,139.94
2016,5,29,15,45,781.5,126.0,2.05,23.0,639.5,177.24,103.22
2016,5,29,16,0,766.0,122.0,2.1,23.0,595.0,130.43,74.76
2016,5,29,16,15,744.0,117.5,2.1,22.5,547.0,77.12,60.07
2016,5,29,16,30,722.0,113.0,2.1,22.0,499.0,71.61,55.78
2016,5,29,16,45,694.0,108.0,2.1,21.5,449.0,70.61,55.24
2016,5,29,17,0,666.0,103.0,2.1,21.0,399.0,69.5,54.59
2016,5,29,17,15,627.5,96.5,2.0,20.5,348.5,67.06,52.77
2016,5,29,17,30,589.0,90.0,1.9,20.0,298.0,64.46,50.76
2016,5,29,17,45,535.5,82.5,1.85,19.5,248.5,60.82,47.74
2016,5,29,18,0,482.0,75.0,1.8,19.0,199.0,57.02,44.45
2016,5,29,18,15,406.5,64.5,1.7,18.0,153.5,48.65,37.06
2016,5,29,18,30,331.0,54.0,1.6,17.0,108.0,41.33,30.35
2016,5,29,18,45,225.5,40.0,1.5,16.5,71.0,30.99,20.61
2016,5,29,19,0,120.0,26.0,1.4,16.0,34.0,20.37,7.18
2016,5,29,19,15,60.0,13.0,1.4,15.5,17.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,131.0,18.5,1.25,13.5,32.5,121.07,53.88
2016,5,30,5,30,262.0,37.0,1.4,14.0,65.0,242.47,191.09
2016,5,30,5,45,356.5,47.0,1.55,14.5,107.0,329.36,269.2
2016,5,30,6,0,451.0,57.0,1.7,15.0,149.0,423.02,348.57
2016,5,30,6,15,513.5,65.0,1.7,15.5,197.0,497.09,408.76
2016,5,30,6,30,576.0,73.0,1.7,16.0,245.0,574.52,467.96
2016,5,30,6,45,622.0,78.5,1.7,17.0,295.5,638.14,513.14
2016,5,30,7,0,668.0,84.0,1.7,18.0,346.0,702.95,557.18
2016,5,30,7,15,699.5,88.5,1.65,18.5,397.0,754.5,590.56
2016,5,30,7,30,731.0,93.0,1.6,19.0,448.0,805.59,622.54
2016,5,30,7,45,755.5,97.0,1.6,19.5,497.5,843.97,645.34
2016,5,30,8,0,780.0,101.0,1.6,20.0,547.0,885.88,670.16
2016,5,30,8,15,798.5,104.0,1.5,20.5,594.0,918.94,687.22
2016,5,30,8,30,817.0,107.0,1.4,21.0,641.0,949.73,702.41
2016,5,30,8,45,830.5,110.5,1.35,21.5,684.0,973.64,713.6
2016,5,30,9,0,844.0,114.0,1.3,22.0,727.0,994.75,722.93
2016,5,30,9,15,854.5,116.0,1.2,22.5,765.5,997.27,719.62
2016,5,30,9,30,865.0,118.0,1.1,23.0,804.0,1007.66,721.53
2016,5,30,9,45,877.0,118.0,1.05,23.5,837.5,1014.26,721.93
2016,5,30,10,0,889.0,118.0,1.0,24.0,871.0,1017.69,720.51
2016,5,30,10,15,894.5,119.5,0.95,24.0,898.0,1013.0,715.64
2016,5,30,10,30,900.0,121.0,0.9,24.0,925.0,1005.06,709.03
2016,5,30,10,45,903.5,122.5,0.85,24.5,945.0,991.97,698.08
2016,5,30,11,0,907.0,124.0,0.8,25.0,965.0,975.73,685.43
2016,5,30,11,15,909.5,124.5,0.85,25.0,978.0,954.56,673.21
2016,5,30,11,30,912.0,125.0,0.9,25.0,991.0,930.5,659.2
2016,5,30,11,45,749.0,237.5,1.0,25.0,952.0,876.2,626.42
2016,5,30,12,0,586.0,350.0,1.1,25.0,913.0,811.95,582.21
2016,5,30,12,15,749.0,238.0,1.25,25.0,956.0,813.18,589.21
2016,5,30,12,30,912.0,126.0,1.4,25.0,999.0,799.7,583.95
2016,5,30,12,45,904.5,129.5,1.55,25.0,988.5,758.97,558.15
2016,5,30,13,0,897.0,133.0,1.7,25.0,978.0,716.91,529.58
2016,5,30,13,15,893.5,132.0,1.8,25.0,961.5,672.73,498.32
2016,5,30,13,30,890.0,131.0,1.9,25.0,945.0,627.36,465.21
2016,5,30,13,45,675.0,237.5,2.05,25.0,846.5,546.55,405.02
2016,5,30,14,0,460.0,344.0,2.2,25.0,748.0,486.75,360.08
2016,5,30,14,15,497.0,318.5,2.3,24.5,741.0,455.14,336.07
2016,5,30,14,30,534.0,293.0,2.4,24.0,734.0,420.13,308.16
2016,5,30,14,45,691.0,206.5,2.5,24.0,751.5,375.14,268.69
2016,5,30,15,0,848.0,120.0,2.6,24.0,769.0,330.04,225.98
2016,5,30,15,15,836.0,117.5,2.65,23.5,729.0,271.44,176.93
2016,5,30,15,30,824.0,115.0,2.7,23.0,689.0,221.3,135.51
2016,5,30,15,45,809.5,111.5,2.8,23.0,644.5,171.59,97.68
2016,5,30,16,0,795.0,108.0,2.9,23.0,600.0,123.76,68.14
2016,5,30,16,15,774.5,104.0,2.85,22.5,552.5,77.51,60.43
2016,5,30,16,30,754.0,100.0,2.8,22.0,505.0,70.11,54.5
2016,5,30,16,45,553.0,130.0,2.8,22.0,411.0,85.12,67.49
2016,5,30,17,0,352.0,160.0,2.8,22.0,317.0,113.94,92.22
2016,5,30,17,15,326.5,146.0,2.65,21.5,277.5,105.52,85.46
2016,5,30,17,30,301.0,132.0,2.5,21.0,238.0,96.74,78.31
2016,5,30,17,45,279.0,113.0,2.35,20.5,199.5,84.31,67.84
2016,5,30,18,0,257.0,94.0,2.2,20.0,161.0,71.4,56.73
2016,5,30,18,15,322.0,72.0,1.95,19.0,137.0,53.92,41.48
2016,5,30,18,30,387.0,50.0,1.7,18.0,113.0,39.71,28.84
2016,5,30,18,45,277.0,38.0,1.5,17.5,75.0,29.51,19.33
2016,5,30,19,0,167.0,26.0,1.3,17.0,37.0,20.41,7.72
2016,5,30,19,15,83.5,13.0,1.25,16.5,18.5,11.82,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,14.5,33.0,120.38,56.05
2016,5,31,5,30,259.0,37.0,1.1,15.0,66.0,240.44,188.78
2016,5,31,5,45,353.0,48.0,1.2,15.5,108.5,328.15,266.58
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,422.52,345.57
2016,5,31,6,15,312.0,88.0,1.2,16.5,160.5,372.05,304.8
2016,5,31,6,30,177.0,117.0,1.1,17.0,170.0,283.49,232.35
2016,5,31,6,45,199.5,135.0,1.05,18.0,205.5,341.99,278.29
2016,5,31,7,0,222.0,153.0,1.0,19.0,241.0,386.48,311.06
2016,5,31,7,15,476.5,124.5,0.95,19.5,346.0,595.04,470.63
2016,5,31,7,30,731.0,96.0,0.9,20.0,451.0,809.62,616.35
2016,5,31,7,45,757.0,100.0,0.85,20.5,501.5,849.07,636.02
2016,5,31,8,0,783.0,104.0,0.8,21.0,552.0,892.46,659.95
2016,5,31,8,15,802.0,107.0,0.7,21.5,599.5,926.08,675.89
2016,5,31,8,30,821.0,110.0,0.6,22.0,647.0,957.41,689.97
2016,5,31,8,45,836.5,112.5,0.5,22.5,691.0,982.17,699.58
2016,5,31,9,0,852.0,115.0,0.4,23.0,735.0,1004.15,707.34
2016,5,31,9,15,863.0,117.5,0.35,23.5,774.0,1007.72,705.13
2016,5,31,9,30,874.0,120.0,0.3,24.0,813.0,1019.16,708.09
2016,5,31,9,45,885.0,120.5,0.3,24.5,847.5,1025.28,708.97
2016,5,31,10,0,896.0,121.0,0.3,25.0,882.0,1028.18,708.15
2016,5,31,10,15,902.5,122.5,0.4,25.0,909.5,1024.38,707.26
2016,5,31,10,30,909.0,124.0,0.5,25.0,937.0,1017.29,704.66
2016,5,31,10,45,913.5,125.0,0.65,25.5,958.0,1004.49,698.5
2016,5,31,11,0,918.0,126.0,0.8,26.0,979.0,988.5,690.33
2016,5,31,11,15,921.0,127.0,0.95,26.0,992.5,968.0,680.54
2016,5,31,11,30,924.0,128.0,1.1,26.0,1006.0,944.54,668.61
2016,5,31,11,45,925.5,128.0,1.25,26.0,1012.5,916.04,653.19
2016,5,31,12,0,927.0,128.0,1.4,26.0,1019.0,884.98,635.74
2016,5,31,12,15,927.0,128.0,1.5,26.0,1017.5,850.33,614.96
2016,5,31,12,30,927.0,128.0,1.6,26.0,1016.0,813.54,592.46
2016,5,31,12,45,930.0,124.5,1.75,26.5,1008.5,774.04,566.81
2016,5,31,13,0,933.0,121.0,1.9,27.0,1001.0,732.52,537.74
2016,5,31,13,15,930.0,120.5,1.95,26.5,984.5,687.7,506.81
2016,5,31,13,30,927.0,120.0,2.0,26.0,968.0,641.55,473.91
2016,5,31,13,45,922.0,119.0,2.1,26.0,944.5,592.79,437.4
2016,5,31,14,0,917.0,118.0,2.2,26.0,921.0,543.25,399.1
2016,5,31,14,15,910.0,116.5,2.2,26.0,891.5,491.87,357.94
2016,5,31,14,30,903.0,115.0,2.2,26.0,862.0,440.3,315.51
2016,5,31,14,45,894.0,113.0,2.25,26.0,826.0,387.71,271.47
2016,5,31,15,0,885.0,111.0,2.3,26.0,790.0,335.54,227.06
2016,5,31,15,15,873.5,109.0,2.25,25.5,749.0,283.4,183.1
2016,5,31,15,30,862.0,107.0,2.2,25.0,708.0,232.32,141.19
2016,5,31,15,45,846.5,104.0,2.2,25.0,662.5,172.29,95.65
2016,5,31,16,0,831.0,101.0,2.2,25.0,617.0,122.85,65.17
2016,5,31,16,15,811.5,97.5,2.15,24.5,568.5,75.12,48.59
2016,5,31,16,30,792.0,94.0,2.1,24.0,520.0,66.02,50.58
2016,5,31,16,45,765.5,90.5,2.05,24.0,469.0,65.28,50.14
2016,5,31,17,0,739.0,87.0,2.0,24.0,418.0,64.49,49.64
2016,5,31,17,15,703.5,82.0,1.85,23.0,366.5,56.67,43.31
2016,5,31,17,30,668.0,77.0,1.7,22.0,315.0,54.72,41.93
2016,5,31,17,45,618.5,70.5,1.6,21.5,264.0,51.41,39.21
2016,5,31,18,0,569.0,64.0,1.5,21.0,213.0,47.97,36.25
2016,5,31,18,15,496.0,56.0,1.4,20.0,166.0,43.03,31.91
2016,5,31,18,30,423.0,48.0,1.3,19.0,119.0,37.93,27.21
2016,5,31,18,45,311.0,37.0,1.2,18.5,79.5,29.81,19.55
2016,5,31,19,0,199.0,26.0,1.1,18.0,40.0,20.43,8.17
2016,5,31,19,15,99.5,13.0,1.1,17.5,20.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,1.2,13.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,1.3,14.0,10.0,27.56,0.0
2016,6,1,5,15,165.0,24.0,1.35,14.5,40.0,151.65,74.7
2016,6,1,5,30,295.0,38.0,1.4,15.0,70.0,264.45,208.18
2016,6,1,5,45,387.0,48.5,1.5,15.5,113.5,351.22,285.67
2016,6,1,6,0,479.0,59.0,1.6,16.0,157.0,445.09,364.41
2016,6,1,6,15,259.0,86.0,1.65,16.0,141.0,313.79,259.54
2016,6,1,6,30,39.0,113.0,1.7,16.0,125.0,156.01,126.53
2016,6,1,6,45,47.0,133.0,1.75,16.5,150.0,184.34,150.22
2016,6,1,7,0,55.0,153.0,1.8,17.0,175.0,212.77,172.97
2016,6,1,7,15,99.5,179.0,1.8,17.5,225.0,281.16,228.4
2016,6,1,7,30,144.0,205.0,1.8,18.0,275.0,368.17,296.36
2016,6,1,7,45,313.5,196.0,1.85,18.5,369.5,530.77,423.11
2016,6,1,8,0,483.0,187.0,1.9,19.0,464.0,703.6,549.83
2016,6,1,8,15,663.0,148.5,1.95,19.0,562.5,847.17,649.47
2016,6,1,8,30,843.0,110.0,2.0,19.0,661.0,979.16,736.07
2016,6,1,8,45,857.0,113.0,2.05,19.5,705.5,1003.28,747.84
2016,6,1,9,0,871.0,116.0,2.1,20.0,750.0,1024.52,758.93
2016,6,1,9,15,882.0,118.5,2.15,20.5,789.5,1028.14,758.62
2016,6,1,9,30,893.0,121.0,2.2,21.0,829.0,1039.6,763.73
2016,6,1,9,45,904.0,121.0,2.25,21.5,863.5,1045.16,765.03
2016,6,1,10,0,915.0,121.0,2.3,22.0,898.0,1047.45,764.43
2016,6,1,10,15,921.0,122.5,2.3,22.0,925.5,1043.02,760.57
2016,6,1,10,30,927.0,124.0,2.3,22.0,953.0,1035.24,754.77
2016,6,1,10,45,931.0,125.0,2.35,22.0,973.5,1021.71,745.99
2016,6,1,11,0,935.0,126.0,2.4,22.0,994.0,1004.96,735.25
2016,6,1,11,15,937.5,126.5,2.45,22.0,1007.5,983.21,721.32
2016,6,1,11,30,940.0,127.0,2.5,22.0,1021.0,958.48,705.48
2016,6,1,11,45,940.5,128.0,2.55,22.5,1027.0,929.63,685.57
2016,6,1,12,0,941.0,129.0,2.6,23.0,1033.0,898.18,663.95
2016,6,1,12,15,940.5,129.0,2.65,23.0,1031.5,862.69,640.81
2016,6,1,12,30,940.0,129.0,2.7,23.0,1030.0,825.05,616.06
2016,6,1,12,45,926.5,136.0,2.75,23.0,1017.5,781.79,586.65
2016,6,1,13,0,913.0,143.0,2.8,23.0,1005.0,737.48,554.56
2016,6,1,13,15,909.5,142.5,2.8,23.0,988.5,692.96,521.54
2016,6,1,13,30,906.0,142.0,2.8,23.0,972.0,647.22,486.83
2016,6,1,13,45,900.5,140.5,2.8,23.0,948.5,598.59,449.16
2016,6,1,14,0,895.0,139.0,2.8,23.0,925.0,549.29,409.97
2016,6,1,14,15,887.5,137.0,2.8,22.5,894.5,498.23,369.17
2016,6,1,14,30,880.0,135.0,2.8,22.0,864.0,447.08,327.04
2016,6,1,14,45,871.5,132.0,2.8,22.0,828.0,388.93,278.08
2016,6,1,15,0,863.0,129.0,2.8,22.0,792.0,336.47,232.67
2016,6,1,15,15,850.5,126.5,2.75,22.0,750.5,284.16,187.54
2016,6,1,15,30,838.0,124.0,2.7,22.0,709.0,233.17,144.81
2016,6,1,15,45,824.0,119.5,2.7,22.0,664.0,182.05,105.48
2016,6,1,16,0,810.0,115.0,2.7,22.0,619.0,132.79,74.26
2016,6,1,16,15,789.0,111.0,2.65,21.5,570.0,85.75,57.03
2016,6,1,16,30,768.0,107.0,2.6,21.0,521.0,75.28,59.12
2016,6,1,16,45,743.0,101.5,2.55,20.5,470.0,66.28,51.74
2016,6,1,17,0,718.0,96.0,2.5,20.0,419.0,64.6,50.57
2016,6,1,17,15,681.5,90.5,2.35,19.5,367.0,62.67,49.17
2016,6,1,17,30,645.0,85.0,2.2,19.0,315.0,60.62,47.61
2016,6,1,17,45,597.0,77.5,2.1,19.0,264.5,56.79,44.33
2016,6,1,18,0,549.0,70.0,2.0,19.0,214.0,52.78,40.76
2016,6,1,18,15,475.0,61.0,1.8,18.0,167.0,47.18,35.82
2016,6,1,18,30,401.0,52.0,1.6,17.0,120.0,41.38,30.47
2016,6,1,18,45,293.0,40.0,1.4,16.5,80.5,31.06,20.84
2016,6,1,19,0,185.0,28.0,1.2,16.0,41.0,21.99,9.77
2016,6,1,19,15,92.5,14.0,1.2,15.5,20.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,39.0,10.0,0.8,12.0,10.0,29.67,0.0
2016,6,2,5,15,171.0,24.0,0.9,12.5,41.0,155.29,79.77
2016,6,2,5,30,303.0,38.0,1.0,13.0,72.0,269.47,213.44
2016,6,2,5,45,398.0,48.0,1.15,14.0,116.0,358.02,291.95
2016,6,2,6,0,493.0,58.0,1.3,15.0,160.0,453.84,371.63
2016,6,2,6,15,251.0,81.0,1.3,15.5,133.5,300.38,248.49
2016,6,2,6,30,9.0,104.0,1.3,16.0,107.0,109.6,86.95
2016,6,2,6,45,14.5,122.5,1.3,16.5,128.0,132.05,105.96
2016,6,2,7,0,20.0,141.0,1.3,17.0,149.0,154.66,124.24
2016,6,2,7,15,28.5,163.5,1.3,17.5,177.0,198.76,159.6
2016,6,2,7,30,37.0,186.0,1.3,18.0,205.0,230.27,184.05
2016,6,2,7,45,57.5,215.0,1.35,19.0,247.0,280.87,223.08
2016,6,2,8,0,78.0,244.0,1.4,20.0,289.0,331.65,261.08
2016,6,2,8,15,73.0,263.0,1.4,20.5,308.0,345.73,269.92
