Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,68.0,282.0,1.4,21.0,327.0,359.24,278.43
2016,6,2,8,45,276.5,268.5,1.4,21.5,468.0,583.8,447.89
2016,6,2,9,0,485.0,255.0,1.4,22.0,609.0,793.83,593.91
2016,6,2,9,15,691.5,186.5,1.35,22.5,719.5,931.25,682.38
2016,6,2,9,30,898.0,118.0,1.3,23.0,830.0,1041.64,747.2
2016,6,2,9,45,899.5,123.0,1.3,23.5,862.0,1043.1,743.91
2016,6,2,10,0,901.0,128.0,1.3,24.0,894.0,1041.18,740.16
2016,6,2,10,15,907.0,129.5,1.2,24.5,921.0,1036.78,733.28
2016,6,2,10,30,913.0,131.0,1.1,25.0,948.0,1029.08,724.5
2016,6,2,10,45,917.5,131.5,1.05,25.5,968.5,1015.67,713.38
2016,6,2,11,0,922.0,132.0,1.0,26.0,989.0,999.08,700.54
2016,6,2,11,15,924.5,133.0,0.9,26.0,1002.0,978.0,685.54
2016,6,2,11,30,927.0,134.0,0.8,26.0,1015.0,953.96,668.86
2016,6,2,11,45,928.5,133.5,0.7,26.5,1021.0,924.92,647.94
2016,6,2,12,0,930.0,133.0,0.6,27.0,1027.0,893.32,625.62
2016,6,2,12,15,929.0,133.0,0.55,27.0,1025.0,857.78,603.11
2016,6,2,12,30,928.0,133.0,0.5,27.0,1023.0,820.18,579.27
2016,6,2,12,45,932.5,128.0,0.45,27.0,1015.5,780.56,553.8
2016,6,2,13,0,937.0,123.0,0.4,27.0,1008.0,738.83,525.31
2016,6,2,13,15,933.5,122.5,0.5,27.0,991.5,693.6,495.91
2016,6,2,13,30,930.0,122.0,0.6,27.0,975.0,647.09,464.51
2016,6,2,13,45,925.0,120.5,0.75,27.0,951.0,597.88,430.48
2016,6,2,14,0,920.0,119.0,0.9,27.0,927.0,547.9,394.27
2016,6,2,14,15,913.0,117.5,1.0,27.0,897.0,496.46,355.07
2016,6,2,14,30,906.0,116.0,1.1,27.0,867.0,444.81,314.27
2016,6,2,14,45,896.5,114.0,1.2,27.0,830.5,391.97,271.35
2016,6,2,15,0,887.0,112.0,1.3,27.0,794.0,339.58,227.83
2016,6,2,15,15,875.0,109.5,1.35,26.5,753.0,286.92,184.27
2016,6,2,15,30,863.0,107.0,1.4,26.0,712.0,235.38,142.52
2016,6,2,15,45,848.0,104.5,1.45,26.0,666.5,175.77,97.45
2016,6,2,16,0,833.0,102.0,1.5,26.0,621.0,126.65,66.9
2016,6,2,16,15,813.0,98.5,1.5,25.5,572.0,78.81,49.28
2016,6,2,16,30,793.0,95.0,1.5,25.0,523.0,66.61,50.83
2016,6,2,16,45,767.5,91.0,1.55,24.5,472.5,65.53,50.23
2016,6,2,17,0,742.0,87.0,1.6,24.0,422.0,64.37,49.53
2016,6,2,17,15,707.0,82.0,1.5,23.0,370.0,56.56,43.21
2016,6,2,17,30,672.0,77.0,1.4,22.0,318.0,54.6,41.83
2016,6,2,17,45,623.5,70.5,1.35,21.5,267.5,51.3,39.12
2016,6,2,18,0,575.0,64.0,1.3,21.0,217.0,47.85,36.16
2016,6,2,18,15,503.5,56.5,1.25,20.0,169.5,43.33,32.19
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,38.68,27.9
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,30.6,20.3
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.21,9.48
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,1.3,15.0,11.0,38.12,0.0
2016,6,3,5,15,188.5,22.5,1.5,15.5,41.0,165.22,86.47
2016,6,3,5,30,322.0,35.0,1.7,16.0,71.0,278.48,219.3
2016,6,3,5,45,412.5,44.5,1.9,17.0,114.5,363.72,295.09
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,456.1,372.12
2016,6,3,6,15,563.0,60.5,2.1,18.5,206.5,528.24,429.56
2016,6,3,6,30,623.0,67.0,2.1,19.0,255.0,603.49,486.33
2016,6,3,6,45,665.0,72.5,2.15,20.0,306.5,665.36,529.86
2016,6,3,7,0,707.0,78.0,2.2,21.0,358.0,728.15,572.25
2016,6,3,7,15,737.0,82.0,2.15,21.5,409.0,774.34,601.63
2016,6,3,7,30,767.0,86.0,2.1,22.0,460.0,824.83,633.14
2016,6,3,7,45,706.0,109.5,2.05,22.5,481.5,819.14,625.06
2016,6,3,8,0,645.0,133.0,2.0,23.0,503.0,802.56,610.12
2016,6,3,8,15,567.5,176.0,1.85,23.5,521.5,785.8,594.51
2016,6,3,8,30,490.0,219.0,1.7,24.0,540.0,756.84,568.74
2016,6,3,8,45,683.0,161.0,1.6,25.0,640.5,892.95,657.51
2016,6,3,9,0,876.0,103.0,1.5,26.0,741.0,1004.15,721.77
2016,6,3,9,15,886.0,105.0,1.3,26.5,780.0,1017.54,722.6
2016,6,3,9,30,896.0,107.0,1.1,27.0,819.0,1027.82,722.37
2016,6,3,9,45,909.0,105.5,0.95,27.5,853.5,1034.08,720.43
2016,6,3,10,0,922.0,104.0,0.8,28.0,888.0,1037.12,716.51
2016,6,3,10,15,927.5,105.5,0.7,28.0,915.0,1032.61,710.63
2016,6,3,10,30,933.0,107.0,0.6,28.0,942.0,1024.75,702.97
2016,6,3,10,45,935.5,108.5,0.55,28.5,962.0,1010.69,691.59
2016,6,3,11,0,938.0,110.0,0.5,29.0,982.0,993.42,678.58
2016,6,3,11,15,940.0,110.5,0.65,29.0,995.0,971.62,668.7
2016,6,3,11,30,942.0,111.0,0.8,29.0,1008.0,946.86,656.76
2016,6,3,11,45,942.0,112.0,0.95,29.0,1013.5,918.0,641.93
2016,6,3,12,0,942.0,113.0,1.1,29.0,1019.0,886.56,625.05
2016,6,3,12,15,941.5,113.5,1.25,29.0,1017.5,851.88,605.63
2016,6,3,12,30,941.0,114.0,1.4,29.0,1016.0,815.03,584.28
2016,6,3,12,45,930.0,119.5,1.55,29.0,1004.5,772.75,558.79
2016,6,3,13,0,919.0,125.0,1.7,29.0,993.0,729.26,529.81
2016,6,3,13,15,915.5,124.5,1.75,29.0,977.0,684.84,498.66
2016,6,3,13,30,912.0,124.0,1.8,29.0,961.0,639.16,465.74
2016,6,3,13,45,907.5,122.5,1.9,29.0,938.0,591.1,430.42
2016,6,3,14,0,903.0,121.0,2.0,29.0,915.0,542.24,393.33
2016,6,3,14,15,896.0,119.5,2.0,28.5,885.5,491.66,354.18
2016,6,3,14,30,889.0,118.0,2.0,28.0,856.0,440.9,313.64
2016,6,3,14,45,882.0,115.0,2.05,28.0,821.0,389.08,270.73
2016,6,3,15,0,875.0,112.0,2.1,28.0,786.0,337.48,227.25
2016,6,3,15,15,611.5,202.5,2.05,28.0,661.5,278.68,187.06
2016,6,3,15,30,348.0,293.0,2.0,28.0,537.0,266.96,186.21
2016,6,3,15,45,586.5,197.0,2.0,28.0,576.5,201.39,127.11
2016,6,3,16,0,825.0,101.0,2.0,28.0,616.0,126.76,66.36
2016,6,3,16,15,805.5,97.5,1.95,27.5,568.0,79.34,48.43
2016,6,3,16,30,786.0,94.0,1.9,27.0,520.0,65.76,49.69
2016,6,3,16,45,738.0,88.5,1.85,26.5,457.5,63.33,47.95
2016,6,3,17,0,690.0,83.0,1.8,26.0,395.0,55.16,41.32
2016,6,3,17,15,556.0,96.5,1.6,25.0,328.5,66.07,50.92
2016,6,3,17,30,422.0,110.0,1.4,24.0,262.0,77.41,60.92
2016,6,3,17,45,495.5,87.5,1.25,23.5,239.5,64.23,49.84
2016,6,3,18,0,569.0,65.0,1.1,23.0,217.0,48.57,36.45
2016,6,3,18,15,499.0,57.0,1.05,22.0,170.0,43.66,32.21
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,38.59,27.6
2016,6,3,18,45,322.0,38.0,0.95,20.5,83.5,30.51,20.09
2016,6,3,19,0,215.0,27.0,0.9,20.0,44.0,21.2,9.67
2016,6,3,19,15,107.5,13.5,0.9,19.5,22.0,12.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.8,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.8,18.0,5.0,4.55,0.0
2016,6,4,5,15,0.0,19.0,0.75,18.0,19.0,16.75,3.73
2016,6,4,5,30,0.0,33.0,0.7,18.0,33.0,31.47,19.71
2016,6,4,5,45,6.0,52.0,0.65,18.5,53.5,56.09,40.97
2016,6,4,6,0,12.0,71.0,0.6,19.0,74.0,80.02,61.45
2016,6,4,6,15,20.5,91.0,0.7,19.5,96.5,116.62,92.09
2016,6,4,6,30,29.0,111.0,0.8,20.0,119.0,145.05,115.49
2016,6,4,6,45,35.0,130.5,0.9,20.5,143.0,170.86,136.18
2016,6,4,7,0,41.0,150.0,1.0,21.0,167.0,196.69,156.44
2016,6,4,7,15,60.5,175.5,0.95,21.0,203.5,242.13,192.32
2016,6,4,7,30,80.0,201.0,0.9,21.0,240.0,287.98,227.59
2016,6,4,7,45,119.0,226.5,0.85,21.5,291.5,369.73,289.08
2016,6,4,8,0,158.0,252.0,0.8,22.0,343.0,435.35,336.33
2016,6,4,8,15,99.5,258.0,0.7,22.0,317.5,365.34,281.09
2016,6,4,8,30,41.0,264.0,0.6,22.0,292.0,311.76,238.42
2016,6,4,8,45,199.0,285.0,0.55,22.0,429.0,507.19,385.17
2016,6,4,9,0,357.0,306.0,0.5,22.0,566.0,704.7,520.68
2016,6,4,9,15,224.0,337.5,0.5,22.0,504.0,584.63,432.38
2016,6,4,9,30,91.0,369.0,0.5,22.0,442.0,463.14,344.13
2016,6,4,9,45,133.5,392.5,0.55,22.5,504.0,543.22,401.25
2016,6,4,10,0,176.0,416.0,0.6,23.0,566.0,603.99,441.92
2016,6,4,10,15,149.5,428.0,0.7,23.0,558.5,582.67,426.24
2016,6,4,10,30,123.0,440.0,0.8,23.0,551.0,561.04,411.1
2016,6,4,10,45,169.5,451.0,0.95,23.0,607.5,608.11,445.55
2016,6,4,11,0,216.0,462.0,1.1,23.0,664.0,652.47,477.12
2016,6,4,11,15,129.5,438.0,1.15,23.0,560.0,538.67,396.73
2016,6,4,11,30,43.0,414.0,1.2,23.0,456.0,421.25,312.5
2016,6,4,11,45,107.0,450.5,1.3,23.0,554.5,510.49,378.45
2016,6,4,12,0,171.0,487.0,1.4,23.0,653.0,585.5,431.59
2016,6,4,12,15,173.5,486.5,1.45,23.0,654.0,573.33,422.64
2016,6,4,12,30,176.0,486.0,1.5,23.0,655.0,560.57,413.95
2016,6,4,12,45,314.5,440.0,1.55,23.0,738.5,605.51,448.14
2016,6,4,13,0,453.0,394.0,1.6,23.0,822.0,638.11,472.28
2016,6,4,13,15,265.5,415.0,1.6,23.0,665.0,511.94,380.74
2016,6,4,13,30,78.0,436.0,1.6,23.0,508.0,409.99,305.9
2016,6,4,13,45,56.5,398.0,1.6,23.5,449.5,360.5,269.85
2016,6,4,14,0,35.0,360.0,1.6,24.0,391.0,314.01,235.46
2016,6,4,14,15,76.5,379.5,1.6,24.0,444.5,341.05,255.44
2016,6,4,14,30,118.0,399.0,1.6,24.0,498.0,353.04,263.38
2016,6,4,14,45,257.0,357.5,1.65,24.5,560.0,350.14,257.63
2016,6,4,15,0,396.0,316.0,1.7,25.0,622.0,343.37,246.92
2016,6,4,15,15,443.0,278.5,1.7,24.5,604.0,294.38,207.01
2016,6,4,15,30,490.0,241.0,1.7,24.0,586.0,250.06,170.31
2016,6,4,15,45,556.5,200.5,1.7,24.0,568.5,202.36,131.02
2016,6,4,16,0,623.0,160.0,1.7,24.0,551.0,145.59,88.98
2016,6,4,16,15,667.0,138.0,1.7,23.5,526.5,96.95,64.18
2016,6,4,16,30,711.0,116.0,1.7,23.0,502.0,72.97,56.62
2016,6,4,16,45,689.5,109.0,1.7,23.0,454.0,70.73,54.95
2016,6,4,17,0,668.0,102.0,1.7,23.0,406.0,68.25,53.03
2016,6,4,17,15,632.0,96.0,1.6,22.0,356.0,66.17,51.64
2016,6,4,17,30,596.0,90.0,1.5,21.0,306.0,63.95,50.08
2016,6,4,17,45,554.0,81.0,1.45,20.5,257.5,59.13,46.07
2016,6,4,18,0,512.0,72.0,1.4,20.0,209.0,54.02,41.69
2016,6,4,18,15,443.0,62.5,1.3,19.0,163.5,48.1,36.5
2016,6,4,18,30,374.0,53.0,1.2,18.0,118.0,41.93,30.88
2016,6,4,18,45,282.0,40.0,1.15,17.5,80.5,30.96,20.79
2016,6,4,19,0,190.0,27.0,1.1,17.0,43.0,21.14,10.07
2016,6,4,19,15,95.0,13.5,1.1,16.5,21.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,38.26,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,157.69,86.35
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,267.07,211.66
2016,6,5,5,45,389.0,46.0,1.3,14.5,113.0,349.82,285.54
2016,6,5,6,0,476.0,56.0,1.4,15.0,156.0,439.45,360.9
2016,6,5,6,15,238.0,74.0,1.35,15.5,124.0,297.49,246.03
2016,6,5,6,30,0.0,92.0,1.3,16.0,92.0,87.93,68.59
2016,6,5,6,45,1.0,110.0,1.3,17.0,110.5,106.17,83.84
2016,6,5,7,0,2.0,128.0,1.3,18.0,129.0,124.28,98.22
2016,6,5,7,15,30.5,162.0,1.2,18.5,177.0,198.47,158.87
2016,6,5,7,30,59.0,196.0,1.1,19.0,225.0,262.58,209.37
2016,6,5,7,45,91.5,224.0,1.05,19.5,274.0,323.5,256.06
2016,6,5,8,0,124.0,252.0,1.0,20.0,323.0,403.02,315.06
2016,6,5,8,15,158.5,274.0,1.0,20.5,373.0,459.88,355.82
2016,6,5,8,30,193.0,296.0,1.0,21.0,423.0,516.89,395.76
2016,6,5,8,45,332.0,278.5,1.0,21.5,514.0,650.52,491.48
2016,6,5,9,0,471.0,261.0,1.0,22.0,605.0,786.7,583.3
2016,6,5,9,15,672.0,189.5,1.1,22.0,708.5,915.48,669.8
2016,6,5,9,30,873.0,118.0,1.2,22.0,812.0,1017.27,733.22
2016,6,5,9,45,887.5,116.5,1.35,22.5,847.0,1025.01,736.66
2016,6,5,10,0,902.0,115.0,1.5,23.0,882.0,1029.58,739.38
2016,6,5,10,15,907.5,116.5,1.6,23.0,909.0,1025.11,737.11
2016,6,5,10,30,913.0,118.0,1.7,23.0,936.0,1017.36,732.93
2016,6,5,10,45,917.0,119.0,1.8,23.0,956.5,1004.4,725.49
2016,6,5,11,0,921.0,120.0,1.9,23.0,977.0,988.27,716.08
2016,6,5,11,15,923.5,121.0,1.95,23.0,990.5,967.65,703.17
2016,6,5,11,30,926.0,122.0,2.0,23.0,1004.0,944.07,688.39
2016,6,5,11,45,927.5,122.0,2.1,23.5,1010.0,915.91,669.8
2016,6,5,12,0,929.0,122.0,2.2,24.0,1016.0,885.18,649.44
2016,6,5,12,15,928.5,122.0,2.2,24.0,1015.0,850.44,626.68
2016,6,5,12,30,928.0,122.0,2.2,24.0,1014.0,813.6,602.4
2016,6,5,12,45,917.0,128.0,2.2,24.0,1002.5,772.13,574.61
2016,6,5,13,0,906.0,134.0,2.2,24.0,991.0,729.48,543.88
2016,6,5,13,15,903.0,133.0,2.2,24.0,975.5,685.53,511.75
2016,6,5,13,30,900.0,132.0,2.2,24.0,960.0,640.32,477.94
2016,6,5,13,45,897.0,130.0,2.2,24.5,937.5,593.26,441.06
2016,6,5,14,0,894.0,128.0,2.2,25.0,915.0,545.29,402.64
2016,6,5,14,15,887.0,126.0,2.2,25.0,885.5,494.79,362.21
2016,6,5,14,30,880.0,124.0,2.2,25.0,856.0,444.13,320.56
2016,6,5,14,45,872.5,121.0,2.25,25.0,821.5,392.61,277.4
2016,6,5,15,0,865.0,118.0,2.3,25.0,787.0,341.37,233.71
2016,6,5,15,15,853.0,115.5,2.3,24.5,746.0,289.87,190.21
2016,6,5,15,30,841.0,113.0,2.3,24.0,705.0,231.15,142.11
2016,6,5,15,45,827.5,109.5,2.3,24.0,660.5,180.75,103.08
2016,6,5,16,0,814.0,106.0,2.3,24.0,616.0,132.13,71.5
2016,6,5,16,15,588.0,156.0,2.3,23.5,509.5,108.31,73.71
2016,6,5,16,30,362.0,206.0,2.3,23.0,403.0,139.76,112.65
2016,6,5,16,45,376.0,181.5,2.3,22.5,369.0,126.38,101.98
2016,6,5,17,0,390.0,157.0,2.3,22.0,335.0,104.81,84.32
2016,6,5,17,15,282.5,149.5,2.2,21.5,270.5,107.32,86.92
2016,6,5,17,30,175.0,142.0,2.1,21.0,206.0,107.24,87.23
2016,6,5,17,45,156.0,123.0,2.05,20.5,173.5,94.08,76.22
2016,6,5,18,0,137.0,104.0,2.0,20.0,141.0,80.57,64.68
2016,6,5,18,15,279.5,77.0,1.95,19.0,132.5,57.23,44.43
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,39.31,28.6
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,30.82,20.69
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,21.98,10.92
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,36.15,0.0
2016,6,6,5,15,165.0,22.0,1.1,15.0,38.5,148.45,81.67
2016,6,6,5,30,277.0,35.0,1.1,15.0,67.0,250.54,197.84
2016,6,6,5,45,360.0,45.0,1.1,15.5,107.5,329.4,267.83
2016,6,6,6,0,443.0,55.0,1.1,16.0,148.0,414.93,339.21
2016,6,6,6,15,500.5,62.5,1.05,16.5,194.0,484.16,394.33
2016,6,6,6,30,558.0,70.0,1.0,17.0,240.0,556.49,448.28
2016,6,6,6,45,279.0,85.0,0.95,17.5,170.0,357.18,291.25
2016,6,6,7,0,0.0,100.0,0.9,18.0,100.0,91.9,70.85
2016,6,6,7,15,3.5,129.5,0.9,18.5,131.5,124.61,98.01
2016,6,6,7,30,7.0,159.0,0.9,19.0,163.0,157.45,124.05
2016,6,6,7,45,9.5,176.0,0.9,19.5,181.5,175.79,137.98
2016,6,6,8,0,12.0,193.0,0.9,20.0,200.0,194.12,151.74
2016,6,6,8,15,20.0,220.5,0.95,20.5,233.0,228.83,178.31
2016,6,6,8,30,28.0,248.0,1.0,21.0,266.0,280.63,217.32
2016,6,6,8,45,45.5,283.5,1.05,21.5,316.0,334.78,257.49
2016,6,6,9,0,63.0,319.0,1.1,22.0,366.0,388.47,296.37
2016,6,6,9,15,163.0,344.0,1.15,22.0,472.5,530.72,401.36
2016,6,6,9,30,263.0,369.0,1.2,22.0,579.0,671.48,499.96
2016,6,6,9,45,286.0,380.5,1.3,22.5,617.0,700.23,517.57
2016,6,6,10,0,309.0,392.0,1.4,23.0,655.0,727.33,535.05
2016,6,6,10,15,588.0,257.5,1.5,23.0,777.5,873.44,640.35
2016,6,6,10,30,867.0,123.0,1.6,23.0,900.0,978.01,708.35
2016,6,6,10,45,872.0,124.0,1.7,23.0,920.5,966.69,700.55
2016,6,6,11,0,877.0,125.0,1.8,23.0,941.0,952.31,692.16
2016,6,6,11,15,880.0,125.5,1.9,23.0,954.5,932.61,680.31
2016,6,6,11,30,883.0,126.0,2.0,23.0,968.0,910.09,666.58
2016,6,6,11,45,624.0,280.0,2.15,23.0,877.0,811.17,599.49
2016,6,6,12,0,365.0,434.0,2.3,23.0,786.0,703.22,520.32
2016,6,6,12,15,301.0,456.5,2.4,23.0,746.5,650.77,483.41
2016,6,6,12,30,237.0,479.0,2.5,23.0,707.0,601.48,447.83
2016,6,6,12,45,325.5,440.5,2.65,23.0,750.5,614.64,459.53
2016,6,6,13,0,414.0,402.0,2.8,23.0,794.0,619.07,464.13
2016,6,6,13,15,439.0,371.5,2.85,23.0,781.0,584.98,439.74
2016,6,6,13,30,464.0,341.0,2.9,23.0,768.0,549.0,413.56
2016,6,6,13,45,418.5,358.0,3.0,23.0,736.5,508.41,382.72
2016,6,6,14,0,373.0,375.0,3.1,23.0,705.0,477.91,359.01
2016,6,6,14,15,360.5,372.0,3.15,22.5,682.0,445.52,334.4
2016,6,6,14,30,348.0,369.0,3.2,22.0,659.0,414.13,310.14
2016,6,6,14,45,403.5,328.5,3.3,22.0,651.0,373.22,276.69
2016,6,6,15,0,459.0,288.0,3.4,22.0,643.0,335.1,243.99
2016,6,6,15,15,625.0,204.0,3.4,21.5,660.5,285.87,198.24
2016,6,6,15,30,791.0,120.0,3.4,21.0,678.0,228.16,144.04
2016,6,6,15,45,774.5,117.5,3.45,21.0,634.5,180.69,106.72
2016,6,6,16,0,758.0,115.0,3.5,21.0,591.0,135.29,76.75
2016,6,6,16,15,737.5,111.0,3.5,20.5,544.5,90.92,57.76
2016,6,6,16,30,717.0,107.0,3.5,20.0,498.0,66.93,52.18
2016,6,6,16,45,527.5,137.0,3.5,20.0,410.0,90.43,72.56
2016,6,6,17,0,338.0,167.0,3.5,20.0,322.0,118.02,96.41
2016,6,6,17,15,226.5,156.0,3.4,19.5,254.5,110.99,90.83
2016,6,6,17,30,115.0,145.0,3.3,19.0,187.0,108.7,89.27
2016,6,6,17,45,102.0,124.5,3.25,18.5,157.5,94.74,77.47
2016,6,6,18,0,89.0,104.0,3.2,18.0,128.0,80.38,65.08
2016,6,6,18,15,73.0,83.5,3.05,17.5,100.5,65.63,52.06
2016,6,6,18,30,57.0,63.0,2.9,17.0,73.0,50.51,38.47
2016,6,6,18,45,30.5,44.5,2.8,16.5,50.0,37.32,26.36
2016,6,6,19,0,4.0,26.0,2.7,16.0,27.0,22.6,11.66
2016,6,6,19,15,2.0,13.0,2.7,15.5,13.5,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,1.9,13.0,11.0,29.67,0.0
2016,6,7,5,15,148.5,24.0,1.95,13.0,39.5,142.88,80.02
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,240.47,192.1
2016,6,7,5,45,348.0,48.5,2.15,13.5,109.5,325.28,268.29
2016,6,7,6,0,438.0,59.0,2.3,14.0,151.0,416.04,345.93
2016,6,7,6,15,498.5,67.0,2.25,14.5,198.0,488.19,405.38
2016,6,7,6,30,559.0,75.0,2.2,15.0,245.0,563.56,463.68
2016,6,7,6,45,279.5,84.5,2.2,15.5,169.5,356.83,296.7
2016,6,7,7,0,0.0,94.0,2.2,16.0,94.0,85.61,66.5
2016,6,7,7,15,1.0,122.5,2.15,16.5,123.0,114.91,90.88
2016,6,7,7,30,2.0,151.0,2.1,17.0,152.0,144.26,114.47
2016,6,7,7,45,1.0,152.5,2.1,17.5,153.0,143.02,112.75
2016,6,7,8,0,0.0,154.0,2.1,18.0,154.0,142.23,111.48
2016,6,7,8,15,2.5,171.5,2.05,18.0,173.5,161.17,126.48
2016,6,7,8,30,5.0,189.0,2.0,18.0,193.0,180.08,141.28
2016,6,7,8,45,5.0,187.5,2.0,18.5,191.0,177.58,138.6
2016,6,7,9,0,5.0,186.0,2.0,19.0,189.0,175.34,136.24
2016,6,7,9,15,8.5,214.5,2.05,19.5,220.5,205.84,159.78
2016,6,7,9,30,12.0,243.0,2.1,20.0,252.0,236.18,182.78
2016,6,7,9,45,20.5,288.5,2.15,20.5,305.5,287.9,221.97
2016,6,7,10,0,29.0,334.0,2.2,21.0,359.0,355.36,272.05
2016,6,7,10,15,27.5,337.5,2.25,21.0,362.0,353.96,270.33
2016,6,7,10,30,26.0,341.0,2.3,21.0,365.0,352.52,268.93
2016,6,7,10,45,45.0,386.0,2.4,21.0,428.0,411.61,313.16
2016,6,7,11,0,64.0,431.0,2.5,21.0,491.0,468.63,354.95
2016,6,7,11,15,66.5,435.0,2.6,21.0,498.0,468.61,354.65
2016,6,7,11,30,69.0,439.0,2.7,21.0,505.0,468.12,354.32
2016,6,7,11,45,167.0,456.5,2.8,21.0,617.5,568.14,429.31
2016,6,7,12,0,265.0,474.0,2.9,21.0,730.0,656.05,493.29
2016,6,7,12,15,343.5,441.0,2.95,21.0,772.0,671.54,505.48
2016,6,7,12,30,422.0,408.0,3.0,21.0,814.0,681.75,514.06
2016,6,7,12,45,440.5,401.5,3.05,21.0,822.0,664.17,501.42
2016,6,7,13,0,459.0,395.0,3.1,21.0,830.0,644.65,487.3
2016,6,7,13,15,478.0,371.0,3.1,21.0,817.0,609.96,462.06
2016,6,7,13,30,497.0,347.0,3.1,21.0,804.0,573.69,435.17
2016,6,7,13,45,527.0,327.0,3.15,21.0,801.5,544.8,413.04
2016,6,7,14,0,557.0,307.0,3.2,21.0,799.0,513.1,387.98
2016,6,7,14,15,551.0,300.0,3.2,20.5,773.5,471.92,355.72
2016,6,7,14,30,545.0,293.0,3.2,20.0,748.0,431.16,323.03
2016,6,7,14,45,433.5,317.5,3.25,20.0,670.0,376.55,280.72
2016,6,7,15,0,322.0,342.0,3.3,20.0,592.0,341.01,254.06
2016,6,7,15,15,468.5,270.0,3.3,20.0,612.5,296.98,213.44
2016,6,7,15,30,615.0,198.0,3.3,20.0,633.0,244.71,164.79
2016,6,7,15,45,386.0,240.5,3.3,20.0,508.0,208.21,145.49
2016,6,7,16,0,157.0,283.0,3.3,20.0,383.0,211.45,159.43
2016,6,7,16,15,123.0,258.0,3.25,19.5,332.5,182.19,140.71
2016,6,7,16,30,89.0,233.0,3.2,19.0,282.0,172.79,142.24
2016,6,7,16,45,69.0,206.5,3.2,19.0,242.0,155.69,128.3
2016,6,7,17,0,49.0,180.0,3.2,19.0,202.0,138.07,113.79
2016,6,7,17,15,28.5,152.5,3.15,18.5,165.0,119.33,98.31
2016,6,7,17,30,8.0,125.0,3.1,18.0,128.0,104.03,85.54
2016,6,7,17,45,4.0,106.5,3.05,17.5,108.0,89.18,72.93
2016,6,7,18,0,0.0,88.0,3.0,17.0,88.0,74.24,59.96
2016,6,7,18,15,0.0,69.0,2.85,16.5,69.0,58.82,46.32
2016,6,7,18,30,0.0,50.0,2.7,16.0,50.0,43.25,32.32
2016,6,7,18,45,0.0,34.5,2.55,15.5,34.5,30.22,20.41
2016,6,7,19,0,0.0,19.0,2.4,15.0,19.0,16.73,7.36
2016,6,7,19,15,0.0,9.5,2.4,14.5,9.5,8.35,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.5,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,14.5,2.55,13.0,14.5,12.76,1.98
2016,6,8,5,30,0.0,25.0,2.6,13.0,25.0,22.03,12.44
2016,6,8,5,45,0.0,39.5,2.7,13.5,39.5,35.42,24.28
2016,6,8,6,0,0.0,54.0,2.8,14.0,54.0,49.72,36.76
2016,6,8,6,15,0.0,70.5,2.9,14.0,70.5,66.03,50.9
2016,6,8,6,30,0.0,87.0,3.0,14.0,87.0,82.06,64.61
2016,6,8,6,45,0.0,104.0,3.1,14.5,104.0,98.45,78.25
2016,6,8,7,0,0.0,121.0,3.2,15.0,121.0,114.67,91.5
2016,6,8,7,15,30.0,159.0,3.2,15.0,173.5,194.17,158.31
2016,6,8,7,30,60.0,197.0,3.2,15.0,226.0,264.66,216.1
2016,6,8,7,45,83.0,223.5,3.25,15.5,268.5,314.9,255.84
2016,6,8,8,0,106.0,250.0,3.3,16.0,311.0,365.42,295.02
2016,6,8,8,15,171.0,270.5,3.3,16.0,378.5,467.72,375.31
2016,6,8,8,30,236.0,291.0,3.3,16.0,446.0,553.2,440.62
2016,6,8,8,45,325.5,288.5,3.35,16.5,517.5,655.71,516.97
2016,6,8,9,0,415.0,286.0,3.4,17.0,589.0,757.98,590.62
2016,6,8,9,15,438.0,292.0,3.4,17.0,626.5,785.07,608.48
2016,6,8,9,30,461.0,298.0,3.4,17.0,664.0,810.31,625.45
2016,6,8,9,45,662.0,214.5,3.45,17.5,765.0,923.45,707.52
2016,6,8,10,0,863.0,131.0,3.5,18.0,866.0,1008.31,762.6
2016,6,8,10,15,869.5,133.0,3.5,18.0,893.0,1005.49,758.96
2016,6,8,10,30,876.0,135.0,3.5,18.0,920.0,999.47,754.06
2016,6,8,10,45,719.0,240.0,3.55,18.0,894.5,953.56,722.51
2016,6,8,11,0,562.0,345.0,3.6,18.0,869.0,885.35,670.89
2016,6,8,11,15,568.5,348.5,3.6,18.0,885.0,874.3,663.13
2016,6,8,11,30,575.0,352.0,3.6,18.0,901.0,860.76,653.23
2016,6,8,11,45,730.5,248.0,3.65,18.0,950.0,875.33,667.83
2016,6,8,12,0,886.0,144.0,3.7,18.0,999.0,870.48,665.3
2016,6,8,12,15,673.0,275.0,3.7,18.0,924.5,790.83,605.89
2016,6,8,12,30,460.0,406.0,3.7,18.0,850.0,709.48,542.27
2016,6,8,12,45,463.5,400.0,3.7,18.0,843.5,680.07,521.06
2016,6,8,13,0,467.0,394.0,3.7,18.0,837.0,649.85,498.64
2016,6,8,13,15,658.0,276.5,3.65,18.0,889.0,647.26,499.03
2016,6,8,13,30,849.0,159.0,3.6,18.0,941.0,633.54,489.43
2016,6,8,13,45,854.0,151.0,3.6,18.0,921.5,587.08,452.37
2016,6,8,14,0,859.0,143.0,3.6,18.0,902.0,542.08,415.49
2016,6,8,14,15,688.5,222.5,3.55,17.5,818.5,473.69,361.3
2016,6,8,14,30,518.0,302.0,3.5,17.0,735.0,427.62,324.86
2016,6,8,14,45,569.5,265.5,3.5,17.0,722.5,387.87,290.37
2016,6,8,15,0,621.0,229.0,3.5,17.0,710.0,340.86,248.93
2016,6,8,15,15,599.0,220.5,3.45,17.0,665.0,293.46,208.73
2016,6,8,15,30,577.0,212.0,3.4,17.0,620.0,248.64,171.48
2016,6,8,15,45,688.0,160.0,3.4,17.0,616.0,193.53,122.33
2016,6,8,16,0,799.0,108.0,3.4,17.0,612.0,136.01,76.47
2016,6,8,16,15,605.0,151.5,3.35,16.5,516.5,108.53,74.13
2016,6,8,16,30,411.0,195.0,3.3,16.0,421.0,123.58,101.99
2016,6,8,16,45,418.0,173.0,3.3,16.0,384.0,112.6,92.84
2016,6,8,17,0,425.0,151.0,3.3,16.0,347.0,100.87,82.99
2016,6,8,17,15,534.0,116.5,3.25,15.5,332.5,80.67,65.75
2016,6,8,17,30,643.0,82.0,3.2,15.0,318.0,57.8,45.87
2016,6,8,17,45,596.0,75.5,3.15,15.0,268.5,54.68,43.19
2016,6,8,18,0,549.0,69.0,3.1,15.0,219.0,51.41,40.26
2016,6,8,18,15,482.0,61.0,2.95,14.5,173.0,46.66,35.95
2016,6,8,18,30,415.0,53.0,2.8,14.0,127.0,41.74,31.3
2016,6,8,18,45,316.5,41.5,2.7,14.0,88.0,33.35,23.29
2016,6,8,19,0,218.0,30.0,2.6,14.0,49.0,23.49,12.84
2016,6,8,19,15,109.0,15.0,2.6,13.5,24.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,49.0,11.0,2.0,12.0,12.0,35.83,0.0
2016,6,9,5,15,168.5,24.5,2.05,12.5,41.5,155.3,88.85
2016,6,9,5,30,288.0,38.0,2.1,13.0,71.0,260.03,207.99
2016,6,9,5,45,375.5,48.0,2.2,13.5,113.0,342.76,282.62
2016,6,9,6,0,463.0,58.0,2.3,14.0,155.0,432.26,359.06
2016,6,9,6,15,522.5,65.5,2.3,14.5,202.5,503.96,417.89
2016,6,9,6,30,582.0,73.0,2.3,15.0,250.0,578.76,475.74
2016,6,9,6,45,291.0,88.5,2.3,15.5,177.0,371.58,308.73
2016,6,9,7,0,0.0,104.0,2.3,16.0,104.0,96.13,75.26
2016,6,9,7,15,0.0,124.0,2.25,16.0,124.0,115.62,91.59
2016,6,9,7,30,0.0,144.0,2.2,16.0,144.0,134.96,107.19
2016,6,9,7,45,0.5,153.0,2.15,16.5,153.5,143.07,113.24
2016,6,9,8,0,1.0,162.0,2.1,17.0,163.0,151.33,119.34
2016,6,9,8,15,1.0,163.5,2.05,17.5,164.5,151.66,118.98
2016,6,9,8,30,1.0,165.0,2.0,18.0,166.0,152.25,118.87
2016,6,9,8,45,3.5,181.5,1.95,18.5,184.5,170.18,132.71
2016,6,9,9,0,6.0,198.0,1.9,19.0,203.0,188.05,146.29
2016,6,9,9,15,9.0,220.0,1.85,19.0,227.0,211.72,164.56
2016,6,9,9,30,12.0,242.0,1.8,19.0,251.0,235.22,182.51
2016,6,9,9,45,15.5,270.5,1.75,19.5,283.5,265.32,204.96
2016,6,9,10,0,19.0,299.0,1.7,20.0,316.0,295.08,226.78
2016,6,9,10,15,21.0,315.0,1.7,20.0,334.0,310.88,238.29
2016,6,9,10,30,23.0,331.0,1.7,20.0,352.0,326.37,249.59
2016,6,9,10,45,96.0,399.0,1.75,20.5,488.5,473.53,359.45
2016,6,9,11,0,169.0,467.0,1.8,21.0,625.0,614.11,458.9
2016,6,9,11,15,308.5,433.5,1.9,21.0,726.5,708.35,527.2
2016,6,9,11,30,448.0,400.0,2.0,21.0,828.0,791.59,586.66
2016,6,9,11,45,462.0,389.5,2.15,21.0,832.5,772.45,574.01
2016,6,9,12,0,476.0,379.0,2.3,21.0,837.0,751.35,560.68
2016,6,9,12,15,685.5,259.0,2.4,21.0,918.5,787.68,591.18
2016,6,9,12,30,895.0,139.0,2.5,21.0,1000.0,805.67,606.69
2016,6,9,12,45,904.0,131.0,2.65,21.0,994.5,768.49,581.76
2016,6,9,13,0,913.0,123.0,2.8,21.0,989.0,728.97,553.74
2016,6,9,13,15,909.5,122.5,2.9,21.0,973.0,685.12,521.34
2016,6,9,13,30,906.0,122.0,3.0,21.0,957.0,640.02,487.16
2016,6,9,13,45,903.0,119.5,3.1,21.0,935.0,592.58,450.31
2016,6,9,14,0,900.0,117.0,3.2,21.0,913.0,544.22,411.65
2016,6,9,14,15,893.5,115.5,3.25,20.5,884.0,494.28,371.27
2016,6,9,14,30,887.0,114.0,3.3,20.0,855.0,444.09,329.43
2016,6,9,14,45,879.0,111.5,3.35,20.0,820.5,392.61,284.93
2016,6,9,15,0,871.0,109.0,3.4,20.0,786.0,341.45,239.96
2016,6,9,15,15,860.0,107.0,3.45,19.5,746.0,290.4,195.47
2016,6,9,15,30,849.0,105.0,3.5,19.0,706.0,240.34,152.65
2016,6,9,15,45,834.5,102.0,3.55,19.0,662.0,181.26,105.3
2016,6,9,16,0,820.0,99.0,3.6,19.0,618.0,132.58,72.07
2016,6,9,16,15,801.5,96.0,3.6,18.5,570.5,85.77,50.96
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,64.66,50.64
2016,6,9,16,45,758.5,89.0,3.6,18.0,473.5,63.54,49.86
2016,6,9,17,0,734.0,85.0,3.6,18.0,424.0,62.32,48.97
2016,6,9,17,15,701.5,80.5,3.55,17.5,373.5,55.04,42.86
2016,6,9,17,30,669.0,76.0,3.5,17.0,323.0,53.42,41.66
2016,6,9,17,45,624.5,70.0,3.45,17.0,273.5,50.5,39.14
2016,6,9,18,0,580.0,64.0,3.4,17.0,224.0,47.44,36.42
2016,6,9,18,15,515.5,56.5,3.2,16.5,177.5,42.93,32.36
2016,6,9,18,30,451.0,49.0,3.0,16.0,131.0,38.25,27.99
2016,6,9,18,45,358.0,38.5,2.9,15.5,91.5,30.65,20.84
2016,6,9,19,0,265.0,28.0,2.8,15.0,52.0,22.74,12.33
2016,6,9,19,15,132.5,14.0,2.8,14.5,26.0,11.19,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.5,2.15,12.0,4.5,0.0,0.0
2016,6,10,5,0,0.0,9.0,2.3,12.0,9.0,8.19,0.0
2016,6,10,5,15,61.0,24.0,2.4,12.5,31.0,80.39,43.56
2016,6,10,5,30,122.0,39.0,2.5,13.0,53.0,143.37,113.28
2016,6,10,5,45,153.0,57.0,2.7,13.5,83.5,191.01,156.99
2016,6,10,6,0,184.0,75.0,2.9,14.0,114.0,240.01,200.22
2016,6,10,6,15,206.5,94.5,2.95,14.5,148.5,286.53,239.95
2016,6,10,6,30,229.0,114.0,3.0,15.0,183.0,333.75,278.98
2016,6,10,6,45,248.0,131.5,3.05,15.5,219.0,376.02,312.76
2016,6,10,7,0,267.0,149.0,3.1,16.0,255.0,418.71,345.89
2016,6,10,7,15,471.0,122.5,3.05,16.0,340.5,587.21,480.95
2016,6,10,7,30,675.0,96.0,3.0,16.0,426.0,758.66,607.37
2016,6,10,7,45,546.0,151.5,3.0,16.5,436.5,712.0,568.59
2016,6,10,8,0,417.0,207.0,3.0,17.0,447.0,664.15,527.54
2016,6,10,8,15,372.5,239.5,2.95,17.5,467.5,644.32,509.28
2016,6,10,8,30,328.0,272.0,2.9,18.0,488.0,640.07,502.0
2016,6,10,8,45,188.5,289.5,2.9,18.5,416.0,502.04,393.97
2016,6,10,9,0,49.0,307.0,2.9,19.0,344.0,361.02,281.52
2016,6,10,9,15,112.0,344.0,2.9,19.0,432.0,479.63,372.92
2016,6,10,9,30,175.0,381.0,2.9,19.0,520.0,578.78,446.3
2016,6,10,9,45,231.0,389.0,2.95,19.0,580.5,637.64,489.33
2016,6,10,10,0,287.0,397.0,3.0,19.0,641.0,711.23,542.08
2016,6,10,10,15,402.0,370.0,3.0,19.0,724.0,800.47,606.58
2016,6,10,10,30,517.0,343.0,3.0,19.0,807.0,874.23,658.96
2016,6,10,10,45,717.0,231.5,3.05,19.5,890.5,943.99,709.45
2016,6,10,11,0,917.0,120.0,3.1,20.0,974.0,986.92,736.11
2016,6,10,11,15,728.0,246.0,3.15,20.0,930.0,925.54,694.37
2016,6,10,11,30,539.0,372.0,3.2,20.0,886.0,847.81,635.72
2016,6,10,11,45,594.5,341.5,3.25,20.0,912.5,844.38,635.21
2016,6,10,12,0,650.0,311.0,3.3,20.0,939.0,834.25,629.39
2016,6,10,12,15,790.0,216.5,3.3,20.0,978.5,830.52,630.01
2016,6,10,12,30,930.0,122.0,3.3,20.0,1018.0,819.02,622.73
2016,6,10,12,45,910.0,135.0,3.3,20.0,1005.0,776.83,593.18
2016,6,10,13,0,890.0,148.0,3.3,20.0,992.0,733.81,560.94
2016,6,10,13,15,887.5,147.0,3.25,20.0,977.0,690.91,528.35
2016,6,10,13,30,885.0,146.0,3.2,20.0,962.0,646.74,494.13
2016,6,10,13,45,883.0,143.0,3.2,20.0,940.5,600.25,457.58
2016,6,10,14,0,881.0,140.0,3.2,20.0,919.0,552.78,419.33
2016,6,10,14,15,874.5,138.0,3.15,20.0,890.5,503.2,378.37
2016,6,10,14,30,868.0,136.0,3.1,20.0,862.0,453.4,336.24
2016,6,10,14,45,863.0,131.5,3.1,20.0,828.0,402.33,292.29
2016,6,10,15,0,858.0,127.0,3.1,20.0,794.0,344.55,242.5
2016,6,10,15,15,846.0,124.5,3.05,20.0,754.0,292.78,197.28
2016,6,10,15,30,834.0,122.0,3.0,20.0,714.0,242.26,154.04
2016,6,10,15,45,821.5,117.5,3.0,20.0,670.0,191.63,113.55
2016,6,10,16,0,809.0,113.0,3.0,20.0,626.0,142.67,80.02
2016,6,10,16,15,789.5,109.5,2.95,19.5,577.5,96.01,58.7
2016,6,10,16,30,770.0,106.0,2.9,19.0,529.0,73.89,58.35
2016,6,10,16,45,745.5,101.0,2.9,19.0,479.0,65.35,51.2
2016,6,10,17,0,721.0,96.0,2.9,19.0,429.0,64.0,50.22
2016,6,10,17,15,686.0,90.5,2.8,18.5,378.0,62.07,48.82
2016,6,10,17,30,651.0,85.0,2.7,18.0,327.0,60.02,47.25
2016,6,10,17,45,604.0,78.5,2.6,17.5,276.5,56.98,44.76
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,53.8,42.04
2016,6,10,18,15,488.0,63.5,2.3,16.5,179.0,48.7,37.46
2016,6,10,18,30,419.0,55.0,2.1,16.0,132.0,43.41,32.53
2016,6,10,18,45,319.0,43.5,1.95,15.5,91.5,35.07,24.68
2016,6,10,19,0,219.0,32.0,1.8,15.0,51.0,25.04,14.3
2016,6,10,19,15,109.5,16.0,1.75,14.5,25.5,12.61,0.0
2016,6,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.5,11.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.6,12.0,7.0,6.37,0.0
2016,6,11,5,15,18.5,23.0,1.8,12.5,25.0,36.52,16.72
2016,6,11,5,30,37.0,39.0,2.0,13.0,43.0,68.93,51.57
2016,6,11,5,45,59.5,58.5,2.2,13.5,69.0,119.37,95.91
2016,6,11,6,0,82.0,78.0,2.4,14.0,95.0,159.87,131.5
2016,6,11,6,15,96.0,99.0,2.45,14.5,124.5,197.18,163.5
2016,6,11,6,30,110.0,120.0,2.5,15.0,154.0,234.63,194.78
2016,6,11,6,45,125.5,140.0,2.65,15.5,185.0,272.15,225.41
2016,6,11,7,0,141.0,160.0,2.8,16.0,216.0,310.08,255.61
2016,6,11,7,15,154.0,182.5,2.8,16.5,251.5,349.39,285.96
2016,6,11,7,30,167.0,205.0,2.8,17.0,287.0,388.56,315.48
2016,6,11,7,45,204.0,225.0,2.8,18.0,335.0,446.64,359.07
2016,6,11,8,0,241.0,245.0,2.8,19.0,383.0,523.96,415.52
2016,6,11,8,15,272.0,261.5,2.75,19.5,430.0,573.39,450.37
2016,6,11,8,30,303.0,278.0,2.7,20.0,477.0,622.58,484.41
2016,6,11,8,45,477.0,236.0,2.65,20.5,573.0,765.42,588.53
2016,6,11,9,0,651.0,194.0,2.6,21.0,669.0,900.57,680.88
2016,6,11,9,15,767.5,153.5,2.5,21.5,743.0,964.85,719.17
2016,6,11,9,30,884.0,113.0,2.4,22.0,817.0,1023.95,753.58
2016,6,11,9,45,885.5,119.5,2.35,22.5,849.0,1027.58,752.03
2016,6,11,10,0,887.0,126.0,2.3,23.0,881.0,1027.81,749.0
2016,6,11,10,15,893.5,127.5,2.15,23.5,909.0,1024.51,742.71
2016,6,11,10,30,900.0,129.0,2.0,24.0,937.0,1017.96,734.47
2016,6,11,10,45,906.0,130.0,1.9,24.5,958.5,1007.19,724.31
2016,6,11,11,0,912.0,131.0,1.8,25.0,980.0,993.2,712.32
2016,6,11,11,15,915.0,131.5,1.65,25.0,994.0,972.82,697.16
2016,6,11,11,30,918.0,132.0,1.5,25.0,1008.0,949.51,680.27
2016,6,11,11,45,919.5,132.5,1.4,25.0,1015.0,922.1,661.54
2016,6,11,12,0,921.0,133.0,1.3,25.0,1022.0,892.12,641.26
2016,6,11,12,15,921.5,132.5,1.2,25.0,1021.0,858.1,618.41
2016,6,11,12,30,922.0,132.0,1.1,25.0,1020.0,821.95,594.19
2016,6,11,12,45,925.5,128.5,1.0,25.5,1013.5,783.55,567.37
2016,6,11,13,0,929.0,125.0,0.9,26.0,1007.0,743.12,537.49
2016,6,11,13,15,926.5,124.0,0.95,26.0,991.5,698.88,507.3
2016,6,11,13,30,924.0,123.0,1.0,26.0,976.0,653.29,475.25
2016,6,11,13,45,918.5,122.5,1.05,26.0,953.5,605.23,440.44
2016,6,11,14,0,913.0,122.0,1.1,26.0,931.0,556.41,403.91
2016,6,11,14,15,907.0,120.5,1.2,25.5,902.0,506.05,366.04
2016,6,11,14,30,901.0,119.0,1.3,25.0,873.0,455.39,326.38
2016,6,11,14,45,891.5,117.5,1.45,25.0,837.5,403.38,283.93
2016,6,11,15,0,882.0,116.0,1.6,25.0,802.0,351.8,240.75
2016,6,11,15,15,870.5,113.5,1.6,24.5,762.0,299.65,196.99
2016,6,11,15,30,859.0,111.0,1.6,24.0,722.0,240.18,148.31
2016,6,11,15,45,843.0,109.0,1.65,24.0,676.5,189.61,108.83
2016,6,11,16,0,827.0,107.0,1.7,24.0,631.0,141.03,76.35
2016,6,11,16,15,808.0,103.5,1.65,23.5,583.0,93.44,54.7
2016,6,11,16,30,789.0,100.0,1.6,23.0,535.0,69.64,53.77
2016,6,11,16,45,761.5,96.5,1.6,23.0,484.0,69.06,53.5
2016,6,11,17,0,734.0,93.0,1.6,23.0,433.0,61.96,47.63
2016,6,11,17,15,700.0,88.0,1.45,22.0,381.5,60.31,46.58
2016,6,11,17,30,666.0,83.0,1.3,21.0,330.0,58.54,45.39
2016,6,11,17,45,618.0,76.5,1.2,20.5,279.5,55.42,42.86
2016,6,11,18,0,570.0,70.0,1.1,20.0,229.0,52.16,40.09
2016,6,11,18,15,503.0,62.0,1.1,19.0,181.5,47.41,35.97
2016,6,11,18,30,436.0,54.0,1.1,18.0,134.0,42.51,31.49
2016,6,11,18,45,337.5,42.5,1.1,17.5,93.5,34.13,23.7
2016,6,11,19,0,239.0,31.0,1.1,17.0,53.0,24.27,13.67
2016,6,11,19,15,119.5,15.5,1.15,16.5,26.5,12.21,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,30.0,5.5,0.7,13.0,6.0,0.0,0.0
2016,6,12,5,0,60.0,11.0,0.6,13.0,12.0,41.57,0.0
2016,6,12,5,15,184.0,24.5,0.65,13.5,42.5,163.97,93.76
2016,6,12,5,30,308.0,38.0,0.7,14.0,73.0,272.03,214.98
2016,6,12,5,45,394.0,48.0,0.8,14.5,116.0,354.58,287.81
2016,6,12,6,0,480.0,58.0,0.9,15.0,159.0,443.73,361.96
2016,6,12,6,15,539.0,65.5,0.9,15.5,207.0,515.72,418.77
2016,6,12,6,30,598.0,73.0,0.9,16.0,255.0,590.73,474.43
2016,6,12,6,45,641.0,79.0,0.9,16.5,305.5,653.37,518.36
2016,6,12,7,0,684.0,85.0,0.9,17.0,356.0,717.02,561.22
2016,6,12,7,15,714.5,89.5,0.85,17.5,407.0,768.33,593.08
2016,6,12,7,30,745.0,94.0,0.8,18.0,458.0,814.0,620.0
