Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,768.0,98.0,0.8,18.5,507.0,856.65,644.92
2016,6,12,8,0,791.0,102.0,0.8,19.0,556.0,897.69,668.22
2016,6,12,8,15,808.5,105.0,0.75,19.0,603.0,930.32,685.92
2016,6,12,8,30,826.0,108.0,0.7,19.0,650.0,960.65,701.95
2016,6,12,8,45,839.0,111.0,0.7,19.5,693.0,984.0,713.14
2016,6,12,9,0,852.0,114.0,0.7,20.0,736.0,1004.55,722.63
2016,6,12,9,15,862.5,116.0,0.75,20.0,774.0,1007.57,723.78
2016,6,12,9,30,873.0,118.0,0.8,20.0,812.0,1018.49,730.25
2016,6,12,9,45,883.5,118.0,0.85,20.5,846.0,1024.15,732.06
2016,6,12,10,0,894.0,118.0,0.9,21.0,880.0,1026.65,732.11
2016,6,12,10,15,899.5,119.5,1.0,21.0,906.5,1022.52,730.63
2016,6,12,10,30,905.0,121.0,1.1,21.0,933.0,1015.16,727.24
2016,6,12,10,45,907.5,123.0,1.2,21.5,953.0,1002.15,718.97
2016,6,12,11,0,910.0,125.0,1.3,22.0,973.0,986.01,708.78
2016,6,12,11,15,912.0,126.0,1.4,22.0,986.0,965.42,697.07
2016,6,12,11,30,914.0,127.0,1.5,22.0,999.0,941.92,683.42
2016,6,12,11,45,913.0,128.0,1.65,22.5,1004.5,913.06,665.5
2016,6,12,12,0,912.0,129.0,1.8,23.0,1010.0,881.77,645.73
2016,6,12,12,15,911.5,129.0,1.9,23.0,1008.5,847.8,624.61
2016,6,12,12,30,911.0,129.0,2.0,23.0,1007.0,811.77,601.82
2016,6,12,12,45,904.5,131.5,2.15,23.0,997.0,771.51,576.11
2016,6,12,13,0,898.0,134.0,2.3,23.0,987.0,729.87,547.1
2016,6,12,13,15,894.5,133.0,2.35,23.0,971.5,686.25,515.36
2016,6,12,13,30,891.0,132.0,2.4,23.0,956.0,641.42,481.92
2016,6,12,13,45,885.5,131.0,2.5,23.0,933.0,594.44,446.2
2016,6,12,14,0,880.0,130.0,2.6,23.0,910.0,546.76,408.86
2016,6,12,14,15,873.0,128.5,2.65,22.5,881.0,497.52,369.82
2016,6,12,14,30,866.0,127.0,2.7,22.0,852.0,448.1,329.39
2016,6,12,14,45,856.5,125.0,2.75,22.0,817.5,397.46,286.38
2016,6,12,15,0,847.0,123.0,2.8,22.0,783.0,347.27,242.99
2016,6,12,15,15,835.0,120.5,2.8,21.5,743.0,289.21,193.85
2016,6,12,15,30,823.0,118.0,2.8,21.0,703.0,239.29,151.65
2016,6,12,15,45,808.0,115.0,2.8,21.0,659.0,189.99,112.29
2016,6,12,16,0,793.0,112.0,2.8,21.0,615.0,142.59,79.79
2016,6,12,16,15,773.5,108.0,2.8,20.5,568.0,96.36,57.97
2016,6,12,16,30,754.0,104.0,2.8,20.0,521.0,72.14,56.61
2016,6,12,16,45,730.0,99.0,2.8,20.0,472.0,63.75,49.61
2016,6,12,17,0,706.0,94.0,2.8,20.0,423.0,62.37,48.6
2016,6,12,17,15,672.0,89.0,2.7,19.5,372.5,60.77,47.47
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,59.06,46.22
2016,6,12,17,45,595.5,77.0,2.55,19.0,273.0,55.63,43.3
2016,6,12,18,0,553.0,70.0,2.5,19.0,224.0,52.02,40.13
2016,6,12,18,15,488.0,61.5,2.25,18.0,178.0,46.87,35.63
2016,6,12,18,30,423.0,53.0,2.0,17.0,132.0,41.51,30.76
2016,6,12,18,45,330.0,42.0,1.8,16.5,92.5,33.59,23.35
2016,6,12,19,0,237.0,31.0,1.6,16.0,53.0,24.25,13.82
2016,6,12,19,15,118.5,15.5,1.65,15.5,26.5,12.2,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,29.5,5.5,2.0,11.5,6.0,0.0,0.0
2016,6,13,5,0,59.0,11.0,2.1,12.0,12.0,41.02,0.0
2016,6,13,5,15,178.0,24.0,2.05,12.0,42.0,159.49,91.7
2016,6,13,5,30,297.0,37.0,2.0,12.0,72.0,264.19,212.03
2016,6,13,5,45,388.0,46.5,1.95,12.5,114.0,348.8,288.22
2016,6,13,6,0,479.0,56.0,1.9,13.0,156.0,440.48,366.07
2016,6,13,6,15,239.5,60.5,1.8,13.5,110.5,278.38,233.51
2016,6,13,6,30,0.0,65.0,1.7,14.0,65.0,57.91,43.85
2016,6,13,6,45,0.0,78.0,1.65,14.5,78.0,70.24,54.41
2016,6,13,7,0,0.0,91.0,1.6,15.0,91.0,82.51,64.49
2016,6,13,7,15,9.0,132.0,1.55,15.5,137.0,132.14,105.81
2016,6,13,7,30,18.0,173.0,1.5,16.0,183.0,182.83,146.86
2016,6,13,7,45,25.5,197.0,1.45,16.5,211.5,213.53,170.86
2016,6,13,8,0,33.0,221.0,1.4,17.0,240.0,261.07,207.66
2016,6,13,8,15,41.0,245.5,1.4,17.5,271.5,293.97,232.3
2016,6,13,8,30,49.0,270.0,1.4,18.0,303.0,326.59,256.34
2016,6,13,8,45,453.0,189.0,1.4,18.5,518.0,687.84,533.54
2016,6,13,9,0,857.0,108.0,1.4,19.0,733.0,991.87,734.75
2016,6,13,9,15,868.0,110.0,1.45,19.0,772.0,1006.48,739.4
2016,6,13,9,30,879.0,112.0,1.5,19.0,811.0,1018.09,746.05
2016,6,13,9,45,891.0,112.0,1.55,19.5,846.0,1025.39,748.69
2016,6,13,10,0,903.0,112.0,1.6,20.0,881.0,1029.51,749.46
2016,6,13,10,15,909.0,113.5,1.75,20.0,908.5,1025.97,748.42
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,1019.16,745.32
2016,6,13,10,45,917.5,117.0,2.05,20.5,956.5,1006.19,736.83
2016,6,13,11,0,920.0,119.0,2.2,21.0,977.0,990.06,726.27
2016,6,13,11,15,923.0,120.0,2.35,21.0,991.0,970.35,714.7
2016,6,13,11,30,926.0,121.0,2.5,21.0,1005.0,947.66,701.05
2016,6,13,11,45,924.0,123.5,2.65,21.5,1010.5,919.12,682.04
2016,6,13,12,0,922.0,126.0,2.8,22.0,1016.0,888.1,661.24
2016,6,13,12,15,921.5,126.0,2.9,22.0,1015.0,853.89,639.0
2016,6,13,12,30,921.0,126.0,3.0,22.0,1014.0,817.6,615.12
2016,6,13,12,45,918.0,127.0,3.15,22.0,1005.0,778.36,589.19
2016,6,13,13,0,915.0,128.0,3.3,22.0,996.0,737.49,559.9
2016,6,13,13,15,911.5,127.0,3.4,21.5,980.5,693.25,528.16
2016,6,13,13,30,908.0,126.0,3.5,21.0,965.0,647.76,494.53
2016,6,13,13,45,900.0,127.0,3.6,21.0,942.0,600.23,457.39
2016,6,13,14,0,892.0,128.0,3.7,21.0,919.0,552.17,418.82
2016,6,13,14,15,885.0,126.5,3.75,20.5,889.5,502.38,378.54
2016,6,13,14,30,878.0,125.0,3.8,20.0,860.0,452.41,336.88
2016,6,13,14,45,873.5,120.0,3.85,20.0,826.5,400.81,292.25
2016,6,13,15,0,869.0,115.0,3.9,20.0,793.0,349.19,246.85
2016,6,13,15,15,857.5,113.0,3.9,19.5,752.5,298.1,202.24
2016,6,13,15,30,846.0,111.0,3.9,19.0,712.0,239.69,152.66
2016,6,13,15,45,795.5,115.5,3.95,19.0,652.5,189.52,113.55
2016,6,13,16,0,745.0,120.0,4.0,19.0,593.0,144.97,84.12
2016,6,13,16,15,770.5,105.5,4.0,18.5,562.5,95.38,57.26
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,63.19,49.34
2016,6,13,16,45,548.0,134.0,4.0,18.0,424.5,86.52,69.74
2016,6,13,17,0,300.0,177.0,4.0,18.0,317.0,123.73,102.04
2016,6,13,17,15,491.5,126.0,3.9,17.5,324.0,86.56,70.32
2016,6,13,17,30,683.0,75.0,3.8,17.0,331.0,52.6,40.9
2016,6,13,17,45,627.5,71.5,3.7,16.5,280.0,51.48,40.09
2016,6,13,18,0,572.0,68.0,3.6,16.0,229.0,50.43,39.23
2016,6,13,18,15,508.0,60.5,3.5,15.5,182.5,46.05,35.29
2016,6,13,18,30,444.0,53.0,3.4,15.0,136.0,41.53,31.03
2016,6,13,18,45,342.5,42.5,3.35,15.0,95.5,34.03,23.88
2016,6,13,19,0,241.0,32.0,3.3,15.0,55.0,25.04,14.6
2016,6,13,19,15,120.5,16.0,3.25,14.5,27.5,12.59,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,68.0,11.0,2.1,11.0,13.0,45.73,0.0
2016,6,14,5,15,194.5,23.5,2.2,11.5,43.0,170.14,97.84
2016,6,14,5,30,321.0,36.0,2.3,12.0,73.0,277.86,223.22
2016,6,14,5,45,420.0,43.5,2.4,12.5,116.5,366.19,303.15
2016,6,14,6,0,519.0,51.0,2.5,13.0,160.0,462.05,385.16
2016,6,14,6,15,575.0,57.5,2.55,13.5,208.0,531.62,441.86
2016,6,14,6,30,631.0,64.0,2.6,14.0,256.0,604.13,498.18
2016,6,14,6,45,678.0,67.0,2.65,14.5,307.0,662.38,541.23
2016,6,14,7,0,725.0,70.0,2.7,15.0,358.0,727.08,587.56
2016,6,14,7,15,752.5,74.0,2.65,15.0,408.0,776.66,621.73
2016,6,14,7,30,780.0,78.0,2.6,15.0,458.0,825.45,654.5
2016,6,14,7,45,750.5,93.0,2.55,15.5,490.0,834.05,656.57
2016,6,14,8,0,721.0,108.0,2.5,16.0,522.0,843.32,659.45
2016,6,14,8,15,687.5,134.0,2.45,16.0,555.5,853.71,664.36
2016,6,14,8,30,654.0,160.0,2.4,16.0,589.0,858.92,665.68
2016,6,14,8,45,528.0,225.5,2.35,16.5,586.5,804.28,622.34
2016,6,14,9,0,402.0,291.0,2.3,17.0,584.0,750.62,577.85
2016,6,14,9,15,461.5,283.5,2.25,17.0,637.0,800.07,612.99
2016,6,14,9,30,521.0,276.0,2.2,17.0,690.0,847.94,645.51
2016,6,14,9,45,510.0,296.5,2.15,17.0,716.0,852.57,645.94
2016,6,14,10,0,499.0,317.0,2.1,17.0,742.0,854.56,645.09
2016,6,14,10,15,504.0,331.0,2.05,17.0,772.0,863.28,649.39
2016,6,14,10,30,509.0,345.0,2.0,17.0,802.0,869.39,651.91
2016,6,14,10,45,708.0,233.5,2.0,17.5,884.5,938.69,701.79
2016,6,14,11,0,907.0,122.0,2.0,18.0,967.0,981.11,727.16
2016,6,14,11,15,759.0,225.5,2.05,18.0,940.0,936.17,697.12
2016,6,14,11,30,611.0,329.0,2.1,18.0,913.0,872.02,650.92
2016,6,14,11,45,764.5,225.5,2.15,18.0,960.5,887.31,666.0
2016,6,14,12,0,918.0,122.0,2.2,18.0,1008.0,881.85,662.5
2016,6,14,12,15,689.0,264.5,2.25,18.0,929.0,798.04,602.84
2016,6,14,12,30,460.0,407.0,2.3,18.0,850.0,713.13,538.32
2016,6,14,12,45,542.5,362.5,2.4,18.0,881.0,709.98,538.44
2016,6,14,13,0,625.0,318.0,2.5,18.0,912.0,696.41,530.04
2016,6,14,13,15,771.5,216.0,2.6,18.0,937.5,675.92,517.34
2016,6,14,13,30,918.0,114.0,2.7,18.0,963.0,645.2,495.82
2016,6,14,13,45,914.5,112.5,2.8,18.0,941.5,597.95,458.84
2016,6,14,14,0,911.0,111.0,2.9,18.0,920.0,549.78,420.13
2016,6,14,14,15,905.0,110.0,2.9,18.0,891.5,500.09,378.86
2016,6,14,14,30,899.0,109.0,2.9,18.0,863.0,450.08,336.23
2016,6,14,14,45,893.0,106.0,2.95,18.0,829.0,398.47,291.46
2016,6,14,15,0,887.0,103.0,3.0,18.0,795.0,346.96,245.94
2016,6,14,15,15,877.0,101.0,3.05,18.0,755.5,295.45,200.32
2016,6,14,15,30,867.0,99.0,3.1,18.0,716.0,244.81,156.26
2016,6,14,15,45,632.0,171.0,3.2,18.0,606.0,198.53,128.1
2016,6,14,16,0,397.0,243.0,3.3,18.0,496.0,190.61,134.4
2016,6,14,16,15,600.5,165.5,3.35,17.5,515.0,123.07,83.22
2016,6,14,16,30,804.0,88.0,3.4,17.0,534.0,61.13,47.73
2016,6,14,16,45,730.5,91.0,3.45,17.0,467.5,64.52,50.9
2016,6,14,17,0,657.0,94.0,3.5,17.0,401.0,61.86,48.75
2016,6,14,17,15,542.0,104.0,3.45,16.5,338.0,70.79,56.85
2016,6,14,17,30,427.0,114.0,3.4,16.0,275.0,79.7,64.95
2016,6,14,17,45,389.0,103.5,3.35,15.5,233.5,73.81,59.99
2016,6,14,18,0,351.0,93.0,3.3,15.0,192.0,67.63,54.63
2016,6,14,18,15,412.0,71.5,3.15,14.5,165.5,53.39,41.94
2016,6,14,18,30,473.0,50.0,3.0,14.0,139.0,38.95,28.9
2016,6,14,18,45,363.5,41.0,2.9,13.5,97.5,32.67,22.88
2016,6,14,19,0,254.0,32.0,2.8,13.0,56.0,26.22,15.8
2016,6,14,19,15,127.0,16.0,2.85,12.5,28.0,12.59,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,11.0,12.0,10.91,0.0
2016,6,15,5,15,126.0,25.0,2.7,11.0,39.5,131.37,73.99
2016,6,15,5,30,252.0,38.0,2.8,11.0,67.0,235.93,190.21
2016,6,15,5,45,329.0,49.5,2.9,11.5,106.5,309.72,258.16
2016,6,15,6,0,406.0,61.0,3.0,12.0,146.0,394.55,331.88
2016,6,15,6,15,453.0,71.5,3.05,12.5,190.0,458.41,385.88
2016,6,15,6,30,500.0,82.0,3.1,13.0,234.0,524.66,439.48
2016,6,15,6,45,554.5,84.0,3.15,13.5,280.5,588.66,488.64
2016,6,15,7,0,609.0,86.0,3.2,14.0,327.0,654.18,537.23
2016,6,15,7,15,459.5,136.5,3.25,14.0,332.5,594.27,488.55
2016,6,15,7,30,310.0,187.0,3.3,14.0,338.0,512.53,420.37
2016,6,15,7,45,346.0,201.0,3.35,14.5,386.5,566.67,461.41
2016,6,15,8,0,382.0,215.0,3.4,15.0,435.0,621.2,501.12
2016,6,15,8,15,619.5,151.5,3.45,15.0,542.5,808.53,642.58
2016,6,15,8,30,857.0,88.0,3.5,15.0,650.0,956.47,745.45
2016,6,15,8,45,622.0,192.0,3.55,15.5,614.0,867.48,678.36
2016,6,15,9,0,387.0,296.0,3.6,16.0,578.0,723.92,567.08
2016,6,15,9,15,291.5,337.0,3.65,16.0,556.5,670.82,524.91
2016,6,15,9,30,196.0,378.0,3.7,16.0,535.0,596.95,466.71
2016,6,15,9,45,321.0,355.0,3.8,16.5,623.5,708.87,551.5
2016,6,15,10,0,446.0,332.0,3.9,17.0,712.0,817.12,630.07
2016,6,15,10,15,679.0,222.0,4.0,17.0,821.0,929.83,714.5
2016,6,15,10,30,912.0,112.0,4.1,17.0,930.0,1013.77,771.4
2016,6,15,10,45,919.5,110.5,4.2,17.0,952.0,1002.33,762.77
2016,6,15,11,0,927.0,109.0,4.3,17.0,974.0,987.7,752.79
2016,6,15,11,15,930.0,110.0,4.35,17.0,988.0,968.17,739.26
2016,6,15,11,30,933.0,111.0,4.4,17.0,1002.0,945.63,723.86
2016,6,15,11,45,937.5,109.0,4.5,17.0,1009.5,918.78,705.84
2016,6,15,12,0,942.0,107.0,4.6,17.0,1017.0,889.21,685.82
2016,6,15,12,15,604.5,289.5,4.6,17.0,873.5,752.15,583.44
2016,6,15,12,30,267.0,472.0,4.6,17.0,730.0,620.95,479.12
2016,6,15,12,45,394.5,424.5,4.65,17.0,801.5,654.99,507.21
2016,6,15,13,0,522.0,377.0,4.7,17.0,873.0,677.7,525.37
2016,6,15,13,15,717.5,248.0,4.7,17.0,918.0,667.53,520.26
2016,6,15,13,30,913.0,119.0,4.7,17.0,963.0,646.89,505.77
2016,6,15,13,45,722.0,224.5,4.7,17.0,882.5,575.35,447.6
2016,6,15,14,0,531.0,330.0,4.7,17.0,802.0,522.32,404.06
2016,6,15,14,15,490.0,327.5,4.65,17.0,752.0,469.54,361.84
2016,6,15,14,30,449.0,325.0,4.6,17.0,702.0,420.61,322.26
2016,6,15,14,45,675.0,210.5,4.6,17.0,751.0,387.5,290.13
2016,6,15,15,0,901.0,96.0,4.6,17.0,800.0,347.0,248.09
2016,6,15,15,15,891.0,94.0,4.5,16.5,760.0,294.85,201.48
2016,6,15,15,30,881.0,92.0,4.4,16.0,720.0,243.56,156.44
2016,6,15,15,45,870.5,88.5,4.35,16.0,676.5,192.2,113.83
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,142.15,78.03
2016,6,15,16,15,843.0,82.0,4.2,15.5,585.5,93.64,54.09
2016,6,15,16,30,826.0,79.0,4.1,15.0,538.0,64.74,51.3
2016,6,15,16,45,802.5,76.5,4.05,15.0,488.0,54.68,42.67
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,54.18,42.39
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,52.46,41.09
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,50.65,39.69
2016,6,15,17,45,675.5,61.5,3.55,14.0,286.0,48.28,37.65
2016,6,15,18,0,633.0,57.0,3.4,14.0,236.0,41.94,31.99
2016,6,15,18,15,572.0,51.0,3.1,13.5,188.5,38.4,28.78
2016,6,15,18,30,511.0,45.0,2.8,13.0,141.0,34.76,25.32
2016,6,15,18,45,418.0,36.5,2.5,12.5,100.0,28.77,19.6
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.58,12.98
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.06,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,0.9,12.0,2.0,1.82,0.0
2016,6,16,5,15,0.0,6.5,0.95,12.0,6.5,5.7,0.0
2016,6,16,5,30,0.0,11.0,1.0,12.0,11.0,9.66,2.32
2016,6,16,5,45,0.0,17.5,1.05,12.5,17.5,15.38,7.44
2016,6,16,6,0,0.0,24.0,1.1,13.0,24.0,21.11,12.51
2016,6,16,6,15,0.0,31.5,1.1,13.0,31.5,27.74,18.33
2016,6,16,6,30,0.0,39.0,1.1,13.0,39.0,34.37,24.09
2016,6,16,6,45,0.0,47.0,1.15,13.5,47.0,41.46,30.09
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,48.56,36.0
2016,6,16,7,15,0.0,49.5,1.2,14.0,49.5,43.7,31.74
2016,6,16,7,30,0.0,44.0,1.2,14.0,44.0,38.84,27.51
2016,6,16,7,45,7.5,121.0,1.2,14.5,125.5,117.0,93.04
2016,6,16,8,0,15.0,198.0,1.2,15.0,207.0,202.36,161.94
2016,6,16,8,15,26.5,229.0,1.2,15.5,245.5,244.24,194.5
2016,6,16,8,30,38.0,260.0,1.2,16.0,284.0,304.33,240.58
2016,6,16,8,45,33.5,270.5,1.3,16.5,293.5,308.35,242.23
2016,6,16,9,0,29.0,281.0,1.4,17.0,303.0,312.24,244.11
2016,6,16,9,15,25.5,285.0,1.45,17.0,305.0,309.96,241.74
2016,6,16,9,30,22.0,289.0,1.5,17.0,307.0,291.72,227.26
2016,6,16,9,45,32.0,324.0,1.6,17.5,351.0,351.7,272.52
2016,6,16,10,0,42.0,359.0,1.7,18.0,395.0,394.71,303.89
2016,6,16,10,15,70.0,395.0,1.8,18.0,457.0,455.44,349.25
2016,6,16,10,30,98.0,431.0,1.9,18.0,519.0,514.38,392.45
2016,6,16,10,45,185.0,440.5,2.0,18.5,611.5,614.21,465.36
2016,6,16,11,0,272.0,450.0,2.1,19.0,704.0,706.58,530.59
2016,6,16,11,15,246.0,463.0,2.2,19.0,695.5,680.75,511.1
2016,6,16,11,30,220.0,476.0,2.3,19.0,687.0,647.24,487.18
2016,6,16,11,45,232.5,467.0,2.4,19.0,691.0,636.27,480.23
2016,6,16,12,0,245.0,458.0,2.5,19.0,695.0,627.79,474.74
2016,6,16,12,15,133.5,405.0,2.6,19.0,534.5,472.95,361.05
2016,6,16,12,30,22.0,352.0,2.7,19.0,374.0,327.88,251.11
2016,6,16,12,45,53.5,405.0,2.8,19.0,456.5,392.7,301.08
2016,6,16,13,0,85.0,458.0,2.9,19.0,539.0,451.65,345.08
2016,6,16,13,15,180.0,451.5,2.95,19.0,619.5,494.6,377.99
2016,6,16,13,30,275.0,445.0,3.0,19.0,700.0,525.63,401.23
2016,6,16,13,45,147.0,378.0,3.1,19.0,514.0,391.17,300.37
2016,6,16,14,0,19.0,311.0,3.2,19.0,328.0,276.32,212.96
2016,6,16,14,15,25.5,323.0,3.25,19.0,345.0,277.61,214.4
2016,6,16,14,30,32.0,335.0,3.3,19.0,362.0,284.52,219.78
2016,6,16,14,45,121.5,351.5,3.35,19.0,447.5,313.19,240.29
2016,6,16,15,0,211.0,368.0,3.4,19.0,533.0,339.28,257.27
2016,6,16,15,15,193.0,349.5,3.35,18.5,494.5,305.92,231.49
2016,6,16,15,30,175.0,331.0,3.3,18.0,456.0,274.74,207.81
2016,6,16,15,45,137.5,307.0,3.3,18.0,401.5,239.69,182.08
2016,6,16,16,0,100.0,283.0,3.3,18.0,347.0,220.04,169.22
2016,6,16,16,15,83.0,257.0,3.2,17.5,307.5,193.46,150.9
2016,6,16,16,30,66.0,231.0,3.1,17.0,268.0,171.81,142.37
2016,6,16,16,45,72.5,211.0,3.05,17.0,248.5,158.7,131.74
2016,6,16,17,0,79.0,191.0,3.0,17.0,229.0,145.23,120.69
2016,6,16,17,15,39.5,153.0,2.85,16.5,172.0,120.07,99.62
2016,6,16,17,30,0.0,115.0,2.7,16.0,115.0,97.05,80.07
2016,6,16,17,45,0.0,97.5,2.55,16.0,97.5,82.87,67.81
2016,6,16,18,0,0.0,80.0,2.4,16.0,80.0,68.57,55.24
2016,6,16,18,15,0.0,64.0,2.15,15.5,64.0,55.3,43.47
2016,6,16,18,30,0.0,48.0,1.9,15.0,48.0,41.92,31.41
2016,6,16,18,45,0.0,34.0,1.65,15.0,34.0,30.0,20.46
2016,6,16,19,0,0.0,20.0,1.4,15.0,20.0,17.61,8.78
2016,6,16,19,15,0.0,10.0,1.25,14.5,10.0,8.79,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,8.5,1.3,13.5,8.5,7.46,0.0
2016,6,17,5,30,0.0,15.0,1.4,14.0,15.0,13.18,5.14
2016,6,17,5,45,0.0,24.0,1.55,14.5,24.0,21.12,12.17
2016,6,17,6,0,0.0,33.0,1.7,15.0,33.0,29.07,19.13
2016,6,17,6,15,0.0,43.5,1.75,15.0,43.5,38.37,27.21
2016,6,17,6,30,0.0,54.0,1.8,15.0,54.0,47.67,35.2
2016,6,17,6,45,0.0,64.5,1.9,15.5,64.5,57.0,43.0
2016,6,17,7,0,0.0,75.0,2.0,16.0,75.0,66.38,50.71
2016,6,17,7,15,0.0,89.0,2.05,16.0,89.0,79.64,61.66
2016,6,17,7,30,0.0,103.0,2.1,16.0,103.0,92.88,72.46
2016,6,17,7,45,0.0,90.5,2.15,16.5,90.5,80.32,61.65
2016,6,17,8,0,0.0,78.0,2.2,17.0,78.0,69.06,52.02
2016,6,17,8,15,0.0,115.5,2.3,17.0,115.5,103.71,80.36
2016,6,17,8,30,0.0,153.0,2.4,17.0,153.0,139.53,109.2
2016,6,17,8,45,13.0,214.0,2.5,17.5,224.0,212.01,167.17
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,302.66,237.63
2016,6,17,9,15,13.0,189.0,2.7,18.0,199.0,185.71,145.04
2016,6,17,9,30,0.0,103.0,2.8,18.0,103.0,91.82,69.33
2016,6,17,9,45,21.0,231.0,2.95,18.5,249.0,244.42,191.16
2016,6,17,10,0,42.0,359.0,3.1,19.0,395.0,394.76,305.64
2016,6,17,10,15,49.0,380.5,3.15,19.0,423.5,419.73,323.57
2016,6,17,10,30,56.0,402.0,3.2,19.0,452.0,443.83,341.24
2016,6,17,10,45,97.0,433.0,3.3,19.0,522.5,509.13,390.48
2016,6,17,11,0,138.0,464.0,3.4,19.0,593.0,583.21,444.98
2016,6,17,11,15,84.0,422.5,3.45,19.0,501.5,473.62,362.91
2016,6,17,11,30,30.0,381.0,3.5,19.0,410.0,379.62,291.46
2016,6,17,11,45,144.0,428.0,3.55,19.5,567.5,524.03,401.62
2016,6,17,12,0,258.0,475.0,3.6,20.0,725.0,654.03,496.19
2016,6,17,12,15,152.0,449.5,3.6,20.0,597.0,526.91,401.23
2016,6,17,12,30,46.0,424.0,3.6,20.0,469.0,409.92,312.78
2016,6,17,12,45,51.5,428.5,3.65,20.0,478.5,411.28,314.36
2016,6,17,13,0,57.0,433.0,3.7,20.0,488.0,411.92,314.95
2016,6,17,13,15,72.0,438.5,3.7,19.5,506.5,418.71,320.83
2016,6,17,13,30,87.0,444.0,3.7,19.0,525.0,423.76,325.3
2016,6,17,13,45,165.0,436.5,3.7,19.0,585.0,445.37,341.96
2016,6,17,14,0,243.0,429.0,3.7,19.0,645.0,456.86,350.1
2016,6,17,14,15,150.5,401.0,3.65,19.0,534.0,384.52,295.08
2016,6,17,14,30,58.0,373.0,3.6,19.0,423.0,322.71,248.64
2016,6,17,14,45,284.0,322.5,3.6,19.0,547.0,340.97,258.76
2016,6,17,15,0,510.0,272.0,3.6,19.0,671.0,346.23,255.04
2016,6,17,15,15,297.5,296.5,3.55,18.5,526.5,287.31,213.71
2016,6,17,15,30,85.0,321.0,3.5,18.0,382.0,261.76,201.5
2016,6,17,15,45,105.0,304.0,3.5,17.5,374.5,244.32,187.62
2016,6,17,16,0,125.0,287.0,3.5,17.0,367.0,213.9,163.99
2016,6,17,16,15,62.5,219.0,3.45,16.5,259.0,170.18,133.21
2016,6,17,16,30,0.0,151.0,3.4,16.0,151.0,127.82,105.49
2016,6,17,16,45,124.0,169.0,3.4,16.0,227.0,125.63,104.01
2016,6,17,17,0,248.0,187.0,3.4,16.0,303.0,129.31,107.54
2016,6,17,17,15,124.0,132.5,3.3,15.5,190.5,101.85,84.2
2016,6,17,17,30,0.0,78.0,3.2,15.0,78.0,68.57,55.35
2016,6,17,17,45,0.0,66.5,3.15,15.0,66.5,58.75,46.79
2016,6,17,18,0,0.0,55.0,3.1,15.0,55.0,48.57,37.75
2016,6,17,18,15,0.0,43.5,2.9,14.5,43.5,38.37,28.63
2016,6,17,18,30,0.0,32.0,2.7,14.0,32.0,28.19,19.41
2016,6,17,18,45,0.0,22.5,2.5,14.0,22.5,19.8,11.66
2016,6,17,19,0,0.0,13.0,2.3,14.0,13.0,11.42,3.76
2016,6,17,19,15,0.0,6.5,2.15,13.5,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,54.0,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,108.0,11.0,1.2,12.0,13.0,66.52,0.0
2016,6,18,5,15,246.0,21.5,1.25,12.0,44.5,196.09,107.98
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,311.35,248.18
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,393.36,322.73
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,482.22,397.84
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,553.18,454.04
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,622.61,506.34
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,684.52,550.97
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,747.14,594.39
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,797.84,626.76
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,847.76,657.52
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,889.71,682.48
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,920.48,699.42
2016,6,18,8,15,871.0,82.5,1.45,17.5,618.0,952.41,716.26
2016,6,18,8,30,887.0,85.0,1.4,18.0,666.0,981.97,731.2
2016,6,18,8,45,780.0,133.5,1.35,18.5,669.0,951.21,706.7
2016,6,18,9,0,673.0,182.0,1.3,19.0,672.0,909.59,676.05
2016,6,18,9,15,647.0,208.5,1.2,19.5,700.5,912.03,673.97
2016,6,18,9,30,621.0,235.0,1.1,20.0,729.0,910.58,668.4
2016,6,18,9,45,781.0,167.5,1.05,20.5,814.5,986.47,714.15
2016,6,18,10,0,941.0,100.0,1.0,21.0,900.0,1055.5,752.62
2016,6,18,10,15,946.5,101.5,0.9,21.0,928.0,1051.65,746.08
2016,6,18,10,30,952.0,103.0,0.8,21.0,956.0,1044.4,738.63
2016,6,18,10,45,957.0,103.0,0.75,21.5,977.5,1031.78,727.8
2016,6,18,11,0,962.0,103.0,0.7,22.0,999.0,1015.87,715.21
2016,6,18,11,15,964.5,103.5,0.65,22.0,1013.0,994.9,701.08
2016,6,18,11,30,967.0,104.0,0.6,22.0,1027.0,970.87,685.23
2016,6,18,11,45,969.0,103.5,0.55,22.5,1034.0,942.54,665.56
2016,6,18,12,0,971.0,103.0,0.5,23.0,1041.0,911.48,644.36
2016,6,18,12,15,971.0,103.0,0.5,23.0,1040.5,876.68,623.09
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,839.59,600.27
2016,6,18,12,45,970.0,102.5,0.5,23.0,1032.0,799.21,575.15
2016,6,18,13,0,969.0,102.0,0.5,23.0,1024.0,756.93,547.75
2016,6,18,13,15,966.5,101.5,0.5,23.0,1008.5,711.91,516.75
2016,6,18,13,30,964.0,101.0,0.5,23.0,993.0,665.42,483.91
2016,6,18,13,45,959.5,100.0,0.5,23.0,970.5,616.13,448.18
2016,6,18,14,0,955.0,99.0,0.5,23.0,948.0,565.9,410.68
2016,6,18,14,15,949.0,98.0,0.5,23.0,919.0,514.26,370.96
2016,6,18,14,30,943.0,97.0,0.5,23.0,890.0,462.23,329.67
2016,6,18,14,45,933.5,96.5,0.5,23.0,854.5,409.14,286.45
2016,6,18,15,0,924.0,96.0,0.5,23.0,819.0,356.43,242.52
2016,6,18,15,15,914.0,94.0,0.5,23.0,778.5,303.07,197.69
2016,6,18,15,30,904.0,92.0,0.5,23.0,738.0,250.58,154.05
2016,6,18,15,45,888.5,90.5,0.5,23.0,693.0,198.65,113.36
2016,6,18,16,0,873.0,89.0,0.5,23.0,648.0,148.5,79.16
2016,6,18,16,15,855.5,86.5,0.45,22.5,599.5,99.52,55.55
2016,6,18,16,30,838.0,84.0,0.4,22.0,551.0,58.58,44.52
2016,6,18,16,45,815.5,80.5,0.4,22.0,500.5,57.55,43.89
2016,6,18,17,0,793.0,77.0,0.4,22.0,450.0,56.43,43.09
2016,6,18,17,15,762.5,73.0,0.4,21.5,398.5,54.79,41.92
2016,6,18,17,30,732.0,69.0,0.4,21.0,347.0,53.06,40.65
2016,6,18,17,45,691.0,64.0,0.4,20.5,296.0,50.37,38.48
2016,6,18,18,0,650.0,59.0,0.4,20.0,245.0,43.5,32.59
2016,6,18,18,15,589.0,53.0,0.45,19.0,196.5,40.01,29.57
2016,6,18,18,30,528.0,47.0,0.5,18.0,148.0,36.42,26.29
2016,6,18,18,45,435.5,38.0,0.55,17.5,105.5,30.04,20.33
2016,6,18,19,0,343.0,29.0,0.6,17.0,63.0,23.44,13.53
2016,6,18,19,15,171.5,14.5,0.65,16.5,31.5,11.46,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.0,14.0,13.0,68.01,0.0
2016,6,19,5,15,252.0,21.5,1.15,14.5,45.0,199.07,106.48
2016,6,19,5,30,393.0,32.0,1.3,15.0,77.0,316.64,249.29
2016,6,19,5,45,481.0,40.0,1.5,16.0,121.5,400.67,324.46
2016,6,19,6,0,569.0,48.0,1.7,17.0,166.0,491.71,399.99
2016,6,19,6,15,624.0,53.5,1.75,17.5,215.0,560.97,454.46
2016,6,19,6,30,679.0,59.0,1.8,18.0,264.0,628.49,505.08
2016,6,19,6,45,718.0,63.5,1.85,18.5,315.5,689.07,548.31
2016,6,19,7,0,757.0,68.0,1.9,19.0,367.0,750.21,590.27
2016,6,19,7,15,784.5,71.5,1.8,19.5,418.0,800.18,621.51
2016,6,19,7,30,812.0,75.0,1.7,20.0,469.0,849.3,651.01
2016,6,19,7,45,705.5,110.5,1.65,20.5,479.0,818.37,625.38
2016,6,19,8,0,599.0,146.0,1.6,21.0,489.0,773.14,590.85
2016,6,19,8,15,553.5,178.0,1.45,21.5,515.5,766.24,582.2
2016,6,19,8,30,508.0,210.0,1.3,22.0,542.0,764.18,575.15
2016,6,19,8,45,709.0,149.5,1.2,22.5,646.5,905.75,667.08
2016,6,19,9,0,910.0,89.0,1.1,23.0,751.0,1022.83,735.21
2016,6,19,9,15,919.0,91.0,0.95,23.5,790.0,1036.34,735.93
2016,6,19,9,30,928.0,93.0,0.8,24.0,829.0,1046.68,735.95
2016,6,19,9,45,938.5,92.5,0.7,24.5,863.5,1052.45,734.29
2016,6,19,10,0,949.0,92.0,0.6,25.0,898.0,1054.94,730.77
2016,6,19,10,15,954.0,93.0,0.65,25.0,926.0,1050.22,728.15
2016,6,19,10,30,959.0,94.0,0.7,25.0,954.0,1042.13,723.73
2016,6,19,10,45,961.5,96.0,0.8,25.0,975.0,1029.28,717.68
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,1013.12,709.63
2016,6,19,11,15,966.5,98.5,1.05,25.0,1010.0,992.28,699.56
2016,6,19,11,30,969.0,99.0,1.2,25.0,1024.0,968.36,687.31
2016,6,19,11,45,965.0,103.0,1.35,25.5,1029.5,939.06,670.03
2016,6,19,12,0,961.0,107.0,1.5,26.0,1035.0,907.19,650.79
2016,6,19,12,15,960.5,107.0,1.6,25.5,1034.5,872.27,631.13
2016,6,19,12,30,960.0,107.0,1.7,25.0,1034.0,835.13,609.6
2016,6,19,12,45,951.0,112.0,1.85,25.0,1023.5,793.89,584.18
2016,6,19,13,0,942.0,117.0,2.0,25.0,1013.0,751.23,555.99
2016,6,19,13,15,781.5,211.5,2.1,25.0,947.5,681.93,505.05
2016,6,19,13,30,621.0,306.0,2.2,25.0,882.0,619.25,458.46
2016,6,19,13,45,553.0,325.5,2.3,25.0,829.5,565.0,418.75
2016,6,19,14,0,485.0,345.0,2.4,25.0,777.0,512.09,379.5
2016,6,19,14,15,594.0,281.0,2.45,24.5,793.0,482.36,356.84
2016,6,19,14,30,703.0,217.0,2.5,24.0,809.0,444.62,326.08
2016,6,19,14,45,489.0,287.0,2.55,24.0,691.0,381.47,278.9
2016,6,19,15,0,275.0,357.0,2.6,24.0,573.0,341.94,251.79
2016,6,19,15,15,283.5,335.5,2.6,23.5,548.0,309.85,226.49
2016,6,19,15,30,292.0,314.0,2.6,23.0,523.0,277.38,200.81
2016,6,19,15,45,172.0,289.5,2.65,23.0,410.5,234.98,173.19
2016,6,19,16,0,52.0,265.0,2.7,23.0,298.0,205.21,156.02
2016,6,19,16,15,210.0,237.5,2.65,22.5,357.0,177.68,132.44
2016,6,19,16,30,368.0,210.0,2.6,22.0,416.0,141.75,114.56
2016,6,19,16,45,500.5,155.5,2.6,22.0,407.5,101.42,81.09
2016,6,19,17,0,633.0,101.0,2.6,22.0,399.0,66.34,51.54
2016,6,19,17,15,574.5,100.0,2.4,21.5,347.0,67.78,53.09
2016,6,19,17,30,516.0,99.0,2.2,21.0,295.0,69.48,54.82
2016,6,19,17,45,474.5,92.0,2.05,20.5,252.0,66.05,52.06
2016,6,19,18,0,433.0,85.0,1.9,20.0,209.0,62.11,48.75
2016,6,19,18,15,387.5,73.0,1.7,19.0,168.0,54.3,41.99
2016,6,19,18,30,342.0,61.0,1.5,18.0,127.0,46.16,34.73
2016,6,19,18,45,283.0,47.0,1.35,17.5,91.0,36.12,25.53
2016,6,19,19,0,224.0,33.0,1.2,17.0,55.0,25.73,15.41
2016,6,19,19,15,112.0,16.5,1.2,16.5,27.5,12.95,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,61.5,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,123.0,11.0,1.3,12.0,14.0,74.21,0.0
2016,6,20,5,15,268.5,21.5,1.4,12.5,46.5,207.99,109.96
2016,6,20,5,30,414.0,32.0,1.5,13.0,79.0,329.28,261.09
2016,6,20,5,45,503.0,39.0,1.65,13.5,123.5,413.49,337.95
2016,6,20,6,0,592.0,46.0,1.8,14.0,168.0,498.95,410.37
2016,6,20,6,15,646.0,51.0,1.7,14.5,217.5,568.62,465.11
2016,6,20,6,30,700.0,56.0,1.6,15.0,267.0,640.66,518.56
2016,6,20,6,45,739.0,60.0,1.5,16.0,319.0,701.23,559.59
2016,6,20,7,0,778.0,64.0,1.4,17.0,371.0,762.36,598.78
2016,6,20,7,15,805.0,67.0,1.3,17.5,422.5,811.84,628.93
2016,6,20,7,30,832.0,70.0,1.2,18.0,474.0,851.47,651.15
2016,6,20,7,45,851.5,73.0,1.2,19.0,524.0,891.69,673.25
2016,6,20,8,0,871.0,76.0,1.2,20.0,574.0,930.14,693.55
2016,6,20,8,15,886.0,78.5,1.2,20.5,621.5,961.56,710.14
2016,6,20,8,30,901.0,81.0,1.2,21.0,669.0,990.52,725.03
2016,6,20,8,45,912.5,83.0,1.2,22.0,713.0,1012.74,734.1
2016,6,20,9,0,924.0,85.0,1.2,23.0,757.0,1032.05,741.36
2016,6,20,9,15,933.0,87.0,1.2,23.5,796.5,1045.77,746.6
2016,6,20,9,30,942.0,89.0,1.2,24.0,836.0,1056.26,750.0
2016,6,20,9,45,940.0,95.5,1.3,24.5,867.5,1057.37,749.67
2016,6,20,10,0,938.0,102.0,1.4,25.0,899.0,1054.94,747.34
2016,6,20,10,15,943.5,103.0,1.45,25.0,927.0,1050.63,744.58
2016,6,20,10,30,949.0,104.0,1.5,25.0,955.0,1042.96,739.88
2016,6,20,10,45,953.5,104.5,1.6,25.0,976.5,1030.48,733.08
2016,6,20,11,0,958.0,105.0,1.7,25.0,998.0,1014.71,724.26
2016,6,20,11,15,960.5,105.5,1.8,25.0,1011.5,993.87,712.22
2016,6,20,11,30,963.0,106.0,1.9,25.0,1025.0,969.98,698.19
2016,6,20,11,45,965.0,105.5,2.0,25.0,1032.0,941.8,681.28
2016,6,20,12,0,967.0,105.0,2.1,25.0,1039.0,910.89,662.46
2016,6,20,12,15,966.5,105.0,2.15,25.0,1038.0,875.86,640.26
2016,6,20,12,30,966.0,105.0,2.2,25.0,1037.0,838.57,616.4
2016,6,20,12,45,963.5,105.0,2.3,25.0,1028.5,797.73,590.27
2016,6,20,13,0,961.0,105.0,2.4,25.0,1020.0,755.1,561.67
2016,6,20,13,15,957.5,104.5,2.45,25.0,1004.0,709.79,529.05
2016,6,20,13,30,954.0,104.0,2.5,25.0,988.0,663.1,494.6
2016,6,20,13,45,949.5,103.0,2.6,25.0,965.5,614.27,457.84
2016,6,20,14,0,945.0,102.0,2.7,25.0,943.0,564.52,419.24
2016,6,20,14,15,938.5,101.0,2.75,24.5,913.5,513.12,378.84
2016,6,20,14,30,932.0,100.0,2.8,24.0,884.0,461.4,336.83
2016,6,20,14,45,922.0,99.0,2.85,24.0,848.5,408.3,292.01
2016,6,20,15,0,912.0,98.0,2.9,24.0,813.0,355.63,246.68
2016,6,20,15,15,901.5,96.5,2.9,23.5,773.0,303.1,201.56
2016,6,20,15,30,891.0,95.0,2.9,23.0,733.0,251.47,157.72
2016,6,20,15,45,876.0,93.0,2.9,23.0,688.0,199.89,116.21
2016,6,20,16,0,861.0,91.0,2.9,23.0,643.0,150.03,81.29
2016,6,20,16,15,843.5,88.0,2.85,22.5,595.0,101.27,56.9
2016,6,20,16,30,826.0,85.0,2.8,22.0,547.0,59.1,45.02
2016,6,20,16,45,756.0,86.5,2.8,21.5,479.0,61.26,47.16
2016,6,20,17,0,686.0,88.0,2.8,21.0,411.0,57.77,44.42
2016,6,20,17,15,351.5,111.0,2.6,20.5,276.0,75.15,59.67
2016,6,20,17,30,17.0,134.0,2.4,20.0,141.0,110.9,90.73
2016,6,20,17,45,11.5,115.5,2.2,19.5,120.0,96.11,78.27
2016,6,20,18,0,6.0,97.0,2.0,19.0,99.0,81.21,65.54
2016,6,20,18,15,3.0,78.5,1.85,18.5,79.5,66.24,52.47
2016,6,20,18,30,0.0,60.0,1.7,18.0,60.0,51.16,39.06
2016,6,20,18,45,0.0,43.0,1.6,17.5,43.0,37.1,26.37
2016,6,20,19,0,0.0,26.0,1.5,17.0,26.0,22.9,13.12
2016,6,20,19,15,0.0,13.0,1.5,16.5,13.0,11.44,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,11.0,1.4,14.0,13.0,66.83,0.0
2016,6,21,5,15,249.5,21.5,1.55,14.5,44.5,196.69,100.22
2016,6,21,5,30,390.0,32.0,1.7,15.0,76.0,314.32,247.57
2016,6,21,5,45,476.5,39.5,1.9,16.0,119.5,396.48,321.97
2016,6,21,6,0,563.0,47.0,2.1,17.0,163.0,485.5,396.47
2016,6,21,6,15,618.0,52.5,2.05,17.5,211.5,554.46,450.85
2016,6,21,6,30,673.0,58.0,2.0,18.0,260.0,621.87,501.3
2016,6,21,6,45,712.5,62.0,1.95,18.5,311.0,681.98,543.86
2016,6,21,7,0,752.0,66.0,1.9,19.0,362.0,742.71,584.98
2016,6,21,7,15,779.5,69.5,1.85,19.5,413.0,792.55,616.72
2016,6,21,7,30,807.0,73.0,1.8,20.0,464.0,841.59,646.87
2016,6,21,7,45,828.0,75.5,1.8,21.0,513.5,872.9,663.27
2016,6,21,8,0,849.0,78.0,1.8,22.0,563.0,911.61,684.4
2016,6,21,8,15,864.5,80.5,1.7,22.5,610.0,943.1,700.27
2016,6,21,8,30,880.0,83.0,1.6,23.0,657.0,972.23,714.27
2016,6,21,8,45,893.0,84.5,1.55,23.5,700.5,995.09,724.67
2016,6,21,9,0,906.0,86.0,1.5,24.0,744.0,1015.15,733.26
2016,6,21,9,15,915.0,88.0,1.4,24.5,783.0,1028.81,736.98
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,1039.3,738.75
2016,6,21,9,45,926.0,94.0,1.2,25.5,854.5,1041.71,735.58
2016,6,21,10,0,928.0,98.0,1.1,26.0,887.0,1040.73,730.51
2016,6,21,10,15,933.5,99.5,1.0,26.5,914.5,1037.18,724.0
2016,6,21,10,30,939.0,101.0,0.9,27.0,942.0,1030.28,715.61
2016,6,21,10,45,941.5,102.5,0.85,27.5,962.5,1017.15,704.68
2016,6,21,11,0,944.0,104.0,0.8,28.0,983.0,1000.8,692.08
2016,6,21,11,15,946.5,104.5,0.85,28.0,997.0,980.34,680.53
2016,6,21,11,30,949.0,105.0,0.9,28.0,1011.0,956.86,667.17
2016,6,21,11,45,949.5,106.0,0.95,28.0,1017.5,929.2,651.18
2016,6,21,12,0,950.0,107.0,1.0,28.0,1024.0,898.88,633.45
2016,6,21,12,15,949.5,107.0,1.1,28.0,1023.5,864.4,613.67
2016,6,21,12,30,949.0,107.0,1.2,28.0,1023.0,827.71,592.12
2016,6,21,12,45,944.0,108.5,1.35,28.0,1014.0,786.95,568.04
2016,6,21,13,0,939.0,110.0,1.5,28.0,1005.0,744.58,541.28
2016,6,21,13,15,936.0,109.5,1.65,28.0,989.5,700.48,511.44
2016,6,21,13,30,933.0,109.0,1.8,28.0,974.0,655.01,479.53
2016,6,21,13,45,929.0,108.0,1.95,28.0,952.0,607.38,444.91
2016,6,21,14,0,925.0,107.0,2.1,28.0,930.0,558.82,408.35
2016,6,21,14,15,919.0,105.5,2.2,27.5,901.5,508.21,369.58
2016,6,21,14,30,913.0,104.0,2.3,27.0,873.0,457.25,329.14
2016,6,21,14,45,905.0,102.5,2.4,27.0,838.5,405.41,286.17
2016,6,21,15,0,897.0,101.0,2.5,27.0,804.0,353.83,242.47
2016,6,21,15,15,887.0,99.0,2.55,26.5,765.0,301.81,198.5
2016,6,21,15,30,877.0,97.0,2.6,26.0,726.0,250.65,155.69
2016,6,21,15,45,863.5,94.5,2.7,25.5,682.0,199.64,115.33
2016,6,21,16,0,850.0,92.0,2.8,25.0,638.0,150.2,81.09
2016,6,21,16,15,833.0,89.5,2.8,24.5,590.5,92.63,49.48
2016,6,21,16,30,816.0,87.0,2.8,24.0,543.0,60.35,45.7
2016,6,21,16,45,794.0,83.5,2.85,24.0,493.5,59.43,45.1
2016,6,21,17,0,772.0,80.0,2.9,24.0,444.0,58.42,44.4
2016,6,21,17,15,742.5,76.0,2.8,23.0,393.5,56.88,43.43
2016,6,21,17,30,713.0,72.0,2.7,22.0,343.0,55.27,42.36
2016,6,21,17,45,673.0,66.5,2.6,21.5,293.0,47.72,35.98
2016,6,21,18,0,633.0,61.0,2.5,21.0,243.0,44.91,33.63
2016,6,21,18,15,573.0,55.0,2.35,20.0,195.5,41.5,30.69
2016,6,21,18,30,513.0,49.0,2.2,19.0,148.0,38.0,27.51
2016,6,21,18,45,420.5,40.0,2.05,18.5,106.0,31.7,21.63
2016,6,21,19,0,328.0,31.0,1.9,18.0,64.0,25.18,14.94
2016,6,21,19,15,164.0,15.5,1.9,17.5,32.0,12.3,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
