Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,1.8,12.0,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,1.9,12.0,13.0,57.9,0.0
2016,6,22,5,15,236.0,22.0,1.95,12.5,44.5,189.05,94.01
2016,6,22,5,30,380.0,33.0,2.0,13.0,76.0,309.12,245.36
2016,6,22,5,45,469.0,41.0,2.15,13.5,120.0,393.26,322.74
2016,6,22,6,0,558.0,49.0,2.3,14.0,164.0,484.42,400.62
2016,6,22,6,15,614.5,55.0,2.2,14.5,213.0,555.07,456.99
2016,6,22,6,30,671.0,61.0,2.1,15.0,262.0,623.64,508.82
2016,6,22,6,45,709.5,65.5,2.05,16.0,313.0,683.65,550.87
2016,6,22,7,0,748.0,70.0,2.0,17.0,364.0,744.17,591.24
2016,6,22,7,15,776.0,73.5,2.0,17.5,415.0,794.39,624.04
2016,6,22,7,30,804.0,77.0,2.0,18.0,466.0,843.82,655.32
2016,6,22,7,45,825.5,80.0,2.0,18.5,516.0,885.47,680.39
2016,6,22,8,0,847.0,83.0,2.0,19.0,566.0,915.8,697.27
2016,6,22,8,15,862.5,85.5,1.95,19.5,613.0,947.18,714.14
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,976.21,729.13
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,999.48,740.8
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,1019.97,750.68
2016,6,22,9,15,914.5,92.5,1.9,21.5,787.0,1033.48,756.1
2016,6,22,9,30,924.0,94.0,1.9,22.0,826.0,1043.85,759.66
2016,6,22,9,45,931.5,95.5,1.9,22.5,860.0,1048.95,760.02
2016,6,22,10,0,939.0,97.0,1.9,23.0,894.0,1050.74,758.47
2016,6,22,10,15,944.5,98.0,1.95,23.0,922.0,1046.62,755.52
2016,6,22,10,30,950.0,99.0,2.0,23.0,950.0,1039.15,750.63
2016,6,22,10,45,954.0,100.0,2.05,23.5,971.5,1026.88,741.39
2016,6,22,11,0,958.0,101.0,2.1,24.0,993.0,1011.32,730.2
2016,6,22,11,15,960.5,101.5,2.2,24.0,1007.0,990.66,717.81
2016,6,22,11,30,963.0,102.0,2.3,24.0,1021.0,966.94,703.43
2016,6,22,11,45,964.0,102.5,2.45,24.5,1028.0,938.97,685.31
2016,6,22,12,0,965.0,103.0,2.6,25.0,1035.0,908.29,665.25
2016,6,22,12,15,965.5,103.0,2.65,25.0,1035.0,874.23,643.3
2016,6,22,12,30,966.0,103.0,2.7,25.0,1035.0,837.84,619.63
2016,6,22,12,45,958.5,107.0,2.8,25.0,1026.0,796.78,592.89
2016,6,22,13,0,951.0,111.0,2.9,25.0,1017.0,754.2,563.77
2016,6,22,13,15,948.5,110.5,2.95,25.0,1002.0,709.91,531.53
2016,6,22,13,30,946.0,110.0,3.0,25.0,987.0,664.19,497.43
2016,6,22,13,45,942.5,109.0,3.1,25.0,965.5,616.23,460.98
2016,6,22,14,0,939.0,108.0,3.2,25.0,944.0,567.27,422.68
2016,6,22,14,15,933.0,107.0,3.25,24.5,915.0,516.35,382.42
2016,6,22,14,30,927.0,106.0,3.3,24.0,886.0,465.05,340.56
2016,6,22,14,45,919.5,104.0,3.35,24.0,852.0,412.29,295.81
2016,6,22,15,0,912.0,102.0,3.4,24.0,818.0,359.72,250.38
2016,6,22,15,15,901.5,100.0,3.4,23.5,777.5,306.78,204.82
2016,6,22,15,30,891.0,98.0,3.4,23.0,737.0,254.73,160.54
2016,6,22,15,45,878.0,95.0,3.45,23.0,692.5,202.69,118.44
2016,6,22,16,0,865.0,92.0,3.5,23.0,648.0,152.18,82.73
2016,6,22,16,15,847.5,89.5,3.5,22.5,600.0,93.79,50.29
2016,6,22,16,30,830.0,87.0,3.5,22.0,552.0,60.48,46.2
2016,6,22,16,45,807.5,83.5,3.5,22.0,501.5,59.54,45.58
2016,6,22,17,0,785.0,80.0,3.5,22.0,451.0,58.51,44.86
2016,6,22,17,15,754.5,76.0,3.35,21.0,399.5,56.96,43.87
2016,6,22,17,30,724.0,72.0,3.2,20.0,348.0,55.33,42.77
2016,6,22,17,45,681.0,67.0,3.1,19.5,297.0,48.12,36.65
2016,6,22,18,0,638.0,62.0,3.0,19.0,246.0,45.7,34.61
2016,6,22,18,15,577.5,55.5,2.8,18.0,198.0,41.91,31.32
2016,6,22,18,30,517.0,49.0,2.6,17.0,150.0,38.0,27.75
2016,6,22,18,45,419.5,40.5,2.45,16.5,107.0,32.12,22.2
2016,6,22,19,0,322.0,32.0,2.3,16.0,64.0,26.08,15.85
2016,6,22,19,15,161.0,16.0,2.35,15.5,32.0,12.73,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,124.0,10.0,1.8,12.0,13.0,73.56,0.0
2016,6,23,5,15,271.5,20.5,1.85,12.5,45.0,206.89,99.34
2016,6,23,5,30,419.0,31.0,1.9,13.0,77.0,330.3,261.48
2016,6,23,5,45,510.0,37.5,2.0,13.5,122.0,415.06,339.76
2016,6,23,6,0,601.0,44.0,2.1,14.0,167.0,501.74,413.41
2016,6,23,6,15,654.0,49.5,2.05,14.5,216.5,571.47,468.89
2016,6,23,6,30,707.0,55.0,2.0,15.0,266.0,643.62,523.28
2016,6,23,6,45,745.5,58.0,2.0,15.5,317.5,702.71,565.58
2016,6,23,7,0,784.0,61.0,2.0,16.0,369.0,762.3,606.51
2016,6,23,7,15,809.0,64.5,1.95,16.5,420.0,810.94,637.63
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,849.69,660.8
2016,6,23,7,45,853.5,70.0,1.9,18.0,520.5,888.79,682.89
2016,6,23,8,0,873.0,72.0,1.9,19.0,570.0,926.17,703.19
2016,6,23,8,15,886.0,74.5,1.85,19.5,616.0,955.9,718.68
2016,6,23,8,30,899.0,77.0,1.8,20.0,662.0,983.11,732.33
2016,6,23,8,45,909.0,78.5,1.8,21.0,704.5,1003.43,740.58
2016,6,23,9,0,919.0,80.0,1.8,22.0,747.0,1020.84,746.98
2016,6,23,9,15,926.5,82.0,1.85,22.5,785.0,1033.27,752.39
2016,6,23,9,30,934.0,84.0,1.9,23.0,823.0,1042.5,755.91
2016,6,23,9,45,934.5,88.5,1.95,23.5,854.5,1044.2,754.8
2016,6,23,10,0,935.0,93.0,2.0,24.0,886.0,1042.46,751.73
2016,6,23,10,15,939.0,94.0,2.15,24.0,912.5,1037.04,749.2
2016,6,23,10,30,943.0,95.0,2.3,24.0,939.0,1028.3,744.59
2016,6,23,10,45,947.5,94.5,2.5,24.0,959.5,1015.22,737.72
2016,6,23,11,0,952.0,94.0,2.7,24.0,980.0,998.93,728.66
2016,6,23,11,15,953.5,94.5,2.85,24.0,993.5,977.68,715.81
2016,6,23,11,30,955.0,95.0,3.0,24.0,1007.0,953.44,700.92
2016,6,23,11,45,956.5,94.5,3.2,24.0,1013.0,925.4,683.71
2016,6,23,12,0,958.0,94.0,3.4,24.0,1019.0,894.67,664.46
2016,6,23,12,15,958.0,94.0,3.5,24.0,1018.5,860.65,642.16
2016,6,23,12,30,958.0,94.0,3.6,24.0,1018.0,824.34,618.11
2016,6,23,12,45,953.5,96.0,3.7,24.0,1009.5,784.31,591.25
2016,6,23,13,0,949.0,98.0,3.8,24.0,1001.0,742.58,562.26
2016,6,23,13,15,946.0,97.0,3.85,23.5,986.0,697.84,530.01
2016,6,23,13,30,943.0,96.0,3.9,23.0,971.0,651.71,495.81
2016,6,23,13,45,941.0,94.0,4.0,23.0,949.5,604.11,458.73
2016,6,23,14,0,939.0,92.0,4.1,23.0,928.0,555.39,419.73
2016,6,23,14,15,932.5,91.0,4.1,23.0,899.0,504.42,377.77
2016,6,23,14,30,926.0,90.0,4.1,23.0,870.0,453.11,334.48
2016,6,23,14,45,919.5,87.5,4.15,23.0,836.0,400.55,289.27
2016,6,23,15,0,913.0,85.0,4.2,23.0,802.0,348.09,243.32
2016,6,23,15,15,903.0,83.5,4.2,22.5,762.5,295.76,197.68
2016,6,23,15,30,893.0,82.0,4.2,22.0,723.0,244.28,153.31
2016,6,23,15,45,880.0,80.0,4.25,22.0,679.0,193.01,111.36
2016,6,23,16,0,867.0,78.0,4.3,22.0,635.0,143.27,75.87
2016,6,23,16,15,851.0,75.5,4.25,21.5,588.0,94.73,51.04
2016,6,23,16,30,835.0,73.0,4.2,21.0,541.0,60.77,46.64
2016,6,23,16,45,812.5,71.0,4.2,20.5,491.5,59.65,45.96
2016,6,23,17,0,790.0,69.0,4.2,20.0,442.0,50.47,38.28
2016,6,23,17,15,762.0,65.5,4.1,19.5,392.0,49.0,37.22
2016,6,23,17,30,734.0,62.0,4.0,19.0,342.0,47.44,36.06
2016,6,23,17,45,693.0,58.0,3.95,18.5,292.0,45.35,34.37
2016,6,23,18,0,652.0,54.0,3.9,18.0,242.0,43.21,32.56
2016,6,23,18,15,595.0,48.5,3.7,17.5,195.0,39.65,29.4
2016,6,23,18,30,538.0,43.0,3.5,17.0,148.0,33.02,23.38
2016,6,23,18,45,445.5,35.5,3.3,16.5,106.0,27.81,18.46
2016,6,23,19,0,353.0,28.0,3.1,16.0,64.0,22.46,12.88
2016,6,23,19,15,176.5,14.0,3.05,15.5,32.0,10.98,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,1.7,12.0,12.0,61.01,0.0
2016,6,24,5,15,248.5,21.0,1.75,12.5,43.5,193.85,88.57
2016,6,24,5,30,397.0,32.0,1.8,13.0,75.0,317.8,251.14
2016,6,24,5,45,484.0,39.5,1.85,13.5,119.5,400.49,327.61
2016,6,24,6,0,571.0,47.0,1.9,14.0,164.0,490.04,403.59
2016,6,24,6,15,627.5,53.0,1.9,14.5,213.5,555.82,456.18
2016,6,24,6,30,684.0,59.0,1.9,15.0,263.0,630.46,512.88
2016,6,24,6,45,722.0,63.5,1.95,15.5,314.0,690.47,556.29
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,750.97,598.41
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,801.14,631.22
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,850.48,662.48
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.0,891.73,686.51
2016,6,24,8,0,855.0,82.0,2.1,19.0,568.0,921.6,702.29
2016,6,24,8,15,870.5,84.5,2.0,19.5,615.5,953.22,718.78
2016,6,24,8,30,886.0,87.0,1.9,20.0,663.0,982.47,733.26
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.0,1005.15,743.84
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,1024.94,752.52
2016,6,24,9,15,918.5,94.0,1.7,21.5,790.0,1039.11,756.84
2016,6,24,9,30,928.0,96.0,1.6,22.0,829.0,1050.11,759.17
2016,6,24,9,45,936.5,96.5,1.5,22.5,863.5,1055.15,757.8
2016,6,24,10,0,945.0,97.0,1.4,23.0,898.0,1056.89,754.49
2016,6,24,10,15,950.0,98.0,1.3,23.5,926.0,1052.31,747.4
2016,6,24,10,30,955.0,99.0,1.2,24.0,954.0,1044.37,738.44
2016,6,24,10,45,959.5,99.5,1.15,24.5,975.5,1032.08,727.93
2016,6,24,11,0,964.0,100.0,1.1,25.0,997.0,1016.49,715.61
2016,6,24,11,15,966.5,100.5,1.1,25.0,1011.5,995.8,702.64
2016,6,24,11,30,969.0,101.0,1.1,25.0,1026.0,972.02,687.88
2016,6,24,11,45,970.5,101.0,1.1,25.0,1033.0,943.95,670.48
2016,6,24,12,0,972.0,101.0,1.1,25.0,1040.0,913.14,651.37
2016,6,24,12,15,972.0,101.0,1.15,25.0,1040.0,878.53,630.52
2016,6,24,12,30,972.0,101.0,1.2,25.0,1040.0,841.61,607.97
2016,6,24,12,45,961.5,107.5,1.3,25.5,1029.5,800.31,581.72
2016,6,24,13,0,951.0,114.0,1.4,26.0,1019.0,757.58,553.13
2016,6,24,13,15,948.5,113.0,1.45,26.0,1004.0,712.88,522.14
2016,6,24,13,30,946.0,112.0,1.5,26.0,989.0,666.75,489.25
2016,6,24,13,45,941.5,111.5,1.55,26.0,967.0,618.62,453.92
2016,6,24,14,0,937.0,111.0,1.6,26.0,945.0,569.56,416.8
2016,6,24,14,15,931.0,109.5,1.6,25.5,916.5,518.33,377.44
2016,6,24,14,30,925.0,108.0,1.6,25.0,888.0,466.72,336.47
2016,6,24,14,45,916.5,107.0,1.65,25.0,853.0,414.4,293.28
2016,6,24,15,0,908.0,106.0,1.7,25.0,818.0,362.36,249.33
2016,6,24,15,15,897.5,103.5,1.7,25.0,778.5,309.2,204.13
2016,6,24,15,30,887.0,101.0,1.7,25.0,739.0,256.94,160.2
2016,6,24,15,45,873.0,99.0,1.75,25.0,694.0,205.57,119.38
2016,6,24,16,0,859.0,97.0,1.8,25.0,649.0,155.8,84.72
2016,6,24,16,15,841.5,94.0,1.8,24.5,601.0,97.4,52.45
2016,6,24,16,30,824.0,91.0,1.8,24.0,553.0,63.16,48.05
2016,6,24,16,45,800.5,87.5,1.8,24.0,502.5,62.33,47.54
2016,6,24,17,0,777.0,84.0,1.8,24.0,452.0,61.42,46.94
2016,6,24,17,15,746.0,80.0,1.75,23.0,400.5,59.99,46.08
2016,6,24,17,30,715.0,76.0,1.7,22.0,349.0,53.26,40.62
2016,6,24,17,45,671.5,70.5,1.65,21.5,298.0,50.68,38.56
2016,6,24,18,0,628.0,65.0,1.6,21.0,247.0,47.99,36.31
2016,6,24,18,15,565.0,58.5,1.55,20.0,198.0,44.29,33.14
2016,6,24,18,30,502.0,52.0,1.5,19.0,149.0,40.5,29.7
2016,6,24,18,45,406.5,42.5,1.45,18.5,106.5,33.85,23.5
2016,6,24,19,0,311.0,33.0,1.4,18.0,64.0,26.97,16.47
2016,6,24,19,15,155.5,16.5,1.4,17.5,32.0,13.16,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.1,14.0,11.0,49.53,0.0
2016,6,25,5,15,221.5,21.5,1.25,14.5,42.0,178.47,75.88
2016,6,25,5,30,365.0,33.0,1.4,15.0,73.0,299.12,233.76
2016,6,25,5,45,455.5,41.0,1.6,16.0,116.5,383.49,310.41
2016,6,25,6,0,546.0,49.0,1.8,17.0,160.0,475.0,386.99
2016,6,25,6,15,604.0,55.0,1.8,17.5,209.0,546.24,443.41
2016,6,25,6,30,662.0,61.0,1.8,18.0,258.0,620.58,499.26
2016,6,25,6,45,703.0,65.5,1.85,19.0,309.5,677.2,538.73
2016,6,25,7,0,744.0,70.0,1.9,20.0,361.0,739.66,580.73
2016,6,25,7,15,772.5,74.0,1.8,20.5,412.0,790.92,612.95
2016,6,25,7,30,801.0,78.0,1.7,21.0,463.0,841.42,643.43
2016,6,25,7,45,823.5,80.5,1.6,21.5,513.5,883.37,666.99
2016,6,25,8,0,846.0,83.0,1.5,22.0,564.0,914.06,682.35
2016,6,25,8,15,862.0,86.0,1.45,22.5,611.5,946.64,699.33
2016,6,25,8,30,878.0,89.0,1.4,23.0,659.0,976.86,714.41
2016,6,25,8,45,891.0,91.0,1.35,24.0,703.0,1000.33,723.56
2016,6,25,9,0,904.0,93.0,1.3,25.0,747.0,1021.0,730.85
2016,6,25,9,15,913.5,94.5,1.3,25.0,786.5,1034.59,737.46
2016,6,25,9,30,923.0,96.0,1.3,25.0,826.0,1045.04,742.32
2016,6,25,9,45,923.0,101.5,1.35,25.5,858.0,1047.12,741.61
2016,6,25,10,0,923.0,107.0,1.4,26.0,890.0,1045.76,739.02
2016,6,25,10,15,929.0,108.5,1.45,26.0,918.0,1042.71,737.01
2016,6,25,10,30,935.0,110.0,1.5,26.0,946.0,1036.31,733.07
2016,6,25,10,45,938.5,111.0,1.6,26.5,967.0,1023.66,724.7
2016,6,25,11,0,942.0,112.0,1.7,27.0,988.0,1007.77,714.41
2016,6,25,11,15,944.5,113.0,1.8,27.0,1002.5,987.79,702.95
2016,6,25,11,30,947.0,114.0,1.9,27.0,1017.0,964.76,689.53
2016,6,25,11,45,948.0,114.0,2.0,27.0,1024.0,936.6,672.72
2016,6,25,12,0,949.0,114.0,2.1,27.0,1031.0,905.8,654.06
2016,6,25,12,15,949.0,114.0,2.15,27.0,1030.5,871.72,632.61
2016,6,25,12,30,949.0,114.0,2.2,27.0,1030.0,835.39,609.52
2016,6,25,12,45,950.0,112.5,2.3,27.0,1023.0,796.47,584.84
2016,6,25,13,0,951.0,111.0,2.4,27.0,1016.0,755.55,557.54
2016,6,25,13,15,948.0,110.0,2.45,27.0,1001.0,710.58,525.45
2016,6,25,13,30,945.0,109.0,2.5,27.0,986.0,664.21,491.56
2016,6,25,13,45,941.0,108.0,2.6,27.0,964.0,616.05,455.63
2016,6,25,14,0,937.0,107.0,2.7,27.0,942.0,566.94,417.87
2016,6,25,14,15,931.0,106.0,2.7,27.0,913.5,516.12,377.43
2016,6,25,14,30,925.0,105.0,2.7,27.0,885.0,464.92,335.59
2016,6,25,14,45,917.5,103.0,2.75,27.0,850.5,412.25,291.72
2016,6,25,15,0,910.0,101.0,2.8,27.0,816.0,359.77,247.12
2016,6,25,15,15,899.5,99.0,2.8,26.5,776.0,306.9,202.33
2016,6,25,15,30,889.0,97.0,2.8,26.0,736.0,254.92,158.72
2016,6,25,15,45,876.5,94.5,2.85,26.0,692.0,203.36,117.47
2016,6,25,16,0,864.0,92.0,2.9,26.0,648.0,153.26,82.35
2016,6,25,16,15,847.0,89.0,2.85,25.5,600.0,104.24,57.5
2016,6,25,16,30,830.0,86.0,2.8,25.0,552.0,59.74,44.98
2016,6,25,16,45,808.0,82.5,2.8,24.5,502.0,58.78,44.45
2016,6,25,17,0,786.0,79.0,2.8,24.0,452.0,57.73,43.81
2016,6,25,17,15,756.0,75.0,2.65,23.5,400.5,56.15,42.71
2016,6,25,17,30,726.0,71.0,2.5,23.0,349.0,54.5,41.51
2016,6,25,17,45,684.5,66.0,2.35,22.5,298.5,51.87,39.42
2016,6,25,18,0,643.0,61.0,2.2,22.0,248.0,44.91,33.48
2016,6,25,18,15,583.0,55.0,2.05,21.0,199.5,41.49,30.56
2016,6,25,18,30,523.0,49.0,1.9,20.0,151.0,37.98,27.38
2016,6,25,18,45,429.5,40.0,1.75,19.5,108.0,31.67,21.53
2016,6,25,19,0,336.0,31.0,1.6,19.0,65.0,25.14,14.91
2016,6,25,19,15,168.0,15.5,1.55,18.5,32.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,5,15,173.0,16.0,1.05,15.5,35.0,143.08,55.59
2016,6,26,5,30,346.0,32.0,1.1,16.0,70.0,286.17,222.14
2016,6,26,5,45,435.0,40.5,1.2,17.0,112.5,369.15,296.85
2016,6,26,6,0,524.0,49.0,1.3,18.0,155.0,459.34,371.43
2016,6,26,6,15,581.5,55.5,1.2,18.5,203.0,530.01,426.37
2016,6,26,6,30,639.0,62.0,1.1,19.0,251.0,603.8,480.26
2016,6,26,6,45,680.0,66.5,1.05,19.5,301.0,659.42,518.45
2016,6,26,7,0,721.0,71.0,1.0,20.0,351.0,721.16,559.24
2016,6,26,7,15,749.5,74.5,0.9,20.5,401.5,771.12,589.32
2016,6,26,7,30,778.0,78.0,0.8,21.0,452.0,820.38,617.64
2016,6,26,7,45,800.0,81.0,0.75,22.0,501.5,861.98,639.36
2016,6,26,8,0,822.0,84.0,0.7,23.0,551.0,901.97,659.32
2016,6,26,8,15,838.0,87.0,0.65,23.5,597.5,924.48,668.86
2016,6,26,8,30,854.0,90.0,0.6,24.0,644.0,954.36,683.08
2016,6,26,8,45,866.0,92.5,0.6,25.0,687.0,977.17,692.31
2016,6,26,9,0,878.0,95.0,0.6,26.0,730.0,997.22,699.85
2016,6,26,9,15,887.5,97.0,0.65,26.5,768.5,1011.25,706.28
2016,6,26,9,30,897.0,99.0,0.7,27.0,807.0,1022.22,711.02
2016,6,26,9,45,905.0,100.0,0.75,27.5,840.5,1027.39,712.44
2016,6,26,10,0,913.0,101.0,0.8,28.0,874.0,1029.34,712.12
2016,6,26,10,15,918.0,102.5,0.85,28.0,901.5,1025.57,709.94
2016,6,26,10,30,923.0,104.0,0.9,28.0,929.0,1018.51,705.97
2016,6,26,10,45,925.5,105.5,1.0,28.5,949.5,1005.75,698.27
2016,6,26,11,0,928.0,107.0,1.1,29.0,970.0,989.82,688.67
2016,6,26,11,15,930.0,108.0,1.25,29.0,984.0,969.84,678.72
2016,6,26,11,30,932.0,109.0,1.4,29.0,998.0,946.88,666.68
2016,6,26,11,45,932.5,109.5,1.55,29.0,1004.0,919.29,651.46
2016,6,26,12,0,933.0,110.0,1.7,29.0,1010.0,889.11,634.27
2016,6,26,12,15,932.5,110.0,1.85,29.0,1010.0,855.26,614.36
2016,6,26,12,30,932.0,110.0,2.0,29.0,1010.0,819.24,592.63
2016,6,26,12,45,920.5,116.5,2.2,29.0,999.5,778.54,567.73
2016,6,26,13,0,909.0,123.0,2.4,29.0,989.0,736.61,540.11
2016,6,26,13,15,906.0,122.5,2.5,29.0,974.0,693.66,509.84
2016,6,26,13,30,903.0,122.0,2.6,29.0,959.0,649.4,477.78
2016,6,26,13,45,899.0,120.5,2.75,29.0,937.5,602.65,443.21
2016,6,26,14,0,895.0,119.0,2.9,29.0,916.0,555.01,406.88
2016,6,26,14,15,889.0,117.5,2.95,28.5,888.5,505.75,368.7
2016,6,26,14,30,883.0,116.0,3.0,28.0,861.0,456.14,329.04
2016,6,26,14,45,875.0,114.0,3.15,28.0,827.0,405.32,286.88
2016,6,26,15,0,867.0,112.0,3.3,28.0,793.0,354.75,244.05
2016,6,26,15,15,856.0,110.0,3.35,27.5,754.0,303.85,201.06
2016,6,26,15,30,845.0,108.0,3.4,27.0,715.0,253.89,159.3
2016,6,26,15,45,832.0,105.0,3.45,27.0,672.0,195.23,112.7
2016,6,26,16,0,819.0,102.0,3.5,27.0,629.0,146.57,78.53
2016,6,26,16,15,801.5,98.5,3.45,26.5,582.5,99.15,54.22
2016,6,26,16,30,784.0,95.0,3.4,26.0,536.0,65.53,49.65
2016,6,26,16,45,763.0,90.5,3.4,26.0,487.5,64.14,48.67
2016,6,26,17,0,742.0,86.0,3.4,26.0,439.0,62.61,47.55
2016,6,26,17,15,711.5,81.5,3.2,25.0,388.5,60.88,46.45
2016,6,26,17,30,681.0,77.0,3.0,24.0,338.0,53.73,40.67
2016,6,26,17,45,642.5,71.0,2.9,23.5,289.0,50.86,38.38
2016,6,26,18,0,604.0,65.0,2.8,23.0,240.0,47.84,35.86
2016,6,26,18,15,544.0,58.0,2.55,22.0,193.0,43.77,32.39
2016,6,26,18,30,484.0,51.0,2.3,21.0,146.0,39.56,28.61
2016,6,26,18,45,397.5,41.5,2.1,20.5,104.5,32.91,22.48
2016,6,26,19,0,311.0,32.0,1.9,20.0,63.0,26.02,15.54
2016,6,26,19,15,155.5,16.0,1.85,19.5,31.5,12.71,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,16.0,1.35,16.5,34.0,140.63,49.59
2016,6,27,5,30,339.0,32.0,1.5,17.0,68.0,281.64,217.82
2016,6,27,5,45,427.0,40.5,1.65,18.0,110.0,363.62,292.34
2016,6,27,6,0,515.0,49.0,1.8,19.0,152.0,452.73,366.61
2016,6,27,6,15,573.0,55.0,1.75,19.5,199.5,522.71,422.03
2016,6,27,6,30,631.0,61.0,1.7,20.0,247.0,595.85,476.68
2016,6,27,6,45,672.0,66.0,1.65,20.5,297.5,651.92,516.08
2016,6,27,7,0,713.0,71.0,1.6,21.0,348.0,714.03,558.09
2016,6,27,7,15,742.5,75.0,1.55,22.0,398.5,765.28,589.53
2016,6,27,7,30,772.0,79.0,1.5,23.0,449.0,815.92,619.31
2016,6,27,7,45,794.5,82.0,1.5,24.0,498.5,857.86,642.71
2016,6,27,8,0,817.0,85.0,1.5,25.0,548.0,898.24,664.47
2016,6,27,8,15,834.0,87.5,1.45,25.5,595.0,920.99,674.91
2016,6,27,8,30,851.0,90.0,1.4,26.0,642.0,951.21,690.17
2016,6,27,8,45,865.0,92.0,1.35,26.5,685.5,975.41,701.26
2016,6,27,9,0,879.0,94.0,1.3,27.0,729.0,996.91,710.58
2016,6,27,9,15,889.0,96.0,1.3,27.5,768.0,1011.52,716.42
2016,6,27,9,30,899.0,98.0,1.3,28.0,807.0,1023.05,720.52
2016,6,27,9,45,895.5,106.0,1.3,28.5,838.0,1024.43,718.54
2016,6,27,10,0,892.0,114.0,1.3,29.0,869.0,1022.32,714.72
2016,6,27,10,15,898.0,115.5,1.35,29.0,897.0,1019.46,712.87
2016,6,27,10,30,904.0,117.0,1.4,29.0,925.0,1013.36,709.15
2016,6,27,10,45,909.0,117.5,1.5,29.5,946.5,1002.03,701.71
2016,6,27,11,0,914.0,118.0,1.6,30.0,968.0,987.54,692.38
2016,6,27,11,15,917.0,119.0,1.7,30.0,982.0,968.55,681.65
2016,6,27,11,30,920.0,120.0,1.8,30.0,996.0,946.58,669.01
2016,6,27,11,45,921.5,120.0,1.95,30.0,1003.5,919.52,653.59
2016,6,27,12,0,923.0,120.0,2.1,30.0,1011.0,889.86,636.27
2016,6,27,12,15,923.0,120.0,2.2,30.0,1011.0,856.56,615.88
2016,6,27,12,30,923.0,120.0,2.3,30.0,1011.0,821.09,593.83
2016,6,27,12,45,926.5,116.5,2.45,30.0,1004.5,783.27,570.27
2016,6,27,13,0,930.0,113.0,2.6,30.0,998.0,743.37,543.93
2016,6,27,13,15,927.5,112.0,2.7,30.0,983.5,699.6,513.07
2016,6,27,13,30,925.0,111.0,2.8,30.0,969.0,654.43,480.38
2016,6,27,13,45,921.5,109.5,2.9,30.0,947.5,607.06,445.18
2016,6,27,14,0,918.0,108.0,3.0,30.0,926.0,558.73,408.21
2016,6,27,14,15,912.0,107.0,3.05,29.5,898.0,508.82,369.61
2016,6,27,14,30,906.0,106.0,3.1,29.0,870.0,458.54,329.46
2016,6,27,14,45,900.0,103.5,3.15,29.0,836.5,406.98,286.59
2016,6,27,15,0,894.0,101.0,3.2,29.0,803.0,355.48,242.92
2016,6,27,15,15,884.0,99.0,3.2,28.5,764.0,303.53,199.08
2016,6,27,15,30,874.0,97.0,3.2,28.0,725.0,252.43,156.38
2016,6,27,15,45,863.0,93.5,3.25,28.0,682.0,201.14,115.48
2016,6,27,16,0,852.0,90.0,3.3,28.0,639.0,151.18,80.49
2016,6,27,16,15,835.5,87.0,3.25,27.5,592.0,102.78,55.98
2016,6,27,16,30,819.0,84.0,3.2,27.0,545.0,58.25,43.34
2016,6,27,16,45,799.5,80.5,3.2,27.0,496.0,57.26,42.7
2016,6,27,17,0,780.0,77.0,3.2,27.0,447.0,56.18,41.95
2016,6,27,17,15,751.0,73.0,3.05,26.0,396.5,54.56,40.9
2016,6,27,17,30,722.0,69.0,2.9,25.0,346.0,52.85,39.74
2016,6,27,17,45,683.5,64.0,2.8,24.5,296.0,50.18,37.63
2016,6,27,18,0,645.0,59.0,2.7,24.0,246.0,43.35,31.85
2016,6,27,18,15,587.0,53.0,2.5,23.0,198.0,39.88,28.89
2016,6,27,18,30,529.0,47.0,2.3,22.0,150.0,36.3,25.69
2016,6,27,18,45,440.5,38.5,2.1,21.5,108.0,30.37,20.22
2016,6,27,19,0,352.0,30.0,1.9,21.0,66.0,24.25,14.04
2016,6,27,19,15,176.0,15.0,1.9,20.5,33.0,11.84,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,177.5,16.0,1.45,15.5,34.5,144.62,45.8
2016,6,28,5,30,355.0,32.0,1.5,16.0,69.0,291.07,225.31
2016,6,28,5,45,443.0,40.5,1.55,16.5,112.0,373.72,301.51
2016,6,28,6,0,531.0,49.0,1.6,17.0,155.0,463.46,376.96
2016,6,28,6,15,589.0,55.0,1.45,17.5,203.0,534.07,432.35
2016,6,28,6,30,647.0,61.0,1.3,18.0,251.0,607.8,486.54
2016,6,28,6,45,687.0,66.0,1.15,19.0,301.5,663.61,523.42
2016,6,28,7,0,727.0,71.0,1.0,20.0,352.0,725.39,562.23
2016,6,28,7,15,756.0,75.0,0.8,20.5,403.0,776.66,591.71
2016,6,28,7,30,785.0,79.0,0.6,21.0,454.0,827.24,618.86
2016,6,28,7,45,807.5,81.5,0.45,22.0,504.0,868.9,638.24
2016,6,28,8,0,830.0,84.0,0.3,23.0,554.0,908.94,655.68
2016,6,28,8,15,846.5,87.0,0.3,23.5,601.0,932.16,666.33
2016,6,28,8,30,863.0,90.0,0.3,24.0,648.0,962.72,681.68
2016,6,28,8,45,877.0,91.5,0.35,25.0,692.0,986.51,692.35
2016,6,28,9,0,891.0,93.0,0.4,26.0,736.0,1007.58,701.44
2016,6,28,9,15,901.0,95.0,0.55,26.5,775.5,1022.31,710.53
2016,6,28,9,30,911.0,97.0,0.7,27.0,815.0,1033.92,717.93
2016,6,28,9,45,916.5,100.0,0.9,27.5,848.5,1038.89,722.45
2016,6,28,10,0,922.0,103.0,1.1,28.0,882.0,1040.53,724.84
2016,6,28,10,15,928.0,104.0,1.2,28.0,910.5,1037.17,723.68
2016,6,28,10,30,934.0,105.0,1.3,28.0,939.0,1030.49,720.59
2016,6,28,10,45,937.5,106.5,1.45,28.0,960.5,1018.58,715.14
2016,6,28,11,0,941.0,108.0,1.6,28.0,982.0,1003.42,707.6
2016,6,28,11,15,944.0,108.5,1.7,28.0,996.5,983.63,696.38
2016,6,28,11,30,947.0,109.0,1.8,28.0,1011.0,960.8,683.19
2016,6,28,11,45,947.5,110.0,1.95,28.5,1018.0,933.31,666.17
2016,6,28,12,0,948.0,111.0,2.1,29.0,1025.0,903.16,647.25
2016,6,28,12,15,948.5,111.0,2.15,28.5,1025.5,869.63,627.55
2016,6,28,12,30,949.0,111.0,2.2,28.0,1026.0,833.81,606.11
2016,6,28,12,45,941.0,115.0,2.3,28.0,1017.0,792.95,580.21
2016,6,28,13,0,933.0,119.0,2.4,28.0,1008.0,750.63,551.85
2016,6,28,13,15,931.0,118.5,2.45,28.0,993.5,707.38,521.07
2016,6,28,13,30,929.0,118.0,2.5,28.0,979.0,662.66,488.46
2016,6,28,13,45,926.5,116.0,2.55,28.0,958.0,615.2,453.02
2016,6,28,14,0,924.0,114.0,2.6,28.0,937.0,566.68,415.78
2016,6,28,14,15,918.0,112.5,2.6,27.5,909.0,516.02,376.49
2016,6,28,14,30,912.0,111.0,2.6,27.0,881.0,465.0,335.66
2016,6,28,14,45,906.5,108.5,2.65,27.0,847.0,413.25,292.58
2016,6,28,15,0,901.0,106.0,2.7,27.0,813.0,361.49,248.6
2016,6,28,15,15,891.0,104.0,2.7,26.5,774.0,309.11,204.26
2016,6,28,15,30,881.0,102.0,2.7,26.0,735.0,257.55,161.03
2016,6,28,15,45,870.0,98.5,2.7,26.0,691.5,205.81,119.59
2016,6,28,16,0,859.0,95.0,2.7,26.0,648.0,155.4,84.09
2016,6,28,16,15,842.0,92.0,2.7,25.5,600.5,96.87,51.49
2016,6,28,16,30,825.0,89.0,2.7,25.0,553.0,61.74,46.66
2016,6,28,16,45,805.0,85.0,2.7,25.0,503.5,60.53,45.83
2016,6,28,17,0,785.0,81.0,2.7,25.0,454.0,59.19,44.86
2016,6,28,17,15,755.5,77.0,2.55,24.5,402.5,57.68,43.83
2016,6,28,17,30,726.0,73.0,2.4,24.0,351.0,56.09,42.7
2016,6,28,17,45,687.0,67.5,2.3,23.5,300.5,48.48,36.33
2016,6,28,18,0,648.0,62.0,2.2,23.0,250.0,45.7,34.02
2016,6,28,18,15,588.0,55.5,2.05,22.0,201.5,41.91,30.78
2016,6,28,18,30,528.0,49.0,1.9,21.0,153.0,37.99,27.27
2016,6,28,18,45,436.5,40.5,1.75,20.0,110.0,32.12,21.87
2016,6,28,19,0,345.0,32.0,1.6,19.0,67.0,26.08,15.68
2016,6,28,19,15,172.5,16.0,1.65,18.5,33.5,12.72,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,159.5,17.0,1.15,13.5,34.0,135.55,36.92
2016,6,29,5,30,319.0,34.0,1.1,14.0,68.0,270.89,210.15
2016,6,29,5,45,415.5,43.5,1.1,15.0,111.0,359.04,290.18
2016,6,29,6,0,512.0,53.0,1.1,16.0,154.0,454.93,369.39
2016,6,29,6,15,281.0,81.5,1.0,16.5,139.5,337.42,275.88
2016,6,29,6,30,50.0,110.0,0.9,17.0,125.0,161.35,130.13
2016,6,29,6,45,58.0,130.0,0.8,17.5,150.5,190.08,154.07
2016,6,29,7,0,66.0,150.0,0.7,18.0,176.0,218.89,176.62
2016,6,29,7,15,168.0,169.0,0.65,18.5,246.5,344.27,276.79
2016,6,29,7,30,270.0,188.0,0.6,19.0,317.0,477.21,376.44
2016,6,29,7,45,545.5,141.0,0.6,20.0,437.0,704.61,540.16
2016,6,29,8,0,821.0,94.0,0.6,21.0,557.0,912.73,671.95
2016,6,29,8,15,838.5,97.0,0.55,21.5,605.0,946.52,685.9
2016,6,29,8,30,856.0,100.0,0.5,22.0,653.0,977.99,700.7
2016,6,29,8,45,868.0,103.0,0.45,22.5,697.0,990.99,703.91
2016,6,29,9,0,880.0,106.0,0.4,23.0,741.0,1011.52,712.02
2016,6,29,9,15,890.5,108.5,0.45,23.5,780.5,1027.02,719.32
2016,6,29,9,30,901.0,111.0,0.5,24.0,820.0,1039.42,724.92
2016,6,29,9,45,908.0,113.0,0.6,24.5,854.0,1044.54,727.53
2016,6,29,10,0,915.0,115.0,0.7,25.0,888.0,1046.38,728.37
2016,6,29,10,15,921.0,116.5,0.8,25.0,916.5,1043.38,727.83
2016,6,29,10,30,927.0,118.0,0.9,25.0,945.0,1037.04,725.37
2016,6,29,10,45,931.5,118.5,1.0,25.5,966.5,1024.93,718.04
2016,6,29,11,0,936.0,119.0,1.1,26.0,988.0,1009.6,708.79
2016,6,29,11,15,939.0,119.5,1.2,26.0,1002.5,989.69,698.06
2016,6,29,11,30,942.0,120.0,1.3,26.0,1017.0,966.75,685.37
2016,6,29,11,45,943.0,120.5,1.4,26.0,1024.5,939.15,669.59
2016,6,29,12,0,944.0,121.0,1.5,26.0,1032.0,908.89,651.93
2016,6,29,12,15,944.0,121.0,1.6,26.0,1031.5,874.9,631.62
2016,6,29,12,30,944.0,121.0,1.7,26.0,1031.0,838.68,609.55
2016,6,29,12,45,943.0,120.5,1.8,26.0,1023.5,799.23,584.99
2016,6,29,13,0,942.0,120.0,1.9,26.0,1016.0,757.94,557.69
2016,6,29,13,15,939.0,119.0,1.95,26.0,1001.0,713.24,526.16
2016,6,29,13,30,936.0,118.0,2.0,26.0,986.0,667.16,492.82
2016,6,29,13,45,932.0,117.0,2.1,26.0,964.5,619.3,457.49
2016,6,29,14,0,928.0,116.0,2.2,26.0,943.0,570.49,420.29
2016,6,29,14,15,921.5,114.5,2.2,26.0,914.5,519.37,379.89
2016,6,29,14,30,915.0,113.0,2.2,26.0,886.0,467.93,338.11
2016,6,29,14,45,907.5,111.0,2.25,26.0,851.5,415.63,294.74
2016,6,29,15,0,900.0,109.0,2.3,26.0,817.0,363.51,250.59
2016,6,29,15,15,889.5,107.0,2.3,25.5,777.0,311.0,206.19
2016,6,29,15,30,879.0,105.0,2.3,25.0,737.0,259.35,162.9
2016,6,29,15,45,865.0,102.5,2.35,25.0,692.5,207.89,121.76
2016,6,29,16,0,851.0,100.0,2.4,25.0,648.0,148.78,79.45
2016,6,29,16,15,833.5,97.0,2.4,24.5,600.0,99.97,54.36
2016,6,29,16,30,816.0,94.0,2.4,24.0,552.0,65.14,49.72
2016,6,29,16,45,792.5,90.0,2.4,24.0,502.0,64.03,48.99
2016,6,29,17,0,769.0,86.0,2.4,24.0,452.0,62.83,48.14
2016,6,29,17,15,738.0,82.0,2.35,23.0,400.5,61.47,47.35
2016,6,29,17,30,707.0,78.0,2.3,22.0,349.0,54.63,41.8
2016,6,29,17,45,663.0,72.5,2.3,21.5,297.5,52.12,39.81
2016,6,29,18,0,619.0,67.0,2.3,21.0,246.0,49.51,37.63
2016,6,29,18,15,556.0,60.0,2.15,20.0,197.5,45.48,34.16
2016,6,29,18,30,493.0,53.0,2.0,19.0,149.0,41.32,30.4
2016,6,29,18,45,394.0,43.5,1.95,18.5,106.5,34.7,24.23
2016,6,29,19,0,295.0,34.0,1.9,18.0,64.0,27.87,17.21
2016,6,29,19,15,147.5,17.0,1.85,17.5,32.0,13.6,0.0
2016,6,29,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,123.5,18.0,0.9,14.5,31.0,112.48,23.65
2016,6,30,5,30,247.0,36.0,0.9,15.0,62.0,229.33,176.29
2016,6,30,5,45,339.0,47.5,0.95,16.0,103.0,311.35,250.87
2016,6,30,6,0,431.0,59.0,1.0,17.0,144.0,405.2,328.64
2016,6,30,6,15,495.0,67.5,0.9,17.5,191.5,480.16,388.23
2016,6,30,6,30,559.0,76.0,0.8,18.0,239.0,558.6,446.51
2016,6,30,6,45,605.0,82.5,0.75,18.5,289.5,623.15,491.6
2016,6,30,7,0,651.0,89.0,0.7,19.0,340.0,689.0,535.47
2016,6,30,7,15,684.5,94.5,0.7,19.5,391.0,743.6,570.27
2016,6,30,7,30,718.0,100.0,0.7,20.0,442.0,797.95,603.79
2016,6,30,7,45,744.5,104.0,0.7,21.0,492.0,843.32,629.1
2016,6,30,8,0,771.0,108.0,0.7,22.0,542.0,882.03,649.4
2016,6,30,8,15,790.0,111.5,0.65,22.5,589.5,916.99,667.15
2016,6,30,8,30,809.0,115.0,0.6,23.0,637.0,949.75,683.12
2016,6,30,8,45,823.5,118.0,0.55,24.0,681.0,975.05,692.83
2016,6,30,9,0,838.0,121.0,0.5,25.0,725.0,997.64,700.75
2016,6,30,9,15,849.5,123.5,0.4,25.0,764.5,1013.75,706.27
2016,6,30,9,30,861.0,126.0,0.3,25.0,804.0,1015.5,703.36
2016,6,30,9,45,876.0,124.5,0.25,25.5,840.0,1024.72,705.09
2016,6,30,10,0,891.0,123.0,0.2,26.0,876.0,1030.83,704.99
2016,6,30,10,15,897.5,124.5,0.35,26.0,904.0,1028.39,705.83
2016,6,30,10,30,904.0,126.0,0.5,26.0,932.0,1022.68,705.2
2016,6,30,10,45,907.5,127.5,0.65,26.5,953.0,1010.79,699.57
2016,6,30,11,0,911.0,129.0,0.8,27.0,974.0,995.74,691.97
2016,6,30,11,15,914.0,130.0,1.0,27.0,988.5,976.64,684.0
2016,6,30,11,30,917.0,131.0,1.2,27.0,1003.0,954.56,673.71
2016,6,30,11,45,918.0,131.5,1.45,27.5,1010.5,927.42,659.13
2016,6,30,12,0,919.0,132.0,1.7,28.0,1018.0,897.69,642.24
2016,6,30,12,15,918.5,132.0,1.8,27.5,1017.5,863.92,623.09
2016,6,30,12,30,918.0,132.0,1.9,27.0,1017.0,828.02,602.21
2016,6,30,12,45,914.5,132.5,2.05,27.0,1008.5,788.37,577.66
2016,6,30,13,0,911.0,133.0,2.2,27.0,1000.0,747.11,550.04
2016,6,30,13,15,907.5,132.5,2.3,27.0,985.0,703.62,519.44
2016,6,30,13,30,904.0,132.0,2.4,27.0,970.0,658.84,487.05
2016,6,30,13,45,901.0,129.5,2.5,27.0,948.5,611.71,452.04
2016,6,30,14,0,898.0,127.0,2.6,27.0,927.0,563.61,415.24
2016,6,30,14,15,891.5,125.0,2.65,27.0,898.5,513.47,375.67
2016,6,30,14,30,885.0,123.0,2.7,27.0,870.0,463.03,334.75
2016,6,30,14,45,877.5,120.0,2.75,27.0,835.5,411.43,291.93
2016,6,30,15,0,870.0,117.0,2.8,27.0,801.0,360.03,248.42
2016,6,30,15,15,859.0,115.0,2.8,26.5,761.5,308.84,205.19
2016,6,30,15,30,848.0,113.0,2.8,26.0,722.0,250.37,156.89
2016,6,30,15,45,834.5,109.5,2.85,26.0,678.5,199.34,116.11
2016,6,30,16,0,821.0,106.0,2.9,26.0,635.0,150.01,81.34
2016,6,30,16,15,802.5,102.5,2.9,25.5,587.5,102.3,56.78
2016,6,30,16,30,784.0,99.0,2.9,25.0,540.0,68.35,52.22
2016,6,30,16,45,760.5,95.0,2.9,25.0,490.5,67.42,51.64
2016,6,30,17,0,737.0,91.0,2.9,25.0,441.0,66.38,50.95
2016,6,30,17,15,705.0,86.0,2.85,24.5,390.0,58.43,44.46
2016,6,30,17,30,673.0,81.0,2.8,24.0,339.0,56.61,43.14
2016,6,30,17,45,629.5,75.0,2.75,23.5,289.0,53.84,40.94
2016,6,30,18,0,586.0,69.0,2.7,23.0,239.0,50.94,38.54
2016,6,30,18,15,523.5,61.5,2.5,22.0,191.5,46.59,34.82
2016,6,30,18,30,461.0,54.0,2.3,21.0,144.0,42.09,30.79
2016,6,30,18,45,367.5,44.0,2.1,20.5,103.0,35.09,24.33
2016,6,30,19,0,274.0,34.0,1.9,20.0,62.0,27.84,17.01
2016,6,30,19,15,137.0,17.0,1.9,19.5,31.0,13.36,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,122.0,17.5,0.45,15.5,30.0,110.31,16.23
2016,7,1,5,30,244.0,35.0,0.4,16.0,60.0,225.88,171.61
2016,7,1,5,45,336.0,46.0,0.4,16.5,100.5,309.33,246.9
2016,7,1,6,0,428.0,57.0,0.4,17.0,141.0,400.62,321.96
2016,7,1,6,15,491.0,65.0,0.4,17.5,187.5,473.93,379.89
2016,7,1,6,30,554.0,73.0,0.4,18.0,234.0,550.71,436.86
2016,7,1,6,45,598.5,79.5,0.4,18.5,283.5,613.77,480.83
2016,7,1,7,0,643.0,86.0,0.4,19.0,333.0,678.09,523.83
2016,7,1,7,15,676.0,91.0,0.5,19.5,383.0,731.34,558.98
2016,7,1,7,30,709.0,96.0,0.6,20.0,433.0,784.37,593.19
2016,7,1,7,45,734.5,100.0,0.75,20.5,482.5,828.61,621.6
2016,7,1,8,0,760.0,104.0,0.9,21.0,532.0,866.62,645.55
2016,7,1,8,15,779.0,108.0,1.0,21.5,579.0,902.0,666.72
2016,7,1,8,30,798.0,112.0,1.1,22.0,626.0,935.23,686.3
2016,7,1,8,45,813.5,114.5,1.25,22.5,669.5,960.85,701.69
2016,7,1,9,0,829.0,117.0,1.4,23.0,713.0,983.83,715.4
2016,7,1,9,15,840.5,119.5,1.5,23.0,752.5,999.97,725.38
2016,7,1,9,30,852.0,122.0,1.6,23.0,792.0,1002.02,726.56
2016,7,1,9,45,861.0,124.0,1.7,23.5,826.0,1009.06,729.77
2016,7,1,10,0,870.0,126.0,1.8,24.0,860.0,1012.97,731.0
2016,7,1,10,15,876.5,127.5,1.85,24.0,888.0,1010.67,729.16
2016,7,1,10,30,883.0,129.0,1.9,24.0,916.0,1005.17,725.48
2016,7,1,10,45,888.5,130.0,2.0,24.5,937.5,995.0,718.17
2016,7,1,11,0,894.0,131.0,2.1,25.0,959.0,981.67,708.94
2016,7,1,11,15,897.0,132.0,2.15,25.0,974.0,962.92,697.11
2016,7,1,11,30,900.0,133.0,2.2,25.0,989.0,941.23,683.44
2016,7,1,11,45,902.0,133.0,2.3,25.0,996.5,914.96,667.26
2016,7,1,12,0,904.0,133.0,2.4,25.0,1004.0,886.11,649.27
2016,7,1,12,15,904.0,133.0,2.45,24.5,1004.0,853.23,629.28
2016,7,1,12,30,904.0,133.0,2.5,24.0,1004.0,818.23,607.65
2016,7,1,12,45,895.0,137.5,2.6,24.0,994.5,778.29,581.53
2016,7,1,13,0,886.0,142.0,2.7,24.0,985.0,737.08,552.4
2016,7,1,13,15,882.5,141.0,2.7,24.0,970.0,694.13,520.9
2016,7,1,13,30,879.0,140.0,2.7,24.0,955.0,649.97,487.82
2016,7,1,13,45,875.5,138.0,2.75,24.0,934.0,603.99,452.8
2016,7,1,14,0,872.0,136.0,2.8,24.0,913.0,557.13,416.15
2016,7,1,14,15,865.0,134.5,2.8,24.0,885.0,508.27,376.87
2016,7,1,14,30,858.0,133.0,2.8,24.0,857.0,459.21,336.41
2016,7,1,14,45,850.5,130.0,2.8,24.0,823.0,408.86,294.04
2016,7,1,15,0,843.0,127.0,2.8,24.0,789.0,352.14,246.15
2016,7,1,15,15,831.0,124.5,2.8,23.5,750.0,300.95,202.58
2016,7,1,15,30,819.0,122.0,2.8,23.0,711.0,250.95,160.36
2016,7,1,15,45,805.0,118.0,2.8,23.0,667.5,200.93,119.99
2016,7,1,16,0,791.0,114.0,2.8,23.0,624.0,152.67,85.63
2016,7,1,16,15,771.5,110.5,2.75,22.5,577.0,106.43,61.61
2016,7,1,16,30,752.0,107.0,2.7,22.0,530.0,73.81,57.51
2016,7,1,16,45,728.0,102.5,2.7,22.0,481.0,65.6,50.74
2016,7,1,17,0,704.0,98.0,2.7,22.0,432.0,64.67,50.13
2016,7,1,17,15,670.5,92.5,2.65,21.5,381.5,62.84,48.83
2016,7,1,17,30,637.0,87.0,2.6,21.0,331.0,60.86,47.37
2016,7,1,17,45,593.0,80.5,2.6,21.0,282.0,57.92,44.91
2016,7,1,18,0,549.0,74.0,2.6,21.0,233.0,54.83,42.24
2016,7,1,18,15,485.5,65.5,2.45,20.5,186.0,49.82,37.86
2016,7,1,18,30,422.0,57.0,2.3,20.0,139.0,44.62,33.11
2016,7,1,18,45,329.0,46.0,2.15,19.5,99.0,35.44,24.73
2016,7,1,19,0,236.0,35.0,2.0,19.0,59.0,27.31,16.63
2016,7,1,19,15,118.0,17.5,1.95,18.5,29.5,13.74,0.0
2016,7,1,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
