Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,1.9,13.5,29.0,107.45,8.33
2016,7,2,5,30,235.0,35.0,2.0,14.0,58.0,220.56,169.52
2016,7,2,5,45,330.5,46.0,2.1,14.5,99.0,303.28,247.38
2016,7,2,6,0,426.0,57.0,2.2,15.0,140.0,398.84,329.27
2016,7,2,6,15,490.0,65.0,2.25,15.5,186.5,472.81,390.96
2016,7,2,6,30,554.0,73.0,2.3,16.0,233.0,550.31,452.08
2016,7,2,6,45,600.5,79.0,2.35,16.5,283.0,614.35,500.05
2016,7,2,7,0,647.0,85.0,2.4,17.0,333.0,679.77,547.24
2016,7,2,7,15,680.0,90.5,2.4,17.0,383.0,733.8,585.2
2016,7,2,7,30,713.0,96.0,2.4,17.0,433.0,787.61,622.05
2016,7,2,7,45,738.5,99.5,2.45,17.5,482.5,831.32,650.0
2016,7,2,8,0,764.0,103.0,2.5,18.0,532.0,868.89,673.17
2016,7,2,8,15,783.0,106.5,2.5,18.5,579.0,903.78,693.73
2016,7,2,8,30,802.0,110.0,2.5,19.0,626.0,936.51,712.55
2016,7,2,8,45,817.0,113.0,2.5,19.5,670.0,962.33,726.47
2016,7,2,9,0,832.0,116.0,2.5,20.0,714.0,985.47,738.58
2016,7,2,9,15,843.5,118.5,2.5,20.0,753.0,1001.68,747.5
2016,7,2,9,30,855.0,121.0,2.5,20.0,792.0,1003.84,747.3
2016,7,2,9,45,853.0,129.5,2.55,20.5,823.5,1006.81,747.01
2016,7,2,10,0,851.0,138.0,2.6,21.0,855.0,1017.93,752.19
2016,7,2,10,15,858.0,139.5,2.65,21.0,883.0,1004.53,742.75
2016,7,2,10,30,865.0,141.0,2.7,21.0,911.0,999.5,739.18
2016,7,2,10,45,869.5,142.5,2.75,21.5,932.5,988.89,730.54
2016,7,2,11,0,874.0,144.0,2.8,22.0,954.0,975.18,720.03
2016,7,2,11,15,877.5,145.0,2.85,22.0,969.0,957.04,708.08
2016,7,2,11,30,881.0,146.0,2.9,22.0,984.0,936.0,694.27
2016,7,2,11,45,882.5,146.5,2.95,22.0,991.5,909.99,677.15
2016,7,2,12,0,884.0,147.0,3.0,22.0,999.0,881.47,658.32
2016,7,2,12,15,884.0,147.0,3.0,22.0,999.0,848.98,636.4
2016,7,2,12,30,884.0,147.0,3.0,22.0,999.0,814.43,613.01
2016,7,2,12,45,890.0,142.0,3.05,22.0,994.0,778.39,588.69
2016,7,2,13,0,896.0,137.0,3.1,22.0,989.0,740.21,561.06
2016,7,2,13,15,893.0,136.0,3.1,22.0,974.5,697.23,529.04
2016,7,2,13,30,890.0,135.0,3.1,22.0,960.0,652.95,495.4
2016,7,2,13,45,885.0,133.5,3.1,22.0,938.5,606.04,459.03
2016,7,2,14,0,880.0,132.0,3.1,22.0,917.0,558.36,421.14
2016,7,2,14,15,873.5,130.5,3.1,22.0,888.5,509.37,381.28
2016,7,2,14,30,867.0,129.0,3.1,22.0,860.0,460.1,340.17
2016,7,2,14,45,858.0,127.0,3.1,22.0,826.0,409.48,297.11
2016,7,2,15,0,849.0,125.0,3.1,22.0,792.0,352.52,248.53
2016,7,2,15,15,837.0,122.5,3.1,21.5,752.5,301.01,204.22
2016,7,2,15,30,825.0,120.0,3.1,21.0,713.0,250.67,161.31
2016,7,2,15,45,809.5,117.5,3.1,21.0,669.5,201.17,121.02
2016,7,2,16,0,794.0,115.0,3.1,21.0,626.0,153.57,86.98
2016,7,2,16,15,774.0,111.0,3.05,20.5,578.5,106.76,62.41
2016,7,2,16,30,754.0,107.0,3.0,20.0,531.0,73.84,58.01
2016,7,2,16,45,727.5,103.0,3.0,20.0,481.5,65.94,51.46
2016,7,2,17,0,701.0,99.0,3.0,20.0,432.0,65.35,51.14
2016,7,2,17,15,667.5,93.5,2.95,19.5,381.5,63.55,49.86
2016,7,2,17,30,634.0,88.0,2.9,19.0,331.0,61.61,48.42
2016,7,2,17,45,587.0,82.0,2.85,19.0,281.5,59.08,46.31
2016,7,2,18,0,540.0,76.0,2.8,19.0,232.0,56.44,44.01
2016,7,2,18,15,476.5,67.0,2.7,18.5,185.5,51.08,39.28
2016,7,2,18,30,413.0,58.0,2.6,18.0,139.0,45.49,34.16
2016,7,2,18,45,321.5,46.5,2.55,17.5,98.5,35.81,25.27
2016,7,2,19,0,230.0,35.0,2.5,17.0,58.0,27.3,16.77
2016,7,2,19,15,115.0,17.5,2.45,16.5,29.0,13.74,0.0
2016,7,2,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.5,29.0,109.02,0.0
2016,7,3,5,30,249.0,33.0,2.1,13.0,58.0,225.59,173.41
2016,7,3,5,45,345.0,44.0,2.15,13.5,99.0,312.44,255.58
2016,7,3,6,0,441.0,55.0,2.2,14.0,140.0,406.59,336.69
2016,7,3,6,15,235.0,79.5,2.2,14.5,126.5,284.71,237.51
2016,7,3,6,30,29.0,104.0,2.2,15.0,113.0,137.4,111.43
2016,7,3,6,45,36.5,124.0,2.25,15.5,137.0,165.19,134.89
2016,7,3,7,0,44.0,144.0,2.3,16.0,161.0,193.04,157.54
2016,7,3,7,15,71.0,169.5,2.3,16.0,201.5,245.07,200.34
2016,7,3,7,30,98.0,195.0,2.3,16.0,242.0,297.92,242.87
2016,7,3,7,45,157.5,217.0,2.3,16.5,301.5,394.23,318.95
2016,7,3,8,0,217.0,239.0,2.3,17.0,361.0,475.76,381.14
2016,7,3,8,15,512.5,173.0,2.3,17.5,493.5,719.06,567.15
2016,7,3,8,30,808.0,107.0,2.3,18.0,626.0,938.53,716.7
2016,7,3,8,45,823.0,110.0,2.35,18.5,670.0,964.47,729.23
2016,7,3,9,0,838.0,113.0,2.4,19.0,714.0,987.73,741.92
2016,7,3,9,15,849.5,115.0,2.4,19.0,753.0,992.58,743.29
2016,7,3,9,30,861.0,117.0,2.4,19.0,792.0,1005.37,750.25
2016,7,3,9,45,881.5,112.0,2.45,19.5,829.0,1016.54,755.27
2016,7,3,10,0,902.0,107.0,2.5,20.0,866.0,1024.66,758.39
2016,7,3,10,15,908.0,108.5,2.55,20.0,894.5,1022.07,756.1
2016,7,3,10,30,914.0,110.0,2.6,20.0,923.0,1016.2,751.9
2016,7,3,10,45,918.5,111.0,2.7,20.5,944.5,1005.09,743.44
2016,7,3,11,0,923.0,112.0,2.8,21.0,966.0,990.76,732.98
2016,7,3,11,15,926.0,112.5,2.85,21.0,981.0,971.4,720.23
2016,7,3,11,30,929.0,113.0,2.9,21.0,996.0,949.03,705.55
2016,7,3,11,45,930.5,113.5,3.0,21.5,1003.5,922.45,687.11
2016,7,3,12,0,932.0,114.0,3.1,22.0,1011.0,893.2,666.85
2016,7,3,12,15,932.0,114.0,3.15,22.0,1011.5,859.79,644.64
2016,7,3,12,30,932.0,114.0,3.2,22.0,1012.0,824.15,620.77
2016,7,3,12,45,917.5,122.5,3.3,22.0,1001.0,782.83,593.03
2016,7,3,13,0,903.0,131.0,3.4,22.0,990.0,740.4,562.69
2016,7,3,13,15,900.0,130.0,3.4,21.5,975.5,697.18,531.39
2016,7,3,13,30,897.0,129.0,3.4,21.0,961.0,652.66,498.28
2016,7,3,13,45,893.0,128.0,3.4,21.0,939.5,606.42,462.07
2016,7,3,14,0,889.0,127.0,3.4,21.0,918.0,559.28,424.25
2016,7,3,14,15,882.5,125.5,3.4,21.0,890.0,509.89,383.75
2016,7,3,14,30,876.0,124.0,3.4,21.0,862.0,460.2,341.99
2016,7,3,14,45,867.5,121.5,3.4,21.0,828.0,408.97,298.11
2016,7,3,15,0,859.0,119.0,3.4,21.0,794.0,358.04,253.71
2016,7,3,15,15,847.5,116.5,3.35,21.0,755.0,306.84,208.9
2016,7,3,15,30,836.0,114.0,3.3,21.0,716.0,248.46,159.22
2016,7,3,15,45,822.0,111.0,3.3,21.0,672.0,198.25,118.23
2016,7,3,16,0,808.0,108.0,3.3,21.0,628.0,149.77,83.44
2016,7,3,16,15,789.0,104.5,3.25,20.5,581.0,102.61,58.78
2016,7,3,16,30,770.0,101.0,3.2,20.0,534.0,69.67,54.45
2016,7,3,16,45,746.0,96.5,3.15,20.0,484.5,68.42,53.59
2016,7,3,17,0,722.0,92.0,3.1,20.0,435.0,60.71,47.13
2016,7,3,17,15,689.5,87.5,3.0,19.5,384.5,59.41,46.27
2016,7,3,17,30,657.0,83.0,2.9,19.0,334.0,58.02,45.29
2016,7,3,17,45,613.5,76.5,2.85,18.5,284.5,54.94,42.78
2016,7,3,18,0,570.0,70.0,2.8,18.0,235.0,51.7,40.03
2016,7,3,18,15,508.0,62.0,2.65,17.5,188.0,46.98,35.85
2016,7,3,18,30,446.0,54.0,2.5,17.0,141.0,42.08,31.32
2016,7,3,18,45,355.0,43.5,2.35,16.5,100.5,34.65,24.38
2016,7,3,19,0,264.0,33.0,2.2,16.0,60.0,26.93,16.52
2016,7,3,19,15,132.0,16.5,2.2,15.5,30.0,12.97,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,133.0,16.0,2.3,12.5,29.0,112.39,0.0
2016,7,4,5,30,266.0,32.0,2.4,13.0,58.0,235.49,180.27
2016,7,4,5,45,365.0,41.5,2.5,13.5,99.0,322.32,263.83
2016,7,4,6,0,464.0,51.0,2.6,14.0,140.0,417.38,346.19
2016,7,4,6,15,526.0,58.5,2.6,14.0,187.0,490.27,407.99
2016,7,4,6,30,588.0,66.0,2.6,14.0,234.0,566.7,469.18
2016,7,4,6,45,294.0,91.0,2.65,14.5,175.0,374.87,313.18
2016,7,4,7,0,0.0,116.0,2.7,15.0,116.0,110.27,87.5
2016,7,4,7,15,0.0,113.0,2.7,15.5,113.0,104.68,82.78
2016,7,4,7,30,0.0,110.0,2.7,16.0,110.0,100.21,78.65
2016,7,4,7,45,2.0,139.5,2.7,16.5,140.5,131.08,103.77
2016,7,4,8,0,4.0,169.0,2.7,17.0,171.0,162.05,128.49
2016,7,4,8,15,25.5,215.0,2.7,17.0,231.5,229.17,182.89
2016,7,4,8,30,47.0,261.0,2.7,17.0,292.0,315.65,251.1
2016,7,4,8,45,84.5,295.5,2.75,17.5,355.0,388.74,307.46
2016,7,4,9,0,122.0,330.0,2.8,18.0,418.0,480.17,376.0
2016,7,4,9,15,122.5,348.5,2.8,18.5,440.5,497.01,386.36
2016,7,4,9,30,123.0,367.0,2.8,19.0,463.0,513.0,396.42
2016,7,4,9,45,496.5,245.5,2.85,19.5,659.5,785.84,603.18
2016,7,4,10,0,870.0,124.0,2.9,20.0,856.0,1010.69,755.35
2016,7,4,10,15,876.5,125.5,2.95,20.0,884.0,1008.52,751.16
2016,7,4,10,30,883.0,127.0,3.0,20.0,912.0,1003.14,747.15
2016,7,4,10,45,886.5,129.0,3.05,20.0,933.5,992.15,739.55
2016,7,4,11,0,890.0,131.0,3.1,20.0,955.0,978.02,729.99
2016,7,4,11,15,893.0,132.0,3.1,20.0,969.5,959.42,717.15
2016,7,4,11,30,896.0,133.0,3.1,20.0,984.0,937.89,702.43
2016,7,4,11,45,896.0,134.0,3.15,20.5,991.0,910.91,683.12
2016,7,4,12,0,896.0,135.0,3.2,21.0,998.0,881.44,662.17
2016,7,4,12,15,896.0,135.0,3.2,21.0,997.5,848.8,639.98
2016,7,4,12,30,896.0,135.0,3.2,21.0,997.0,814.05,616.26
2016,7,4,12,45,904.0,128.0,3.25,21.0,992.5,777.51,591.41
2016,7,4,13,0,912.0,121.0,3.3,21.0,988.0,738.66,563.51
2016,7,4,13,15,909.0,120.0,3.3,21.0,973.0,695.18,530.86
2016,7,4,13,30,906.0,119.0,3.3,21.0,958.0,650.37,496.53
2016,7,4,13,45,901.5,118.0,3.3,21.0,936.5,603.54,459.87
2016,7,4,14,0,897.0,117.0,3.3,21.0,915.0,555.83,421.61
2016,7,4,14,15,890.5,115.5,3.3,21.0,887.0,506.13,380.85
2016,7,4,14,30,884.0,114.0,3.3,21.0,859.0,456.13,338.79
2016,7,4,14,45,876.5,111.5,3.3,21.0,825.5,404.92,294.84
2016,7,4,15,0,869.0,109.0,3.3,21.0,792.0,353.91,250.26
2016,7,4,15,15,858.0,107.0,3.3,20.5,752.5,302.74,205.79
2016,7,4,15,30,847.0,105.0,3.3,20.0,713.0,252.5,162.57
2016,7,4,15,45,834.5,101.5,3.3,20.0,670.0,202.11,121.23
2016,7,4,16,0,822.0,98.0,3.3,20.0,627.0,143.86,78.5
2016,7,4,16,15,804.0,95.0,3.25,19.5,580.0,96.37,53.7
2016,7,4,16,30,786.0,92.0,3.2,19.0,533.0,63.46,49.34
2016,7,4,16,45,764.5,87.5,3.15,19.0,484.5,61.98,48.26
2016,7,4,17,0,743.0,83.0,3.1,19.0,436.0,60.37,47.04
2016,7,4,17,15,456.5,117.0,3.05,18.5,326.0,79.92,64.29
2016,7,4,17,30,170.0,151.0,3.0,18.0,216.0,113.12,93.4
2016,7,4,17,45,157.0,131.0,2.95,17.5,184.5,99.55,81.92
2016,7,4,18,0,144.0,111.0,2.9,17.0,153.0,85.59,69.92
2016,7,4,18,15,311.5,80.5,2.8,16.5,148.0,59.49,46.99
2016,7,4,18,30,479.0,50.0,2.7,16.0,143.0,38.74,28.51
2016,7,4,18,45,388.5,40.5,2.6,15.5,102.0,32.07,22.24
2016,7,4,19,0,298.0,31.0,2.5,15.0,61.0,25.15,15.1
2016,7,4,19,15,149.0,15.5,2.5,14.5,30.5,12.31,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,1.6,12.5,28.5,108.96,0.0
2016,7,5,5,30,255.0,32.0,1.6,13.0,57.0,228.56,173.36
2016,7,5,5,45,351.5,42.5,1.65,13.5,97.5,314.35,256.01
2016,7,5,6,0,448.0,53.0,1.7,14.0,138.0,408.33,336.71
2016,7,5,6,15,512.5,60.5,1.65,14.5,185.0,482.56,398.13
2016,7,5,6,30,577.0,68.0,1.6,15.0,232.0,560.44,458.34
2016,7,5,6,45,288.5,76.5,1.55,15.5,158.5,350.28,290.38
2016,7,5,7,0,0.0,85.0,1.5,16.0,85.0,76.83,59.14
2016,7,5,7,15,0.0,99.0,1.45,16.5,99.0,90.09,70.3
2016,7,5,7,30,0.0,113.0,1.4,17.0,113.0,103.3,80.83
2016,7,5,7,45,0.0,130.0,1.4,17.5,130.0,119.51,93.65
2016,7,5,8,0,0.0,147.0,1.4,18.0,147.0,135.65,106.2
2016,7,5,8,15,0.0,154.5,1.4,18.5,155.0,142.12,110.82
2016,7,5,8,30,0.0,162.0,1.4,19.0,163.0,148.67,115.49
2016,7,5,8,45,3.5,183.0,1.45,19.5,186.5,172.03,133.62
2016,7,5,9,0,7.0,204.0,1.5,20.0,210.0,195.34,151.43
2016,7,5,9,15,15.5,247.5,1.55,20.0,260.0,245.91,190.6
2016,7,5,9,30,24.0,291.0,1.6,20.0,310.0,296.36,228.9
2016,7,5,9,45,51.0,339.5,1.7,20.5,382.5,388.43,297.84
2016,7,5,10,0,78.0,388.0,1.8,21.0,455.0,462.67,351.63
2016,7,5,10,15,205.5,396.0,1.9,21.0,577.5,607.88,459.01
2016,7,5,10,30,333.0,404.0,2.0,21.0,700.0,747.24,557.63
2016,7,5,10,45,625.0,262.0,2.15,21.5,834.0,890.47,661.04
2016,7,5,11,0,917.0,120.0,2.3,22.0,968.0,992.91,727.93
2016,7,5,11,15,920.5,120.5,2.4,22.0,983.5,973.99,715.06
2016,7,5,11,30,924.0,121.0,2.5,22.0,999.0,952.05,701.43
2016,7,5,11,45,926.0,121.5,2.65,22.0,1007.0,925.88,685.36
2016,7,5,12,0,928.0,122.0,2.8,22.0,1015.0,897.03,667.32
2016,7,5,12,15,929.0,122.0,2.85,22.0,1015.5,864.4,645.83
2016,7,5,12,30,930.0,122.0,2.9,22.0,1016.0,829.48,622.66
2016,7,5,12,45,925.0,124.0,3.0,22.0,1008.5,789.66,596.2
2016,7,5,13,0,920.0,126.0,3.1,22.0,1001.0,748.25,567.0
2016,7,5,13,15,918.0,125.5,3.1,22.0,986.5,705.4,535.09
2016,7,5,13,30,916.0,125.0,3.1,22.0,972.0,661.09,501.4
2016,7,5,13,45,914.0,122.0,3.1,22.0,951.5,613.57,464.57
2016,7,5,14,0,912.0,119.0,3.1,22.0,931.0,564.96,425.96
2016,7,5,14,15,906.0,118.0,3.1,21.5,903.0,515.08,386.06
2016,7,5,14,30,900.0,117.0,3.1,21.0,875.0,464.81,344.61
2016,7,5,14,45,894.0,114.0,3.1,21.0,841.5,412.9,300.17
2016,7,5,15,0,888.0,111.0,3.1,21.0,808.0,361.03,254.92
2016,7,5,15,15,877.0,108.5,3.1,21.0,768.5,308.46,208.97
2016,7,5,15,30,866.0,106.0,3.1,21.0,729.0,256.82,164.43
2016,7,5,15,45,853.0,103.0,3.1,21.0,685.0,205.64,122.7
2016,7,5,16,0,840.0,100.0,3.1,21.0,641.0,146.72,79.79
2016,7,5,16,15,821.5,97.0,3.1,20.5,593.0,98.23,54.71
2016,7,5,16,30,803.0,94.0,3.1,20.0,545.0,65.05,50.5
2016,7,5,16,45,779.0,90.5,3.1,19.5,494.5,64.32,50.18
2016,7,5,17,0,755.0,87.0,3.1,19.0,444.0,63.52,49.77
2016,7,5,17,15,553.5,108.0,3.05,18.5,354.0,73.52,58.73
2016,7,5,17,30,352.0,129.0,3.0,18.0,264.0,89.36,72.81
2016,7,5,17,45,318.5,116.0,3.0,17.5,224.5,86.45,70.54
2016,7,5,18,0,285.0,103.0,3.0,17.0,185.0,77.67,63.0
2016,7,5,18,15,378.0,78.0,2.9,16.5,164.5,57.94,45.62
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,41.34,30.79
2016,7,5,18,45,372.5,43.0,2.7,15.5,102.5,34.3,24.16
2016,7,5,19,0,274.0,33.0,2.6,15.0,61.0,27.01,16.59
2016,7,5,19,15,137.0,16.5,2.55,14.5,30.5,12.98,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,15.0,0.9,12.5,28.0,117.93,0.0
2016,7,6,5,30,282.0,30.0,0.9,13.0,56.0,242.65,182.2
2016,7,6,5,45,378.0,39.0,0.95,13.5,96.5,327.13,264.62
2016,7,6,6,0,474.0,48.0,1.0,14.0,137.0,419.74,343.39
2016,7,6,6,15,536.0,55.0,0.95,14.5,184.0,492.14,401.91
2016,7,6,6,30,598.0,62.0,0.9,15.0,231.0,568.16,459.34
2016,7,6,6,45,299.0,89.0,0.85,15.5,173.5,375.93,307.79
2016,7,6,7,0,0.0,116.0,0.8,16.0,116.0,110.47,86.73
2016,7,6,7,15,15.0,145.0,0.7,16.5,152.5,153.07,122.56
2016,7,6,7,30,30.0,174.0,0.6,17.0,189.0,210.84,168.63
2016,7,6,7,45,68.5,207.0,0.55,17.5,244.0,282.87,225.16
2016,7,6,8,0,107.0,240.0,0.5,18.0,299.0,355.87,280.18
2016,7,6,8,15,467.0,166.5,0.4,18.5,460.5,667.11,512.57
2016,7,6,8,30,827.0,93.0,0.3,19.0,622.0,929.0,678.54
2016,7,6,8,45,840.5,95.5,0.2,19.5,665.0,953.25,684.22
2016,7,6,9,0,854.0,98.0,0.1,20.0,708.0,974.86,692.45
2016,7,6,9,15,864.5,100.0,0.2,20.0,747.5,990.07,701.65
2016,7,6,9,30,875.0,102.0,0.3,20.0,787.0,1002.28,709.61
2016,7,6,9,45,883.0,104.0,0.45,20.5,820.5,1008.87,714.3
2016,7,6,10,0,891.0,106.0,0.6,21.0,854.0,1012.26,717.31
2016,7,6,10,15,897.0,107.5,0.8,21.0,882.0,1009.87,719.28
2016,7,6,10,30,903.0,109.0,1.0,21.0,910.0,1004.23,719.08
2016,7,6,10,45,908.0,109.5,1.2,21.5,931.5,993.35,713.95
2016,7,6,11,0,913.0,110.0,1.4,22.0,953.0,979.28,706.54
2016,7,6,11,15,915.5,110.5,1.6,22.0,967.5,959.77,696.69
2016,7,6,11,30,918.0,111.0,1.8,22.0,982.0,937.3,684.59
2016,7,6,11,45,920.0,111.0,2.0,22.5,989.5,911.08,668.39
2016,7,6,12,0,922.0,111.0,2.2,23.0,997.0,882.2,650.11
2016,7,6,12,15,922.0,111.0,2.4,23.0,997.0,849.18,629.96
2016,7,6,12,30,922.0,111.0,2.6,23.0,997.0,813.95,607.88
2016,7,6,12,45,913.0,115.5,2.8,23.0,987.5,773.8,581.96
2016,7,6,13,0,904.0,120.0,3.0,23.0,978.0,732.27,553.39
2016,7,6,13,15,901.0,119.0,3.1,22.5,964.0,689.12,522.78
2016,7,6,13,30,898.0,118.0,3.2,22.0,950.0,644.64,490.24
2016,7,6,13,45,896.5,115.5,3.3,22.0,929.5,598.66,454.67
2016,7,6,14,0,895.0,113.0,3.4,22.0,909.0,551.57,417.22
2016,7,6,14,15,889.0,111.5,3.4,22.0,881.5,502.19,376.75
2016,7,6,14,30,883.0,110.0,3.4,22.0,854.0,452.45,334.96
2016,7,6,14,45,878.0,106.5,3.45,22.0,821.0,401.44,291.26
2016,7,6,15,0,873.0,103.0,3.5,22.0,788.0,350.39,246.68
2016,7,6,15,15,863.0,101.0,3.45,21.5,749.5,299.28,202.22
2016,7,6,15,30,853.0,99.0,3.4,21.0,711.0,248.98,158.96
2016,7,6,15,45,843.0,95.0,3.4,21.0,669.0,198.3,117.42
2016,7,6,16,0,833.0,91.0,3.4,21.0,627.0,148.83,81.89
2016,7,6,16,15,816.0,88.5,3.35,20.5,580.5,91.67,49.72
2016,7,6,16,30,799.0,86.0,3.3,20.0,534.0,59.46,45.72
2016,7,6,16,45,779.5,81.5,3.25,20.0,485.5,57.84,44.5
2016,7,6,17,0,760.0,77.0,3.2,20.0,437.0,56.07,43.13
2016,7,6,17,15,730.5,73.0,3.15,19.5,387.0,54.46,41.97
2016,7,6,17,30,701.0,69.0,3.1,19.0,337.0,52.77,40.72
2016,7,6,17,45,661.0,64.0,3.1,18.5,287.5,50.12,38.56
2016,7,6,18,0,621.0,59.0,3.1,18.0,238.0,43.3,32.65
2016,7,6,18,15,561.5,53.0,2.95,17.5,191.0,39.85,29.57
2016,7,6,18,30,502.0,47.0,2.8,17.0,144.0,36.3,26.25
2016,7,6,18,45,411.0,38.0,2.65,16.5,102.5,29.96,20.3
2016,7,6,19,0,320.0,29.0,2.5,16.0,61.0,23.41,13.51
2016,7,6,19,15,160.0,14.5,2.45,15.5,30.5,11.47,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,1.55,12.5,27.5,120.21,0.0
2016,7,7,5,30,298.0,28.0,1.5,13.0,55.0,249.89,186.79
2016,7,7,5,45,392.5,36.5,1.45,13.5,95.5,333.0,270.23
2016,7,7,6,0,487.0,45.0,1.4,14.0,136.0,424.32,348.52
2016,7,7,6,15,547.5,51.5,1.25,14.5,182.5,495.29,405.95
2016,7,7,6,30,608.0,58.0,1.1,15.0,229.0,569.83,462.14
2016,7,7,6,45,317.0,97.0,1.0,15.5,187.5,401.02,328.17
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,168.11,134.88
2016,7,7,7,15,42.0,161.0,0.95,16.5,179.5,209.5,169.28
2016,7,7,7,30,58.0,186.0,1.0,17.0,213.0,251.19,202.07
2016,7,7,7,45,81.5,212.5,1.05,17.5,255.0,301.86,241.38
2016,7,7,8,0,105.0,239.0,1.1,18.0,297.0,352.89,279.96
2016,7,7,8,15,188.5,256.0,1.2,18.0,372.0,468.22,368.51
2016,7,7,8,30,272.0,273.0,1.3,18.0,447.0,586.73,455.69
2016,7,7,8,45,567.0,182.5,1.45,18.5,576.5,800.53,612.19
2016,7,7,9,0,862.0,92.0,1.6,19.0,706.0,975.54,726.33
2016,7,7,9,15,872.0,94.0,1.7,19.0,745.0,990.44,733.71
2016,7,7,9,30,882.0,96.0,1.8,19.0,784.0,1002.33,741.19
2016,7,7,9,45,887.0,99.5,1.95,19.5,817.5,1007.73,743.83
2016,7,7,10,0,892.0,103.0,2.1,20.0,851.0,1009.86,744.44
2016,7,7,10,15,898.0,104.0,2.15,20.0,879.0,1007.03,742.13
2016,7,7,10,30,904.0,105.0,2.2,20.0,907.0,1000.96,737.9
2016,7,7,10,45,909.5,105.5,2.3,20.5,929.0,990.65,730.18
2016,7,7,11,0,915.0,106.0,2.4,21.0,951.0,977.14,720.46
2016,7,7,11,15,918.0,106.5,2.45,21.0,965.5,958.15,708.09
2016,7,7,11,30,921.0,107.0,2.5,21.0,980.0,936.17,693.8
2016,7,7,11,45,923.5,107.0,2.6,21.0,988.0,910.4,677.42
2016,7,7,12,0,926.0,107.0,2.7,21.0,996.0,881.92,659.11
2016,7,7,12,15,926.0,107.0,2.7,21.0,996.0,848.86,636.85
2016,7,7,12,30,926.0,107.0,2.7,21.0,996.0,813.55,612.98
2016,7,7,12,45,918.0,111.0,2.75,21.0,987.5,773.64,586.08
2016,7,7,13,0,910.0,115.0,2.8,21.0,979.0,732.28,556.83
2016,7,7,13,15,907.5,114.0,2.75,21.0,964.5,689.24,524.49
2016,7,7,13,30,905.0,113.0,2.7,21.0,950.0,644.81,490.45
2016,7,7,13,45,902.5,110.5,2.7,21.0,929.5,597.98,454.07
2016,7,7,14,0,900.0,108.0,2.7,21.0,909.0,550.11,415.94
2016,7,7,14,15,894.0,107.0,2.7,21.0,881.0,500.89,375.71
2016,7,7,14,30,888.0,106.0,2.7,21.0,853.0,451.29,334.11
2016,7,7,14,45,882.0,103.0,2.75,21.0,820.0,400.04,290.32
2016,7,7,15,0,876.0,100.0,2.8,21.0,787.0,348.83,245.68
2016,7,7,15,15,865.5,98.0,2.85,21.0,748.5,297.42,200.68
2016,7,7,15,30,855.0,96.0,2.9,21.0,710.0,246.89,157.03
2016,7,7,15,45,844.0,92.5,2.95,21.0,667.0,196.29,115.69
2016,7,7,16,0,833.0,89.0,3.0,21.0,624.0,147.01,80.47
2016,7,7,16,15,816.0,86.0,3.0,20.5,577.5,99.24,56.13
2016,7,7,16,30,799.0,83.0,3.0,20.0,531.0,57.43,43.96
2016,7,7,16,45,779.0,79.0,3.05,19.5,482.5,56.08,43.08
2016,7,7,17,0,759.0,75.0,3.1,19.0,434.0,54.6,42.04
2016,7,7,17,15,729.5,71.5,3.15,18.5,384.5,53.32,41.16
2016,7,7,17,30,700.0,68.0,3.2,18.0,335.0,51.99,40.2
2016,7,7,17,45,661.5,62.5,3.25,17.5,285.5,48.9,37.65
2016,7,7,18,0,623.0,57.0,3.3,17.0,236.0,41.79,31.45
2016,7,7,18,15,564.0,51.0,3.2,16.5,189.0,38.27,28.3
2016,7,7,18,30,505.0,45.0,3.1,16.0,142.0,34.65,24.91
2016,7,7,18,45,418.5,36.5,3.05,15.5,101.5,28.7,19.29
2016,7,7,19,0,332.0,28.0,3.0,15.0,61.0,22.55,12.82
2016,7,7,19,15,166.0,14.0,2.95,14.5,30.5,11.05,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,13.0,27.5,125.14,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,263.26,195.14
2016,7,8,5,45,417.5,32.5,1.6,13.5,94.5,343.17,278.44
2016,7,8,6,0,508.0,40.0,1.6,14.0,134.0,431.2,354.68
2016,7,8,6,15,566.5,46.0,1.55,14.5,180.0,496.14,407.9
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,569.63,464.61
2016,7,8,6,45,313.0,86.5,1.5,16.0,174.0,383.48,316.06
2016,7,8,7,0,1.0,121.0,1.5,17.0,122.0,117.24,92.35
2016,7,8,7,15,6.0,139.5,1.45,17.5,143.0,139.25,110.74
2016,7,8,7,30,11.0,158.0,1.4,18.0,164.0,161.39,128.3
2016,7,8,7,45,29.0,189.5,1.35,18.5,205.5,225.28,179.32
2016,7,8,8,0,47.0,221.0,1.3,19.0,247.0,276.38,218.75
2016,7,8,8,15,79.5,252.0,1.3,19.5,301.0,340.8,268.01
2016,7,8,8,30,112.0,283.0,1.3,20.0,355.0,423.9,329.55
2016,7,8,8,45,484.0,184.0,1.3,20.5,525.0,711.43,545.5
2016,7,8,9,0,856.0,85.0,1.3,21.0,695.0,960.98,708.23
2016,7,8,9,15,866.5,87.0,1.35,21.5,733.5,976.54,712.83
2016,7,8,9,30,877.0,89.0,1.4,22.0,772.0,989.1,718.65
2016,7,8,9,45,883.5,91.0,1.5,22.5,805.5,994.53,720.84
2016,7,8,10,0,890.0,93.0,1.6,23.0,839.0,996.78,721.15
2016,7,8,10,15,896.5,94.5,1.75,23.0,867.0,995.24,721.23
2016,7,8,10,30,903.0,96.0,1.9,23.0,895.0,990.44,719.26
2016,7,8,10,45,907.0,97.0,2.05,23.0,916.5,979.44,713.3
2016,7,8,11,0,911.0,98.0,2.2,23.0,938.0,965.27,705.28
2016,7,8,11,15,914.0,98.5,2.35,23.0,953.0,946.56,694.24
2016,7,8,11,30,917.0,99.0,2.5,23.0,968.0,924.88,681.15
2016,7,8,11,45,920.0,98.5,2.65,23.5,976.0,899.37,664.1
2016,7,8,12,0,923.0,98.0,2.8,24.0,984.0,871.15,645.13
2016,7,8,12,15,923.5,98.0,2.9,24.0,985.0,838.77,624.12
2016,7,8,12,30,924.0,98.0,3.0,24.0,986.0,804.1,601.37
2016,7,8,12,45,918.5,101.0,3.15,24.0,978.0,765.44,575.88
2016,7,8,13,0,913.0,104.0,3.3,24.0,970.0,725.16,548.11
2016,7,8,13,15,910.5,103.5,3.4,24.0,956.0,682.53,516.68
2016,7,8,13,30,908.0,103.0,3.5,24.0,942.0,638.48,483.4
2016,7,8,13,45,906.0,101.0,3.65,24.0,922.0,592.27,447.78
2016,7,8,14,0,904.0,99.0,3.8,24.0,902.0,544.94,410.24
2016,7,8,14,15,898.0,97.5,3.85,23.5,874.5,495.21,370.34
2016,7,8,14,30,892.0,96.0,3.9,23.0,847.0,445.11,328.9
2016,7,8,14,45,885.5,94.0,3.95,23.0,814.5,394.28,285.18
2016,7,8,15,0,879.0,92.0,4.0,23.0,782.0,343.52,240.72
2016,7,8,15,15,869.0,90.5,4.0,22.5,743.5,292.5,196.27
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,242.29,153.06
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,192.08,112.01
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,143.25,77.27
2016,7,8,16,15,818.0,81.0,4.05,21.5,573.5,95.42,53.06
2016,7,8,16,30,801.0,78.0,4.0,21.0,527.0,63.77,49.22
2016,7,8,16,45,781.0,74.5,3.95,21.0,479.0,52.95,40.12
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,51.72,39.2
2016,7,8,17,15,731.5,67.5,3.75,20.5,381.5,50.32,38.21
2016,7,8,17,30,702.0,64.0,3.6,20.0,332.0,48.85,37.13
2016,7,8,17,45,664.0,59.0,3.5,19.5,283.0,46.06,34.85
2016,7,8,18,0,626.0,54.0,3.4,19.0,234.0,43.16,32.38
2016,7,8,18,15,568.0,48.5,3.2,18.5,187.5,36.32,26.34
2016,7,8,18,30,510.0,43.0,3.0,18.0,141.0,33.03,23.26
2016,7,8,18,45,422.5,35.0,2.9,17.5,100.5,27.44,18.01
2016,7,8,19,0,335.0,27.0,2.8,17.0,60.0,21.68,11.93
2016,7,8,19,15,167.5,13.5,2.75,16.5,30.0,10.63,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,125.31,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,265.28,193.54
2016,7,9,5,45,423.5,31.5,2.45,15.5,93.5,345.24,278.99
2016,7,9,6,0,514.0,39.0,2.6,16.0,133.0,433.43,356.12
2016,7,9,6,15,572.0,44.5,2.7,16.5,179.0,497.71,409.81
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,570.3,467.24
2016,7,9,6,45,668.5,54.0,2.95,17.5,273.5,627.98,510.95
2016,7,9,7,0,707.0,58.0,3.1,18.0,322.0,686.51,553.67
2016,7,9,7,15,735.5,61.5,3.1,18.5,371.0,736.18,587.74
2016,7,9,7,30,764.0,65.0,3.1,19.0,420.0,785.34,620.41
2016,7,9,7,45,785.0,68.0,3.15,19.5,468.0,817.06,639.99
2016,7,9,8,0,806.0,71.0,3.2,20.0,516.0,856.16,664.58
2016,7,9,8,15,822.5,73.5,3.25,20.0,562.5,888.56,685.32
2016,7,9,8,30,839.0,76.0,3.3,20.0,609.0,918.79,704.46
2016,7,9,8,45,851.5,78.0,3.35,20.5,651.5,942.06,717.36
2016,7,9,9,0,864.0,80.0,3.4,21.0,694.0,962.66,728.46
2016,7,9,9,15,874.0,82.0,3.45,21.0,733.0,977.9,737.37
2016,7,9,9,30,884.0,84.0,3.5,21.0,772.0,990.12,744.39
2016,7,9,9,45,885.5,89.0,3.6,21.0,804.0,994.07,746.32
2016,7,9,10,0,887.0,94.0,3.7,21.0,836.0,994.68,746.21
2016,7,9,10,15,893.5,95.0,3.75,21.0,864.5,992.63,744.12
2016,7,9,10,30,900.0,96.0,3.8,21.0,893.0,987.34,740.0
2016,7,9,10,45,908.0,95.0,3.9,21.5,915.5,978.19,732.32
2016,7,9,11,0,916.0,94.0,4.0,22.0,938.0,965.82,722.6
2016,7,9,11,15,920.0,94.5,4.05,22.0,953.5,948.04,710.42
2016,7,9,11,30,924.0,95.0,4.1,22.0,969.0,927.2,696.25
2016,7,9,11,45,929.0,93.0,4.2,22.0,978.5,901.93,679.33
2016,7,9,12,0,934.0,91.0,4.3,22.0,988.0,873.85,660.43
2016,7,9,12,15,936.0,91.0,4.35,22.0,990.0,842.46,638.95
2016,7,9,12,30,938.0,91.0,4.4,22.0,992.0,808.62,615.65
2016,7,9,12,45,935.0,93.5,4.5,22.0,986.0,770.97,589.94
2016,7,9,13,0,932.0,96.0,4.6,22.0,980.0,731.45,562.1
2016,7,9,13,15,932.0,95.5,4.6,21.5,968.0,689.74,531.2
2016,7,9,13,30,932.0,95.0,4.6,21.0,956.0,646.32,498.2
2016,7,9,13,45,932.0,93.0,4.65,21.0,937.5,600.17,461.49
2016,7,9,14,0,932.0,91.0,4.7,21.0,919.0,552.67,422.73
2016,7,9,14,15,929.0,90.0,4.7,20.5,893.5,503.39,382.15
2016,7,9,14,30,926.0,89.0,4.7,20.0,868.0,453.39,339.75
2016,7,9,14,45,921.5,87.5,4.7,20.0,836.5,401.94,294.5
2016,7,9,15,0,917.0,86.0,4.7,20.0,805.0,350.33,248.33
2016,7,9,15,15,910.0,84.5,4.65,19.5,767.5,298.11,201.88
2016,7,9,15,30,903.0,83.0,4.6,19.0,730.0,246.38,156.49
2016,7,9,15,45,892.0,81.5,4.6,19.0,687.5,194.73,113.63
2016,7,9,16,0,881.0,80.0,4.6,19.0,645.0,144.35,77.42
2016,7,9,16,15,866.5,77.5,4.55,18.5,598.5,94.59,52.23
2016,7,9,16,30,852.0,75.0,4.5,18.0,552.0,62.3,48.56
2016,7,9,16,45,830.0,73.0,4.45,18.0,502.0,61.2,47.79
2016,7,9,17,0,808.0,71.0,4.4,18.0,452.0,52.14,40.07
2016,7,9,17,15,780.5,67.5,4.25,17.5,401.0,50.72,39.05
2016,7,9,17,30,753.0,64.0,4.1,17.0,350.0,49.23,37.94
2016,7,9,17,45,712.5,60.0,4.0,16.5,299.0,47.2,36.3
2016,7,9,18,0,672.0,56.0,3.9,16.0,248.0,45.13,34.55
2016,7,9,18,15,614.0,50.0,3.75,15.5,199.0,41.2,31.01
2016,7,9,18,30,556.0,44.0,3.6,15.0,150.0,34.05,24.47
2016,7,9,18,45,461.0,36.0,3.45,15.0,107.0,28.44,19.08
2016,7,9,19,0,366.0,28.0,3.3,15.0,64.0,22.67,12.8
2016,7,9,19,15,183.0,14.0,3.25,14.5,32.0,11.11,0.0
2016,7,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.0,12.5,1.75,12.5,27.5,105.12,0.0
2016,7,10,5,30,342.0,25.0,1.9,13.0,55.0,271.87,197.07
2016,7,10,5,45,439.5,33.0,2.05,13.5,96.5,357.39,289.72
2016,7,10,6,0,537.0,41.0,2.2,14.0,138.0,451.69,372.11
2016,7,10,6,15,597.5,47.0,2.3,14.5,186.5,518.79,428.1
2016,7,10,6,30,658.0,53.0,2.4,15.0,235.0,595.03,488.26
2016,7,10,6,45,700.0,57.0,2.5,16.0,285.5,656.65,533.6
2016,7,10,7,0,742.0,61.0,2.6,17.0,336.0,719.21,577.65
2016,7,10,7,15,771.5,64.5,2.5,17.5,387.5,770.86,611.88
2016,7,10,7,30,801.0,68.0,2.4,18.0,439.0,821.93,644.44
2016,7,10,7,45,824.0,70.5,2.35,18.5,489.5,855.67,664.11
2016,7,10,8,0,847.0,73.0,2.3,19.0,540.0,896.82,688.58
2016,7,10,8,15,863.5,75.5,2.15,19.5,587.5,929.98,705.92
2016,7,10,8,30,880.0,78.0,2.0,20.0,635.0,960.84,721.26
2016,7,10,8,45,893.5,79.5,1.95,20.5,680.0,984.97,732.97
2016,7,10,9,0,907.0,81.0,1.9,21.0,725.0,1006.33,742.82
2016,7,10,9,15,917.0,82.5,1.8,21.0,765.0,1021.23,749.2
2016,7,10,9,30,927.0,84.0,1.7,21.0,805.0,1032.98,753.61
2016,7,10,9,45,930.5,87.5,1.6,21.5,838.5,1037.21,751.83
2016,7,10,10,0,934.0,91.0,1.5,22.0,872.0,1038.02,748.06
2016,7,10,10,15,940.0,92.5,1.55,22.0,901.0,1035.71,746.36
2016,7,10,10,30,946.0,94.0,1.6,22.0,930.0,1030.0,742.66
2016,7,10,10,45,950.5,95.0,1.7,22.5,952.5,1018.91,735.03
2016,7,10,11,0,955.0,96.0,1.8,23.0,975.0,1004.49,725.36
2016,7,10,11,15,957.5,96.5,1.9,23.0,990.0,984.45,713.51
2016,7,10,11,30,960.0,97.0,2.0,23.0,1005.0,961.3,699.64
2016,7,10,11,45,961.5,97.0,2.15,23.5,1013.0,933.82,682.04
2016,7,10,12,0,963.0,97.0,2.3,24.0,1021.0,903.55,662.44
2016,7,10,12,15,963.5,97.5,2.4,24.0,1022.0,870.29,641.5
2016,7,10,12,30,964.0,98.0,2.5,24.0,1023.0,834.61,618.69
2016,7,10,12,45,956.5,102.0,2.6,24.0,1014.5,793.77,592.11
2016,7,10,13,0,949.0,106.0,2.7,24.0,1006.0,751.33,563.3
2016,7,10,13,15,947.0,105.5,2.7,24.0,991.5,707.4,531.05
2016,7,10,13,30,945.0,105.0,2.7,24.0,977.0,661.94,496.93
2016,7,10,13,45,941.5,103.5,2.75,24.0,956.0,613.48,459.98
2016,7,10,14,0,938.0,102.0,2.8,24.0,935.0,563.97,421.18
2016,7,10,14,15,932.5,101.0,2.8,24.0,907.0,513.07,380.07
2016,7,10,14,30,927.0,100.0,2.8,24.0,879.0,461.7,337.45
2016,7,10,14,45,920.0,98.0,2.8,24.0,845.5,408.76,292.61
2016,7,10,15,0,913.0,96.0,2.8,24.0,812.0,355.93,247.0
2016,7,10,15,15,903.5,94.0,2.8,23.5,772.5,302.76,201.3
2016,7,10,15,30,894.0,92.0,2.8,23.0,733.0,250.35,156.74
2016,7,10,15,45,881.5,90.0,2.8,23.0,689.0,198.43,114.82
2016,7,10,16,0,869.0,88.0,2.8,23.0,645.0,147.95,79.46
2016,7,10,16,15,852.0,85.0,2.75,22.5,597.0,98.2,54.92
2016,7,10,16,30,835.0,82.0,2.7,22.0,549.0,57.18,43.39
2016,7,10,16,45,812.5,79.0,2.65,22.0,498.5,56.46,42.96
2016,7,10,17,0,790.0,76.0,2.6,22.0,448.0,55.68,42.44
2016,7,10,17,15,760.0,72.0,2.5,21.5,396.5,54.01,41.25
2016,7,10,17,30,730.0,68.0,2.4,21.0,345.0,52.27,39.95
2016,7,10,17,45,687.5,63.5,2.3,21.0,294.0,49.97,38.03
2016,7,10,18,0,645.0,59.0,2.2,21.0,243.0,43.53,32.43
2016,7,10,18,15,583.5,52.5,2.0,20.0,194.0,39.65,29.07
2016,7,10,18,30,522.0,46.0,1.8,19.0,145.0,35.65,25.44
2016,7,10,18,45,424.5,37.5,1.65,18.5,102.5,29.69,19.85
2016,7,10,19,0,327.0,29.0,1.5,18.0,60.0,23.57,13.26
2016,7,10,19,15,163.5,14.5,1.5,17.5,30.0,11.56,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,12.5,1.65,14.5,26.5,99.18,0.0
2016,7,11,5,30,321.0,25.0,1.8,15.0,53.0,258.56,183.12
2016,7,11,5,45,420.5,33.5,2.0,15.5,94.0,345.65,277.79
2016,7,11,6,0,520.0,42.0,2.2,16.0,135.0,441.12,360.75
2016,7,11,6,15,581.5,47.5,2.2,16.5,182.5,512.47,419.64
2016,7,11,6,30,643.0,53.0,2.2,17.0,230.0,583.07,474.65
2016,7,11,6,45,685.0,57.5,2.2,18.0,280.5,644.82,519.34
2016,7,11,7,0,727.0,62.0,2.2,19.0,331.0,707.55,562.56
2016,7,11,7,15,756.5,66.0,2.05,19.5,382.0,759.43,596.07
2016,7,11,7,30,786.0,70.0,1.9,20.0,433.0,810.76,627.75
2016,7,11,7,45,808.0,73.0,1.8,20.5,482.5,852.99,652.34
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,884.29,668.78
2016,7,11,8,15,847.0,78.5,1.6,21.5,580.0,917.56,686.14
2016,7,11,8,30,864.0,81.0,1.5,22.0,628.0,948.59,701.53
2016,7,11,8,45,876.5,83.5,1.45,22.5,672.0,972.72,712.83
2016,7,11,9,0,889.0,86.0,1.4,23.0,716.0,994.07,722.29
2016,7,11,9,15,899.0,87.5,1.4,23.0,755.5,1008.77,729.73
2016,7,11,9,30,909.0,89.0,1.4,23.0,795.0,1020.39,735.4
2016,7,11,9,45,909.5,95.0,1.4,23.5,828.0,1024.33,734.98
2016,7,11,10,0,910.0,101.0,1.4,24.0,861.0,1024.8,732.63
2016,7,11,10,15,916.0,102.5,1.4,24.0,889.5,1022.47,730.14
2016,7,11,10,30,922.0,104.0,1.4,24.0,918.0,1016.8,725.75
2016,7,11,10,45,927.0,105.0,1.45,24.5,940.5,1006.33,717.93
2016,7,11,11,0,932.0,106.0,1.5,25.0,963.0,992.57,708.2
2016,7,11,11,15,935.0,106.5,1.6,25.0,978.5,973.25,697.15
2016,7,11,11,30,938.0,107.0,1.7,25.0,994.0,950.86,684.11
2016,7,11,11,45,940.0,107.5,1.8,25.0,1002.0,924.65,668.5
2016,7,11,12,0,942.0,108.0,1.9,25.0,1010.0,895.67,650.96
2016,7,11,12,15,942.5,108.0,2.0,25.0,1011.0,862.42,630.42
2016,7,11,12,30,943.0,108.0,2.1,25.0,1012.0,826.83,608.08
2016,7,11,12,45,943.5,106.5,2.25,25.0,1005.5,787.78,583.47
2016,7,11,13,0,944.0,105.0,2.4,25.0,999.0,746.74,556.27
2016,7,11,13,15,941.5,104.5,2.45,25.0,985.0,702.69,524.48
2016,7,11,13,30,939.0,104.0,2.5,25.0,971.0,657.15,490.79
2016,7,11,13,45,935.5,103.0,2.65,25.0,950.0,609.33,454.91
2016,7,11,14,0,932.0,102.0,2.8,25.0,929.0,560.47,417.06
2016,7,11,14,15,926.0,101.0,2.85,24.5,901.0,509.6,376.96
2016,7,11,14,30,920.0,100.0,2.9,24.0,873.0,458.3,335.2
2016,7,11,14,45,913.5,98.0,3.0,24.0,839.5,405.87,290.82
2016,7,11,15,0,907.0,96.0,3.1,24.0,806.0,353.48,245.56
2016,7,11,15,15,897.0,94.0,3.1,24.0,766.5,300.46,199.51
2016,7,11,15,30,887.0,92.0,3.1,24.0,727.0,248.24,154.86
2016,7,11,15,45,875.5,89.0,3.15,24.0,683.5,196.1,112.9
2016,7,11,16,0,864.0,86.0,3.2,24.0,640.0,145.32,77.44
2016,7,11,16,15,847.5,83.5,3.15,23.5,592.5,96.18,53.59
2016,7,11,16,30,831.0,81.0,3.1,23.0,545.0,56.49,42.62
2016,7,11,16,45,810.5,77.5,3.1,22.5,495.5,55.41,41.97
2016,7,11,17,0,790.0,74.0,3.1,22.0,446.0,54.23,41.2
2016,7,11,17,15,760.5,70.0,3.05,21.5,394.5,52.52,39.95
2016,7,11,17,30,731.0,66.0,3.0,21.0,343.0,50.71,38.6
2016,7,11,17,45,692.0,61.0,2.95,20.5,292.5,47.96,36.35
2016,7,11,18,0,653.0,56.0,2.9,20.0,242.0,45.1,33.93
2016,7,11,18,15,592.5,50.0,2.7,19.5,193.5,37.71,27.42
2016,7,11,18,30,532.0,44.0,2.5,19.0,145.0,34.04,24.01
2016,7,11,18,45,438.5,36.0,2.3,18.5,102.5,28.45,18.76
2016,7,11,19,0,345.0,28.0,2.1,18.0,60.0,22.72,12.48
2016,7,11,19,15,172.5,14.0,2.1,17.5,30.0,11.15,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
