Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,1.8,13.0,26.0,101.01,0.0
2016,7,12,5,30,330.0,24.0,1.8,13.0,52.0,261.39,183.32
2016,7,12,5,45,428.0,32.5,1.8,13.5,93.5,348.73,281.56
2016,7,12,6,0,526.0,41.0,1.8,14.0,135.0,443.38,363.97
2016,7,12,6,15,589.0,47.0,1.65,14.5,183.0,511.57,419.83
2016,7,12,6,30,652.0,53.0,1.5,15.0,231.0,589.36,479.34
2016,7,12,6,45,692.5,58.0,1.4,16.0,282.0,650.91,522.57
2016,7,12,7,0,733.0,63.0,1.3,17.0,333.0,713.33,563.93
2016,7,12,7,15,764.0,67.0,1.2,17.5,385.0,766.71,597.72
2016,7,12,7,30,795.0,71.0,1.1,18.0,437.0,819.6,629.65
2016,7,12,7,45,817.0,74.5,1.05,18.5,487.5,862.75,654.39
2016,7,12,8,0,839.0,78.0,1.0,19.0,538.0,894.85,671.13
2016,7,12,8,15,856.5,80.5,0.9,19.5,586.5,928.74,687.83
2016,7,12,8,30,874.0,83.0,0.8,20.0,635.0,960.39,702.48
2016,7,12,8,45,886.5,86.0,0.75,20.5,679.5,985.23,713.47
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,1007.22,722.62
2016,7,12,9,15,909.0,90.5,0.65,21.5,764.5,1021.94,727.22
2016,7,12,9,30,919.0,92.0,0.6,22.0,805.0,1033.53,730.03
2016,7,12,9,45,929.0,92.5,0.55,22.5,840.5,1040.75,730.29
2016,7,12,10,0,939.0,93.0,0.5,23.0,876.0,1044.66,728.73
2016,7,12,10,15,945.0,94.0,0.5,23.5,905.0,1041.75,724.5
2016,7,12,10,30,951.0,95.0,0.5,24.0,934.0,1035.44,718.5
2016,7,12,10,45,955.0,96.0,0.55,24.5,956.0,1023.79,710.7
2016,7,12,11,0,959.0,97.0,0.6,25.0,978.0,1008.81,701.06
2016,7,12,11,15,961.0,97.5,0.75,25.0,993.0,988.2,691.61
2016,7,12,11,30,963.0,98.0,0.9,25.0,1008.0,964.49,680.01
2016,7,12,11,45,964.0,98.5,1.05,25.0,1015.5,936.92,665.65
2016,7,12,12,0,965.0,99.0,1.2,25.0,1023.0,906.56,649.1
2016,7,12,12,15,965.0,99.0,1.35,25.0,1023.5,872.32,629.6
2016,7,12,12,30,965.0,99.0,1.5,25.0,1024.0,835.69,608.05
2016,7,12,12,45,954.5,105.0,1.65,25.0,1014.0,794.25,582.78
2016,7,12,13,0,944.0,111.0,1.8,25.0,1004.0,751.35,555.0
2016,7,12,13,15,941.0,110.5,1.9,25.0,989.5,706.85,523.83
2016,7,12,13,30,938.0,110.0,2.0,25.0,975.0,660.92,490.67
2016,7,12,13,45,933.5,109.0,2.1,25.0,953.0,612.47,454.65
2016,7,12,14,0,929.0,108.0,2.2,25.0,931.0,563.08,416.76
2016,7,12,14,15,922.5,106.5,2.25,25.0,902.5,511.63,375.96
2016,7,12,14,30,916.0,105.0,2.3,25.0,874.0,459.83,333.66
2016,7,12,14,45,908.0,103.5,2.35,25.0,840.0,407.33,289.72
2016,7,12,15,0,900.0,102.0,2.4,25.0,806.0,355.03,245.04
2016,7,12,15,15,889.5,100.0,2.4,24.5,766.0,302.13,199.99
2016,7,12,15,30,879.0,98.0,2.4,24.0,726.0,250.09,156.19
2016,7,12,15,45,866.0,95.0,2.4,24.0,682.0,198.04,114.61
2016,7,12,16,0,853.0,92.0,2.4,24.0,638.0,147.49,79.63
2016,7,12,16,15,835.5,89.0,2.4,23.5,590.5,88.69,48.2
2016,7,12,16,30,818.0,86.0,2.4,23.0,543.0,59.82,45.45
2016,7,12,16,45,796.5,82.5,2.4,23.0,493.0,58.87,44.83
2016,7,12,17,0,775.0,79.0,2.4,23.0,443.0,57.84,44.12
2016,7,12,17,15,744.5,75.0,2.3,22.5,391.5,56.28,43.02
2016,7,12,17,30,714.0,71.0,2.2,22.0,340.0,54.65,41.84
2016,7,12,17,45,673.0,65.5,2.15,21.5,289.5,47.14,35.49
2016,7,12,18,0,632.0,60.0,2.1,21.0,239.0,44.32,33.11
2016,7,12,18,15,570.0,53.5,1.95,20.0,190.5,40.49,29.79
2016,7,12,18,30,508.0,47.0,1.8,19.0,142.0,36.54,26.19
2016,7,12,18,45,411.0,38.0,1.7,18.5,100.0,30.19,20.23
2016,7,12,19,0,314.0,29.0,1.6,18.0,58.0,23.64,13.12
2016,7,12,19,15,157.0,14.5,1.6,17.5,29.0,11.61,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,13.0,1.0,14.5,24.5,91.65,0.0
2016,7,13,5,30,293.0,26.0,1.2,15.0,49.0,240.49,163.31
2016,7,13,5,45,395.0,35.0,1.4,16.0,90.5,330.75,263.55
2016,7,13,6,0,497.0,44.0,1.6,17.0,132.0,427.38,346.45
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.5,501.81,407.23
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,580.15,467.12
2016,7,13,6,45,671.5,62.0,1.5,19.0,278.0,638.74,508.63
2016,7,13,7,0,716.0,67.0,1.5,20.0,329.0,703.86,552.8
2016,7,13,7,15,747.5,71.0,1.4,20.5,380.5,757.22,586.69
2016,7,13,7,30,779.0,75.0,1.3,21.0,432.0,810.11,618.82
2016,7,13,7,45,803.0,78.5,1.25,22.0,483.0,854.69,643.42
2016,7,13,8,0,827.0,82.0,1.2,23.0,534.0,897.77,666.2
2016,7,13,8,15,844.5,84.5,1.1,23.5,582.0,921.83,676.44
2016,7,13,8,30,862.0,87.0,1.0,24.0,630.0,953.22,691.23
2016,7,13,8,45,876.0,89.5,0.9,24.5,675.0,978.72,701.76
2016,7,13,9,0,890.0,92.0,0.8,25.0,720.0,1001.45,710.35
2016,7,13,9,15,900.5,94.0,0.65,25.5,760.5,1017.16,713.32
2016,7,13,9,30,911.0,96.0,0.5,26.0,801.0,1029.74,714.3
2016,7,13,9,45,907.0,104.5,0.4,26.5,833.0,1031.78,710.23
2016,7,13,10,0,903.0,113.0,0.3,27.0,865.0,1030.22,704.41
2016,7,13,10,15,909.5,114.5,0.4,27.0,894.0,1028.19,704.57
2016,7,13,10,30,916.0,116.0,0.5,27.0,923.0,1022.83,702.93
2016,7,13,10,45,921.5,116.5,0.6,27.5,945.5,1012.15,696.88
2016,7,13,11,0,927.0,117.0,0.7,28.0,968.0,998.22,688.95
2016,7,13,11,15,930.0,118.0,0.8,28.0,983.5,979.22,679.32
2016,7,13,11,30,933.0,119.0,0.9,28.0,999.0,957.15,667.74
2016,7,13,11,45,934.5,119.0,1.05,28.0,1007.0,929.89,653.64
2016,7,13,12,0,936.0,119.0,1.2,28.0,1015.0,899.94,637.46
2016,7,13,12,15,936.5,119.0,1.3,28.0,1015.5,866.62,618.06
2016,7,13,12,30,937.0,119.0,1.4,28.0,1016.0,830.99,596.86
2016,7,13,12,45,939.5,116.0,1.55,28.0,1010.0,792.15,573.68
2016,7,13,13,0,942.0,113.0,1.7,28.0,1004.0,751.21,547.55
2016,7,13,13,15,939.0,112.5,1.8,28.0,989.5,706.73,516.86
2016,7,13,13,30,936.0,112.0,1.9,28.0,975.0,660.82,484.21
2016,7,13,13,45,932.0,111.0,2.0,28.0,953.5,612.68,448.92
2016,7,13,14,0,928.0,110.0,2.1,28.0,932.0,563.55,411.73
2016,7,13,14,15,922.0,108.5,2.2,28.0,904.0,512.31,371.79
2016,7,13,14,30,916.0,107.0,2.3,28.0,876.0,460.67,330.25
2016,7,13,14,45,908.0,105.5,2.4,28.0,841.5,408.1,286.86
2016,7,13,15,0,900.0,104.0,2.5,28.0,807.0,355.73,242.67
2016,7,13,15,15,889.5,102.0,2.55,27.5,767.5,302.76,198.13
2016,7,13,15,30,879.0,100.0,2.6,27.0,728.0,250.65,154.79
2016,7,13,15,45,865.5,97.5,2.65,27.0,683.5,198.8,113.92
2016,7,13,16,0,852.0,95.0,2.7,27.0,639.0,148.49,79.68
2016,7,13,16,15,834.5,92.0,2.75,26.5,591.5,89.74,48.92
2016,7,13,16,30,817.0,89.0,2.8,26.0,544.0,61.93,46.65
2016,7,13,16,45,795.0,85.0,2.85,26.0,494.0,60.7,45.8
2016,7,13,17,0,773.0,81.0,2.9,26.0,444.0,59.37,44.84
2016,7,13,17,15,742.0,77.0,2.8,25.5,392.5,57.87,43.82
2016,7,13,17,30,711.0,73.0,2.7,25.0,341.0,56.3,42.71
2016,7,13,17,45,669.5,67.5,2.65,24.5,290.0,48.67,36.34
2016,7,13,18,0,628.0,62.0,2.6,24.0,239.0,45.92,34.05
2016,7,13,18,15,565.0,55.0,2.35,23.0,190.5,41.74,30.46
2016,7,13,18,30,502.0,48.0,2.1,22.0,142.0,37.43,26.58
2016,7,13,18,45,405.5,38.5,1.9,21.5,100.0,30.68,20.33
2016,7,13,19,0,309.0,29.0,1.7,21.0,58.0,23.69,12.82
2016,7,13,19,15,154.5,14.5,1.65,20.5,29.0,11.64,0.0
2016,7,13,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,155.5,12.5,0.9,15.5,24.5,95.93,0.0
2016,7,14,5,30,311.0,25.0,1.0,16.0,49.0,248.71,163.92
2016,7,14,5,45,415.0,33.5,1.15,17.0,91.0,341.2,269.65
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,439.18,353.09
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,514.0,412.71
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,587.67,467.26
2016,7,14,6,45,691.5,60.0,0.9,20.0,281.5,651.57,510.72
2016,7,14,7,0,735.0,65.0,0.8,21.0,333.0,716.49,552.15
2016,7,14,7,15,766.0,68.5,0.7,21.5,384.5,769.35,583.93
2016,7,14,7,30,797.0,72.0,0.6,22.0,436.0,821.67,613.87
2016,7,14,7,45,820.0,75.5,0.55,22.5,487.0,865.82,638.03
2016,7,14,8,0,843.0,79.0,0.5,23.0,538.0,898.93,654.44
2016,7,14,8,15,860.0,81.5,0.5,23.5,586.5,932.44,671.87
2016,7,14,8,30,877.0,84.0,0.5,24.0,635.0,963.68,687.57
2016,7,14,8,45,891.0,86.0,0.55,25.0,680.0,988.84,699.15
2016,7,14,9,0,905.0,88.0,0.6,26.0,725.0,1011.21,709.04
2016,7,14,9,15,915.0,90.0,0.7,26.0,765.5,1026.62,718.68
2016,7,14,9,30,925.0,92.0,0.8,26.0,806.0,1038.84,726.6
2016,7,14,9,45,928.0,96.0,0.95,26.5,840.0,1043.0,729.4
2016,7,14,10,0,931.0,100.0,1.1,27.0,874.0,1043.72,730.18
2016,7,14,10,15,937.5,101.0,1.2,27.0,903.5,1041.23,729.51
2016,7,14,10,30,944.0,102.0,1.3,27.0,933.0,1035.35,726.86
2016,7,14,10,45,948.0,103.0,1.45,27.5,955.0,1023.64,720.07
2016,7,14,11,0,952.0,104.0,1.6,28.0,977.0,1008.62,711.17
2016,7,14,11,15,955.0,105.0,1.7,28.0,992.5,989.39,700.29
2016,7,14,11,30,958.0,106.0,1.8,28.0,1008.0,967.01,687.39
2016,7,14,11,45,959.0,106.0,1.95,28.0,1016.0,938.92,671.32
2016,7,14,12,0,960.0,106.0,2.1,28.0,1024.0,908.06,653.22
2016,7,14,12,15,960.0,106.5,2.2,28.0,1024.5,874.24,632.46
2016,7,14,12,30,960.0,107.0,2.3,28.0,1025.0,838.02,609.88
2016,7,14,12,45,951.0,112.0,2.4,28.0,1016.0,796.79,583.65
2016,7,14,13,0,942.0,117.0,2.5,28.0,1007.0,754.03,554.89
2016,7,14,13,15,939.0,116.0,2.55,28.0,992.0,709.06,522.85
2016,7,14,13,30,936.0,115.0,2.6,28.0,977.0,662.66,488.96
2016,7,14,13,45,932.0,114.0,2.65,28.0,955.5,614.44,452.82
2016,7,14,14,0,928.0,113.0,2.7,28.0,934.0,565.22,414.91
2016,7,14,14,15,921.5,111.5,2.75,27.5,905.5,513.68,374.93
2016,7,14,14,30,915.0,110.0,2.8,27.0,877.0,461.77,333.34
2016,7,14,14,45,907.0,108.0,2.85,27.0,842.5,408.81,289.14
2016,7,14,15,0,899.0,106.0,2.9,27.0,808.0,356.05,244.25
2016,7,14,15,15,888.0,104.0,2.85,26.5,768.0,302.94,199.23
2016,7,14,15,30,877.0,102.0,2.8,26.0,728.0,250.73,155.59
2016,7,14,15,45,864.5,99.0,2.8,26.0,683.5,198.72,114.42
2016,7,14,16,0,852.0,96.0,2.8,26.0,639.0,138.77,72.55
2016,7,14,16,15,833.5,93.0,2.75,25.5,591.0,89.35,49.37
2016,7,14,16,30,815.0,90.0,2.7,25.0,543.0,62.65,47.46
2016,7,14,16,45,792.5,86.0,2.7,25.0,492.5,61.45,46.64
2016,7,14,17,0,770.0,82.0,2.7,25.0,442.0,60.14,45.7
2016,7,14,17,15,738.0,77.5,2.6,24.5,390.5,58.28,44.36
2016,7,14,17,30,706.0,73.0,2.5,24.0,339.0,56.32,42.91
2016,7,14,17,45,662.5,68.0,2.4,23.5,287.5,49.06,36.83
2016,7,14,18,0,619.0,63.0,2.3,23.0,236.0,46.72,34.88
2016,7,14,18,15,554.0,56.0,2.05,22.0,188.0,42.58,31.32
2016,7,14,18,30,489.0,49.0,1.8,21.0,140.0,38.31,27.45
2016,7,14,18,45,388.0,39.5,1.55,20.0,98.0,31.59,21.23
2016,7,14,19,0,287.0,30.0,1.3,19.0,56.0,24.66,13.58
2016,7,14,19,15,143.5,15.0,1.4,18.5,28.0,12.13,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,14.0,1.7,14.0,22.5,73.51,0.0
2016,7,15,5,30,224.0,28.0,1.8,14.0,45.0,199.32,128.31
2016,7,15,5,45,329.5,39.0,1.9,14.5,84.5,292.82,234.64
2016,7,15,6,0,435.0,50.0,2.0,15.0,124.0,391.68,321.04
2016,7,15,6,15,505.5,57.5,1.95,15.5,171.5,469.43,386.4
2016,7,15,6,30,576.0,65.0,1.9,16.0,219.0,551.3,450.85
2016,7,15,6,45,288.0,89.0,1.85,16.5,166.0,366.2,302.26
2016,7,15,7,0,0.0,113.0,1.8,17.0,113.0,108.13,84.97
2016,7,15,7,15,12.0,139.0,1.75,17.5,145.0,144.73,115.67
2016,7,15,7,30,24.0,165.0,1.7,18.0,177.0,181.68,145.49
2016,7,15,7,45,27.5,185.5,1.7,18.5,200.0,220.08,175.47
2016,7,15,8,0,31.0,206.0,1.7,19.0,223.0,244.25,193.62
2016,7,15,8,15,50.0,237.0,1.7,19.5,267.0,295.51,233.16
2016,7,15,8,30,69.0,268.0,1.7,20.0,311.0,346.7,271.6
2016,7,15,8,45,466.0,186.5,1.7,20.5,511.5,695.61,538.11
2016,7,15,9,0,863.0,105.0,1.7,21.0,712.0,989.06,732.73
2016,7,15,9,15,875.0,107.0,1.7,21.0,752.5,1005.87,738.38
2016,7,15,9,30,887.0,109.0,1.7,21.0,793.0,1019.64,745.53
2016,7,15,9,45,895.0,111.5,1.75,21.5,828.5,1026.78,747.86
2016,7,15,10,0,903.0,114.0,1.8,22.0,864.0,1030.63,748.3
2016,7,15,10,15,909.5,115.5,1.85,22.5,893.0,1028.59,745.15
2016,7,15,10,30,916.0,117.0,1.9,23.0,922.0,1023.22,740.08
2016,7,15,10,45,922.5,117.0,2.0,23.5,945.0,1012.98,732.7
2016,7,15,11,0,929.0,117.0,2.1,24.0,968.0,999.46,723.32
2016,7,15,11,15,830.0,182.5,2.15,24.0,952.0,957.78,696.69
2016,7,15,11,30,731.0,248.0,2.2,24.0,936.0,911.34,666.66
2016,7,15,11,45,835.5,183.0,2.3,24.0,975.5,909.73,667.02
2016,7,15,12,0,940.0,118.0,2.4,24.0,1015.0,901.67,662.44
2016,7,15,12,15,940.0,118.0,2.45,24.0,1015.5,867.8,640.37
2016,7,15,12,30,940.0,118.0,2.5,24.0,1016.0,831.62,616.81
2016,7,15,12,45,929.5,123.5,2.6,24.0,1006.5,790.19,589.79
2016,7,15,13,0,919.0,129.0,2.7,24.0,997.0,747.38,559.91
2016,7,15,13,15,789.0,205.0,2.7,24.0,942.5,684.16,512.14
2016,7,15,13,30,659.0,281.0,2.7,24.0,888.0,625.25,467.31
2016,7,15,13,45,583.5,309.0,2.75,24.0,837.0,571.28,426.79
2016,7,15,14,0,508.0,337.0,2.8,24.0,786.0,519.36,387.44
2016,7,15,14,15,516.5,317.5,2.8,23.5,762.0,477.35,355.63
2016,7,15,14,30,525.0,298.0,2.8,23.0,738.0,434.63,322.26
2016,7,15,14,45,526.0,282.5,2.8,23.0,708.5,391.39,287.08
2016,7,15,15,0,527.0,267.0,2.8,23.0,679.0,348.22,251.35
2016,7,15,15,15,687.0,190.5,2.8,23.0,698.5,299.77,206.07
2016,7,15,15,30,847.0,114.0,2.8,23.0,718.0,243.92,153.29
2016,7,15,15,45,832.5,111.0,2.8,23.0,673.5,192.59,112.37
2016,7,15,16,0,818.0,108.0,2.8,23.0,629.0,143.06,78.37
2016,7,15,16,15,798.5,104.5,2.75,22.5,581.0,94.96,55.78
2016,7,15,16,30,779.0,101.0,2.7,22.0,533.0,70.19,54.48
2016,7,15,16,45,755.0,96.5,2.7,22.0,483.0,68.94,53.62
2016,7,15,17,0,731.0,92.0,2.7,22.0,433.0,61.19,47.18
2016,7,15,17,15,697.5,87.0,2.65,21.5,382.0,59.53,46.02
2016,7,15,17,30,664.0,82.0,2.6,21.0,331.0,57.76,44.71
2016,7,15,17,45,618.5,75.5,2.55,20.5,280.5,54.65,42.18
2016,7,15,18,0,573.0,69.0,2.5,20.0,230.0,51.4,39.42
2016,7,15,18,15,505.5,61.5,2.4,19.5,182.0,47.07,35.57
2016,7,15,18,30,438.0,54.0,2.3,19.0,134.0,42.64,31.42
2016,7,15,18,45,335.0,43.0,2.2,18.5,93.0,34.75,24.03
2016,7,15,19,0,232.0,32.0,2.1,18.0,52.0,25.1,13.8
2016,7,15,19,15,116.0,16.0,2.15,17.5,26.0,12.64,0.0
2016,7,15,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,0.55,14.5,22.0,73.48,0.0
2016,7,16,5,30,226.0,27.0,0.6,15.0,44.0,197.5,121.42
2016,7,16,5,45,335.0,37.5,0.65,15.5,83.5,294.44,232.41
2016,7,16,6,0,444.0,48.0,0.7,16.0,123.0,395.08,318.28
2016,7,16,6,15,514.0,55.5,0.65,16.5,170.5,472.59,381.18
2016,7,16,6,30,584.0,63.0,0.6,17.0,218.0,554.29,442.74
2016,7,16,6,45,292.0,69.5,0.6,17.5,147.0,341.88,278.29
2016,7,16,7,0,0.0,76.0,0.6,18.0,76.0,67.99,51.17
2016,7,16,7,15,0.0,100.5,0.55,18.5,100.5,92.18,71.48
2016,7,16,7,30,0.0,125.0,0.5,19.0,125.0,116.38,90.78
2016,7,16,7,45,3.0,148.0,0.45,19.5,149.5,141.61,110.61
2016,7,16,8,0,6.0,171.0,0.4,20.0,174.0,166.81,129.96
2016,7,16,8,15,9.0,188.5,0.45,20.5,193.5,186.14,144.49
2016,7,16,8,30,12.0,206.0,0.5,21.0,213.0,205.46,158.83
2016,7,16,8,45,43.5,258.0,0.55,21.5,288.0,306.47,235.93
2016,7,16,9,0,75.0,310.0,0.6,22.0,363.0,393.23,299.09
2016,7,16,9,15,180.0,329.0,0.7,22.0,465.5,533.44,401.65
2016,7,16,9,30,285.0,348.0,0.8,22.0,568.0,673.0,498.8
2016,7,16,9,45,595.5,229.5,0.95,22.5,715.0,872.76,638.0
2016,7,16,10,0,906.0,111.0,1.1,23.0,862.0,1030.03,735.71
2016,7,16,10,15,912.5,112.5,1.25,23.0,891.5,1028.04,734.0
2016,7,16,10,30,919.0,114.0,1.4,23.0,921.0,1022.69,732.38
2016,7,16,10,45,923.5,115.5,1.6,23.5,943.5,1012.07,726.73
2016,7,16,11,0,928.0,117.0,1.8,24.0,966.0,998.14,718.81
2016,7,16,11,15,931.0,117.5,1.9,24.0,981.5,978.63,707.29
2016,7,16,11,30,934.0,118.0,2.0,24.0,997.0,956.05,693.79
2016,7,16,11,45,936.0,118.5,2.15,24.0,1005.5,929.64,678.22
2016,7,16,12,0,938.0,119.0,2.3,24.0,1014.0,900.45,660.6
2016,7,16,12,15,938.0,119.0,2.4,24.0,1014.5,866.6,639.21
2016,7,16,12,30,938.0,119.0,2.5,24.0,1015.0,830.45,616.06
2016,7,16,12,45,937.0,119.0,2.6,24.0,1008.0,791.41,590.66
2016,7,16,13,0,936.0,119.0,2.7,24.0,1001.0,750.45,562.31
2016,7,16,13,15,933.5,118.0,2.75,24.0,987.0,705.94,529.89
2016,7,16,13,30,931.0,117.0,2.8,24.0,973.0,659.97,495.59
2016,7,16,13,45,929.5,114.5,2.85,24.0,952.5,612.09,458.98
2016,7,16,14,0,928.0,112.0,2.9,24.0,932.0,563.01,420.4
2016,7,16,14,15,922.0,110.5,2.9,24.0,903.5,511.61,378.85
2016,7,16,14,30,916.0,109.0,2.9,24.0,875.0,459.8,335.84
2016,7,16,14,45,910.0,106.5,2.9,24.0,841.5,407.03,291.06
2016,7,16,15,0,904.0,104.0,2.9,24.0,808.0,354.28,245.46
2016,7,16,15,15,893.5,101.5,2.9,23.5,768.0,300.6,199.45
2016,7,16,15,30,883.0,99.0,2.9,23.0,728.0,247.78,154.83
2016,7,16,15,45,870.5,96.5,2.9,23.0,684.0,195.74,113.28
2016,7,16,16,0,858.0,94.0,2.9,23.0,640.0,145.13,78.77
2016,7,16,16,15,840.5,91.0,2.85,22.5,592.0,85.92,48.3
2016,7,16,16,30,823.0,88.0,2.8,22.0,544.0,61.43,47.04
2016,7,16,16,45,800.5,84.0,2.8,22.0,493.5,60.17,46.15
2016,7,16,17,0,778.0,80.0,2.8,22.0,443.0,58.8,45.14
2016,7,16,17,15,746.5,76.0,2.75,21.5,391.0,57.26,44.06
2016,7,16,17,30,715.0,72.0,2.7,21.0,339.0,55.66,42.9
2016,7,16,17,45,670.5,67.0,2.7,20.5,287.5,48.44,36.78
2016,7,16,18,0,626.0,62.0,2.7,20.0,236.0,46.06,34.77
2016,7,16,18,15,560.5,55.0,2.6,19.0,187.0,41.89,31.11
2016,7,16,18,30,495.0,48.0,2.5,18.0,138.0,37.59,27.15
2016,7,16,18,45,386.5,38.5,2.4,17.5,96.0,30.82,20.75
2016,7,16,19,0,278.0,29.0,2.3,17.0,54.0,23.84,12.69
2016,7,16,19,15,139.0,14.5,2.3,16.5,27.0,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,121.0,12.5,1.35,12.5,21.5,76.77,0.0
2016,7,17,5,30,242.0,25.0,1.3,13.0,43.0,203.94,121.31
2016,7,17,5,45,358.0,34.5,1.3,13.5,83.5,305.38,243.69
2016,7,17,6,0,474.0,44.0,1.3,14.0,124.0,410.11,334.79
2016,7,17,6,15,542.5,51.0,1.25,14.5,172.0,486.7,398.29
2016,7,17,6,30,611.0,58.0,1.2,15.0,220.0,567.5,460.77
2016,7,17,6,45,305.5,72.0,1.2,15.5,153.0,356.06,294.2
2016,7,17,7,0,0.0,86.0,1.2,16.0,86.0,78.48,60.51
2016,7,17,7,15,0.0,104.0,1.2,16.5,104.0,95.94,75.24
2016,7,17,7,30,0.0,122.0,1.2,17.0,122.0,113.28,89.13
2016,7,17,7,45,3.0,147.0,1.25,17.5,149.0,140.63,111.09
2016,7,17,8,0,6.0,172.0,1.3,18.0,176.0,167.95,132.59
2016,7,17,8,15,17.0,203.5,1.35,18.5,214.5,209.74,165.53
2016,7,17,8,30,28.0,235.0,1.4,19.0,253.0,268.5,210.9
2016,7,17,8,45,59.5,275.0,1.5,19.5,316.0,341.84,267.1
2016,7,17,9,0,91.0,315.0,1.6,20.0,379.0,414.97,321.53
2016,7,17,9,15,495.5,206.5,1.7,20.0,584.5,747.84,572.77
2016,7,17,9,30,900.0,98.0,1.8,20.0,790.0,1019.45,752.95
2016,7,17,9,45,903.0,102.5,1.95,20.5,823.5,1024.08,751.87
2016,7,17,10,0,906.0,107.0,2.1,21.0,857.0,1025.31,751.86
2016,7,17,10,15,912.0,108.0,2.2,21.0,885.5,1022.39,750.1
2016,7,17,10,30,918.0,109.0,2.3,21.0,914.0,1016.15,746.31
2016,7,17,10,45,922.0,110.0,2.45,21.5,936.0,1004.66,738.3
2016,7,17,11,0,926.0,111.0,2.6,22.0,958.0,989.93,728.21
2016,7,17,11,15,929.0,111.5,2.7,22.0,973.0,970.58,716.04
2016,7,17,11,30,932.0,112.0,2.8,22.0,988.0,948.17,701.85
2016,7,17,11,45,933.5,112.5,2.95,22.0,996.0,921.5,685.14
2016,7,17,12,0,935.0,113.0,3.1,22.0,1004.0,892.09,666.43
2016,7,17,12,15,934.5,113.0,3.2,22.0,1004.0,858.03,644.05
2016,7,17,12,30,934.0,113.0,3.3,22.0,1004.0,821.7,619.92
2016,7,17,12,45,927.5,116.0,3.4,22.0,995.5,781.39,592.78
2016,7,17,13,0,921.0,119.0,3.5,22.0,987.0,739.49,562.83
2016,7,17,13,15,918.0,118.5,3.55,21.5,973.0,695.67,531.09
2016,7,17,13,30,915.0,118.0,3.6,21.0,959.0,650.43,497.4
2016,7,17,13,45,913.0,115.5,3.7,21.0,938.0,602.96,460.29
2016,7,17,14,0,911.0,113.0,3.8,21.0,917.0,554.36,421.24
2016,7,17,14,15,905.0,111.5,3.8,21.0,889.0,503.74,379.36
2016,7,17,14,30,899.0,110.0,3.8,21.0,861.0,452.72,336.09
2016,7,17,14,45,892.5,107.5,3.85,21.0,827.5,400.6,291.02
2016,7,17,15,0,886.0,105.0,3.9,21.0,794.0,348.55,245.21
2016,7,17,15,15,876.0,102.5,3.9,20.5,755.0,295.88,199.23
2016,7,17,15,30,866.0,100.0,3.9,20.0,716.0,244.04,154.7
2016,7,17,15,45,852.5,97.5,3.95,20.0,672.0,192.69,113.24
2016,7,17,16,0,839.0,95.0,4.0,20.0,628.0,133.47,71.38
2016,7,17,16,15,821.5,92.0,3.95,19.5,580.5,84.66,48.95
2016,7,17,16,30,804.0,89.0,3.9,19.0,533.0,61.99,48.13
2016,7,17,16,45,779.5,86.0,3.9,19.0,483.0,61.48,47.87
2016,7,17,17,0,755.0,83.0,3.9,19.0,433.0,60.93,47.57
2016,7,17,17,15,723.0,78.5,3.85,18.5,382.0,59.11,46.24
2016,7,17,17,30,691.0,74.0,3.8,18.0,331.0,52.1,40.32
2016,7,17,17,45,644.0,69.0,3.75,17.5,280.0,49.87,38.51
2016,7,17,18,0,597.0,64.0,3.7,17.0,229.0,47.58,36.55
2016,7,17,18,15,530.5,56.5,3.55,16.5,181.0,43.08,32.48
2016,7,17,18,30,464.0,49.0,3.4,16.0,133.0,38.43,28.11
2016,7,17,18,45,358.0,39.0,3.3,15.5,92.0,31.28,21.3
2016,7,17,19,0,252.0,29.0,3.2,15.0,51.0,23.88,12.61
2016,7,17,19,15,126.0,14.5,3.15,14.5,25.5,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,2.7,12.5,20.5,78.69,0.0
2016,7,18,5,30,253.0,23.0,2.8,13.0,41.0,207.14,116.93
2016,7,18,5,45,363.0,32.0,2.9,13.5,80.5,305.18,244.75
2016,7,18,6,0,473.0,41.0,3.0,14.0,120.0,405.12,334.35
2016,7,18,6,15,539.5,47.5,3.0,14.5,166.5,479.28,397.99
2016,7,18,6,30,606.0,54.0,3.0,15.0,213.0,557.63,461.14
2016,7,18,6,45,303.0,82.0,3.0,15.5,161.5,368.12,307.49
2016,7,18,7,0,0.0,110.0,3.0,16.0,110.0,105.1,83.01
2016,7,18,7,15,11.0,136.0,2.95,16.5,141.5,140.85,113.11
2016,7,18,7,30,22.0,162.0,2.9,17.0,173.0,176.89,142.5
2016,7,18,7,45,17.5,172.5,2.85,17.5,181.5,181.62,145.32
2016,7,18,8,0,13.0,183.0,2.8,18.0,190.0,186.37,148.17
2016,7,18,8,15,22.0,211.0,2.75,18.0,224.5,222.65,177.06
2016,7,18,8,30,31.0,239.0,2.7,18.0,259.0,276.17,219.0
2016,7,18,8,45,38.5,263.5,2.7,18.5,290.0,308.08,242.9
2016,7,18,9,0,46.0,288.0,2.7,19.0,321.0,339.6,266.19
2016,7,18,9,15,209.0,304.5,2.7,19.0,464.0,534.78,418.15
2016,7,18,9,30,372.0,321.0,2.7,19.0,607.0,729.9,561.07
2016,7,18,9,45,637.0,210.0,2.75,19.5,726.0,893.34,678.5
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,1012.2,755.05
2016,7,18,10,15,908.5,100.0,2.85,20.0,874.0,1009.98,751.79
2016,7,18,10,30,915.0,101.0,2.9,20.0,903.0,1004.44,747.66
2016,7,18,10,45,920.5,101.5,3.0,20.5,925.5,994.11,739.5
2016,7,18,11,0,926.0,102.0,3.1,21.0,948.0,980.5,729.29
2016,7,18,11,15,929.5,102.5,3.15,21.0,963.5,961.81,716.78
2016,7,18,11,30,933.0,103.0,3.2,21.0,979.0,940.03,702.28
2016,7,18,11,45,936.0,102.5,3.3,21.5,987.5,913.89,683.87
2016,7,18,12,0,939.0,102.0,3.4,22.0,996.0,884.94,663.55
2016,7,18,12,15,939.5,102.0,3.45,22.0,996.5,851.76,641.26
2016,7,18,12,30,940.0,102.0,3.5,22.0,997.0,816.19,617.21
2016,7,18,12,45,942.5,99.0,3.6,22.0,991.5,777.3,590.88
2016,7,18,13,0,945.0,96.0,3.7,22.0,986.0,736.25,562.01
2016,7,18,13,15,943.0,95.5,3.7,22.0,972.0,692.33,528.8
2016,7,18,13,30,941.0,95.0,3.7,22.0,958.0,646.85,493.69
2016,7,18,13,45,940.0,92.0,3.75,22.0,937.5,598.52,455.78
2016,7,18,14,0,939.0,89.0,3.8,22.0,917.0,548.93,415.83
2016,7,18,14,15,934.0,88.0,3.75,21.5,889.5,497.99,374.26
2016,7,18,14,30,929.0,87.0,3.7,21.0,862.0,446.5,331.0
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.0,393.54,284.93
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,340.48,237.96
2016,7,18,15,15,909.5,80.5,3.7,21.0,757.0,287.13,190.75
2016,7,18,15,30,900.0,79.0,3.7,21.0,718.0,234.54,145.16
2016,7,18,15,45,889.5,76.0,3.7,21.0,674.5,181.68,102.47
2016,7,18,16,0,879.0,73.0,3.7,21.0,631.0,130.09,67.17
2016,7,18,16,15,863.5,71.0,3.65,20.5,583.5,80.45,45.34
2016,7,18,16,30,848.0,69.0,3.6,20.0,536.0,58.32,44.78
2016,7,18,16,45,828.0,66.0,3.55,20.0,486.5,56.44,43.34
2016,7,18,17,0,808.0,63.0,3.5,20.0,437.0,54.45,41.77
2016,7,18,17,15,779.5,60.0,3.4,19.5,386.0,45.37,34.09
2016,7,18,17,30,751.0,57.0,3.3,19.0,335.0,44.04,33.1
2016,7,18,17,45,711.5,53.0,3.25,18.5,284.5,41.8,31.27
2016,7,18,18,0,672.0,49.0,3.2,18.0,234.0,39.52,29.3
2016,7,18,18,15,612.5,43.5,3.0,17.5,185.5,35.81,25.96
2016,7,18,18,30,553.0,38.0,2.8,17.0,137.0,32.02,22.39
2016,7,18,18,45,454.5,30.5,2.65,16.5,95.0,26.19,16.82
2016,7,18,19,0,356.0,23.0,2.5,16.0,53.0,20.22,9.53
2016,7,18,19,15,178.0,11.5,2.45,15.5,26.5,10.46,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,87.86,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,225.8,118.73
2016,7,19,5,45,403.0,29.5,2.1,13.5,81.5,326.69,260.32
2016,7,19,6,0,515.0,38.0,2.2,14.0,122.0,428.77,351.65
2016,7,19,6,15,289.0,67.0,2.2,14.5,117.5,321.21,266.63
2016,7,19,6,30,63.0,96.0,2.2,15.0,113.0,156.15,127.88
2016,7,19,6,45,70.0,117.0,2.2,15.5,139.0,186.08,153.31
2016,7,19,7,0,77.0,138.0,2.2,16.0,165.0,215.83,177.49
2016,7,19,7,15,81.5,160.0,2.15,16.5,193.0,244.67,200.19
2016,7,19,7,30,86.0,182.0,2.1,17.0,221.0,273.18,222.07
2016,7,19,7,45,123.5,206.5,2.1,17.5,269.5,351.65,283.8
2016,7,19,8,0,161.0,231.0,2.1,18.0,318.0,414.6,331.69
2016,7,19,8,15,516.0,153.5,2.1,18.0,467.5,695.6,549.56
2016,7,19,8,30,871.0,76.0,2.1,18.0,617.0,945.47,720.77
2016,7,19,8,45,881.0,79.5,2.15,18.5,661.0,968.73,730.9
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,989.07,741.55
2016,7,19,9,15,901.0,84.5,2.25,19.0,745.0,1003.97,750.08
2016,7,19,9,30,911.0,86.0,2.3,19.0,785.0,1015.76,756.72
2016,7,19,9,45,915.0,90.0,2.4,19.5,818.5,1021.15,758.42
2016,7,19,10,0,919.0,94.0,2.5,20.0,852.0,1023.12,758.06
2016,7,19,10,15,925.0,95.0,2.55,20.0,881.0,1020.38,755.67
2016,7,19,10,30,931.0,96.0,2.6,20.0,910.0,1014.28,751.26
2016,7,19,10,45,933.0,98.5,2.65,20.0,931.5,1002.52,743.27
2016,7,19,11,0,935.0,101.0,2.7,20.0,953.0,987.46,733.25
2016,7,19,11,15,937.5,101.5,2.75,20.0,968.5,967.67,720.17
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,944.8,705.1
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.0,918.06,687.43
2016,7,19,12,0,944.0,102.0,2.9,20.0,1000.0,888.53,667.85
2016,7,19,12,15,944.5,102.0,2.9,20.0,1000.5,855.15,645.21
2016,7,19,12,30,945.0,102.0,2.9,20.0,1001.0,819.37,620.85
2016,7,19,12,45,937.5,106.0,2.95,20.5,992.5,778.92,592.24
2016,7,19,13,0,930.0,110.0,3.0,21.0,984.0,736.88,561.16
2016,7,19,13,15,927.0,109.0,3.05,21.0,970.0,692.3,527.96
2016,7,19,13,30,924.0,108.0,3.1,21.0,956.0,646.3,492.9
2016,7,19,13,45,925.5,103.5,3.15,21.5,936.0,598.76,454.93
2016,7,19,14,0,927.0,99.0,3.2,22.0,916.0,549.78,414.92
2016,7,19,14,15,921.5,98.0,3.25,22.0,888.0,499.03,373.27
2016,7,19,14,30,916.0,97.0,3.3,22.0,860.0,447.8,330.07
2016,7,19,14,45,912.0,93.0,3.35,22.0,827.0,394.59,284.27
2016,7,19,15,0,908.0,89.0,3.4,22.0,794.0,341.19,237.47
2016,7,19,15,15,898.0,87.5,3.4,21.5,754.5,288.17,191.26
2016,7,19,15,30,888.0,86.0,3.4,21.0,715.0,235.94,146.56
2016,7,19,15,45,879.0,82.0,3.45,21.0,672.0,183.09,104.04
2016,7,19,16,0,870.0,78.0,3.5,21.0,629.0,131.36,68.83
2016,7,19,16,15,853.5,76.0,3.45,20.5,581.5,82.04,47.64
2016,7,19,16,30,837.0,74.0,3.4,20.0,534.0,61.6,47.6
2016,7,19,16,45,819.0,69.5,3.4,20.0,484.5,58.79,45.37
2016,7,19,17,0,801.0,65.0,3.4,20.0,435.0,55.81,42.95
2016,7,19,17,15,772.5,62.0,3.3,19.5,384.0,46.85,35.38
2016,7,19,17,30,744.0,59.0,3.2,19.0,333.0,45.59,34.47
2016,7,19,17,45,707.0,54.0,3.15,18.5,283.0,42.63,32.0
2016,7,19,18,0,670.0,49.0,3.1,18.0,233.0,39.55,29.33
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.5,35.85,25.98
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,32.07,22.42
2016,7,19,18,45,454.0,30.5,2.35,16.5,94.0,26.25,16.84
2016,7,19,19,0,358.0,23.0,2.1,16.0,52.0,20.29,9.31
2016,7,19,19,15,179.0,11.5,2.1,15.5,26.0,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,88.77,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,226.83,108.53
2016,7,20,5,45,407.5,29.0,1.75,13.5,80.5,328.55,260.4
2016,7,20,6,0,520.0,37.0,1.8,14.0,121.0,424.14,346.93
2016,7,20,6,15,585.5,43.0,1.75,14.5,169.0,499.67,410.0
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,578.88,472.17
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,642.51,519.24
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,707.35,564.83
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,759.92,598.96
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,812.01,631.25
2016,7,20,7,45,825.5,66.5,1.3,18.0,473.0,846.54,648.89
2016,7,20,8,0,849.0,69.0,1.2,19.0,524.0,888.43,670.86
2016,7,20,8,15,866.0,71.5,1.2,19.5,572.5,922.37,689.51
2016,7,20,8,30,883.0,74.0,1.2,20.0,621.0,954.02,706.44
2016,7,20,8,45,896.5,75.5,1.2,20.5,666.0,978.46,718.53
2016,7,20,9,0,910.0,77.0,1.2,21.0,711.0,1000.1,728.84
2016,7,20,9,15,920.5,79.0,1.3,21.0,751.5,1016.35,738.96
2016,7,20,9,30,931.0,81.0,1.4,21.0,792.0,1029.39,747.19
2016,7,20,9,45,929.5,87.5,1.5,21.5,825.5,1032.27,747.69
2016,7,20,10,0,928.0,94.0,1.6,22.0,859.0,1031.55,746.12
2016,7,20,10,15,934.5,95.5,1.7,22.5,888.5,1029.76,743.99
2016,7,20,10,30,941.0,97.0,1.8,23.0,918.0,1024.54,739.77
2016,7,20,10,45,947.5,96.5,1.95,23.5,941.5,1013.81,732.8
2016,7,20,11,0,954.0,96.0,2.1,24.0,965.0,999.73,723.69
2016,7,20,11,15,957.0,96.5,2.2,24.0,980.5,980.08,711.82
2016,7,20,11,30,960.0,97.0,2.3,24.0,996.0,957.28,697.89
2016,7,20,11,45,963.0,96.0,2.4,24.0,1005.0,930.0,680.98
2016,7,20,12,0,966.0,95.0,2.5,24.0,1014.0,899.84,662.05
2016,7,20,12,15,966.5,95.0,2.6,24.0,1014.5,865.84,640.38
2016,7,20,12,30,967.0,95.0,2.7,24.0,1015.0,829.36,616.83
2016,7,20,12,45,966.0,95.0,2.8,24.0,1008.5,789.48,590.67
2016,7,20,13,0,965.0,95.0,2.9,24.0,1002.0,747.55,562.02
2016,7,20,13,15,963.0,94.5,2.95,24.0,988.0,702.69,529.06
2016,7,20,13,30,961.0,94.0,3.0,24.0,974.0,656.22,494.08
2016,7,20,13,45,958.5,92.5,3.1,24.0,952.5,607.22,456.47
2016,7,20,14,0,956.0,91.0,3.2,24.0,931.0,557.04,416.82
2016,7,20,14,15,950.5,90.0,3.2,23.5,903.0,504.89,374.98
2016,7,20,14,30,945.0,89.0,3.2,23.0,875.0,452.22,331.41
2016,7,20,14,45,939.0,87.0,3.25,23.0,841.0,398.32,285.16
2016,7,20,15,0,933.0,85.0,3.3,23.0,807.0,344.39,238.03
2016,7,20,15,15,924.0,83.0,3.3,22.5,767.5,289.91,190.74
2016,7,20,15,30,915.0,81.0,3.3,22.0,728.0,236.13,144.9
2016,7,20,15,45,904.0,78.5,3.35,22.0,684.0,182.63,102.22
2016,7,20,16,0,893.0,76.0,3.4,22.0,640.0,130.43,67.3
2016,7,20,16,15,877.0,74.0,3.35,21.5,592.0,79.9,46.22
2016,7,20,16,30,861.0,72.0,3.3,21.0,544.0,60.51,46.48
2016,7,20,16,45,841.0,68.5,3.3,21.0,493.5,58.32,44.77
2016,7,20,17,0,821.0,65.0,3.3,21.0,443.0,55.99,42.93
2016,7,20,17,15,792.5,61.5,3.2,20.5,391.0,46.66,35.08
2016,7,20,17,30,764.0,58.0,3.1,20.0,339.0,44.98,33.79
2016,7,20,17,45,724.0,54.0,3.05,19.5,287.5,42.77,31.98
2016,7,20,18,0,684.0,50.0,3.0,19.0,236.0,40.52,30.05
2016,7,20,18,15,622.5,44.5,2.8,18.5,186.5,36.83,26.72
2016,7,20,18,30,561.0,39.0,2.6,18.0,137.0,33.09,23.18
2016,7,20,18,45,459.0,31.0,2.4,17.5,94.5,26.81,17.19
2016,7,20,19,0,357.0,23.0,2.2,17.0,52.0,18.67,7.75
2016,7,20,19,15,178.5,11.5,2.15,16.5,26.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,150.0,10.0,2.25,12.5,20.0,89.5,0.0
2016,7,21,5,30,300.0,20.0,2.3,13.0,40.0,227.25,96.14
2016,7,21,5,45,413.5,28.5,2.4,13.5,80.5,331.34,262.42
2016,7,21,6,0,527.0,37.0,2.5,14.0,121.0,428.23,351.42
2016,7,21,6,15,592.5,42.5,2.5,14.5,168.5,503.44,415.26
2016,7,21,6,30,658.0,48.0,2.5,15.0,216.0,582.23,478.26
2016,7,21,6,45,339.5,86.5,2.55,16.0,174.5,402.75,334.23
2016,7,21,7,0,21.0,125.0,2.6,17.0,133.0,140.63,112.82
2016,7,21,7,15,55.0,153.0,2.6,17.5,176.5,213.14,173.47
2016,7,21,7,30,89.0,181.0,2.6,18.0,220.0,274.95,223.33
2016,7,21,7,45,99.5,204.5,2.6,18.5,253.5,310.57,250.48
2016,7,21,8,0,110.0,228.0,2.6,19.0,287.0,363.57,290.53
2016,7,21,8,15,499.0,150.0,2.6,19.5,454.0,674.6,534.14
2016,7,21,8,30,888.0,72.0,2.6,20.0,621.0,955.76,727.38
2016,7,21,8,45,902.0,73.5,2.6,20.5,666.0,980.81,738.09
2016,7,21,9,0,916.0,75.0,2.6,21.0,711.0,1003.04,749.38
2016,7,21,9,15,926.0,76.5,2.6,21.0,752.0,1018.28,757.52
2016,7,21,9,30,936.0,78.0,2.6,21.0,793.0,1030.32,763.71
2016,7,21,9,45,940.5,81.5,2.65,21.5,828.0,1035.84,764.84
2016,7,21,10,0,945.0,85.0,2.7,22.0,863.0,1037.87,763.88
2016,7,21,10,15,951.0,86.0,2.8,22.0,892.5,1035.11,761.94
2016,7,21,10,30,957.0,87.0,2.9,22.0,922.0,1028.9,757.9
2016,7,21,10,45,962.5,87.5,3.0,22.5,945.5,1018.23,749.59
2016,7,21,11,0,968.0,88.0,3.1,23.0,969.0,1004.13,739.17
2016,7,21,11,15,971.0,88.5,3.2,23.0,985.0,984.36,726.51
2016,7,21,11,30,974.0,89.0,3.3,23.0,1001.0,961.37,711.76
2016,7,21,11,45,976.0,89.5,3.45,23.0,1009.5,934.41,694.63
2016,7,21,12,0,978.0,90.0,3.6,23.0,1018.0,904.52,675.4
2016,7,21,12,15,979.0,90.0,3.65,23.0,1019.0,870.58,652.71
2016,7,21,12,30,980.0,90.0,3.7,23.0,1020.0,834.09,628.15
2016,7,21,12,45,973.5,93.5,3.8,23.0,1012.5,792.79,600.28
2016,7,21,13,0,967.0,97.0,3.9,23.0,1005.0,749.72,570.0
2016,7,21,13,15,965.0,96.5,3.9,23.0,991.0,704.69,536.07
2016,7,21,13,30,963.0,96.0,3.9,23.0,977.0,658.03,500.18
2016,7,21,13,45,962.5,93.5,3.9,23.0,956.5,609.16,461.76
2016,7,21,14,0,962.0,91.0,3.9,23.0,936.0,558.92,421.27
2016,7,21,14,15,956.5,90.0,3.85,23.0,908.0,506.41,377.86
2016,7,21,14,30,951.0,89.0,3.8,23.0,880.0,453.38,332.92
2016,7,21,14,45,946.5,86.0,3.8,23.0,846.0,398.87,285.85
2016,7,21,15,0,942.0,83.0,3.8,23.0,812.0,344.19,237.85
2016,7,21,15,15,932.5,81.5,3.75,22.5,772.0,289.45,190.15
2016,7,21,15,30,923.0,80.0,3.7,22.0,732.0,235.44,144.06
2016,7,21,15,45,912.5,77.0,3.7,22.0,687.5,181.18,100.83
2016,7,21,16,0,902.0,74.0,3.7,22.0,643.0,128.19,65.58
2016,7,21,16,15,886.0,72.0,3.65,21.5,594.5,77.17,44.86
2016,7,21,16,30,870.0,70.0,3.6,21.0,546.0,59.26,45.42
2016,7,21,16,45,849.5,67.0,3.55,20.5,495.0,57.37,44.06
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,55.35,42.57
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,46.01,34.67
