Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,44.29,33.34
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,42.04,31.48
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,39.74,29.49
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,36.02,26.12
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,32.23,22.52
2016,7,21,18,45,459.5,30.5,2.25,16.5,93.5,26.39,16.88
2016,7,21,19,0,355.0,23.0,2.0,16.0,51.0,18.73,7.47
2016,7,21,19,15,177.5,11.5,2.0,15.5,25.5,10.46,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,10.0,1.1,12.5,19.0,87.99,0.0
2016,7,22,5,30,295.0,20.0,1.2,13.0,38.0,223.02,78.84
2016,7,22,5,45,409.5,28.5,1.35,14.0,79.0,328.59,257.13
2016,7,22,6,0,524.0,37.0,1.5,15.0,120.0,425.6,345.2
2016,7,22,6,15,592.0,43.5,1.4,15.5,168.5,503.71,409.7
2016,7,22,6,30,660.0,50.0,1.3,16.0,217.0,585.69,472.92
2016,7,22,6,45,705.5,54.5,1.25,16.5,269.0,650.77,520.28
2016,7,22,7,0,751.0,59.0,1.2,17.0,321.0,717.05,565.99
2016,7,22,7,15,782.0,62.5,1.15,17.5,373.5,770.4,600.29
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,823.24,632.85
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,858.22,650.85
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,900.47,673.18
2016,7,22,8,15,876.5,74.5,0.95,20.5,578.0,935.03,690.93
2016,7,22,8,30,894.0,77.0,0.9,21.0,627.0,967.27,706.85
2016,7,22,8,45,906.5,79.0,0.85,22.0,672.5,991.43,716.0
2016,7,22,9,0,919.0,81.0,0.8,23.0,718.0,1012.71,723.26
2016,7,22,9,15,929.0,82.5,0.7,23.5,759.0,1027.83,726.93
2016,7,22,9,30,939.0,84.0,0.6,24.0,800.0,1039.73,728.65
2016,7,22,9,45,942.5,88.5,0.55,24.5,835.0,1045.23,727.78
2016,7,22,10,0,946.0,93.0,0.5,25.0,870.0,1047.17,725.02
2016,7,22,10,15,952.0,94.0,0.55,25.0,899.5,1044.21,723.39
2016,7,22,10,30,958.0,95.0,0.6,25.0,929.0,1037.78,719.89
2016,7,22,10,45,962.5,95.5,0.65,25.5,952.0,1025.93,711.9
2016,7,22,11,0,967.0,96.0,0.7,26.0,975.0,1010.68,702.04
2016,7,22,11,15,970.0,96.5,0.8,26.0,990.5,990.71,691.82
2016,7,22,11,30,973.0,97.0,0.9,26.0,1006.0,967.53,679.54
2016,7,22,11,45,974.5,97.0,1.05,26.5,1014.5,939.47,663.62
2016,7,22,12,0,976.0,97.0,1.2,27.0,1023.0,908.54,645.56
2016,7,22,12,15,976.5,97.0,1.3,27.0,1023.5,874.08,625.43
2016,7,22,12,30,977.0,97.0,1.4,27.0,1024.0,837.11,603.35
2016,7,22,12,45,971.0,100.0,1.55,27.0,1016.0,795.66,578.44
2016,7,22,13,0,965.0,103.0,1.7,27.0,1008.0,752.43,550.69
2016,7,22,13,15,962.5,102.5,1.75,27.0,993.5,707.01,518.77
2016,7,22,13,30,960.0,102.0,1.8,27.0,979.0,660.03,484.84
2016,7,22,13,45,956.0,101.0,1.9,27.0,957.5,610.43,448.29
2016,7,22,14,0,952.0,100.0,2.0,27.0,936.0,559.78,409.7
2016,7,22,14,15,946.5,99.0,2.0,26.5,907.5,507.59,369.06
2016,7,22,14,30,941.0,98.0,2.0,26.0,879.0,454.9,326.65
2016,7,22,14,45,933.0,96.5,2.05,26.0,844.0,400.66,281.4
2016,7,22,15,0,925.0,95.0,2.1,26.0,809.0,346.59,235.38
2016,7,22,15,15,915.0,93.0,2.1,26.0,769.0,292.05,188.82
2016,7,22,15,30,905.0,91.0,2.1,26.0,729.0,238.32,143.96
2016,7,22,15,45,891.0,89.0,2.15,26.0,684.0,185.05,102.87
2016,7,22,16,0,877.0,87.0,2.2,26.0,639.0,133.39,69.76
2016,7,22,16,15,859.5,84.5,2.2,25.5,590.0,83.06,50.25
2016,7,22,16,30,842.0,82.0,2.2,25.0,541.0,57.78,43.4
2016,7,22,16,45,817.5,79.0,2.2,24.5,489.5,57.04,43.04
2016,7,22,17,0,793.0,76.0,2.2,24.0,438.0,56.25,42.62
2016,7,22,17,15,761.5,72.0,2.1,23.5,385.5,54.59,41.43
2016,7,22,17,30,730.0,68.0,2.0,23.0,333.0,52.86,40.15
2016,7,22,17,45,683.0,63.0,1.95,22.5,281.0,50.15,37.95
2016,7,22,18,0,636.0,58.0,1.9,22.0,229.0,43.31,32.06
2016,7,22,18,15,568.0,51.0,1.85,21.0,179.5,39.0,28.29
2016,7,22,18,30,500.0,44.0,1.8,20.0,130.0,34.57,24.21
2016,7,22,18,45,388.5,34.5,1.75,19.5,88.0,27.67,17.67
2016,7,22,19,0,277.0,25.0,1.7,19.0,46.0,20.56,8.1
2016,7,22,19,15,138.5,12.5,1.7,18.5,23.0,11.37,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.45,16.0,17.5,74.74,0.0
2016,7,23,5,30,246.0,20.0,1.6,17.0,35.0,193.24,50.77
2016,7,23,5,45,365.5,29.5,1.75,18.0,74.5,302.2,232.62
2016,7,23,6,0,485.0,39.0,1.9,19.0,114.0,408.44,327.21
2016,7,23,6,15,555.5,46.0,1.95,19.5,162.0,486.3,392.43
2016,7,23,6,30,626.0,53.0,2.0,20.0,210.0,568.73,457.06
2016,7,23,6,45,674.0,58.0,2.15,20.5,261.5,629.89,503.19
2016,7,23,7,0,722.0,63.0,2.3,21.0,313.0,697.88,552.41
2016,7,23,7,15,754.5,67.0,2.2,21.5,365.5,752.34,588.37
2016,7,23,7,30,787.0,71.0,2.1,22.0,418.0,806.38,622.57
2016,7,23,7,45,812.0,74.0,2.05,23.0,469.0,851.56,648.53
2016,7,23,8,0,837.0,77.0,2.0,24.0,520.0,885.89,666.32
2016,7,23,8,15,855.0,79.5,1.9,24.5,569.0,920.38,684.56
2016,7,23,8,30,873.0,82.0,1.8,25.0,618.0,952.64,700.83
2016,7,23,8,45,887.0,84.0,1.7,26.0,663.5,977.89,710.8
2016,7,23,9,0,901.0,86.0,1.6,27.0,709.0,1000.34,718.78
2016,7,23,9,15,911.5,88.0,1.55,27.0,750.0,1016.34,726.14
2016,7,23,9,30,922.0,90.0,1.5,27.0,791.0,1029.14,731.63
2016,7,23,9,45,927.5,93.0,1.45,27.5,826.0,1034.78,731.35
2016,7,23,10,0,933.0,96.0,1.4,28.0,861.0,1036.99,729.16
2016,7,23,10,15,939.0,97.5,1.35,28.0,890.5,1034.59,725.77
2016,7,23,10,30,945.0,99.0,1.3,28.0,920.0,1028.74,720.46
2016,7,23,10,45,948.5,100.5,1.3,28.5,943.0,1017.04,711.21
2016,7,23,11,0,952.0,102.0,1.3,29.0,966.0,1001.98,700.12
2016,7,23,11,15,955.0,102.5,1.35,29.0,981.5,982.16,688.45
2016,7,23,11,30,958.0,103.0,1.4,29.0,997.0,959.18,674.86
2016,7,23,11,45,958.5,104.0,1.5,29.0,1005.5,931.44,658.94
2016,7,23,12,0,959.0,105.0,1.6,29.0,1014.0,900.88,641.07
2016,7,23,12,15,959.5,105.0,1.65,29.0,1014.5,866.78,620.15
2016,7,23,12,30,960.0,105.0,1.7,29.0,1015.0,830.22,597.47
2016,7,23,12,45,955.5,107.0,1.8,29.0,1007.5,789.44,572.21
2016,7,23,13,0,951.0,109.0,1.9,29.0,1000.0,746.85,544.06
2016,7,23,13,15,948.5,108.5,1.95,29.0,985.5,701.89,512.45
2016,7,23,13,30,946.0,108.0,2.0,29.0,971.0,655.39,478.89
2016,7,23,13,45,942.5,106.5,2.1,29.0,949.5,606.19,442.68
2016,7,23,14,0,939.0,105.0,2.2,29.0,928.0,555.92,404.47
2016,7,23,14,15,933.0,104.0,2.2,28.5,900.0,504.04,364.23
2016,7,23,14,30,927.0,103.0,2.2,28.0,872.0,451.7,322.31
2016,7,23,14,45,919.5,101.0,2.25,28.0,837.5,397.88,277.61
2016,7,23,15,0,912.0,99.0,2.3,28.0,803.0,344.19,232.17
2016,7,23,15,15,901.5,97.5,2.3,27.5,762.5,290.48,186.98
2016,7,23,15,30,891.0,96.0,2.3,27.0,722.0,237.61,143.41
2016,7,23,15,45,877.5,93.5,2.35,27.0,677.5,184.7,102.88
2016,7,23,16,0,864.0,91.0,2.4,27.0,633.0,133.34,70.34
2016,7,23,16,15,846.0,88.0,2.35,26.5,584.5,73.47,43.73
2016,7,23,16,30,828.0,85.0,2.3,26.0,536.0,59.8,44.92
2016,7,23,16,45,804.0,81.5,2.3,26.0,484.5,58.8,44.25
2016,7,23,17,0,780.0,78.0,2.3,26.0,433.0,57.73,43.5
2016,7,23,17,15,747.5,74.0,2.15,25.0,380.5,56.13,42.48
2016,7,23,17,30,715.0,70.0,2.0,24.0,328.0,54.48,41.37
2016,7,23,17,45,668.5,64.5,1.95,23.5,276.5,46.96,35.03
2016,7,23,18,0,622.0,59.0,1.9,23.0,225.0,44.11,32.61
2016,7,23,18,15,552.0,52.0,1.85,22.0,176.0,39.85,28.88
2016,7,23,18,30,482.0,45.0,1.8,21.0,127.0,35.47,24.85
2016,7,23,18,45,368.0,35.0,1.8,20.5,85.5,28.17,17.94
2016,7,23,19,0,254.0,25.0,1.8,20.0,44.0,20.63,7.49
2016,7,23,19,15,127.0,12.5,1.8,19.5,22.0,11.37,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,100.0,10.0,0.95,16.5,16.0,62.36,0.0
2016,7,24,5,30,200.0,20.0,1.0,17.0,32.0,165.31,26.31
2016,7,24,5,45,322.0,31.0,1.05,18.0,70.5,276.61,210.91
2016,7,24,6,0,444.0,42.0,1.1,19.0,109.0,384.46,306.02
2016,7,24,6,15,518.5,49.5,1.0,19.5,157.0,464.39,371.74
2016,7,24,6,30,593.0,57.0,0.9,20.0,205.0,549.1,436.07
2016,7,24,6,45,644.0,62.0,0.85,20.5,256.0,616.12,484.07
2016,7,24,7,0,695.0,67.0,0.8,21.0,307.0,680.18,527.42
2016,7,24,7,15,729.5,71.5,0.7,21.5,359.0,736.22,562.31
2016,7,24,7,30,764.0,76.0,0.6,22.0,411.0,792.0,595.24
2016,7,24,7,45,790.0,79.5,0.5,23.0,462.5,838.16,619.07
2016,7,24,8,0,816.0,83.0,0.4,24.0,514.0,882.92,640.93
2016,7,24,8,15,835.0,86.0,0.35,24.5,563.0,918.7,658.54
2016,7,24,8,30,854.0,89.0,0.3,25.0,612.0,942.35,668.38
2016,7,24,8,45,869.5,91.0,0.3,25.5,658.0,968.67,680.95
2016,7,24,9,0,885.0,93.0,0.3,26.0,704.0,992.29,691.73
2016,7,24,9,15,896.0,95.0,0.45,26.5,745.0,1008.52,701.54
2016,7,24,9,30,907.0,97.0,0.6,27.0,786.0,1021.62,709.77
2016,7,24,9,45,916.0,98.5,0.75,27.5,821.5,1028.89,714.59
2016,7,24,10,0,925.0,100.0,0.9,28.0,857.0,1032.82,717.45
2016,7,24,10,15,931.5,101.0,1.05,28.0,886.5,1030.33,717.86
2016,7,24,10,30,938.0,102.0,1.2,28.0,916.0,1024.43,716.19
2016,7,24,10,45,942.5,103.0,1.35,28.5,939.0,1013.18,709.78
2016,7,24,11,0,947.0,104.0,1.5,29.0,962.0,998.58,701.24
2016,7,24,11,15,950.0,104.5,1.6,29.0,978.0,978.79,690.08
2016,7,24,11,30,953.0,105.0,1.7,29.0,994.0,955.85,676.91
2016,7,24,11,45,954.5,105.5,1.8,29.0,1002.0,928.57,660.89
2016,7,24,12,0,956.0,106.0,1.9,29.0,1010.0,898.43,642.9
2016,7,24,12,15,956.0,106.0,1.95,29.0,1010.5,863.97,621.44
2016,7,24,12,30,956.0,106.0,2.0,29.0,1011.0,827.08,598.24
2016,7,24,12,45,951.0,108.0,2.15,29.0,1003.0,786.03,572.8
2016,7,24,13,0,946.0,110.0,2.3,29.0,995.0,743.21,544.3
2016,7,24,13,15,943.5,109.5,2.4,28.5,980.5,698.39,513.69
2016,7,24,13,30,941.0,109.0,2.5,28.0,966.0,652.04,480.93
2016,7,24,13,45,936.0,108.0,2.6,28.0,944.0,602.57,443.9
2016,7,24,14,0,931.0,107.0,2.7,28.0,922.0,552.18,405.01
2016,7,24,14,15,924.5,106.0,2.75,28.0,893.0,500.38,363.75
2016,7,24,14,30,918.0,105.0,2.8,28.0,864.0,448.2,321.0
2016,7,24,14,45,909.5,103.5,2.85,28.0,829.5,394.78,276.3
2016,7,24,15,0,901.0,102.0,2.9,28.0,795.0,341.59,231.02
2016,7,24,15,15,890.0,100.0,2.9,27.5,754.5,287.9,185.72
2016,7,24,15,30,879.0,98.0,2.9,27.0,714.0,235.13,142.18
2016,7,24,15,45,864.5,95.5,2.9,26.5,669.5,182.65,102.27
2016,7,24,16,0,850.0,93.0,2.9,26.0,625.0,131.83,70.45
2016,7,24,16,15,832.0,90.0,2.85,25.5,576.5,72.7,44.69
2016,7,24,16,30,814.0,87.0,2.8,25.0,528.0,61.14,46.26
2016,7,24,16,45,789.5,83.0,2.8,25.0,477.0,59.84,45.33
2016,7,24,17,0,765.0,79.0,2.8,25.0,426.0,58.44,44.3
2016,7,24,17,15,732.5,75.0,2.65,24.5,374.5,56.89,43.23
2016,7,24,17,30,700.0,71.0,2.5,24.0,323.0,50.41,37.88
2016,7,24,17,45,654.0,65.0,2.45,23.5,271.5,47.33,35.36
2016,7,24,18,0,608.0,59.0,2.4,23.0,220.0,44.12,32.61
2016,7,24,18,15,538.5,52.0,2.2,22.0,171.5,39.88,28.89
2016,7,24,18,30,469.0,45.0,2.0,21.0,123.0,35.52,24.87
2016,7,24,18,45,356.5,34.5,1.85,20.5,82.5,27.79,17.55
2016,7,24,19,0,244.0,24.0,1.7,20.0,42.0,19.76,6.23
2016,7,24,19,15,122.0,12.0,1.7,19.5,21.0,10.91,0.0
2016,7,24,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.0,1.0,13.5,15.5,59.86,0.0
2016,7,25,5,30,191.0,20.0,1.0,14.0,31.0,158.79,6.44
2016,7,25,5,45,317.0,31.0,1.05,14.5,69.5,273.2,209.75
2016,7,25,6,0,443.0,42.0,1.1,15.0,108.0,383.35,309.43
2016,7,25,6,15,519.0,49.5,1.1,15.5,156.0,464.28,377.61
2016,7,25,6,30,595.0,57.0,1.1,16.0,204.0,550.08,444.8
2016,7,25,6,45,300.0,86.0,1.1,16.5,160.0,370.51,303.47
2016,7,25,7,0,5.0,115.0,1.1,17.0,116.0,116.26,91.67
2016,7,25,7,15,8.0,132.0,1.15,17.5,135.5,134.78,107.28
2016,7,25,7,30,11.0,149.0,1.2,18.0,155.0,153.39,122.01
2016,7,25,7,45,31.0,180.0,1.25,19.0,197.0,218.27,173.83
2016,7,25,8,0,51.0,211.0,1.3,20.0,239.0,270.69,214.15
2016,7,25,8,15,455.0,149.5,1.35,20.5,426.0,631.15,494.54
2016,7,25,8,30,859.0,88.0,1.4,21.0,613.0,945.33,705.37
2016,7,25,8,45,873.5,90.5,1.5,21.5,659.0,971.36,716.49
2016,7,25,9,0,888.0,93.0,1.6,22.0,705.0,994.62,729.46
2016,7,25,9,15,899.5,95.0,1.65,22.5,746.0,1011.36,737.54
2016,7,25,9,30,911.0,97.0,1.7,23.0,787.0,1024.95,743.75
2016,7,25,9,45,914.0,101.5,1.8,23.5,821.5,1029.6,745.13
2016,7,25,10,0,917.0,106.0,1.9,24.0,856.0,1030.79,744.51
2016,7,25,10,15,923.5,107.5,1.95,24.5,886.0,1028.75,741.33
2016,7,25,10,30,930.0,109.0,2.0,25.0,916.0,1023.28,736.15
2016,7,25,10,45,934.5,110.5,2.1,25.5,938.5,1012.48,728.35
2016,7,25,11,0,939.0,112.0,2.2,26.0,961.0,998.31,718.52
2016,7,25,11,15,942.0,112.5,2.25,26.0,977.0,978.48,706.01
2016,7,25,11,30,945.0,113.0,2.3,26.0,993.0,955.52,691.54
2016,7,25,11,45,946.5,113.5,2.35,26.0,1001.5,928.23,674.28
2016,7,25,12,0,948.0,114.0,2.4,26.0,1010.0,898.12,655.13
2016,7,25,12,15,948.0,114.0,2.45,26.0,1010.5,863.71,633.04
2016,7,25,12,30,948.0,114.0,2.5,26.0,1011.0,826.91,609.21
2016,7,25,12,45,946.0,114.5,2.55,26.5,1004.0,786.85,581.82
2016,7,25,13,0,944.0,115.0,2.6,27.0,997.0,744.87,551.36
2016,7,25,13,15,941.5,114.0,2.6,26.5,982.5,699.59,519.46
2016,7,25,13,30,939.0,113.0,2.6,26.0,968.0,652.8,485.56
2016,7,25,13,45,936.0,111.5,2.65,26.0,946.5,604.01,448.45
2016,7,25,14,0,933.0,110.0,2.7,26.0,925.0,554.11,409.42
2016,7,25,14,15,927.0,108.5,2.7,26.0,896.5,501.95,367.44
2016,7,25,14,30,921.0,107.0,2.7,26.0,868.0,449.37,323.97
2016,7,25,14,45,914.5,104.5,2.7,26.0,833.5,395.66,278.62
2016,7,25,15,0,908.0,102.0,2.7,26.0,799.0,342.0,232.55
2016,7,25,15,15,897.5,100.0,2.65,25.5,759.0,287.99,186.65
2016,7,25,15,30,887.0,98.0,2.6,25.0,719.0,234.85,142.56
2016,7,25,15,45,875.5,94.5,2.55,25.0,674.5,181.59,101.63
2016,7,25,16,0,864.0,91.0,2.5,25.0,630.0,129.71,69.05
2016,7,25,16,15,846.0,88.0,2.45,24.5,581.0,69.76,43.67
2016,7,25,16,30,828.0,85.0,2.4,24.0,532.0,59.95,45.45
2016,7,25,16,45,806.0,80.5,2.4,24.0,481.0,58.23,44.17
2016,7,25,17,0,784.0,76.0,2.4,24.0,430.0,56.39,42.75
2016,7,25,17,15,751.5,72.0,2.3,23.5,377.5,54.73,41.57
2016,7,25,17,30,719.0,68.0,2.2,23.0,325.0,53.02,40.29
2016,7,25,17,45,674.5,62.5,2.1,22.5,273.5,49.91,37.74
2016,7,25,18,0,630.0,57.0,2.0,22.0,222.0,42.7,31.52
2016,7,25,18,15,560.5,50.0,1.75,21.0,173.0,38.37,27.71
2016,7,25,18,30,491.0,43.0,1.5,20.0,124.0,33.93,23.59
2016,7,25,18,45,380.0,33.0,1.3,19.5,82.5,26.57,16.56
2016,7,25,19,0,269.0,23.0,1.1,19.0,41.0,18.95,4.96
2016,7,25,19,15,134.5,11.5,1.05,18.5,20.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,17.5,15.0,64.94,0.0
2016,7,26,5,30,214.0,18.0,0.8,18.0,30.0,168.79,0.0
2016,7,26,5,45,334.5,29.0,0.85,18.5,68.5,281.53,210.89
2016,7,26,6,0,455.0,40.0,0.9,19.0,107.0,388.47,307.66
2016,7,26,6,15,529.5,47.5,0.9,19.5,155.0,468.57,373.92
2016,7,26,6,30,604.0,55.0,0.9,20.0,203.0,553.53,439.11
2016,7,26,6,45,652.0,60.5,0.95,21.0,254.0,619.2,486.25
2016,7,26,7,0,700.0,66.0,1.0,22.0,305.0,681.75,528.8
2016,7,26,7,15,734.5,70.5,0.95,22.5,357.5,737.94,564.78
2016,7,26,7,30,769.0,75.0,0.9,23.0,410.0,793.85,598.98
2016,7,26,7,45,794.0,79.0,0.9,24.0,461.5,839.88,624.81
2016,7,26,8,0,819.0,83.0,0.9,25.0,513.0,884.45,648.9
2016,7,26,8,15,838.0,86.0,0.85,25.5,562.5,920.28,667.11
2016,7,26,8,30,857.0,89.0,0.8,26.0,612.0,943.99,677.35
2016,7,26,8,45,871.0,92.0,0.8,27.0,657.5,970.08,688.69
2016,7,26,9,0,885.0,95.0,0.8,28.0,703.0,993.38,698.13
2016,7,26,9,15,896.5,97.0,0.7,28.5,744.5,1010.05,702.74
2016,7,26,9,30,908.0,99.0,0.6,29.0,786.0,1023.58,705.45
2016,7,26,9,45,915.0,101.5,0.55,29.5,821.5,1029.91,705.1
2016,7,26,10,0,922.0,104.0,0.5,30.0,857.0,1032.86,702.97
2016,7,26,10,15,928.5,105.5,0.4,30.0,886.5,1030.8,698.33
2016,7,26,10,30,935.0,107.0,0.3,30.0,916.0,1025.3,691.97
2016,7,26,10,45,939.5,108.0,0.25,30.0,939.0,1013.93,683.61
2016,7,26,11,0,944.0,109.0,0.2,30.0,962.0,999.2,673.59
2016,7,26,11,15,947.0,109.5,0.3,30.0,978.0,979.3,663.78
2016,7,26,11,30,950.0,110.0,0.4,30.0,994.0,956.24,652.25
2016,7,26,11,45,951.5,110.5,0.55,30.5,1002.0,928.84,637.81
2016,7,26,12,0,953.0,111.0,0.7,31.0,1010.0,898.6,621.37
2016,7,26,12,15,953.5,111.0,0.8,31.0,1010.5,864.43,602.49
2016,7,26,12,30,954.0,111.0,0.9,31.0,1011.0,827.81,581.7
2016,7,26,12,45,945.0,115.5,1.05,31.0,1002.0,785.85,557.72
2016,7,26,13,0,936.0,120.0,1.2,31.0,993.0,742.36,530.28
2016,7,26,13,15,933.0,119.0,1.35,31.0,978.0,696.97,500.3
2016,7,26,13,30,930.0,118.0,1.5,31.0,963.0,650.14,468.09
2016,7,26,13,45,926.5,116.5,1.65,31.0,941.5,601.36,433.24
2016,7,26,14,0,923.0,115.0,1.8,31.0,920.0,551.55,396.25
2016,7,26,14,15,916.5,113.5,1.9,30.5,891.0,499.55,356.86
2016,7,26,14,30,910.0,112.0,2.0,30.0,862.0,447.18,315.71
2016,7,26,14,45,902.5,109.5,2.1,30.0,827.5,393.58,271.76
2016,7,26,15,0,895.0,107.0,2.2,30.0,793.0,340.15,227.07
2016,7,26,15,15,883.5,105.0,2.25,29.5,752.5,286.49,182.55
2016,7,26,15,30,872.0,103.0,2.3,29.0,712.0,233.79,139.85
2016,7,26,15,45,859.0,99.5,2.35,29.0,667.5,181.04,100.31
2016,7,26,16,0,846.0,96.0,2.4,29.0,623.0,120.39,61.73
2016,7,26,16,15,827.0,93.0,2.4,28.5,574.0,70.88,53.43
2016,7,26,16,30,808.0,90.0,2.4,28.0,525.0,63.38,47.54
2016,7,26,16,45,785.0,85.5,2.45,27.5,474.5,61.81,46.5
2016,7,26,17,0,762.0,81.0,2.5,27.0,424.0,60.11,45.34
2016,7,26,17,15,728.0,76.5,2.35,26.5,371.5,58.23,43.99
2016,7,26,17,30,694.0,72.0,2.2,26.0,319.0,51.28,38.29
2016,7,26,17,45,648.5,65.5,2.05,25.5,267.5,47.85,35.49
2016,7,26,18,0,603.0,59.0,1.9,25.0,216.0,44.27,32.44
2016,7,26,18,15,532.5,51.5,1.75,24.0,167.5,39.61,28.38
2016,7,26,18,30,462.0,44.0,1.6,23.0,119.0,34.82,23.99
2016,7,26,18,45,352.5,33.0,1.45,22.0,79.0,26.61,16.3
2016,7,26,19,0,243.0,22.0,1.3,21.0,39.0,18.07,3.4
2016,7,26,19,15,121.5,11.0,1.25,20.5,19.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,70.0,8.5,0.65,18.5,12.0,44.78,0.0
2016,7,27,5,30,140.0,17.0,0.7,19.0,24.0,121.31,0.0
2016,7,27,5,45,245.5,30.5,0.8,19.5,59.5,227.75,168.4
2016,7,27,6,0,351.0,44.0,0.9,20.0,95.0,323.53,256.08
2016,7,27,6,15,425.5,54.0,0.85,20.5,140.0,402.87,321.9
2016,7,27,6,30,500.0,64.0,0.8,21.0,185.0,487.18,387.96
2016,7,27,6,45,549.5,72.0,0.75,21.5,234.0,553.82,436.59
2016,7,27,7,0,599.0,80.0,0.7,22.0,283.0,622.3,484.02
2016,7,27,7,15,636.0,86.5,0.65,22.5,333.5,679.66,521.22
2016,7,27,7,30,673.0,93.0,0.6,23.0,384.0,737.17,556.94
2016,7,27,7,45,699.0,98.5,0.6,23.5,433.5,783.22,584.34
2016,7,27,8,0,725.0,104.0,0.6,24.0,483.0,828.11,610.32
2016,7,27,8,15,746.5,108.0,0.6,24.5,531.0,859.99,627.26
2016,7,27,8,30,768.0,112.0,0.6,25.0,579.0,895.59,646.44
2016,7,27,8,45,783.5,115.5,0.65,25.5,623.0,922.48,660.78
2016,7,27,9,0,799.0,119.0,0.7,26.0,667.0,946.76,673.53
2016,7,27,9,15,812.0,122.0,0.8,26.5,707.0,965.16,683.68
2016,7,27,9,30,825.0,125.0,0.9,27.0,747.0,980.58,692.08
2016,7,27,9,45,811.5,140.0,1.0,27.5,776.0,979.89,690.66
2016,7,27,10,0,798.0,155.0,1.1,28.0,805.0,975.51,687.25
2016,7,27,10,15,806.0,157.0,1.2,28.0,834.0,975.2,687.79
2016,7,27,10,30,814.0,159.0,1.3,28.0,863.0,971.69,686.34
2016,7,27,10,45,822.5,159.0,1.4,28.5,886.0,963.37,680.63
2016,7,27,11,0,831.0,159.0,1.5,29.0,909.0,951.85,673.0
2016,7,27,11,15,835.0,160.0,1.65,29.0,924.5,934.02,663.39
2016,7,27,11,30,839.0,161.0,1.8,29.0,940.0,913.2,651.77
2016,7,27,11,45,845.5,159.0,1.95,29.5,949.5,888.83,636.41
2016,7,27,12,0,852.0,157.0,2.1,30.0,959.0,861.65,619.1
2016,7,27,12,15,852.0,157.0,2.2,30.0,959.5,822.15,594.36
2016,7,27,12,30,852.0,157.0,2.3,30.0,960.0,787.91,572.86
2016,7,27,12,45,861.0,149.5,2.45,30.0,956.5,752.2,549.42
2016,7,27,13,0,870.0,142.0,2.6,30.0,953.0,714.13,523.37
2016,7,27,13,15,867.0,141.0,2.65,29.5,938.5,671.21,493.54
2016,7,27,13,30,864.0,140.0,2.7,29.0,924.0,627.0,461.89
2016,7,27,13,45,864.0,135.5,2.8,29.0,904.0,580.64,427.05
2016,7,27,14,0,864.0,131.0,2.9,29.0,884.0,533.06,390.22
2016,7,27,14,15,857.0,129.5,2.9,28.5,856.0,483.54,351.34
2016,7,27,14,30,850.0,128.0,2.9,28.0,828.0,433.78,311.09
2016,7,27,14,45,846.5,123.0,2.95,28.0,795.0,382.66,268.22
2016,7,27,15,0,843.0,118.0,3.0,28.0,762.0,331.37,224.51
2016,7,27,15,15,830.5,115.5,3.0,27.5,722.5,271.99,175.33
2016,7,27,15,30,818.0,113.0,3.0,27.0,683.0,220.92,133.56
2016,7,27,15,45,809.0,107.0,3.0,27.0,640.5,169.2,94.28
2016,7,27,16,0,800.0,101.0,3.0,27.0,598.0,118.74,63.08
2016,7,27,16,15,780.0,97.5,2.95,26.5,550.0,71.27,54.25
2016,7,27,16,30,760.0,94.0,2.9,26.0,502.0,65.9,50.07
2016,7,27,16,45,741.0,88.0,2.9,25.5,453.5,63.38,48.24
2016,7,27,17,0,722.0,82.0,2.9,25.0,405.0,60.66,46.21
2016,7,27,17,15,687.5,77.0,2.8,24.5,354.0,53.16,40.06
2016,7,27,17,30,653.0,72.0,2.7,24.0,303.0,51.1,38.48
2016,7,27,17,45,612.0,65.0,2.65,23.5,254.0,47.35,35.37
2016,7,27,18,0,571.0,58.0,2.6,23.0,205.0,43.4,31.97
2016,7,27,18,15,501.0,50.0,2.4,22.0,158.0,38.32,27.5
2016,7,27,18,30,431.0,42.0,2.2,21.0,111.0,33.07,22.68
2016,7,27,18,45,327.5,31.5,2.0,20.5,73.0,25.29,15.24
2016,7,27,19,0,224.0,21.0,1.8,20.0,35.0,17.2,1.82
2016,7,27,19,15,112.0,10.5,1.75,19.5,17.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.5,8.0,1.2,15.5,12.5,57.2,0.0
2016,7,28,5,30,189.0,16.0,1.2,16.0,25.0,149.81,0.0
2016,7,28,5,45,307.5,26.5,1.2,16.5,61.5,261.31,194.17
2016,7,28,6,0,426.0,37.0,1.2,17.0,98.0,364.63,291.85
2016,7,28,6,15,499.5,44.5,1.15,17.5,144.0,442.42,357.78
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,525.26,422.7
2016,7,28,6,45,355.5,91.5,1.05,19.0,184.0,420.95,340.21
2016,7,28,7,0,138.0,131.0,1.0,20.0,178.0,272.98,219.93
2016,7,28,7,15,135.5,154.0,0.9,20.5,206.0,300.06,240.73
2016,7,28,7,30,133.0,177.0,0.8,21.0,234.0,326.05,258.99
2016,7,28,7,45,283.0,177.0,0.75,21.5,318.5,476.69,374.34
2016,7,28,8,0,433.0,177.0,0.7,22.0,403.0,637.27,488.41
2016,7,28,8,15,398.0,207.0,0.65,22.5,430.0,644.9,487.45
2016,7,28,8,30,363.0,237.0,0.6,23.0,457.0,630.8,473.75
2016,7,28,8,45,612.5,163.0,0.55,23.5,567.5,816.97,600.21
2016,7,28,9,0,862.0,89.0,0.5,24.0,678.0,962.25,685.95
2016,7,28,9,15,873.5,91.0,0.6,24.5,718.5,978.88,693.15
2016,7,28,9,30,885.0,93.0,0.7,25.0,759.0,992.46,700.58
2016,7,28,9,45,892.5,95.0,0.8,25.5,793.5,998.86,703.73
2016,7,28,10,0,900.0,97.0,0.9,26.0,828.0,1001.97,705.03
2016,7,28,10,15,906.0,98.0,1.05,26.5,857.0,999.17,703.74
2016,7,28,10,30,912.0,99.0,1.2,27.0,886.0,993.04,700.4
2016,7,28,10,45,916.5,100.0,1.35,27.5,908.5,982.14,694.05
2016,7,28,11,0,921.0,101.0,1.5,28.0,931.0,967.96,685.58
2016,7,28,11,15,923.5,101.5,1.65,28.0,946.0,948.21,674.86
2016,7,28,11,30,926.0,102.0,1.8,28.0,961.0,925.4,662.04
2016,7,28,11,45,927.0,102.5,1.95,28.0,968.5,898.34,646.28
2016,7,28,12,0,928.0,103.0,2.1,28.0,976.0,868.53,628.5
2016,7,28,12,15,927.5,103.0,2.2,28.0,976.0,834.47,607.23
2016,7,28,12,30,927.0,103.0,2.3,28.0,976.0,798.09,584.18
2016,7,28,12,45,914.5,109.5,2.45,28.0,965.5,756.47,557.61
2016,7,28,13,0,902.0,116.0,2.6,28.0,955.0,713.55,527.81
2016,7,28,13,15,899.0,115.5,2.65,27.5,940.5,669.98,497.18
2016,7,28,13,30,896.0,115.0,2.7,27.0,926.0,625.0,464.59
2016,7,28,13,45,892.5,113.0,2.8,27.0,905.0,577.35,428.34
2016,7,28,14,0,889.0,111.0,2.9,27.0,884.0,528.73,390.26
2016,7,28,14,15,882.0,109.5,2.95,26.5,855.5,478.14,350.16
2016,7,28,14,30,875.0,108.0,3.0,26.0,827.0,427.27,308.56
2016,7,28,14,45,867.5,105.5,3.05,26.0,793.0,375.43,264.57
2016,7,28,15,0,860.0,103.0,3.1,26.0,759.0,323.78,220.06
2016,7,28,15,15,848.5,101.0,3.1,26.0,719.5,271.94,175.61
2016,7,28,15,30,837.0,99.0,3.1,26.0,680.0,221.09,133.42
2016,7,28,15,45,823.5,95.5,3.1,26.0,636.5,170.13,94.98
2016,7,28,16,0,810.0,92.0,3.1,26.0,593.0,111.2,57.66
2016,7,28,16,15,791.0,89.0,3.05,25.5,546.0,63.59,48.05
2016,7,28,16,30,772.0,86.0,3.0,25.0,499.0,60.36,45.63
2016,7,28,16,45,748.0,82.0,2.95,24.5,449.5,59.06,44.8
2016,7,28,17,0,724.0,78.0,2.9,24.0,400.0,57.67,43.87
2016,7,28,17,15,690.5,73.0,2.8,23.5,349.5,55.33,42.1
2016,7,28,17,30,657.0,68.0,2.7,23.0,299.0,48.24,36.18
2016,7,28,17,45,610.5,62.5,2.6,22.5,249.5,45.49,33.92
2016,7,28,18,0,564.0,57.0,2.5,22.0,200.0,42.65,31.46
2016,7,28,18,15,494.5,49.0,2.35,21.5,154.0,37.55,26.88
2016,7,28,18,30,425.0,41.0,2.2,21.0,108.0,32.27,21.97
2016,7,28,18,45,317.0,30.5,2.05,20.5,70.5,24.47,14.45
2016,7,28,19,0,209.0,20.0,1.9,20.0,33.0,16.34,0.04
2016,7,28,19,15,104.5,10.0,1.9,19.5,16.5,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,72.0,8.0,1.2,16.0,11.0,45.24,0.0
2016,7,29,5,30,144.0,16.0,1.2,16.0,22.0,122.94,0.0
2016,7,29,5,45,253.0,28.0,1.3,16.5,56.5,229.35,168.26
2016,7,29,6,0,362.0,40.0,1.4,17.0,91.0,325.66,261.22
2016,7,29,6,15,437.0,49.0,1.4,17.5,135.5,404.08,328.4
2016,7,29,6,30,512.0,58.0,1.4,18.0,180.0,487.64,395.87
2016,7,29,6,45,297.0,93.5,1.4,18.5,168.5,377.88,307.98
2016,7,29,7,0,82.0,129.0,1.4,19.0,157.0,210.21,170.01
2016,7,29,7,15,146.0,150.5,1.35,19.5,209.5,304.33,246.7
2016,7,29,7,30,210.0,172.0,1.3,20.0,262.0,386.94,310.72
2016,7,29,7,45,475.0,131.5,1.3,21.0,369.0,611.97,481.85
2016,7,29,8,0,740.0,91.0,1.3,22.0,476.0,819.46,621.88
2016,7,29,8,15,761.0,95.0,1.25,22.5,523.5,856.84,640.76
2016,7,29,8,30,782.0,99.0,1.2,23.0,571.0,892.22,659.8
2016,7,29,8,45,798.5,101.5,1.2,23.5,615.5,919.12,673.73
2016,7,29,9,0,815.0,104.0,1.2,24.0,660.0,943.42,685.97
2016,7,29,9,15,828.0,106.5,1.25,24.5,700.5,951.14,688.43
2016,7,29,9,30,841.0,109.0,1.3,25.0,741.0,966.28,695.92
2016,7,29,9,45,853.0,110.0,1.4,25.5,776.5,975.71,700.54
2016,7,29,10,0,865.0,111.0,1.5,26.0,812.0,981.98,703.31
2016,7,29,10,15,872.0,112.5,1.6,26.0,841.5,980.63,702.77
2016,7,29,10,30,879.0,114.0,1.7,26.0,871.0,976.02,700.31
2016,7,29,10,45,886.0,114.0,1.8,26.0,894.0,966.6,694.9
2016,7,29,11,0,893.0,114.0,1.9,26.0,917.0,953.94,687.49
2016,7,29,11,15,896.5,114.5,1.95,26.0,932.5,935.37,675.76
2016,7,29,11,30,900.0,115.0,2.0,26.0,948.0,913.78,662.15
2016,7,29,11,45,904.0,114.0,2.15,26.5,957.0,888.29,645.68
2016,7,29,12,0,908.0,113.0,2.3,27.0,966.0,860.0,627.24
2016,7,29,12,15,908.0,113.0,2.4,27.0,967.0,826.76,606.16
2016,7,29,12,30,908.0,113.0,2.5,27.0,968.0,791.21,583.34
2016,7,29,12,45,908.5,112.0,2.6,27.0,961.5,753.03,558.46
2016,7,29,13,0,909.0,111.0,2.7,27.0,955.0,712.83,530.04
2016,7,29,13,15,906.5,110.0,2.75,26.5,941.0,668.88,498.9
2016,7,29,13,30,904.0,109.0,2.8,26.0,927.0,623.47,465.76
2016,7,29,13,45,902.0,106.5,2.9,26.0,906.0,575.86,429.27
2016,7,29,14,0,900.0,104.0,3.0,26.0,885.0,527.12,390.79
2016,7,29,14,15,894.0,103.0,3.0,26.0,857.5,476.82,349.78
2016,7,29,14,30,888.0,102.0,3.0,26.0,830.0,426.12,307.36
2016,7,29,14,45,882.5,99.0,3.05,26.0,796.5,373.9,262.9
2016,7,29,15,0,877.0,96.0,3.1,26.0,763.0,321.66,217.76
2016,7,29,15,15,866.5,94.0,3.1,25.5,724.0,269.17,173.01
2016,7,29,15,30,856.0,92.0,3.1,25.0,685.0,217.56,130.36
2016,7,29,15,45,845.0,88.0,3.1,25.0,641.5,165.57,91.09
2016,7,29,16,0,834.0,84.0,3.1,25.0,598.0,114.92,60.82
2016,7,29,16,15,816.0,81.5,3.05,24.5,551.0,66.67,50.86
2016,7,29,16,30,798.0,79.0,3.0,24.0,504.0,55.77,41.94
2016,7,29,16,45,778.0,74.5,3.0,23.5,455.0,53.93,40.63
2016,7,29,17,0,758.0,70.0,3.0,23.0,406.0,51.96,39.17
2016,7,29,17,15,726.0,66.0,2.9,22.5,355.0,50.15,37.83
2016,7,29,17,30,694.0,62.0,2.8,22.0,304.0,48.27,36.37
2016,7,29,17,45,652.0,56.5,2.7,22.0,254.5,45.02,33.58
2016,7,29,18,0,610.0,51.0,2.6,22.0,205.0,41.65,30.58
2016,7,29,18,15,541.5,44.0,2.45,21.5,158.0,33.66,23.51
2016,7,29,18,30,473.0,37.0,2.3,21.0,111.0,29.03,19.17
2016,7,29,18,45,363.5,28.0,2.2,20.5,72.0,22.4,12.65
2016,7,29,19,0,254.0,19.0,2.1,20.0,33.0,15.55,0.0
2016,7,29,19,15,127.0,9.5,2.1,19.5,16.5,8.64,0.0
2016,7,29,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.5,1.7,14.5,12.0,59.97,0.0
2016,7,30,5,30,202.0,15.0,1.7,15.0,24.0,128.65,0.0
2016,7,30,5,45,327.5,25.0,1.75,15.5,61.0,271.38,197.74
2016,7,30,6,0,453.0,35.0,1.8,16.0,98.0,379.02,304.76
2016,7,30,6,15,528.0,42.5,1.75,16.5,145.0,458.71,373.48
2016,7,30,6,30,603.0,50.0,1.7,17.0,192.0,543.62,441.17
2016,7,30,6,45,331.5,88.5,1.7,17.5,169.5,397.86,326.11
2016,7,30,7,0,60.0,127.0,1.7,18.0,147.0,189.81,153.62
2016,7,30,7,15,60.0,147.5,1.75,18.5,170.5,212.38,171.98
2016,7,30,7,30,60.0,168.0,1.8,19.0,194.0,234.5,188.84
2016,7,30,7,45,89.5,194.5,1.85,20.0,238.5,290.47,232.64
2016,7,30,8,0,119.0,221.0,1.9,21.0,283.0,364.44,288.7
2016,7,30,8,15,82.5,232.5,1.95,21.5,277.0,323.23,254.23
2016,7,30,8,30,46.0,244.0,2.0,22.0,271.0,298.2,232.56
2016,7,30,8,45,148.0,273.5,2.1,22.5,372.5,446.04,346.57
2016,7,30,9,0,250.0,303.0,2.2,23.0,474.0,595.47,455.65
2016,7,30,9,15,577.5,195.5,2.3,23.0,620.5,820.68,621.08
2016,7,30,9,30,905.0,88.0,2.4,23.0,767.0,1004.95,741.9
2016,7,30,9,45,913.0,89.5,2.55,23.5,802.0,1011.33,742.85
2016,7,30,10,0,921.0,91.0,2.7,24.0,837.0,1014.36,743.53
2016,7,30,10,15,927.0,92.0,2.8,24.0,866.0,1011.47,741.45
2016,7,30,10,30,933.0,93.0,2.9,24.0,895.0,1005.17,737.3
2016,7,30,10,45,936.0,94.5,3.0,24.0,917.5,993.12,729.51
2016,7,30,11,0,939.0,96.0,3.1,24.0,940.0,977.74,719.63
2016,7,30,11,15,941.5,96.5,3.2,24.0,955.0,957.63,706.68
2016,7,30,11,30,944.0,97.0,3.3,24.0,970.0,934.4,691.67
2016,7,30,11,45,944.5,98.0,3.4,24.0,977.5,906.9,673.76
2016,7,30,12,0,945.0,99.0,3.5,24.0,985.0,876.6,653.88
2016,7,30,12,15,945.0,99.0,3.5,24.0,985.5,842.34,630.66
2016,7,30,12,30,945.0,99.0,3.5,24.0,986.0,805.66,605.69
2016,7,30,12,45,942.5,99.5,3.55,24.0,978.5,765.35,578.28
2016,7,30,13,0,940.0,100.0,3.6,24.0,971.0,723.13,547.67
2016,7,30,13,15,937.0,99.0,3.6,24.0,956.5,677.6,513.37
2016,7,30,13,30,934.0,98.0,3.6,24.0,942.0,630.59,477.19
2016,7,30,13,45,931.0,96.5,3.6,24.0,920.5,581.88,438.82
2016,7,30,14,0,928.0,95.0,3.6,24.0,899.0,532.06,398.57
2016,7,30,14,15,922.5,94.0,3.55,23.5,871.0,480.62,356.59
2016,7,30,14,30,917.0,93.0,3.5,23.0,843.0,428.68,312.98
2016,7,30,14,45,911.0,90.5,3.5,23.0,809.0,375.18,266.58
2016,7,30,15,0,905.0,88.0,3.5,23.0,775.0,321.67,219.57
2016,7,30,15,15,895.0,86.0,3.45,22.5,735.5,267.84,172.95
2016,7,30,15,30,885.0,84.0,3.4,22.0,696.0,214.83,128.56
2016,7,30,15,45,874.0,81.0,3.35,22.0,652.5,162.01,88.39
2016,7,30,16,0,863.0,78.0,3.3,22.0,609.0,110.52,57.91
2016,7,30,16,15,846.0,75.5,3.25,21.5,561.0,62.42,47.9
2016,7,30,16,30,829.0,73.0,3.2,21.0,513.0,61.06,47.04
2016,7,30,16,45,808.0,69.5,3.15,21.0,463.0,50.68,38.27
2016,7,30,17,0,787.0,66.0,3.1,21.0,413.0,49.28,37.2
2016,7,30,17,15,756.0,62.5,3.0,20.5,361.5,47.72,36.05
2016,7,30,17,30,725.0,59.0,2.9,20.0,310.0,46.11,34.81
2016,7,30,17,45,680.5,54.0,2.85,19.5,259.0,43.15,32.31
2016,7,30,18,0,636.0,49.0,2.8,19.0,208.0,40.1,29.62
2016,7,30,18,15,567.0,42.5,2.65,18.5,160.0,35.54,25.46
2016,7,30,18,30,498.0,36.0,2.5,18.0,112.0,28.32,18.81
2016,7,30,18,45,383.5,27.0,2.4,17.5,72.5,21.64,12.1
2016,7,30,19,0,269.0,18.0,2.3,17.0,33.0,14.73,0.0
2016,7,30,19,15,134.5,9.0,2.3,16.5,16.5,8.19,0.0
2016,7,30,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,6.82,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,119.32,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,263.29,190.05
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,372.07,301.4
2016,7,31,6,15,519.0,42.5,2.05,14.5,142.5,451.96,371.67
2016,7,31,6,30,595.0,50.0,2.1,15.0,189.0,537.17,441.13
2016,7,31,6,45,314.0,85.5,2.15,15.5,160.5,380.01,315.3
2016,7,31,7,0,33.0,121.0,2.2,16.0,132.0,159.8,129.53
2016,7,31,7,15,25.0,135.5,2.2,16.5,145.0,167.02,135.2
2016,7,31,7,30,17.0,150.0,2.2,17.0,158.0,160.74,129.09
2016,7,31,7,45,18.5,167.5,2.2,17.5,177.0,178.64,143.05
2016,7,31,8,0,20.0,185.0,2.2,18.0,196.0,196.5,156.7
2016,7,31,8,15,24.5,206.5,2.2,18.0,220.5,221.49,176.27
2016,7,31,8,30,29.0,228.0,2.2,18.0,245.0,263.18,208.72
2016,7,31,8,45,62.0,266.5,2.2,18.5,307.0,336.13,265.45
2016,7,31,9,0,95.0,305.0,2.2,19.0,369.0,408.88,320.3
2016,7,31,9,15,500.5,196.5,2.2,19.5,567.5,737.13,570.86
2016,7,31,9,30,906.0,88.0,2.2,20.0,766.0,1005.1,749.48
2016,7,31,9,45,912.0,91.0,2.25,20.5,801.0,1011.18,748.23
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,1013.85,747.77
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,1011.36,745.56
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,1005.47,741.31
2016,7,31,10,45,936.0,97.0,2.5,21.5,918.0,994.71,733.14
2016,7,31,11,0,941.0,98.0,2.6,22.0,941.0,980.58,722.86
2016,7,31,11,15,944.0,98.5,2.65,22.0,956.5,960.79,709.87
2016,7,31,11,30,947.0,99.0,2.7,22.0,972.0,937.84,694.86
2016,7,31,11,45,948.5,99.0,2.75,22.5,980.5,910.07,675.33
2016,7,31,12,0,950.0,99.0,2.8,23.0,989.0,879.47,653.94
2016,7,31,12,15,950.0,99.0,2.85,23.0,989.5,844.98,631.14
2016,7,31,12,30,950.0,99.0,2.9,23.0,990.0,808.05,606.52
2016,7,31,12,45,946.0,101.0,2.95,23.0,982.0,767.71,579.33
2016,7,31,13,0,942.0,103.0,3.0,23.0,974.0,725.49,548.8
2016,7,31,13,15,939.0,102.0,3.05,23.0,959.5,679.77,514.73
2016,7,31,13,30,936.0,101.0,3.1,23.0,945.0,632.55,478.69
2016,7,31,13,45,933.5,99.0,3.15,23.0,923.5,583.5,440.31
