Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,931.0,97.0,3.2,23.0,902.0,533.3,399.93
2016,7,31,14,15,924.5,96.0,3.2,22.5,873.5,481.17,357.51
2016,7,31,14,30,918.0,95.0,3.2,22.0,845.0,428.65,313.47
2016,7,31,14,45,912.0,92.5,3.2,22.0,810.5,375.0,266.87
2016,7,31,15,0,906.0,90.0,3.2,22.0,776.0,321.35,219.65
2016,7,31,15,15,895.5,88.0,3.15,21.5,736.0,267.27,172.8
2016,7,31,15,30,885.0,86.0,3.1,21.0,696.0,214.06,128.3
2016,7,31,15,45,873.0,83.0,3.1,21.0,651.5,161.05,88.22
2016,7,31,16,0,861.0,80.0,3.1,21.0,607.0,109.47,58.18
2016,7,31,16,15,843.0,77.5,3.05,20.5,559.0,63.75,49.24
2016,7,31,16,30,825.0,75.0,3.0,20.0,511.0,62.41,48.4
2016,7,31,16,45,802.5,71.5,2.95,20.0,460.5,52.14,39.7
2016,7,31,17,0,780.0,68.0,2.9,20.0,410.0,50.79,38.68
2016,7,31,17,15,748.0,64.0,2.8,19.5,358.0,48.9,37.24
2016,7,31,17,30,716.0,60.0,2.7,19.0,306.0,46.94,35.69
2016,7,31,17,45,669.5,55.0,2.65,18.5,255.0,44.01,33.21
2016,7,31,18,0,623.0,50.0,2.6,18.0,204.0,41.01,30.54
2016,7,31,18,15,552.5,43.5,2.45,17.5,156.5,33.45,23.72
2016,7,31,18,30,482.0,37.0,2.3,17.0,109.0,29.23,19.65
2016,7,31,18,45,365.0,27.5,2.15,16.5,70.0,22.14,12.42
2016,7,31,19,0,248.0,18.0,2.0,16.0,31.0,14.8,0.0
2016,7,31,19,15,124.0,9.0,2.0,15.5,15.5,8.19,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.6,12.5,10.0,6.82,0.0
2016,8,1,5,30,141.0,15.0,1.7,13.0,20.0,93.58,0.0
2016,8,1,5,45,270.5,26.5,1.8,13.5,55.5,236.58,166.99
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,347.15,280.81
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,428.68,352.46
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,515.62,423.65
2016,8,1,6,45,295.5,87.0,1.95,15.5,156.5,367.57,304.61
2016,8,1,7,0,32.0,120.0,2.0,16.0,130.0,157.93,127.9
2016,8,1,7,15,41.5,142.0,2.0,16.5,158.0,189.9,154.54
2016,8,1,7,30,51.0,164.0,2.0,17.0,186.0,221.89,180.05
2016,8,1,7,45,52.0,185.0,2.0,17.5,210.0,244.98,197.54
2016,8,1,8,0,53.0,206.0,2.0,18.0,234.0,267.68,214.43
2016,8,1,8,15,55.5,227.5,2.0,18.5,259.0,292.02,232.35
2016,8,1,8,30,58.0,249.0,2.0,19.0,284.0,315.97,249.69
2016,8,1,8,45,55.0,266.5,2.0,19.5,301.5,329.46,258.55
2016,8,1,9,0,52.0,284.0,2.0,20.0,319.0,342.55,267.08
2016,8,1,9,15,49.0,298.5,2.05,20.5,333.0,351.85,272.78
2016,8,1,9,30,46.0,313.0,2.1,21.0,347.0,360.84,278.26
2016,8,1,9,45,50.5,333.0,2.15,21.5,373.0,382.87,293.73
2016,8,1,10,0,55.0,353.0,2.2,22.0,399.0,404.27,308.54
2016,8,1,10,15,110.5,386.0,2.3,22.0,480.5,504.08,382.79
2016,8,1,10,30,166.0,419.0,2.4,22.0,562.0,584.61,441.13
2016,8,1,10,45,546.5,263.5,2.5,22.5,749.5,808.82,607.25
2016,8,1,11,0,927.0,108.0,2.6,23.0,937.0,976.56,719.3
2016,8,1,11,15,930.5,108.5,2.65,23.0,953.5,957.25,704.89
2016,8,1,11,30,934.0,109.0,2.7,23.0,970.0,934.8,690.25
2016,8,1,11,45,935.5,109.5,2.8,23.0,978.0,907.58,672.82
2016,8,1,12,0,937.0,110.0,2.9,23.0,986.0,877.54,653.42
2016,8,1,12,15,937.0,110.5,2.95,23.0,987.0,843.65,630.94
2016,8,1,12,30,937.0,111.0,3.0,23.0,988.0,807.34,606.67
2016,8,1,12,45,935.5,111.0,3.05,23.0,980.5,767.27,579.6
2016,8,1,13,0,934.0,111.0,3.1,23.0,973.0,725.25,548.82
2016,8,1,13,15,931.0,110.0,3.1,23.0,958.5,679.67,514.6
2016,8,1,13,30,928.0,109.0,3.1,23.0,944.0,632.64,478.5
2016,8,1,13,45,924.0,107.5,3.15,23.0,922.0,583.38,439.97
2016,8,1,14,0,920.0,106.0,3.2,23.0,900.0,533.13,399.57
2016,8,1,14,15,914.0,105.0,3.2,22.5,871.5,481.58,357.61
2016,8,1,14,30,908.0,104.0,3.2,22.0,843.0,429.61,314.03
2016,8,1,14,45,900.0,101.5,3.2,22.0,808.5,375.66,267.32
2016,8,1,15,0,892.0,99.0,3.2,22.0,774.0,321.92,220.21
2016,8,1,15,15,881.0,97.0,3.2,21.5,733.5,268.31,173.94
2016,8,1,15,30,870.0,95.0,3.2,21.0,693.0,215.62,130.12
2016,8,1,15,45,856.5,92.5,3.2,21.0,648.5,163.42,91.07
2016,8,1,16,0,843.0,90.0,3.2,21.0,604.0,103.19,54.48
2016,8,1,16,15,824.0,87.0,3.15,20.5,555.5,60.16,46.19
2016,8,1,16,30,805.0,84.0,3.1,20.0,507.0,59.63,46.02
2016,8,1,16,45,780.0,80.0,3.05,19.5,456.0,58.24,45.08
2016,8,1,17,0,755.0,76.0,3.0,19.0,405.0,56.76,44.05
2016,8,1,17,15,720.5,71.5,2.95,18.5,353.5,54.73,42.5
2016,8,1,17,30,686.0,67.0,2.9,18.0,302.0,52.63,40.84
2016,8,1,17,45,635.0,61.5,2.85,17.5,250.5,45.22,34.41
2016,8,1,18,0,584.0,56.0,2.8,17.0,199.0,42.33,31.83
2016,8,1,18,15,508.5,48.5,2.7,16.5,151.5,37.6,27.45
2016,8,1,18,30,433.0,41.0,2.6,16.0,104.0,32.75,22.74
2016,8,1,18,45,307.0,30.0,2.55,15.5,65.5,24.44,14.15
2016,8,1,19,0,181.0,19.0,2.5,15.0,27.0,15.8,0.0
2016,8,1,19,15,90.5,9.5,2.5,14.5,13.5,8.64,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,19.0,74.74,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,54.0,219.44,150.69
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,335.33,270.52
2016,8,2,6,15,465.5,48.0,1.65,14.5,136.0,420.95,345.28
2016,8,2,6,30,550.0,57.0,1.6,15.0,183.0,512.38,419.81
2016,8,2,6,45,275.0,70.5,1.55,15.5,133.5,328.34,272.43
2016,8,2,7,0,0.0,84.0,1.5,16.0,84.0,77.69,60.02
2016,8,2,7,15,0.0,96.0,1.4,16.5,96.0,88.67,69.33
2016,8,2,7,30,0.0,108.0,1.3,17.0,108.0,99.67,78.11
2016,8,2,7,45,0.0,128.0,1.25,18.0,128.0,119.07,93.43
2016,8,2,8,0,0.0,148.0,1.2,19.0,148.0,138.32,108.28
2016,8,2,8,15,1.5,159.5,1.15,19.5,160.5,150.0,117.06
2016,8,2,8,30,3.0,171.0,1.1,20.0,173.0,161.75,125.81
2016,8,2,8,45,7.0,194.5,1.1,20.5,199.5,188.15,146.1
2016,8,2,9,0,11.0,218.0,1.1,21.0,226.0,214.45,165.92
2016,8,2,9,15,17.5,248.0,1.1,21.0,261.5,249.63,192.69
2016,8,2,9,30,24.0,278.0,1.1,21.0,297.0,284.54,218.82
2016,8,2,9,45,66.5,329.5,1.15,21.5,383.0,394.89,301.37
2016,8,2,10,0,109.0,381.0,1.2,22.0,469.0,487.38,367.59
2016,8,2,10,15,259.5,366.0,1.2,22.5,585.5,643.44,479.1
2016,8,2,10,30,410.0,351.0,1.2,23.0,702.0,776.0,568.74
2016,8,2,10,45,674.5,229.5,1.3,23.5,824.5,895.94,652.22
2016,8,2,11,0,939.0,108.0,1.4,24.0,947.0,986.56,708.04
2016,8,2,11,15,942.5,108.5,1.45,24.0,963.0,966.93,694.74
2016,8,2,11,30,946.0,109.0,1.5,24.0,979.0,944.12,680.79
2016,8,2,11,45,947.5,109.5,1.55,24.5,987.5,916.51,662.46
2016,8,2,12,0,949.0,110.0,1.6,25.0,996.0,886.04,642.29
2016,8,2,12,15,949.0,110.0,1.6,25.0,996.5,851.23,619.9
2016,8,2,12,30,949.0,110.0,1.6,25.0,997.0,813.98,595.81
2016,8,2,12,45,940.5,114.5,1.65,25.5,987.5,772.24,567.75
2016,8,2,13,0,932.0,119.0,1.7,26.0,978.0,728.91,536.37
2016,8,2,13,15,928.5,118.0,1.75,26.0,963.0,682.91,503.6
2016,8,2,13,30,925.0,117.0,1.8,26.0,948.0,635.5,468.89
2016,8,2,13,45,920.5,115.5,1.85,26.0,925.5,585.94,431.58
2016,8,2,14,0,916.0,114.0,1.9,26.0,903.0,535.44,392.38
2016,8,2,14,15,909.5,113.0,1.95,26.0,874.0,483.71,351.02
2016,8,2,14,30,903.0,112.0,2.0,26.0,845.0,431.6,308.14
2016,8,2,14,45,894.0,110.0,2.05,26.0,809.5,377.78,262.98
2016,8,2,15,0,885.0,108.0,2.1,26.0,774.0,324.29,217.41
2016,8,2,15,15,873.0,105.5,2.1,25.5,733.5,270.31,172.12
2016,8,2,15,30,861.0,103.0,2.1,25.0,693.0,217.37,129.34
2016,8,2,15,45,845.0,100.5,2.15,25.0,647.5,156.16,84.45
2016,8,2,16,0,829.0,98.0,2.2,25.0,602.0,105.59,56.75
2016,8,2,16,15,808.5,94.5,2.2,24.5,553.0,65.32,49.75
2016,8,2,16,30,788.0,91.0,2.2,24.0,504.0,64.63,49.49
2016,8,2,16,45,760.0,87.5,2.25,24.0,452.5,63.82,48.97
2016,8,2,17,0,732.0,84.0,2.3,24.0,401.0,62.96,48.42
2016,8,2,17,15,695.0,78.5,2.15,23.0,348.5,54.91,41.86
2016,8,2,17,30,658.0,73.0,2.0,22.0,296.0,52.51,40.06
2016,8,2,17,45,603.0,67.0,1.95,21.5,244.5,49.52,37.55
2016,8,2,18,0,548.0,61.0,1.9,21.0,193.0,46.45,34.84
2016,8,2,18,15,468.0,52.0,1.85,20.0,146.0,40.62,29.61
2016,8,2,18,30,388.0,43.0,1.8,19.0,99.0,34.6,23.96
2016,8,2,18,45,259.5,30.5,1.8,18.5,61.5,24.97,14.1
2016,8,2,19,0,131.0,18.0,1.8,18.0,24.0,14.24,0.0
2016,8,2,19,15,65.5,9.0,1.8,17.5,12.0,8.19,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,0.95,15.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.1,16.0,16.0,64.88,0.0
2016,8,3,5,45,224.0,26.5,1.25,16.5,50.5,204.73,134.24
2016,8,3,6,0,354.0,40.0,1.4,17.0,85.0,318.15,252.89
2016,8,3,6,15,439.0,49.0,1.4,17.5,131.0,403.18,326.45
2016,8,3,6,30,524.0,58.0,1.4,18.0,177.0,493.94,400.08
2016,8,3,6,45,354.5,90.5,1.45,18.5,180.0,417.69,339.94
2016,8,3,7,0,185.0,123.0,1.5,19.0,183.0,316.43,257.4
2016,8,3,7,15,154.0,147.0,1.45,19.5,202.5,307.18,248.93
2016,8,3,7,30,123.0,171.0,1.4,20.0,222.0,310.42,249.22
2016,8,3,7,45,100.0,191.5,1.4,21.0,236.5,296.85,236.25
2016,8,3,8,0,77.0,212.0,1.4,22.0,251.0,297.71,234.37
2016,8,3,8,15,110.0,238.0,1.3,22.5,300.0,374.23,291.88
2016,8,3,8,30,143.0,264.0,1.2,23.0,349.0,433.68,334.53
2016,8,3,8,45,499.5,183.0,1.1,23.5,513.5,718.58,543.76
2016,8,3,9,0,856.0,102.0,1.0,24.0,678.0,967.08,700.81
2016,8,3,9,15,868.0,104.5,0.9,24.5,719.5,984.32,703.2
2016,8,3,9,30,880.0,107.0,0.8,25.0,761.0,998.48,706.77
2016,8,3,9,45,888.5,109.5,0.7,25.5,796.5,1005.94,706.23
2016,8,3,10,0,897.0,112.0,0.6,26.0,832.0,1010.07,703.79
2016,8,3,10,15,904.0,113.5,0.7,26.0,862.0,1008.25,703.81
2016,8,3,10,30,911.0,115.0,0.8,26.0,892.0,1003.04,701.91
2016,8,3,10,45,915.5,116.5,0.95,26.5,915.0,992.05,696.15
2016,8,3,11,0,920.0,118.0,1.1,27.0,938.0,977.72,688.26
2016,8,3,11,15,923.5,118.5,1.3,27.0,954.5,958.23,679.13
2016,8,3,11,30,927.0,119.0,1.5,27.0,971.0,935.61,667.64
2016,8,3,11,45,928.0,120.0,1.75,27.0,979.0,908.29,653.3
2016,8,3,12,0,929.0,121.0,2.0,27.0,987.0,878.17,636.55
2016,8,3,12,15,929.5,121.0,2.2,27.0,987.5,844.14,616.23
2016,8,3,12,30,930.0,121.0,2.4,27.0,988.0,807.7,593.84
2016,8,3,12,45,931.5,119.0,2.6,27.0,982.0,768.04,568.39
2016,8,3,13,0,933.0,117.0,2.8,27.0,976.0,726.24,539.34
2016,8,3,13,15,930.0,116.5,2.9,26.5,961.0,680.88,507.35
2016,8,3,13,30,927.0,116.0,3.0,26.0,946.0,634.03,473.22
2016,8,3,13,45,922.5,115.0,3.1,26.0,924.0,584.71,435.25
2016,8,3,14,0,918.0,114.0,3.2,26.0,902.0,534.42,395.4
2016,8,3,14,15,911.5,112.5,3.25,25.5,873.5,482.13,353.46
2016,8,3,14,30,905.0,111.0,3.3,25.0,845.0,429.49,309.92
2016,8,3,14,45,897.0,108.5,3.4,25.0,810.0,375.48,263.76
2016,8,3,15,0,889.0,106.0,3.5,25.0,775.0,321.69,217.19
2016,8,3,15,15,877.5,104.0,3.45,24.5,734.0,267.92,171.4
2016,8,3,15,30,866.0,102.0,3.4,24.0,693.0,215.14,128.32
2016,8,3,15,45,853.0,98.5,3.4,23.5,648.0,153.2,82.81
2016,8,3,16,0,840.0,95.0,3.4,23.0,603.0,101.64,54.83
2016,8,3,16,15,820.0,91.5,3.35,22.5,554.0,63.45,48.62
2016,8,3,16,30,800.0,88.0,3.3,22.0,505.0,62.67,48.25
2016,8,3,16,45,776.0,83.5,3.3,22.0,454.0,61.04,47.02
2016,8,3,17,0,752.0,79.0,3.3,22.0,403.0,59.28,45.68
2016,8,3,17,15,716.0,74.0,3.15,21.5,350.5,56.94,43.89
2016,8,3,17,30,680.0,69.0,3.0,21.0,298.0,49.71,37.79
2016,8,3,17,45,629.5,63.0,2.95,20.5,246.5,46.58,35.15
2016,8,3,18,0,579.0,57.0,2.9,20.0,195.0,43.36,32.29
2016,8,3,18,15,499.5,48.5,2.7,19.0,147.0,37.81,27.27
2016,8,3,18,30,420.0,40.0,2.5,18.0,99.0,32.08,21.85
2016,8,3,18,45,290.0,28.5,2.3,17.5,61.5,23.28,12.52
2016,8,3,19,0,160.0,17.0,2.1,17.0,24.0,14.1,0.0
2016,8,3,19,15,80.0,8.5,2.05,16.5,12.0,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,39.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,78.0,13.0,1.8,13.0,15.0,55.76,0.0
2016,8,4,5,45,215.0,26.5,1.9,13.5,49.5,197.51,126.11
2016,8,4,6,0,352.0,40.0,2.0,14.0,84.0,316.31,254.57
2016,8,4,6,15,439.0,49.5,1.95,14.5,130.5,403.24,331.34
2016,8,4,6,30,526.0,59.0,1.9,15.0,177.0,496.07,408.16
2016,8,4,6,45,263.0,58.5,1.9,15.5,117.5,301.07,251.28
2016,8,4,7,0,0.0,58.0,1.9,16.0,58.0,51.22,37.84
2016,8,4,7,15,0.0,74.5,1.85,16.5,74.5,66.31,50.63
2016,8,4,7,30,0.0,91.0,1.8,17.0,91.0,82.14,63.61
2016,8,4,7,45,0.0,104.5,1.75,18.0,104.5,94.87,73.65
2016,8,4,8,0,0.0,118.0,1.7,19.0,118.0,107.55,83.46
2016,8,4,8,15,0.0,127.5,1.75,19.0,127.5,116.18,90.18
2016,8,4,8,30,0.0,137.0,1.8,19.0,137.0,124.83,96.87
2016,8,4,8,45,1.0,153.0,1.85,19.5,153.5,140.83,109.27
2016,8,4,9,0,2.0,169.0,1.9,20.0,170.0,156.76,121.46
2016,8,4,9,15,3.5,177.0,2.0,20.0,179.5,165.32,127.99
2016,8,4,9,30,5.0,185.0,2.1,20.0,189.0,173.87,134.52
2016,8,4,9,45,7.5,207.0,2.25,20.5,213.0,196.82,152.09
2016,8,4,10,0,10.0,229.0,2.4,21.0,237.0,219.57,169.29
2016,8,4,10,15,12.5,252.0,2.45,21.0,262.5,243.02,187.15
2016,8,4,10,30,15.0,275.0,2.5,21.0,288.0,266.14,204.64
2016,8,4,10,45,19.5,305.0,2.65,21.0,322.5,297.39,228.34
2016,8,4,11,0,24.0,335.0,2.8,21.0,357.0,328.0,251.36
2016,8,4,11,15,26.0,347.0,2.9,21.0,371.5,349.07,266.99
2016,8,4,11,30,28.0,359.0,3.0,21.0,386.0,358.09,273.61
2016,8,4,11,45,29.0,361.5,3.1,21.0,389.0,356.83,272.6
2016,8,4,12,0,30.0,364.0,3.2,21.0,392.0,355.31,271.47
2016,8,4,12,15,208.5,384.0,3.25,21.0,578.5,515.32,394.5
2016,8,4,12,30,387.0,404.0,3.3,21.0,765.0,650.41,493.91
2016,8,4,12,45,652.0,262.0,3.35,21.0,864.0,694.04,529.18
2016,8,4,13,0,917.0,120.0,3.4,21.0,963.0,716.33,548.06
2016,8,4,13,15,914.0,119.0,3.4,21.0,948.0,671.14,513.19
2016,8,4,13,30,911.0,118.0,3.4,21.0,933.0,624.53,476.86
2016,8,4,13,45,908.5,115.5,3.45,21.0,911.0,575.75,438.14
2016,8,4,14,0,906.0,113.0,3.5,21.0,889.0,525.88,397.46
2016,8,4,14,15,899.0,111.5,3.5,20.5,860.0,473.93,354.66
2016,8,4,14,30,892.0,110.0,3.5,20.0,831.0,421.7,310.36
2016,8,4,14,45,885.0,107.0,3.5,20.0,796.5,368.28,263.55
2016,8,4,15,0,878.0,104.0,3.5,20.0,762.0,315.0,216.38
2016,8,4,15,15,866.5,101.5,3.5,19.5,721.5,261.45,169.96
2016,8,4,15,30,855.0,99.0,3.5,19.0,681.0,208.91,126.39
2016,8,4,15,45,842.0,95.5,3.5,19.0,636.5,147.48,80.52
2016,8,4,16,0,829.0,92.0,3.5,19.0,592.0,96.5,52.94
2016,8,4,16,15,582.0,145.5,3.45,18.5,482.0,90.86,73.01
2016,8,4,16,30,335.0,199.0,3.4,18.0,372.0,136.21,112.28
2016,8,4,16,45,308.0,180.5,3.4,18.0,327.5,125.85,103.72
2016,8,4,17,0,281.0,162.0,3.4,18.0,283.0,115.0,94.74
2016,8,4,17,15,264.5,144.0,3.35,17.5,245.5,104.06,85.72
2016,8,4,17,30,248.0,126.0,3.3,17.0,208.0,92.63,76.08
2016,8,4,17,45,411.0,90.0,3.25,16.5,198.5,65.77,52.66
2016,8,4,18,0,574.0,54.0,3.2,16.0,189.0,40.98,30.72
2016,8,4,18,15,495.5,46.0,3.1,15.5,142.0,35.77,25.87
2016,8,4,18,30,417.0,38.0,3.0,15.0,95.0,30.4,20.65
2016,8,4,18,45,290.5,26.5,2.95,14.5,58.0,21.55,11.0
2016,8,4,19,0,164.0,15.0,2.9,14.0,21.0,13.64,0.0
2016,8,4,19,15,82.0,7.5,2.9,13.5,10.5,6.82,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,2.0,13.0,13.0,52.72,0.0
2016,8,5,5,45,203.0,25.0,2.1,13.5,46.5,187.27,113.62
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,300.54,241.54
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,386.76,318.94
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,479.08,397.22
2016,8,5,6,45,251.0,68.5,2.25,14.5,124.0,306.64,256.73
2016,8,5,7,0,0.0,77.0,2.3,15.0,77.0,70.32,54.17
2016,8,5,7,15,0.0,92.0,2.2,15.0,92.0,84.64,66.42
2016,8,5,7,30,0.0,107.0,2.1,15.0,107.0,98.85,78.14
2016,8,5,7,45,0.0,110.5,2.05,15.5,110.5,101.04,79.53
2016,8,5,8,0,0.0,114.0,2.0,16.0,114.0,103.57,81.19
2016,8,5,8,15,0.0,135.5,1.95,16.5,135.5,124.24,97.72
2016,8,5,8,30,0.0,157.0,1.9,17.0,157.0,144.83,113.9
2016,8,5,8,45,0.0,155.0,1.85,17.5,155.0,141.86,110.89
2016,8,5,9,0,0.0,153.0,1.8,18.0,153.0,139.23,108.25
2016,8,5,9,15,4.5,185.0,1.8,18.5,188.5,174.12,135.77
2016,8,5,9,30,9.0,217.0,1.8,19.0,224.0,208.97,162.69
2016,8,5,9,45,12.5,242.5,1.85,19.5,253.0,236.25,183.31
2016,8,5,10,0,16.0,268.0,1.9,20.0,282.0,263.24,203.44
2016,8,5,10,15,20.0,292.5,1.95,20.0,310.0,289.37,223.13
2016,8,5,10,30,24.0,317.0,2.0,20.0,338.0,315.04,242.32
2016,8,5,10,45,43.0,361.0,2.05,20.5,399.5,387.12,295.96
2016,8,5,11,0,62.0,405.0,2.1,21.0,461.0,443.53,336.7
2016,8,5,11,15,63.0,411.5,2.15,21.0,469.0,444.76,337.08
2016,8,5,11,30,64.0,418.0,2.2,21.0,477.0,445.54,337.49
2016,8,5,11,45,475.0,282.0,2.25,21.5,722.5,682.34,517.47
2016,8,5,12,0,886.0,146.0,2.3,22.0,968.0,862.19,643.35
2016,8,5,12,15,885.5,146.0,2.35,22.0,968.0,828.22,619.04
2016,8,5,12,30,885.0,146.0,2.4,22.0,968.0,792.03,595.03
2016,8,5,12,45,882.0,146.0,2.5,22.0,960.0,752.03,567.04
2016,8,5,13,0,879.0,146.0,2.6,22.0,952.0,710.34,536.94
2016,8,5,13,15,875.0,145.0,2.65,22.0,936.5,665.73,503.74
2016,8,5,13,30,871.0,144.0,2.7,22.0,921.0,619.88,468.76
2016,8,5,13,45,863.0,144.0,2.75,22.0,898.0,571.61,431.03
2016,8,5,14,0,855.0,144.0,2.8,22.0,875.0,519.97,389.81
2016,8,5,14,15,846.5,142.0,2.8,22.0,845.5,468.12,347.17
2016,8,5,14,30,838.0,140.0,2.8,22.0,816.0,416.32,303.48
2016,8,5,14,45,826.0,138.0,2.85,22.0,780.5,363.66,258.41
2016,8,5,15,0,814.0,136.0,2.9,22.0,745.0,311.84,213.56
2016,8,5,15,15,800.0,133.0,2.9,21.5,704.0,259.91,169.5
2016,8,5,15,30,786.0,130.0,2.9,21.0,663.0,209.45,128.57
2016,8,5,15,45,768.0,126.0,2.9,21.0,618.0,159.51,92.76
2016,8,5,16,0,750.0,122.0,2.9,21.0,573.0,103.76,61.36
2016,8,5,16,15,726.5,117.5,2.85,20.5,524.5,73.34,57.49
2016,8,5,16,30,703.0,113.0,2.8,20.0,476.0,72.86,57.42
2016,8,5,16,45,672.5,107.5,2.8,20.0,425.5,71.51,56.47
2016,8,5,17,0,642.0,102.0,2.8,20.0,375.0,70.05,55.4
2016,8,5,17,15,600.5,95.0,2.75,19.5,323.5,67.24,53.23
2016,8,5,17,30,559.0,88.0,2.7,19.0,272.0,64.27,50.85
2016,8,5,17,45,500.0,79.5,2.7,18.5,222.5,59.81,47.03
2016,8,5,18,0,441.0,71.0,2.7,18.0,173.0,53.27,41.21
2016,8,5,18,15,358.5,59.0,2.6,17.5,128.5,44.94,33.6
2016,8,5,18,30,276.0,47.0,2.5,17.0,84.0,36.36,25.48
2016,8,5,18,45,166.5,30.5,2.4,16.5,50.0,23.88,12.17
2016,8,5,19,0,57.0,14.0,2.3,16.0,16.0,12.73,0.0
2016,8,5,19,15,28.5,7.0,2.25,15.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,13.0,11.0,31.53,0.0
2016,8,6,5,45,160.5,25.5,1.1,13.5,43.0,160.06,90.22
2016,8,6,6,0,281.0,41.0,1.2,14.0,75.0,270.55,215.71
2016,8,6,6,15,369.0,52.5,1.15,14.5,120.0,356.76,291.57
2016,8,6,6,30,457.0,64.0,1.1,15.0,165.0,450.01,368.56
2016,8,6,6,45,520.5,72.0,1.05,15.5,215.0,525.84,427.72
2016,8,6,7,0,584.0,80.0,1.0,16.0,265.0,604.37,485.36
2016,8,6,7,15,292.0,86.0,1.0,16.5,178.5,375.5,306.9
2016,8,6,7,30,0.0,92.0,1.0,17.0,92.0,83.26,63.96
2016,8,6,7,45,0.0,114.5,1.05,17.5,114.5,105.23,82.3
2016,8,6,8,0,0.0,137.0,1.1,18.0,137.0,127.12,99.68
2016,8,6,8,15,4.0,162.5,1.2,18.5,165.0,155.75,122.39
2016,8,6,8,30,8.0,188.0,1.3,19.0,193.0,184.35,144.67
2016,8,6,8,45,9.5,201.5,1.4,19.5,208.0,197.99,154.74
2016,8,6,9,0,11.0,215.0,1.5,20.0,223.0,211.61,164.75
2016,8,6,9,15,22.5,254.0,1.55,20.0,271.0,260.87,202.95
2016,8,6,9,30,34.0,293.0,1.6,20.0,319.0,327.39,253.41
2016,8,6,9,45,134.0,335.0,1.7,20.5,441.5,484.34,372.07
2016,8,6,10,0,234.0,377.0,1.8,21.0,564.0,621.49,470.69
2016,8,6,10,15,564.0,248.5,1.85,21.0,721.5,833.9,625.12
2016,8,6,10,30,894.0,120.0,1.9,21.0,879.0,988.46,726.88
2016,8,6,10,45,898.5,121.5,1.95,21.5,901.5,977.46,716.4
2016,8,6,11,0,903.0,123.0,2.0,22.0,924.0,963.17,705.78
2016,8,6,11,15,906.5,124.0,2.05,22.0,940.0,944.25,693.62
2016,8,6,11,30,910.0,125.0,2.1,22.0,956.0,922.22,679.48
2016,8,6,11,45,911.0,126.0,2.2,22.5,963.5,895.06,661.14
2016,8,6,12,0,912.0,127.0,2.3,23.0,971.0,865.16,640.93
2016,8,6,12,15,912.0,127.0,2.35,23.0,971.5,831.0,618.56
2016,8,6,12,30,912.0,127.0,2.4,23.0,972.0,794.5,594.46
2016,8,6,12,45,906.0,129.0,2.45,23.0,963.5,753.27,565.87
2016,8,6,13,0,900.0,131.0,2.5,23.0,955.0,710.44,534.75
2016,8,6,13,15,897.0,130.0,2.55,23.0,940.0,665.68,501.56
2016,8,6,13,30,894.0,129.0,2.6,23.0,925.0,619.52,466.46
2016,8,6,13,45,889.0,127.5,2.7,23.0,903.0,570.73,428.6
2016,8,6,14,0,884.0,126.0,2.8,23.0,881.0,521.09,388.92
2016,8,6,14,15,877.0,124.5,2.85,22.5,852.0,469.95,347.48
2016,8,6,14,30,870.0,123.0,2.9,22.0,823.0,418.55,304.54
2016,8,6,14,45,861.0,120.5,2.95,22.0,788.0,365.74,258.98
2016,8,6,15,0,852.0,118.0,3.0,22.0,753.0,306.09,207.76
2016,8,6,15,15,839.5,115.5,3.0,21.5,712.0,252.85,162.35
2016,8,6,15,30,827.0,113.0,3.0,21.0,671.0,200.87,120.1
2016,8,6,15,45,811.5,109.0,3.05,21.0,626.0,148.97,83.05
2016,8,6,16,0,796.0,105.0,3.1,21.0,581.0,99.05,57.71
2016,8,6,16,15,774.5,101.0,3.1,20.5,532.5,70.15,54.79
2016,8,6,16,30,753.0,97.0,3.1,20.0,484.0,69.3,54.39
2016,8,6,16,45,726.0,92.0,3.1,20.0,433.0,61.16,47.56
2016,8,6,17,0,699.0,87.0,3.1,20.0,382.0,59.57,46.35
2016,8,6,17,15,659.5,81.5,3.05,19.5,330.5,57.41,44.69
2016,8,6,17,30,620.0,76.0,3.0,19.0,279.0,55.15,42.89
2016,8,6,17,45,567.0,68.0,3.0,18.5,228.5,50.69,39.04
2016,8,6,18,0,514.0,60.0,3.0,18.0,178.0,46.03,34.86
2016,8,6,18,15,429.5,50.5,2.85,17.5,132.0,39.76,29.06
2016,8,6,18,30,345.0,41.0,2.7,17.0,86.0,33.29,22.78
2016,8,6,18,45,219.0,27.5,2.6,16.5,51.5,21.61,9.9
2016,8,6,19,0,93.0,14.0,2.5,16.0,17.0,12.73,0.0
2016,8,6,19,15,46.5,7.0,2.5,15.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,1.2,13.0,12.0,57.79,0.0
2016,8,7,5,45,235.5,22.5,1.35,13.5,46.0,201.35,105.57
2016,8,7,6,0,384.0,35.0,1.5,14.0,80.0,330.68,263.04
2016,8,7,6,15,473.0,43.5,1.35,14.5,126.5,418.06,340.7
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,511.8,416.56
2016,8,7,6,45,620.0,57.5,1.05,15.5,225.0,583.11,470.34
2016,8,7,7,0,678.0,63.0,0.9,16.0,277.0,651.7,518.6
2016,8,7,7,15,350.5,105.5,0.75,16.5,217.5,450.63,363.4
2016,8,7,7,30,23.0,148.0,0.6,17.0,158.0,164.89,130.8
2016,8,7,7,45,49.0,177.5,0.45,18.0,201.5,234.05,186.88
2016,8,7,8,0,75.0,207.0,0.3,19.0,245.0,290.34,229.02
2016,8,7,8,15,106.0,233.5,0.3,19.5,293.0,347.75,271.68
2016,8,7,8,30,137.0,260.0,0.3,20.0,341.0,423.36,326.16
2016,8,7,8,45,511.5,175.5,0.35,20.5,510.5,719.31,542.15
2016,8,7,9,0,886.0,91.0,0.4,21.0,680.0,979.53,705.02
2016,8,7,9,15,897.5,93.0,0.45,21.5,722.0,995.98,708.9
2016,8,7,9,30,909.0,95.0,0.5,22.0,764.0,1009.23,715.01
2016,8,7,9,45,915.5,98.0,0.55,22.5,800.0,1015.38,716.96
2016,8,7,10,0,922.0,101.0,0.6,23.0,836.0,1018.07,717.05
2016,8,7,10,15,929.0,102.5,0.65,23.5,866.0,1016.1,714.49
2016,8,7,10,30,936.0,104.0,0.7,24.0,896.0,1010.64,710.01
2016,8,7,10,45,941.5,104.5,0.75,24.5,919.5,999.22,702.07
2016,8,7,11,0,947.0,105.0,0.8,25.0,943.0,984.38,692.21
2016,8,7,11,15,950.5,105.5,0.9,25.0,959.0,964.35,681.56
2016,8,7,11,30,954.0,106.0,1.0,25.0,975.0,941.09,668.81
2016,8,7,11,45,956.5,106.0,1.15,25.0,983.5,913.38,653.87
2016,8,7,12,0,959.0,106.0,1.3,25.0,992.0,882.73,636.68
2016,8,7,12,15,959.0,106.0,1.35,25.0,992.5,847.32,614.74
2016,8,7,12,30,959.0,106.0,1.4,25.0,993.0,809.42,590.98
2016,8,7,12,45,956.5,106.5,1.5,25.5,985.5,767.87,563.55
2016,8,7,13,0,954.0,107.0,1.6,26.0,978.0,724.34,532.57
2016,8,7,13,15,951.0,106.5,1.65,26.0,962.5,677.9,499.37
2016,8,7,13,30,948.0,106.0,1.7,26.0,947.0,629.92,464.08
2016,8,7,13,45,943.5,104.5,1.8,26.0,924.5,579.03,425.85
2016,8,7,14,0,939.0,103.0,1.9,26.0,902.0,527.14,385.54
2016,8,7,14,15,932.5,102.0,1.95,26.0,872.5,474.02,342.77
2016,8,7,14,30,926.0,101.0,2.0,26.0,843.0,420.51,298.41
2016,8,7,14,45,916.5,99.5,2.05,26.0,807.0,365.5,251.96
2016,8,7,15,0,907.0,98.0,2.1,26.0,771.0,310.85,205.27
2016,8,7,15,15,895.0,95.5,2.1,25.5,729.5,255.54,159.01
2016,8,7,15,30,883.0,93.0,2.1,25.0,688.0,201.29,115.91
2016,8,7,15,45,867.0,91.0,2.15,25.0,641.5,148.25,79.38
2016,8,7,16,0,851.0,89.0,2.2,25.0,595.0,87.41,47.59
2016,8,7,16,15,830.5,86.0,2.2,24.5,545.5,60.19,45.49
2016,8,7,16,30,810.0,83.0,2.2,24.0,496.0,59.6,45.28
2016,8,7,16,45,781.5,79.5,2.2,24.0,443.5,58.53,44.53
2016,8,7,17,0,753.0,76.0,2.2,24.0,391.0,57.4,43.73
2016,8,7,17,15,715.5,71.0,2.05,23.0,338.5,54.97,41.94
2016,8,7,17,30,678.0,66.0,1.9,22.0,286.0,47.86,36.05
2016,8,7,17,45,621.5,60.0,1.8,21.5,234.0,44.63,33.29
2016,8,7,18,0,565.0,54.0,1.7,21.0,182.0,41.31,30.32
2016,8,7,18,15,479.0,45.5,1.6,20.0,134.5,35.66,25.19
2016,8,7,18,30,393.0,37.0,1.5,19.0,87.0,29.86,19.61
2016,8,7,18,45,250.5,25.0,1.4,18.5,51.5,20.49,8.29
2016,8,7,19,0,108.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,8,7,19,15,54.0,6.5,1.35,17.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,1.2,14.0,11.0,49.51,0.0
2016,8,8,5,45,215.0,21.5,1.3,15.0,43.5,186.37,86.49
2016,8,8,6,0,356.0,34.0,1.4,16.0,76.0,311.02,244.72
2016,8,8,6,15,445.5,43.0,1.3,16.5,121.5,397.97,322.02
2016,8,8,6,30,535.0,52.0,1.2,17.0,167.0,491.51,397.98
2016,8,8,6,45,591.5,58.5,1.1,17.5,217.5,562.0,451.58
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,634.91,503.77
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,693.42,542.57
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,747.76,576.46
2016,8,8,7,45,757.5,78.5,0.7,20.0,423.5,796.81,603.94
2016,8,8,8,0,788.0,82.0,0.6,21.0,475.0,844.71,629.26
2016,8,8,8,15,809.0,85.0,0.45,21.5,524.5,881.61,646.51
2016,8,8,8,30,830.0,88.0,0.3,22.0,574.0,916.34,661.79
2016,8,8,8,45,847.0,90.5,0.2,22.5,620.5,934.4,667.38
2016,8,8,9,0,864.0,93.0,0.1,23.0,667.0,959.49,677.77
2016,8,8,9,15,876.5,95.0,0.25,23.5,708.5,976.7,687.65
2016,8,8,9,30,889.0,97.0,0.4,24.0,750.0,990.8,696.4
2016,8,8,9,45,901.5,97.0,0.55,24.5,786.5,999.37,702.11
2016,8,8,10,0,914.0,97.0,0.7,25.0,823.0,1004.63,705.95
2016,8,8,10,15,921.0,98.5,0.85,25.0,853.0,1002.77,706.86
2016,8,8,10,30,928.0,100.0,1.0,25.0,883.0,997.44,705.66
2016,8,8,10,45,932.5,101.0,1.15,25.5,906.0,985.75,699.09
2016,8,8,11,0,937.0,102.0,1.3,26.0,929.0,970.68,690.33
2016,8,8,11,15,940.0,102.5,1.45,26.0,945.0,950.44,679.52
2016,8,8,11,30,943.0,103.0,1.6,26.0,961.0,927.01,666.49
2016,8,8,11,45,945.0,103.5,1.75,26.0,969.0,899.66,650.7
2016,8,8,12,0,947.0,104.0,1.9,26.0,977.0,869.41,632.73
2016,8,8,12,15,947.0,104.0,2.0,26.0,977.5,834.38,610.85
2016,8,8,12,30,947.0,104.0,2.1,26.0,978.0,796.89,587.06
2016,8,8,12,45,946.5,103.0,2.25,26.0,971.0,755.89,560.52
2016,8,8,13,0,946.0,102.0,2.4,26.0,964.0,712.82,530.28
2016,8,8,13,15,943.0,101.5,2.45,26.0,949.0,666.73,496.45
2016,8,8,13,30,940.0,101.0,2.5,26.0,934.0,619.12,460.58
2016,8,8,13,45,936.0,100.0,2.65,26.0,911.5,569.26,422.34
2016,8,8,14,0,932.0,99.0,2.8,26.0,889.0,518.36,382.01
2016,8,8,14,15,925.5,97.5,2.85,25.5,860.0,465.19,339.15
2016,8,8,14,30,919.0,96.0,2.9,25.0,831.0,411.66,294.63
2016,8,8,14,45,910.5,94.0,2.95,25.0,795.5,356.97,247.67
2016,8,8,15,0,902.0,92.0,3.0,25.0,760.0,302.55,200.5
2016,8,8,15,15,890.5,90.0,3.0,24.5,719.0,248.01,154.34
2016,8,8,15,30,879.0,88.0,3.0,24.0,678.0,194.46,111.54
2016,8,8,15,45,865.0,85.5,3.05,24.0,632.5,141.53,75.13
2016,8,8,16,0,851.0,83.0,3.1,24.0,587.0,90.25,51.63
2016,8,8,16,15,831.0,80.0,3.05,23.5,537.5,56.16,42.29
2016,8,8,16,30,811.0,77.0,3.0,23.0,488.0,55.4,41.91
2016,8,8,16,45,786.5,73.0,3.0,23.0,437.0,53.81,40.7
2016,8,8,17,0,762.0,69.0,3.0,23.0,386.0,52.13,39.4
2016,8,8,17,15,725.5,64.5,2.85,22.5,333.5,49.88,37.65
2016,8,8,17,30,689.0,60.0,2.7,22.0,281.0,47.55,35.77
2016,8,8,17,45,636.5,54.5,2.6,21.5,230.0,44.22,32.92
2016,8,8,18,0,584.0,49.0,2.5,21.0,179.0,37.37,26.87
2016,8,8,18,15,499.5,41.5,2.35,20.0,132.0,32.4,22.34
2016,8,8,18,30,415.0,34.0,2.2,19.0,85.0,27.33,17.38
2016,8,8,18,45,268.0,23.0,2.1,18.5,50.0,18.78,6.27
2016,8,8,19,0,121.0,12.0,2.0,18.0,15.0,10.91,0.0
2016,8,8,19,15,60.5,6.0,2.0,17.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,177.5,16.5,1.15,15.0,36.5,155.6,61.06
2016,8,9,6,0,355.0,33.0,1.3,16.0,73.0,308.86,242.05
2016,8,9,6,15,445.0,42.0,1.35,16.5,118.5,395.88,320.24
2016,8,9,6,30,535.0,51.0,1.4,17.0,164.0,489.61,397.34
2016,8,9,6,45,590.5,58.0,1.5,17.5,214.5,559.92,452.52
2016,8,9,7,0,646.0,65.0,1.6,18.0,265.0,632.62,506.91
2016,8,9,7,15,686.0,70.0,1.6,18.5,317.0,691.44,548.0
2016,8,9,7,30,726.0,75.0,1.6,19.0,369.0,746.06,584.44
2016,8,9,7,45,755.5,78.5,1.65,20.0,420.5,794.17,614.34
2016,8,9,8,0,785.0,82.0,1.7,21.0,472.0,841.07,642.49
2016,8,9,8,15,806.0,85.5,1.7,21.5,521.5,878.51,664.18
2016,8,9,8,30,827.0,89.0,1.7,22.0,571.0,913.78,684.09
2016,8,9,8,45,844.5,91.0,1.75,23.0,617.5,931.59,691.48
2016,8,9,9,0,862.0,93.0,1.8,24.0,664.0,956.49,703.66
2016,8,9,9,15,874.5,95.0,1.75,24.5,705.5,973.65,710.77
2016,8,9,9,30,887.0,97.0,1.7,25.0,747.0,987.69,715.96
2016,8,9,9,45,896.5,99.0,1.65,25.5,783.0,995.53,717.29
2016,8,9,10,0,906.0,101.0,1.6,26.0,819.0,1000.0,716.65
2016,8,9,10,15,913.0,102.0,1.45,26.0,849.0,997.51,711.72
2016,8,9,10,30,920.0,103.0,1.3,26.0,879.0,991.61,704.75
2016,8,9,10,45,924.0,104.5,1.2,26.5,901.5,979.96,693.77
2016,8,9,11,0,928.0,106.0,1.1,27.0,924.0,964.95,680.93
2016,8,9,11,15,931.0,107.0,1.05,27.0,940.0,945.24,667.54
2016,8,9,11,30,934.0,108.0,1.0,27.0,956.0,922.35,652.33
2016,8,9,11,45,934.5,109.0,1.0,27.5,963.5,894.28,633.54
2016,8,9,12,0,935.0,110.0,1.0,28.0,971.0,863.4,613.08
2016,8,9,12,15,935.0,110.0,1.1,28.0,971.0,828.59,592.68
2016,8,9,12,30,935.0,110.0,1.2,28.0,971.0,791.34,570.35
2016,8,9,12,45,931.0,111.5,1.3,28.0,963.0,750.33,544.38
2016,8,9,13,0,927.0,113.0,1.4,28.0,955.0,707.48,515.26
2016,8,9,13,15,924.0,112.0,1.5,27.5,940.0,661.57,484.08
2016,8,9,13,30,921.0,111.0,1.6,27.0,925.0,614.2,450.63
2016,8,9,13,45,914.5,111.0,1.75,27.0,902.5,564.52,413.59
2016,8,9,14,0,908.0,111.0,1.9,27.0,880.0,514.07,374.56
2016,8,9,14,15,901.0,109.5,1.95,27.0,850.5,461.69,332.44
2016,8,9,14,30,894.0,108.0,2.0,27.0,821.0,409.03,288.88
2016,8,9,14,45,883.0,107.0,2.1,27.0,785.0,355.42,243.82
2016,8,9,15,0,872.0,106.0,2.2,27.0,749.0,302.33,198.72
2016,8,9,15,15,860.0,103.5,2.2,26.5,708.5,248.73,154.22
2016,8,9,15,30,848.0,101.0,2.2,26.0,668.0,187.42,106.29
2016,8,9,15,45,829.5,99.0,2.25,26.0,621.5,135.53,71.57
2016,8,9,16,0,811.0,97.0,2.3,26.0,575.0,85.92,49.93
2016,8,9,16,15,789.5,93.5,2.25,25.5,526.0,65.34,49.65
2016,8,9,16,30,768.0,90.0,2.2,25.0,477.0,64.63,49.35
2016,8,9,16,45,736.5,86.5,2.2,25.0,425.5,63.79,48.82
2016,8,9,17,0,705.0,83.0,2.2,25.0,374.0,57.15,43.34
2016,8,9,17,15,664.5,77.5,2.1,24.0,322.0,54.86,41.69
2016,8,9,17,30,624.0,72.0,2.0,23.0,270.0,52.47,39.86
2016,8,9,17,45,562.0,65.5,1.9,22.5,219.0,49.07,36.97
2016,8,9,18,0,500.0,59.0,1.8,22.0,168.0,45.61,33.84
2016,8,9,18,15,410.5,48.5,1.7,21.0,122.5,38.42,27.36
2016,8,9,18,30,321.0,38.0,1.6,20.0,77.0,30.97,20.24
2016,8,9,18,45,187.5,24.0,1.55,19.5,44.5,18.89,5.18
2016,8,9,19,0,54.0,10.0,1.5,19.0,12.0,9.1,0.0
2016,8,9,19,15,27.0,5.0,1.5,18.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,131.4,39.91
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,266.19,207.92
2016,8,10,6,15,376.5,46.5,0.9,15.5,111.0,353.65,286.29
2016,8,10,6,30,468.0,57.0,0.9,16.0,155.0,447.83,364.1
2016,8,10,6,45,529.5,65.0,0.9,16.5,205.0,521.84,421.8
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,598.61,478.43
2016,8,10,7,15,633.5,79.0,0.95,17.5,306.0,659.19,521.05
2016,8,10,7,30,676.0,85.0,1.0,18.0,357.0,720.27,562.45
2016,8,10,7,45,709.5,89.0,1.1,19.0,408.5,770.77,594.57
2016,8,10,8,0,743.0,93.0,1.2,20.0,460.0,815.51,621.89
2016,8,10,8,15,765.5,96.5,1.25,20.5,509.0,853.51,644.6
2016,8,10,8,30,788.0,100.0,1.3,21.0,558.0,889.44,665.64
2016,8,10,8,45,807.5,102.5,1.4,21.5,604.5,918.97,682.92
2016,8,10,9,0,827.0,105.0,1.5,22.0,651.0,945.88,698.45
2016,8,10,9,15,840.0,107.5,1.55,22.0,692.0,963.59,708.64
2016,8,10,9,30,853.0,110.0,1.6,22.0,733.0,968.05,710.46
2016,8,10,9,45,866.5,110.5,1.7,22.5,770.0,977.84,715.33
2016,8,10,10,0,880.0,111.0,1.8,23.0,807.0,984.39,718.13
2016,8,10,10,15,887.5,112.5,1.85,23.0,836.5,982.86,716.61
2016,8,10,10,30,895.0,114.0,1.9,23.0,866.0,977.96,713.14
2016,8,10,10,45,900.5,115.0,2.0,23.5,889.5,967.27,705.3
2016,8,10,11,0,906.0,116.0,2.1,24.0,913.0,953.26,695.42
2016,8,10,11,15,909.5,116.5,2.15,24.0,928.5,933.7,682.82
2016,8,10,11,30,913.0,117.0,2.2,24.0,944.0,911.03,668.25
2016,8,10,11,45,915.0,117.5,2.3,24.0,952.0,884.08,651.3
2016,8,10,12,0,917.0,118.0,2.4,24.0,960.0,854.31,632.36
2016,8,10,12,15,917.0,118.0,2.4,24.0,960.5,819.88,609.38
2016,8,10,12,30,917.0,118.0,2.4,24.0,961.0,783.07,584.71
2016,8,10,12,45,914.0,118.5,2.45,24.0,953.0,742.39,556.4
2016,8,10,13,0,911.0,119.0,2.5,24.0,945.0,699.88,525.45
2016,8,10,13,15,908.0,118.0,2.5,24.0,930.0,654.5,491.48
2016,8,10,13,30,905.0,117.0,2.5,24.0,915.0,607.7,455.62
2016,8,10,13,45,900.5,115.5,2.55,24.0,892.5,558.49,417.19
2016,8,10,14,0,896.0,114.0,2.6,24.0,870.0,508.37,376.92
2016,8,10,14,15,889.0,112.5,2.55,24.0,841.0,456.5,333.95
2016,8,10,14,30,882.0,111.0,2.5,24.0,812.0,404.36,289.73
2016,8,10,14,45,873.5,108.5,2.5,24.0,777.0,350.97,243.85
2016,8,10,15,0,865.0,106.0,2.5,24.0,742.0,297.88,197.93
