Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,853.0,103.5,2.45,23.5,701.0,244.61,153.14
2016,8,10,15,30,841.0,101.0,2.4,23.0,660.0,183.64,105.05
2016,8,10,15,45,826.5,97.5,2.4,23.0,615.0,131.4,69.93
2016,8,10,16,0,812.0,94.0,2.4,23.0,570.0,81.03,48.25
2016,8,10,16,15,790.5,90.5,2.35,22.5,521.0,63.34,48.61
2016,8,10,16,30,769.0,87.0,2.3,22.0,472.0,62.55,48.22
2016,8,10,16,45,742.5,82.0,2.3,22.0,421.0,60.49,46.63
2016,8,10,17,0,716.0,77.0,2.3,22.0,370.0,58.31,44.91
2016,8,10,17,15,677.0,72.0,2.2,21.5,318.5,50.97,38.77
2016,8,10,17,30,638.0,67.0,2.1,21.0,267.0,48.78,37.0
2016,8,10,17,45,582.0,60.0,2.05,20.5,216.5,44.82,33.59
2016,8,10,18,0,526.0,53.0,2.0,20.0,166.0,40.73,29.88
2016,8,10,18,15,437.5,44.0,1.9,19.0,120.5,34.66,24.32
2016,8,10,18,30,349.0,35.0,1.8,18.0,75.0,28.4,18.16
2016,8,10,18,45,174.5,22.5,1.7,17.5,42.5,17.72,3.18
2016,8,10,19,0,0.0,10.0,1.6,17.0,10.0,9.1,0.0
2016,8,10,19,15,0.0,5.0,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,15.5,33.5,138.6,27.95
2016,8,11,6,0,303.0,34.0,0.8,16.0,67.0,275.54,213.07
2016,8,11,6,15,394.5,44.5,0.8,16.5,111.5,363.28,292.11
2016,8,11,6,30,486.0,55.0,0.8,17.0,156.0,457.94,369.82
2016,8,11,6,45,542.5,63.5,0.8,17.5,205.5,529.26,424.86
2016,8,11,7,0,599.0,72.0,0.8,18.0,255.0,603.03,478.85
2016,8,11,7,15,318.5,112.0,0.75,18.5,211.0,431.51,345.91
2016,8,11,7,30,38.0,152.0,0.7,19.0,167.0,197.46,156.59
2016,8,11,7,45,45.5,174.5,0.7,19.5,195.5,228.02,181.34
2016,8,11,8,0,53.0,197.0,0.7,20.0,224.0,258.43,204.16
2016,8,11,8,15,48.0,214.5,0.8,20.5,240.5,270.85,212.48
2016,8,11,8,30,43.0,232.0,0.9,21.0,257.0,282.87,220.48
2016,8,11,8,45,83.5,265.5,1.0,21.5,319.0,356.95,276.87
2016,8,11,9,0,124.0,299.0,1.1,22.0,381.0,448.93,344.2
2016,8,11,9,15,480.5,210.5,1.2,22.5,556.0,727.65,549.65
2016,8,11,9,30,837.0,122.0,1.3,23.0,731.0,975.28,711.04
2016,8,11,9,45,858.0,119.0,1.4,23.5,770.0,977.64,708.13
2016,8,11,10,0,879.0,116.0,1.5,24.0,809.0,987.51,713.26
2016,8,11,10,15,887.0,117.5,1.6,24.0,839.0,986.3,712.73
2016,8,11,10,30,895.0,119.0,1.7,24.0,869.0,981.69,710.24
2016,8,11,10,45,898.5,121.0,1.85,24.0,892.0,969.97,703.92
2016,8,11,11,0,902.0,123.0,2.0,24.0,915.0,954.95,695.46
2016,8,11,11,15,906.0,124.0,2.1,24.0,931.0,936.18,683.98
2016,8,11,11,30,910.0,125.0,2.2,24.0,947.0,914.26,670.42
2016,8,11,11,45,910.5,126.0,2.35,24.5,954.5,886.35,652.0
2016,8,11,12,0,911.0,127.0,2.5,25.0,962.0,855.7,631.64
2016,8,11,12,15,911.0,127.0,2.55,25.0,962.5,821.22,609.03
2016,8,11,12,30,911.0,127.0,2.6,25.0,963.0,784.38,584.66
2016,8,11,12,45,902.0,131.5,2.7,25.0,953.5,742.85,555.54
2016,8,11,13,0,893.0,136.0,2.8,25.0,944.0,699.86,524.35
2016,8,11,13,15,889.5,135.0,2.85,24.5,928.5,654.64,491.64
2016,8,11,13,30,886.0,134.0,2.9,24.0,913.0,608.08,456.92
2016,8,11,13,45,881.5,132.5,2.95,24.0,891.0,559.48,418.73
2016,8,11,14,0,877.0,131.0,3.0,24.0,869.0,509.99,378.77
2016,8,11,14,15,869.5,129.0,3.0,24.0,839.5,458.23,335.91
2016,8,11,14,30,862.0,127.0,3.0,24.0,810.0,406.28,291.86
2016,8,11,14,45,852.5,124.0,3.05,24.0,774.5,346.65,241.37
2016,8,11,15,0,843.0,121.0,3.1,24.0,739.0,293.12,195.16
2016,8,11,15,15,830.0,118.5,3.1,23.5,697.5,240.05,150.63
2016,8,11,15,30,817.0,116.0,3.1,23.0,656.0,188.33,110.02
2016,8,11,15,45,800.0,112.0,3.1,22.5,610.5,136.74,76.04
2016,8,11,16,0,783.0,108.0,3.1,22.0,565.0,87.33,55.83
2016,8,11,16,15,760.0,103.5,3.05,21.5,515.5,72.67,56.79
2016,8,11,16,30,737.0,99.0,3.0,21.0,466.0,64.6,50.2
2016,8,11,16,45,707.0,94.0,3.0,21.0,415.0,63.18,49.15
2016,8,11,17,0,677.0,89.0,3.0,21.0,364.0,61.65,48.0
2016,8,11,17,15,635.0,82.5,2.9,20.5,312.0,58.8,45.75
2016,8,11,17,30,593.0,76.0,2.8,20.0,260.0,55.81,43.29
2016,8,11,17,45,533.0,67.5,2.7,19.5,209.5,50.94,39.05
2016,8,11,18,0,473.0,59.0,2.6,19.0,159.0,45.87,34.45
2016,8,11,18,15,384.0,47.5,2.45,18.5,114.0,37.8,27.03
2016,8,11,18,30,295.0,36.0,2.3,18.0,69.0,29.4,18.84
2016,8,11,18,45,147.5,18.0,2.15,17.5,34.5,14.14,0.0
2016,8,11,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,17.0,1.7,14.0,32.0,132.37,10.01
2016,8,12,6,0,286.0,34.0,1.9,15.0,64.0,264.15,205.05
2016,8,12,6,15,378.5,45.5,1.85,15.5,108.5,352.91,287.34
2016,8,12,6,30,471.0,57.0,1.8,16.0,153.0,448.81,368.08
2016,8,12,6,45,533.5,65.0,1.8,16.5,203.0,523.64,427.97
2016,8,12,7,0,596.0,73.0,1.8,17.0,253.0,601.22,486.77
2016,8,12,7,15,639.0,79.0,1.75,17.5,305.0,662.3,530.17
2016,8,12,7,30,682.0,85.0,1.7,18.0,357.0,723.86,572.04
2016,8,12,7,45,714.0,90.0,1.65,18.5,409.0,774.42,604.39
2016,8,12,8,0,746.0,95.0,1.6,19.0,461.0,818.77,631.36
2016,8,12,8,15,769.0,99.0,1.55,19.5,510.5,857.83,653.97
2016,8,12,8,30,792.0,103.0,1.5,20.0,560.0,894.81,674.63
2016,8,12,8,45,811.0,105.5,1.5,21.0,606.5,923.81,688.95
2016,8,12,9,0,830.0,108.0,1.5,22.0,653.0,950.13,701.36
2016,8,12,9,15,843.5,111.0,1.55,22.0,694.5,968.8,712.16
2016,8,12,9,30,857.0,114.0,1.6,22.0,736.0,984.31,721.09
2016,8,12,9,45,869.0,115.0,1.7,22.5,772.5,982.69,718.44
2016,8,12,10,0,881.0,116.0,1.8,23.0,809.0,988.09,720.62
2016,8,12,10,15,888.5,117.5,1.9,23.0,839.0,986.32,719.59
2016,8,12,10,30,896.0,119.0,2.0,23.0,869.0,981.15,716.53
2016,8,12,10,45,902.0,120.0,2.15,23.5,892.5,970.66,709.3
2016,8,12,11,0,908.0,121.0,2.3,24.0,916.0,956.83,699.93
2016,8,12,11,15,911.0,122.0,2.4,24.0,931.5,937.0,687.52
2016,8,12,11,30,914.0,123.0,2.5,24.0,947.0,914.06,673.07
2016,8,12,11,45,916.5,122.5,2.65,24.5,955.5,886.3,654.46
2016,8,12,12,0,919.0,122.0,2.8,25.0,964.0,855.73,633.87
2016,8,12,12,15,919.5,122.5,2.85,25.0,964.0,821.81,611.45
2016,8,12,12,30,920.0,123.0,2.9,25.0,964.0,785.45,587.22
2016,8,12,12,45,921.0,121.0,3.0,25.0,957.5,745.06,558.87
2016,8,12,13,0,922.0,119.0,3.1,25.0,951.0,702.57,527.93
2016,8,12,13,15,919.0,118.0,3.1,25.0,935.5,656.55,493.22
2016,8,12,13,30,916.0,117.0,3.1,25.0,920.0,609.07,456.59
2016,8,12,13,45,912.0,115.5,3.15,25.0,898.0,559.42,417.52
2016,8,12,14,0,908.0,114.0,3.2,25.0,876.0,508.79,376.56
2016,8,12,14,15,901.5,112.5,3.15,24.5,847.0,456.37,333.57
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,403.6,289.12
2016,8,12,14,45,887.5,108.0,3.1,24.0,782.5,349.32,242.17
2016,8,12,15,0,880.0,105.0,3.1,24.0,747.0,295.24,195.2
2016,8,12,15,15,867.5,103.0,3.05,24.0,706.0,241.33,149.61
2016,8,12,15,30,855.0,101.0,3.0,24.0,665.0,179.74,101.34
2016,8,12,15,45,840.5,97.5,2.95,24.0,619.0,126.68,66.88
2016,8,12,16,0,826.0,94.0,2.9,24.0,573.0,75.5,47.38
2016,8,12,16,15,805.0,90.5,2.85,23.5,523.5,63.77,48.8
2016,8,12,16,30,784.0,87.0,2.8,23.0,474.0,62.97,48.4
2016,8,12,16,45,756.0,82.0,2.75,23.0,422.5,60.89,46.8
2016,8,12,17,0,728.0,77.0,2.7,23.0,371.0,58.69,45.06
2016,8,12,17,15,688.0,72.0,2.45,22.5,318.0,51.31,38.91
2016,8,12,17,30,648.0,67.0,2.2,22.0,265.0,49.11,37.13
2016,8,12,17,45,590.0,59.5,2.0,21.5,214.0,44.74,33.34
2016,8,12,18,0,532.0,52.0,1.8,21.0,163.0,40.2,29.24
2016,8,12,18,15,439.0,42.5,1.65,20.0,117.0,33.64,23.25
2016,8,12,18,30,346.0,33.0,1.5,19.0,71.0,26.87,16.5
2016,8,12,18,45,173.0,16.5,1.35,18.5,35.5,13.18,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.0,1.2,15.5,31.5,135.2,0.0
2016,8,13,6,0,304.0,32.0,1.3,16.0,63.0,273.42,209.37
2016,8,13,6,15,398.5,42.5,1.3,16.5,107.5,362.72,292.59
2016,8,13,6,30,493.0,53.0,1.3,17.0,152.0,459.38,373.07
2016,8,13,6,45,301.5,85.5,1.3,17.5,151.5,368.42,300.93
2016,8,13,7,0,110.0,118.0,1.3,18.0,151.0,235.96,192.11
2016,8,13,7,15,121.5,139.0,1.25,18.5,182.0,270.99,220.49
2016,8,13,7,30,133.0,160.0,1.2,19.0,213.0,306.0,247.23
2016,8,13,7,45,184.0,180.0,1.15,20.0,264.0,374.48,299.61
2016,8,13,8,0,235.0,200.0,1.1,21.0,315.0,462.33,363.9
2016,8,13,8,15,306.0,209.5,1.1,21.5,375.0,539.44,419.57
2016,8,13,8,30,377.0,219.0,1.1,22.0,435.0,618.16,474.54
2016,8,13,8,45,611.5,158.5,1.15,23.0,543.0,800.27,600.43
2016,8,13,9,0,846.0,98.0,1.2,24.0,651.0,952.34,694.57
2016,8,13,9,15,858.5,100.0,1.25,24.5,692.5,959.16,694.69
2016,8,13,9,30,871.0,102.0,1.3,25.0,734.0,972.82,701.17
2016,8,13,9,45,885.0,102.0,1.4,25.5,770.5,982.47,705.89
2016,8,13,10,0,899.0,102.0,1.5,26.0,807.0,988.82,708.65
2016,8,13,10,15,906.0,103.5,1.6,26.0,837.0,986.66,707.56
2016,8,13,10,30,913.0,105.0,1.7,26.0,867.0,981.06,704.47
2016,8,13,10,45,918.5,105.5,1.85,26.5,890.0,969.58,696.98
2016,8,13,11,0,924.0,106.0,2.0,27.0,913.0,954.73,687.35
2016,8,13,11,15,927.0,106.5,2.1,27.0,928.5,934.33,674.94
2016,8,13,11,30,930.0,107.0,2.2,27.0,944.0,910.78,660.48
2016,8,13,11,45,932.0,107.0,2.35,27.0,952.0,882.87,643.53
2016,8,13,12,0,934.0,107.0,2.5,27.0,960.0,852.1,624.47
2016,8,13,12,15,934.0,107.0,2.55,27.0,960.0,817.07,601.65
2016,8,13,12,30,934.0,107.0,2.6,27.0,960.0,779.6,577.02
2016,8,13,12,45,917.5,116.0,2.7,27.0,948.5,736.19,546.99
2016,8,13,13,0,901.0,125.0,2.8,27.0,937.0,691.64,514.7
2016,8,13,13,15,898.0,124.0,2.8,27.0,921.5,646.38,480.92
2016,8,13,13,30,895.0,123.0,2.8,27.0,906.0,599.71,445.26
2016,8,13,13,45,893.5,120.0,2.85,27.0,884.5,551.01,407.31
2016,8,13,14,0,892.0,117.0,2.9,27.0,863.0,501.17,367.35
2016,8,13,14,15,885.0,115.5,2.9,27.0,834.0,449.25,324.63
2016,8,13,14,30,878.0,114.0,2.9,27.0,805.0,397.08,280.66
2016,8,13,14,45,872.5,109.5,2.95,27.0,770.5,343.11,234.62
2016,8,13,15,0,867.0,105.0,3.0,27.0,736.0,289.19,188.41
2016,8,13,15,15,855.0,103.0,2.95,26.5,695.0,236.04,144.37
2016,8,13,15,30,843.0,101.0,2.9,26.0,654.0,175.16,97.6
2016,8,13,15,45,830.5,96.5,2.9,26.0,609.0,122.19,63.93
2016,8,13,16,0,818.0,92.0,2.9,26.0,564.0,70.89,54.05
2016,8,13,16,15,797.0,88.5,2.85,25.5,515.0,62.41,47.26
2016,8,13,16,30,776.0,85.0,2.8,25.0,466.0,61.55,46.81
2016,8,13,16,45,750.5,80.0,2.75,25.0,415.0,59.44,45.18
2016,8,13,17,0,725.0,75.0,2.7,25.0,364.0,57.2,43.42
2016,8,13,17,15,685.0,69.5,2.45,24.0,312.0,49.55,37.15
2016,8,13,17,30,645.0,64.0,2.2,23.0,260.0,46.89,35.05
2016,8,13,17,45,589.0,57.0,2.0,22.5,209.5,42.84,31.55
2016,8,13,18,0,533.0,50.0,1.8,22.0,159.0,38.65,27.75
2016,8,13,18,15,437.5,41.0,1.65,21.0,113.5,32.47,22.09
2016,8,13,18,30,342.0,32.0,1.5,20.0,68.0,26.1,15.59
2016,8,13,18,45,171.0,16.0,1.4,19.5,34.0,12.83,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.5,15.0,1.3,16.0,32.5,145.44,0.0
2016,8,14,6,0,347.0,30.0,1.4,17.0,65.0,298.46,225.85
2016,8,14,6,15,444.5,39.0,1.35,17.5,110.5,389.29,312.06
2016,8,14,6,30,542.0,48.0,1.3,18.0,156.0,487.69,392.92
2016,8,14,6,45,604.0,54.0,1.3,18.5,207.5,561.37,450.27
2016,8,14,7,0,666.0,60.0,1.3,19.0,259.0,632.67,502.8
2016,8,14,7,15,342.5,100.5,1.25,19.5,203.5,435.43,350.96
2016,8,14,7,30,19.0,141.0,1.2,20.0,148.0,154.58,121.79
2016,8,14,7,45,30.0,165.0,1.2,20.5,178.5,202.81,161.0
2016,8,14,8,0,41.0,189.0,1.2,21.0,209.0,238.09,188.13
2016,8,14,8,15,74.0,219.5,1.35,21.5,260.5,301.65,237.56
2016,8,14,8,30,107.0,250.0,1.5,22.0,312.0,365.46,285.83
2016,8,14,8,45,189.0,267.0,1.65,23.0,386.5,477.56,369.46
2016,8,14,9,0,271.0,284.0,1.8,24.0,461.0,591.13,450.45
2016,8,14,9,15,590.0,187.5,1.9,24.5,604.0,813.6,610.75
2016,8,14,9,30,909.0,91.0,2.0,25.0,747.0,995.72,727.19
2016,8,14,9,45,898.5,103.0,2.15,25.5,778.5,995.26,723.77
2016,8,14,10,0,888.0,115.0,2.3,26.0,810.0,990.9,719.92
2016,8,14,10,15,895.5,116.5,2.4,26.0,840.0,988.95,718.63
2016,8,14,10,30,903.0,118.0,2.5,26.0,870.0,983.58,715.2
2016,8,14,10,45,911.5,117.0,2.65,26.5,894.0,973.15,707.67
2016,8,14,11,0,920.0,116.0,2.8,27.0,918.0,959.33,698.0
2016,8,14,11,15,923.0,117.0,2.85,27.0,933.5,939.2,684.84
2016,8,14,11,30,926.0,118.0,2.9,27.0,949.0,915.91,669.68
2016,8,14,11,45,930.0,116.5,3.0,27.0,957.5,888.06,651.85
2016,8,14,12,0,934.0,115.0,3.1,27.0,966.0,857.31,632.0
2016,8,14,12,15,934.0,115.0,3.15,27.0,966.0,822.03,608.68
2016,8,14,12,30,934.0,115.0,3.2,27.0,966.0,784.32,583.56
2016,8,14,12,45,925.0,119.0,3.25,27.0,955.5,741.55,553.18
2016,8,14,13,0,916.0,123.0,3.3,27.0,945.0,697.28,520.65
2016,8,14,13,15,912.5,122.5,3.3,27.0,929.5,651.39,486.13
2016,8,14,13,30,909.0,122.0,3.3,27.0,914.0,604.1,449.72
2016,8,14,13,45,902.0,121.5,3.35,27.0,890.5,553.83,410.31
2016,8,14,14,0,895.0,121.0,3.4,27.0,867.0,502.87,369.25
2016,8,14,14,15,887.5,119.0,3.4,26.5,837.5,450.1,326.31
2016,8,14,14,30,880.0,117.0,3.4,26.0,808.0,397.14,282.02
2016,8,14,14,45,869.5,115.5,3.4,26.0,772.0,343.66,236.04
2016,8,14,15,0,859.0,114.0,3.4,26.0,736.0,283.24,184.81
2016,8,14,15,15,846.0,111.0,3.35,25.5,694.5,228.88,139.77
2016,8,14,15,30,833.0,108.0,3.3,25.0,653.0,175.88,99.24
2016,8,14,15,45,815.0,105.0,3.25,25.0,606.5,124.06,67.11
2016,8,14,16,0,797.0,102.0,3.2,25.0,560.0,74.52,57.34
2016,8,14,16,15,774.5,98.0,3.1,24.5,510.5,69.27,53.27
2016,8,14,16,30,752.0,94.0,3.0,24.0,461.0,68.33,52.77
2016,8,14,16,45,721.0,89.5,2.95,24.0,409.5,60.6,46.37
2016,8,14,17,0,690.0,85.0,2.9,24.0,358.0,59.29,45.41
2016,8,14,17,15,646.5,78.5,2.7,23.0,305.5,56.3,43.13
2016,8,14,17,30,603.0,72.0,2.5,22.0,253.0,53.17,40.63
2016,8,14,17,45,540.5,64.0,2.3,21.5,202.5,48.57,36.63
2016,8,14,18,0,478.0,56.0,2.1,21.0,152.0,43.82,32.3
2016,8,14,18,15,379.5,45.0,2.0,20.0,107.0,36.09,25.22
2016,8,14,18,30,281.0,34.0,1.9,19.0,62.0,28.08,16.99
2016,8,14,18,45,140.5,17.0,1.85,18.5,31.0,13.41,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,5,45,141.0,16.5,1.65,13.5,30.5,126.94,0.0
2016,8,15,6,0,282.0,33.0,1.8,14.0,61.0,259.19,196.71
2016,8,15,6,15,383.5,44.5,1.75,14.5,106.0,353.57,287.62
2016,8,15,6,30,485.0,56.0,1.7,15.0,151.0,455.83,374.04
2016,8,15,6,45,551.5,64.0,1.7,15.5,202.5,534.04,436.82
2016,8,15,7,0,618.0,72.0,1.7,16.0,254.0,615.2,498.44
2016,8,15,7,15,310.5,100.5,1.6,16.5,192.0,408.72,335.09
2016,8,15,7,30,3.0,129.0,1.5,17.0,130.0,127.06,100.36
2016,8,15,7,45,13.5,153.5,1.45,17.5,160.0,160.66,128.38
2016,8,15,8,0,24.0,178.0,1.4,18.0,190.0,194.41,155.22
2016,8,15,8,15,17.5,184.5,1.3,18.5,194.0,192.65,152.54
2016,8,15,8,30,11.0,191.0,1.2,19.0,198.0,191.11,150.17
2016,8,15,8,45,13.5,208.0,1.2,20.0,217.0,209.21,163.45
2016,8,15,9,0,16.0,225.0,1.2,21.0,236.0,227.23,176.35
2016,8,15,9,15,17.0,239.0,1.2,21.5,251.0,240.61,185.79
2016,8,15,9,30,18.0,253.0,1.2,22.0,266.0,253.89,195.09
2016,8,15,9,45,24.0,279.5,1.3,22.5,298.0,284.38,217.63
2016,8,15,10,0,30.0,306.0,1.4,23.0,330.0,330.32,251.26
2016,8,15,10,15,76.0,354.0,1.5,23.0,416.5,420.53,318.59
2016,8,15,10,30,122.0,402.0,1.6,23.0,503.0,522.61,392.19
2016,8,15,10,45,301.0,369.5,1.75,23.5,628.5,659.89,492.16
2016,8,15,11,0,480.0,337.0,1.9,24.0,754.0,787.99,581.61
2016,8,15,11,15,716.5,225.0,1.95,24.0,860.0,873.42,643.11
2016,8,15,11,30,953.0,113.0,2.0,24.0,966.0,932.29,681.14
2016,8,15,11,45,952.0,115.0,2.15,24.0,973.0,902.8,662.46
2016,8,15,12,0,951.0,117.0,2.3,24.0,980.0,870.48,642.52
2016,8,15,12,15,950.5,117.0,2.35,24.0,980.0,834.1,618.81
2016,8,15,12,30,950.0,117.0,2.4,24.0,980.0,795.28,593.25
2016,8,15,12,45,945.0,118.5,2.5,24.0,971.0,752.37,563.29
2016,8,15,13,0,940.0,120.0,2.6,24.0,962.0,707.69,530.92
2016,8,15,13,15,936.0,119.5,2.6,24.0,946.0,660.39,495.38
2016,8,15,13,30,932.0,119.0,2.6,24.0,930.0,611.69,457.88
2016,8,15,13,45,924.5,119.0,2.65,24.0,905.5,560.41,417.62
2016,8,15,14,0,917.0,119.0,2.7,24.0,881.0,508.43,375.63
2016,8,15,14,15,909.5,117.5,2.7,23.5,850.5,454.85,331.78
2016,8,15,14,30,902.0,116.0,2.7,23.0,820.0,401.04,286.48
2016,8,15,14,45,892.5,113.5,2.7,23.0,783.5,345.9,238.82
2016,8,15,15,0,883.0,111.0,2.7,23.0,747.0,291.18,191.46
2016,8,15,15,15,869.5,108.0,2.65,22.5,704.5,227.84,139.23
2016,8,15,15,30,856.0,105.0,2.6,22.0,662.0,173.47,97.67
2016,8,15,15,45,841.5,101.0,2.55,22.0,615.5,119.91,64.67
2016,8,15,16,0,827.0,97.0,2.5,22.0,569.0,68.25,52.75
2016,8,15,16,15,804.0,93.0,2.45,21.5,518.5,66.05,51.2
2016,8,15,16,30,781.0,89.0,2.4,21.0,468.0,64.92,50.53
2016,8,15,16,45,751.5,84.0,2.35,21.0,415.5,62.89,48.95
2016,8,15,17,0,722.0,79.0,2.3,21.0,363.0,55.26,42.5
2016,8,15,17,15,679.0,73.5,2.15,20.5,309.5,52.82,40.58
2016,8,15,17,30,636.0,68.0,2.0,20.0,256.0,50.3,38.48
2016,8,15,17,45,568.5,60.5,1.85,19.5,204.0,45.94,34.64
2016,8,15,18,0,501.0,53.0,1.7,19.0,152.0,41.46,30.51
2016,8,15,18,15,400.5,42.5,1.65,18.0,106.5,34.06,23.65
2016,8,15,18,30,300.0,32.0,1.6,17.0,61.0,26.4,15.48
2016,8,15,18,45,150.0,16.0,1.55,16.5,30.5,13.03,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,112.5,16.0,1.1,14.5,27.0,105.79,0.0
2016,8,16,6,0,225.0,32.0,1.2,15.0,54.0,221.74,164.97
2016,8,16,6,15,321.5,45.0,1.2,15.5,97.0,309.45,250.02
2016,8,16,6,30,418.0,58.0,1.2,16.0,140.0,409.11,333.89
2016,8,16,6,45,483.0,68.0,1.25,16.5,189.0,486.2,396.47
2016,8,16,7,0,548.0,78.0,1.3,17.0,238.0,566.32,457.68
2016,8,16,7,15,287.5,110.5,1.25,17.5,196.0,384.42,313.58
2016,8,16,7,30,27.0,143.0,1.2,18.0,154.0,177.51,141.76
2016,8,16,7,45,23.5,158.5,1.15,19.0,169.0,175.4,139.65
2016,8,16,8,0,20.0,174.0,1.1,20.0,184.0,186.44,147.27
2016,8,16,8,15,23.0,193.0,1.05,20.5,205.5,207.19,162.89
2016,8,16,8,30,26.0,212.0,1.0,21.0,227.0,227.86,178.13
2016,8,16,8,45,60.5,250.5,1.0,21.5,289.0,317.72,247.11
2016,8,16,9,0,95.0,289.0,1.0,22.0,351.0,391.42,301.34
2016,8,16,9,15,170.5,308.5,1.05,22.5,428.0,499.67,380.42
2016,8,16,9,30,246.0,328.0,1.1,23.0,505.0,607.1,455.52
2016,8,16,9,45,538.5,233.5,1.15,23.5,645.5,797.06,590.22
2016,8,16,10,0,831.0,139.0,1.2,24.0,786.0,969.33,699.83
2016,8,16,10,15,839.0,141.0,1.3,24.0,815.5,967.99,697.25
2016,8,16,10,30,847.0,143.0,1.4,24.0,845.0,963.27,694.88
2016,8,16,10,45,853.0,144.5,1.5,24.5,868.0,952.77,687.57
2016,8,16,11,0,859.0,146.0,1.6,25.0,891.0,938.95,678.23
2016,8,16,11,15,863.0,147.0,1.7,25.0,906.5,911.04,661.15
2016,8,16,11,30,867.0,148.0,1.8,25.0,922.0,889.33,648.09
2016,8,16,11,45,868.5,148.5,1.95,25.5,929.5,862.18,630.53
2016,8,16,12,0,870.0,149.0,2.1,26.0,937.0,832.38,611.04
2016,8,16,12,15,870.0,149.0,2.2,26.0,937.0,798.5,589.41
2016,8,16,12,30,870.0,149.0,2.3,26.0,937.0,762.37,565.1
2016,8,16,12,45,867.5,149.0,2.4,26.0,929.0,722.46,537.02
2016,8,16,13,0,865.0,149.0,2.5,26.0,921.0,680.82,507.01
2016,8,16,13,15,861.0,147.5,2.55,26.0,905.5,635.77,473.55
2016,8,16,13,30,857.0,146.0,2.6,26.0,890.0,588.12,437.36
2016,8,16,13,45,852.0,144.5,2.7,26.0,867.0,539.0,399.18
2016,8,16,14,0,847.0,143.0,2.8,26.0,844.0,489.18,359.3
2016,8,16,14,15,838.5,141.0,2.8,25.5,814.5,437.11,317.07
2016,8,16,14,30,830.0,139.0,2.8,25.0,785.0,385.13,273.74
2016,8,16,14,45,819.5,135.5,2.85,25.0,749.0,331.73,228.19
2016,8,16,15,0,809.0,132.0,2.9,25.0,713.0,279.08,183.24
2016,8,16,15,15,794.5,129.0,2.85,24.5,671.5,227.05,140.57
2016,8,16,15,30,780.0,126.0,2.8,24.0,630.0,176.59,102.8
2016,8,16,15,45,762.0,121.0,2.8,24.0,584.5,118.47,66.49
2016,8,16,16,0,744.0,116.0,2.8,24.0,539.0,72.01,55.5
2016,8,16,16,15,719.0,111.5,2.75,23.5,489.5,71.43,55.35
2016,8,16,16,30,694.0,107.0,2.7,23.0,440.0,70.76,55.09
2016,8,16,16,45,662.0,100.5,2.7,23.0,389.5,68.5,53.35
2016,8,16,17,0,630.0,94.0,2.7,23.0,339.0,66.07,51.43
2016,8,16,17,15,584.0,86.5,2.55,22.5,287.5,62.62,48.67
2016,8,16,17,30,538.0,79.0,2.4,22.0,236.0,59.0,45.66
2016,8,16,17,45,474.0,69.0,2.3,21.5,187.0,52.98,40.41
2016,8,16,18,0,410.0,59.0,2.2,21.0,138.0,46.72,34.71
2016,8,16,18,15,313.0,45.5,2.05,20.0,95.0,35.15,24.28
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,25.06,13.85
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,73.25,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,205.71,149.84
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,291.67,233.66
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,386.1,312.86
2016,8,17,6,45,201.5,80.5,0.85,17.5,119.5,268.85,219.6
2016,8,17,7,0,14.0,102.0,0.9,18.0,106.0,113.16,89.3
2016,8,17,7,15,21.0,122.0,0.8,18.5,130.0,138.56,110.59
2016,8,17,7,30,28.0,142.0,0.7,19.0,154.0,177.32,141.6
2016,8,17,7,45,28.5,161.0,0.65,20.0,174.0,197.08,156.13
2016,8,17,8,0,29.0,180.0,0.6,21.0,194.0,216.6,170.13
2016,8,17,8,15,42.0,206.5,0.6,21.5,229.0,256.54,200.45
2016,8,17,8,30,55.0,233.0,0.6,22.0,264.0,296.27,229.76
2016,8,17,8,45,175.0,254.5,0.6,22.5,365.5,448.98,344.92
2016,8,17,9,0,295.0,276.0,0.6,23.0,467.0,603.85,453.74
2016,8,17,9,15,551.0,202.0,0.65,23.5,586.5,781.59,576.9
2016,8,17,9,30,807.0,128.0,0.7,24.0,706.0,945.11,678.53
2016,8,17,9,45,828.5,125.5,0.8,24.5,744.5,958.4,683.72
2016,8,17,10,0,850.0,123.0,0.9,25.0,783.0,968.38,689.13
2016,8,17,10,15,858.5,124.5,1.05,25.0,813.0,957.33,683.78
2016,8,17,10,30,867.0,126.0,1.2,25.0,843.0,952.94,682.78
2016,8,17,10,45,873.0,127.5,1.35,25.5,866.0,942.89,676.69
2016,8,17,11,0,879.0,129.0,1.5,26.0,889.0,929.54,668.47
2016,8,17,11,15,883.0,129.5,1.65,26.0,904.5,910.23,657.63
2016,8,17,11,30,887.0,130.0,1.8,26.0,920.0,887.84,644.67
2016,8,17,11,45,889.0,130.5,1.95,26.5,928.5,860.82,627.26
2016,8,17,12,0,891.0,131.0,2.1,27.0,937.0,831.05,607.86
2016,8,17,12,15,891.0,131.0,2.25,27.0,936.5,796.72,586.35
2016,8,17,12,30,891.0,131.0,2.4,27.0,936.0,760.07,562.48
2016,8,17,12,45,877.5,137.5,2.55,27.0,925.0,717.49,532.59
2016,8,17,13,0,864.0,144.0,2.7,27.0,914.0,673.78,501.12
2016,8,17,13,15,860.0,143.5,2.75,26.5,898.5,629.36,468.92
2016,8,17,13,30,856.0,143.0,2.8,26.0,883.0,582.5,433.96
2016,8,17,13,45,850.5,141.0,2.9,26.0,860.0,532.75,395.11
2016,8,17,14,0,845.0,139.0,3.0,26.0,837.0,482.38,354.61
2016,8,17,14,15,836.5,137.0,3.05,25.5,807.5,430.41,312.32
2016,8,17,14,30,828.0,135.0,3.1,25.0,778.0,378.52,268.93
2016,8,17,14,45,818.0,132.0,3.15,25.0,742.0,325.75,223.66
2016,8,17,15,0,808.0,129.0,3.2,25.0,706.0,273.66,179.03
2016,8,17,15,15,793.0,126.0,3.2,24.5,664.5,221.59,136.42
2016,8,17,15,30,778.0,123.0,3.2,24.0,623.0,171.16,98.98
2016,8,17,15,45,760.0,118.5,3.2,24.0,577.5,121.27,69.9
2016,8,17,16,0,742.0,114.0,3.2,24.0,532.0,70.91,54.59
2016,8,17,16,15,716.5,109.0,3.15,23.5,483.0,69.92,54.09
2016,8,17,16,30,691.0,104.0,3.1,23.0,434.0,68.82,53.46
2016,8,17,16,45,658.5,98.0,3.05,22.5,383.5,66.84,52.06
2016,8,17,17,0,626.0,92.0,3.0,22.0,333.0,64.72,50.5
2016,8,17,17,15,578.5,84.5,2.85,21.5,281.5,61.2,47.66
2016,8,17,17,30,531.0,77.0,2.7,21.0,230.0,57.51,44.56
2016,8,17,17,45,465.0,67.5,2.6,20.5,181.5,51.87,39.59
2016,8,17,18,0,399.0,58.0,2.5,20.0,133.0,46.01,34.21
2016,8,17,18,15,300.0,44.5,2.4,19.5,91.0,34.4,23.62
2016,8,17,18,30,201.0,31.0,2.3,19.0,49.0,24.29,12.74
2016,8,17,18,45,100.5,15.5,2.25,18.5,24.5,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,16.0,1.25,15.5,24.0,68.7,0.0
2016,8,18,6,0,184.0,32.0,1.4,16.0,48.0,196.75,141.02
2016,8,18,6,15,282.0,46.0,1.35,16.5,90.0,284.43,228.48
2016,8,18,6,30,380.0,60.0,1.3,17.0,132.0,380.94,310.27
2016,8,18,6,45,447.5,70.0,1.3,17.5,180.0,460.21,374.85
2016,8,18,7,0,515.0,80.0,1.3,18.0,228.0,541.05,437.07
2016,8,18,7,15,257.5,89.5,1.25,18.5,163.5,349.49,284.93
2016,8,18,7,30,0.0,99.0,1.2,19.0,99.0,91.48,70.41
2016,8,18,7,45,3.5,128.5,1.15,19.5,130.5,124.32,97.55
2016,8,18,8,0,7.0,158.0,1.1,20.0,162.0,157.18,123.56
2016,8,18,8,15,18.0,186.0,1.15,20.5,196.5,195.12,153.42
2016,8,18,8,30,29.0,214.0,1.2,21.0,231.0,249.27,195.22
2016,8,18,8,45,60.5,250.0,1.25,21.5,288.5,317.34,247.32
2016,8,18,9,0,92.0,286.0,1.3,22.0,346.0,385.12,297.64
2016,8,18,9,15,221.5,293.5,1.35,22.5,449.0,531.16,406.54
2016,8,18,9,30,351.0,301.0,1.4,23.0,552.0,677.23,509.44
2016,8,18,9,45,551.5,236.0,1.5,23.5,652.5,810.31,602.38
2016,8,18,10,0,752.0,171.0,1.6,24.0,753.0,931.28,681.17
2016,8,18,10,15,761.5,173.5,1.7,24.0,782.5,931.61,680.18
2016,8,18,10,30,771.0,176.0,1.8,24.0,812.0,922.55,674.56
2016,8,18,10,45,770.0,182.5,1.9,24.5,832.5,911.09,666.23
2016,8,18,11,0,769.0,189.0,2.0,25.0,853.0,896.61,655.98
2016,8,18,11,15,773.5,190.0,2.1,25.0,868.0,878.86,644.91
2016,8,18,11,30,778.0,191.0,2.2,25.0,883.0,858.21,631.91
2016,8,18,11,45,773.0,196.0,2.3,25.0,888.5,830.58,614.19
2016,8,18,12,0,768.0,201.0,2.4,25.0,894.0,804.12,596.29
2016,8,18,12,15,768.0,201.0,2.45,25.0,893.5,770.82,573.16
2016,8,18,12,30,768.0,201.0,2.5,25.0,893.0,735.48,548.25
2016,8,18,12,45,757.0,206.0,2.6,25.0,883.0,695.15,519.46
2016,8,18,13,0,746.0,211.0,2.7,25.0,873.0,653.87,489.36
2016,8,18,13,15,741.0,209.0,2.75,25.0,857.5,609.68,456.41
2016,8,18,13,30,736.0,207.0,2.8,25.0,842.0,564.74,422.1
2016,8,18,13,45,726.5,206.0,2.85,25.0,818.5,517.82,385.42
2016,8,18,14,0,717.0,205.0,2.9,25.0,795.0,470.93,347.83
2016,8,18,14,15,707.0,201.5,2.9,24.5,766.0,422.19,308.51
2016,8,18,14,30,697.0,198.0,2.9,24.0,737.0,374.0,268.66
2016,8,18,14,45,684.0,193.5,2.95,24.0,701.5,324.96,227.25
2016,8,18,15,0,671.0,189.0,3.0,24.0,666.0,277.19,187.02
2016,8,18,15,15,653.5,183.5,2.95,23.5,625.5,229.38,148.64
2016,8,18,15,30,636.0,178.0,2.9,23.0,585.0,183.7,115.31
2016,8,18,15,45,616.0,170.0,2.9,22.5,541.0,138.35,89.08
2016,8,18,16,0,596.0,162.0,2.9,22.0,497.0,103.1,82.27
2016,8,18,16,15,567.5,154.0,2.85,21.5,449.0,101.15,81.1
2016,8,18,16,30,539.0,146.0,2.8,21.0,401.0,98.03,78.88
2016,8,18,16,45,505.5,135.0,2.8,21.0,352.5,92.63,74.52
2016,8,18,17,0,472.0,124.0,2.8,21.0,304.0,86.92,69.83
2016,8,18,17,15,424.5,111.5,2.65,20.5,255.0,79.74,63.91
2016,8,18,17,30,377.0,99.0,2.5,20.0,206.0,72.23,57.51
2016,8,18,17,45,318.0,83.0,2.45,19.5,160.5,61.7,48.27
2016,8,18,18,0,259.0,67.0,2.4,19.0,115.0,50.73,38.38
2016,8,18,18,15,183.5,47.5,2.35,18.5,76.0,37.65,26.39
2016,8,18,18,30,108.0,28.0,2.3,18.0,37.0,22.67,10.93
2016,8,18,18,45,54.0,14.0,2.25,17.5,18.5,12.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,1.75,14.5,19.0,45.78,0.0
2016,8,19,6,0,111.0,29.0,1.9,15.0,38.0,129.32,89.93
2016,8,19,6,15,185.5,48.0,1.9,15.5,77.0,208.09,167.75
2016,8,19,6,30,260.0,67.0,1.9,16.0,116.0,305.25,250.83
2016,8,19,6,45,319.5,83.0,1.95,16.5,161.5,377.41,311.45
2016,8,19,7,0,379.0,99.0,2.0,17.0,207.0,453.05,372.51
2016,8,19,7,15,189.5,111.5,1.95,17.5,165.5,305.06,250.9
2016,8,19,7,30,0.0,124.0,1.9,18.0,124.0,119.49,94.02
2016,8,19,7,45,11.5,148.5,1.9,18.5,154.0,153.88,122.52
2016,8,19,8,0,23.0,173.0,1.9,19.0,184.0,188.46,150.19
2016,8,19,8,15,36.0,200.5,1.85,19.5,219.5,244.01,193.87
2016,8,19,8,30,49.0,228.0,1.8,20.0,255.0,284.9,225.0
2016,8,19,8,45,186.0,248.0,1.8,20.5,365.0,451.38,355.02
2016,8,19,9,0,323.0,268.0,1.8,21.0,475.0,620.45,478.94
2016,8,19,9,15,492.0,229.5,1.85,21.0,568.0,754.04,575.04
2016,8,19,9,30,661.0,191.0,1.9,21.0,661.0,878.01,660.33
2016,8,19,9,45,669.5,198.0,1.95,21.5,695.0,888.33,663.87
2016,8,19,10,0,678.0,205.0,2.0,22.0,729.0,895.64,666.69
2016,8,19,10,15,688.0,208.5,2.0,22.5,757.5,897.65,665.63
2016,8,19,10,30,698.0,212.0,2.0,23.0,786.0,896.57,662.7
2016,8,19,10,45,700.5,218.0,2.05,23.5,807.0,887.97,655.47
2016,8,19,11,0,703.0,224.0,2.1,24.0,828.0,876.39,646.36
2016,8,19,11,15,707.5,225.5,2.15,24.0,843.0,859.3,634.74
2016,8,19,11,30,712.0,227.0,2.2,24.0,858.0,839.42,621.23
2016,8,19,11,45,711.0,230.0,2.3,24.5,865.0,813.75,602.81
2016,8,19,12,0,710.0,233.0,2.4,25.0,872.0,785.78,582.67
2016,8,19,12,15,710.0,233.5,2.45,25.0,872.0,754.25,560.71
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,720.82,537.08
2016,8,19,12,45,718.0,226.5,2.6,25.0,867.0,684.24,511.26
2016,8,19,13,0,726.0,219.0,2.7,25.0,862.0,645.7,483.37
2016,8,19,13,15,721.5,217.0,2.75,24.5,846.5,602.52,451.97
2016,8,19,13,30,717.0,215.0,2.8,24.0,831.0,558.58,419.1
2016,8,19,13,45,708.0,213.5,2.9,24.0,808.0,512.28,382.86
2016,8,19,14,0,699.0,212.0,3.0,24.0,785.0,466.02,345.68
2016,8,19,14,15,689.0,208.0,3.05,23.5,756.0,417.73,306.6
2016,8,19,14,30,679.0,204.0,3.1,23.0,727.0,370.03,267.04
2016,8,19,14,45,665.0,199.5,3.15,23.0,691.5,321.64,226.05
2016,8,19,15,0,651.0,195.0,3.2,23.0,656.0,274.65,186.43
2016,8,19,15,15,633.5,189.0,3.2,22.5,616.0,227.58,148.7
2016,8,19,15,30,616.0,183.0,3.2,22.0,576.0,182.67,116.15
2016,8,19,15,45,595.0,175.0,3.25,22.0,531.5,138.43,90.94
2016,8,19,16,0,574.0,167.0,3.3,22.0,487.0,107.2,85.77
2016,8,19,16,15,545.5,158.5,3.3,21.5,440.0,104.06,83.6
2016,8,19,16,30,517.0,150.0,3.3,21.0,393.0,100.69,81.19
2016,8,19,16,45,483.0,138.5,3.3,20.5,344.5,95.02,76.76
2016,8,19,17,0,449.0,127.0,3.3,20.0,296.0,89.03,71.96
2016,8,19,17,15,402.5,113.0,3.25,19.5,247.5,80.84,65.14
2016,8,19,17,30,356.0,99.0,3.2,19.0,199.0,72.27,57.78
2016,8,19,17,45,298.0,82.0,3.15,18.5,154.0,60.99,47.82
2016,8,19,18,0,240.0,65.0,3.1,18.0,109.0,49.24,37.19
2016,8,19,18,15,169.0,45.0,3.0,17.5,71.0,35.77,24.79
2016,8,19,18,30,98.0,25.0,2.9,17.0,33.0,20.36,8.52
2016,8,19,18,45,49.0,12.5,2.85,16.5,16.5,11.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,13.5,1.6,14.5,18.0,42.74,0.0
2016,8,20,6,0,104.0,27.0,1.7,15.0,36.0,120.15,81.09
2016,8,20,6,15,176.0,46.5,1.7,15.5,74.0,199.35,160.19
2016,8,20,6,30,248.0,66.0,1.7,16.0,112.0,295.21,242.19
2016,8,20,6,45,309.0,82.0,1.7,16.5,157.5,367.94,303.19
2016,8,20,7,0,370.0,98.0,1.7,17.0,203.0,444.28,364.64
2016,8,20,7,15,185.0,103.0,1.7,17.5,155.5,289.54,238.19
2016,8,20,7,30,0.0,108.0,1.7,18.0,108.0,101.53,79.23
2016,8,20,7,45,0.5,127.5,1.7,18.5,128.0,120.85,95.07
2016,8,20,8,0,1.0,147.0,1.7,19.0,148.0,140.01,110.15
2016,8,20,8,15,4.5,164.5,1.7,19.5,167.0,159.62,125.47
2016,8,20,8,30,8.0,182.0,1.7,20.0,186.0,179.23,140.56
2016,8,20,8,45,27.5,222.5,1.7,20.5,239.5,254.14,199.37
2016,8,20,9,0,47.0,263.0,1.7,21.0,293.0,315.44,245.88
2016,8,20,9,15,42.5,275.5,1.75,21.5,304.0,321.09,248.62
2016,8,20,9,30,38.0,288.0,1.8,22.0,315.0,326.55,251.5
2016,8,20,9,45,50.0,315.0,1.85,22.5,352.5,363.38,278.43
2016,8,20,10,0,62.0,342.0,1.9,23.0,390.0,399.29,304.11
2016,8,20,10,15,183.0,359.5,1.95,23.0,508.0,542.03,410.82
2016,8,20,10,30,304.0,377.0,2.0,23.0,626.0,678.86,508.37
2016,8,20,10,45,527.0,285.5,2.15,23.5,732.0,791.07,589.58
2016,8,20,11,0,750.0,194.0,2.3,24.0,838.0,886.8,656.18
2016,8,20,11,15,754.5,195.5,2.4,24.0,853.0,869.11,643.8
2016,8,20,11,30,759.0,197.0,2.5,24.0,868.0,848.51,630.52
2016,8,20,11,45,762.5,197.0,2.6,24.5,876.0,822.87,612.43
2016,8,20,12,0,766.0,197.0,2.7,25.0,884.0,791.5,589.92
2016,8,20,12,15,766.0,197.0,2.8,24.5,883.5,759.07,568.48
2016,8,20,12,30,766.0,197.0,2.9,24.0,883.0,724.63,545.09
2016,8,20,12,45,745.0,208.0,3.0,24.0,870.0,684.29,515.53
2016,8,20,13,0,724.0,219.0,3.1,24.0,857.0,642.17,484.18
