Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,719.5,217.0,3.15,24.0,842.0,599.02,451.55
2016,8,20,13,30,715.0,215.0,3.2,24.0,827.0,555.12,417.56
2016,8,20,13,45,712.0,210.0,3.25,24.0,805.5,509.02,381.11
2016,8,20,14,0,709.0,205.0,3.3,24.0,784.0,462.46,343.33
2016,8,20,14,15,698.5,201.5,3.35,23.5,755.0,413.88,303.77
2016,8,20,14,30,688.0,198.0,3.4,23.0,726.0,365.92,263.78
2016,8,20,14,45,679.5,191.5,3.45,23.0,692.0,317.09,222.09
2016,8,20,15,0,671.0,185.0,3.5,23.0,658.0,269.06,181.31
2016,8,20,15,15,654.0,179.5,3.5,22.5,617.5,221.37,143.06
2016,8,20,15,30,637.0,174.0,3.5,22.0,577.0,175.76,110.26
2016,8,20,15,45,620.0,165.0,3.55,22.0,533.5,129.84,84.56
2016,8,20,16,0,603.0,156.0,3.6,22.0,490.0,99.54,79.36
2016,8,20,16,15,465.5,165.5,3.6,21.5,409.0,108.08,87.06
2016,8,20,16,30,328.0,175.0,3.6,21.0,328.0,122.81,100.05
2016,8,20,16,45,223.0,162.5,3.6,20.5,261.0,114.99,93.88
2016,8,20,17,0,118.0,150.0,3.6,20.0,194.0,111.81,91.59
2016,8,20,17,15,98.0,129.0,3.5,19.5,162.0,97.53,79.57
2016,8,20,17,30,78.0,108.0,3.4,19.0,130.0,85.55,69.3
2016,8,20,17,45,174.0,85.0,3.35,18.5,119.5,64.74,51.04
2016,8,20,18,0,270.0,62.0,3.3,18.0,109.0,47.13,35.31
2016,8,20,18,15,190.5,43.0,3.2,17.5,71.0,33.19,22.48
2016,8,20,18,30,111.0,24.0,3.1,17.0,33.0,18.75,6.42
2016,8,20,18,45,55.5,12.0,3.05,16.5,16.5,10.91,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,43.55,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,121.84,80.04
2016,8,21,6,15,184.0,46.5,2.45,14.5,74.5,219.72,177.02
2016,8,21,6,30,261.0,66.0,2.5,15.0,113.0,304.39,251.27
2016,8,21,6,45,323.0,81.5,2.55,15.5,159.0,377.51,313.57
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,454.34,376.45
2016,8,21,7,15,199.5,115.0,2.55,16.5,171.5,318.11,263.33
2016,8,21,7,30,14.0,133.0,2.5,17.0,138.0,142.31,113.94
2016,8,21,7,45,44.5,163.0,2.5,17.5,183.0,214.65,173.96
2016,8,21,8,0,75.0,193.0,2.5,18.0,228.0,275.21,222.49
2016,8,21,8,15,83.5,216.5,2.4,18.5,260.0,307.73,246.92
2016,8,21,8,30,92.0,240.0,2.3,19.0,292.0,339.87,270.64
2016,8,21,8,45,166.5,261.0,2.25,19.5,363.5,448.34,354.15
2016,8,21,9,0,241.0,282.0,2.2,20.0,435.0,539.92,421.84
2016,8,21,9,15,469.0,227.5,2.15,20.5,550.5,727.99,560.47
2016,8,21,9,30,697.0,173.0,2.1,21.0,666.0,890.31,671.05
2016,8,21,9,45,687.0,189.0,2.1,21.5,695.5,892.72,668.38
2016,8,21,10,0,677.0,205.0,2.1,22.0,725.0,891.8,665.25
2016,8,21,10,15,687.0,208.5,2.15,22.0,754.0,893.67,665.94
2016,8,21,10,30,697.0,212.0,2.2,22.0,783.0,892.44,664.66
2016,8,21,10,45,708.0,212.5,2.25,22.5,805.5,885.95,658.75
2016,8,21,11,0,719.0,213.0,2.3,23.0,828.0,876.34,650.91
2016,8,21,11,15,723.5,215.0,2.4,23.0,843.5,859.4,639.92
2016,8,21,11,30,728.0,217.0,2.5,23.0,859.0,839.63,626.61
2016,8,21,11,45,732.0,216.5,2.6,23.0,866.5,814.36,609.47
2016,8,21,12,0,736.0,216.0,2.7,23.0,874.0,786.59,590.36
2016,8,21,12,15,736.0,216.0,2.8,23.0,874.0,753.9,567.46
2016,8,21,12,30,736.0,216.0,2.9,23.0,874.0,719.25,542.75
2016,8,21,12,45,744.5,208.5,3.0,23.0,869.0,682.06,515.91
2016,8,21,13,0,753.0,201.0,3.1,23.0,864.0,642.8,486.89
2016,8,21,13,15,748.5,199.5,3.2,23.0,848.5,599.01,453.66
2016,8,21,13,30,744.0,198.0,3.3,23.0,833.0,554.37,418.93
2016,8,21,13,45,739.5,194.0,3.4,23.0,811.0,507.11,381.32
2016,8,21,14,0,735.0,190.0,3.5,23.0,789.0,459.44,342.37
2016,8,21,14,15,725.0,187.0,3.55,22.5,759.5,410.23,301.84
2016,8,21,14,30,715.0,184.0,3.6,22.0,730.0,361.52,260.76
2016,8,21,14,45,626.0,205.0,3.65,22.0,666.5,310.22,219.18
2016,8,21,15,0,537.0,226.0,3.7,22.0,603.0,268.79,186.82
2016,8,21,15,15,516.0,221.5,3.7,21.5,566.0,227.73,154.52
2016,8,21,15,30,495.0,217.0,3.7,21.0,529.0,189.04,127.32
2016,8,21,15,45,558.5,182.5,3.75,21.0,509.5,137.38,93.58
2016,8,21,16,0,622.0,148.0,3.8,21.0,490.0,94.26,75.23
2016,8,21,16,15,593.5,140.5,3.75,20.5,442.0,92.48,74.14
2016,8,21,16,30,565.0,133.0,3.7,20.0,394.0,90.21,72.6
2016,8,21,16,45,529.5,123.5,3.7,19.5,345.0,85.52,68.93
2016,8,21,17,0,494.0,114.0,3.7,19.0,296.0,80.57,64.96
2016,8,21,17,15,445.5,102.0,3.6,18.5,247.0,73.51,59.03
2016,8,21,17,30,397.0,90.0,3.5,18.0,198.0,66.13,52.63
2016,8,21,17,45,331.5,75.5,3.45,17.5,152.0,56.48,44.01
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,46.45,34.81
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,32.47,21.84
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,18.0,4.67
2016,8,21,18,45,52.5,11.5,3.1,16.0,15.5,10.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,13.0,2.15,13.5,18.0,47.97,0.0
2016,8,22,6,0,124.0,26.0,2.3,14.0,36.0,144.28,91.71
2016,8,22,6,15,207.0,44.0,2.3,14.5,74.5,231.3,186.13
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,319.12,263.22
2016,8,22,6,45,355.5,75.5,2.3,15.5,159.5,393.23,326.22
2016,8,22,7,0,421.0,89.0,2.3,16.0,206.0,471.37,389.83
2016,8,22,7,15,216.0,109.5,2.15,16.5,170.0,323.81,267.83
2016,8,22,7,30,11.0,130.0,2.0,17.0,134.0,136.43,108.84
2016,8,22,7,45,16.5,150.5,1.95,17.5,157.5,161.09,129.13
2016,8,22,8,0,22.0,171.0,1.9,18.0,181.0,185.77,148.6
2016,8,22,8,15,20.0,184.5,1.8,18.5,195.0,195.8,155.67
2016,8,22,8,30,18.0,198.0,1.7,19.0,209.0,205.84,162.66
2016,8,22,8,45,47.5,237.5,1.6,19.5,267.5,290.71,229.21
2016,8,22,9,0,77.0,277.0,1.5,20.0,326.0,360.46,281.71
2016,8,22,9,15,157.0,299.5,1.55,20.5,408.0,475.39,368.16
2016,8,22,9,30,237.0,322.0,1.6,21.0,490.0,572.1,438.07
2016,8,22,9,45,325.0,315.0,1.65,21.5,557.5,659.06,499.44
2016,8,22,10,0,413.0,308.0,1.7,22.0,625.0,742.06,556.31
2016,8,22,10,15,578.0,246.5,1.8,22.0,707.5,827.91,618.12
2016,8,22,10,30,743.0,185.0,1.9,22.0,790.0,905.38,671.07
2016,8,22,10,45,748.5,187.5,2.0,22.5,812.0,895.5,662.69
2016,8,22,11,0,754.0,190.0,2.1,23.0,834.0,882.54,653.25
2016,8,22,11,15,758.5,191.5,2.2,23.0,848.5,864.67,641.85
2016,8,22,11,30,763.0,193.0,2.3,23.0,863.0,843.9,628.51
2016,8,22,11,45,764.0,194.0,2.45,23.5,870.0,813.26,607.51
2016,8,22,12,0,765.0,195.0,2.6,24.0,877.0,784.64,587.02
2016,8,22,12,15,765.0,195.0,2.7,24.0,877.0,752.14,564.3
2016,8,22,12,30,765.0,195.0,2.8,24.0,877.0,717.63,539.73
2016,8,22,12,45,735.5,211.0,2.9,24.0,861.5,675.87,508.99
2016,8,22,13,0,706.0,227.0,3.0,24.0,846.0,632.98,476.94
2016,8,22,13,15,701.0,225.5,3.1,23.5,831.0,590.53,445.8
2016,8,22,13,30,696.0,224.0,3.2,23.0,816.0,547.41,413.19
2016,8,22,13,45,694.5,217.5,3.3,23.0,794.5,501.55,376.82
2016,8,22,14,0,693.0,211.0,3.4,23.0,773.0,455.14,339.03
2016,8,22,14,15,683.0,207.5,3.45,22.5,744.0,407.46,299.92
2016,8,22,14,30,673.0,204.0,3.5,22.0,715.0,360.39,260.41
2016,8,22,14,45,666.0,196.0,3.55,22.0,681.5,311.55,218.58
2016,8,22,15,0,659.0,188.0,3.6,22.0,648.0,263.4,177.69
2016,8,22,15,15,641.5,182.0,3.6,21.5,607.5,215.96,139.92
2016,8,22,15,30,624.0,176.0,3.6,21.0,567.0,170.68,108.06
2016,8,22,15,45,608.5,166.5,3.65,21.0,524.0,125.24,83.97
2016,8,22,16,0,593.0,157.0,3.7,21.0,481.0,100.97,80.95
2016,8,22,16,15,564.0,148.5,3.65,20.5,433.5,98.39,79.21
2016,8,22,16,30,535.0,140.0,3.6,20.0,386.0,94.8,76.55
2016,8,22,16,45,505.0,128.5,3.6,19.5,338.0,88.92,71.88
2016,8,22,17,0,475.0,117.0,3.6,19.0,290.0,82.71,66.83
2016,8,22,17,15,426.0,104.5,3.5,18.5,241.5,75.34,60.62
2016,8,22,17,30,377.0,92.0,3.4,18.0,193.0,67.64,53.94
2016,8,22,17,45,318.0,76.0,3.3,17.5,148.0,56.92,44.36
2016,8,22,18,0,259.0,60.0,3.2,17.0,103.0,45.76,34.15
2016,8,22,18,15,177.0,41.0,3.05,16.5,65.5,31.74,21.07
2016,8,22,18,30,95.0,22.0,2.9,16.0,28.0,17.97,2.83
2016,8,22,18,45,47.5,11.0,2.8,15.5,14.0,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,58.07,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,165.26,100.56
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,258.22,207.33
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,352.49,289.81
2016,8,23,6,45,419.0,67.0,1.85,15.5,165.5,428.06,353.68
2016,8,23,7,0,488.0,78.0,1.9,16.0,213.0,513.65,422.18
2016,8,23,7,15,244.0,89.0,1.85,16.5,156.5,317.9,263.58
2016,8,23,7,30,0.0,100.0,1.8,17.0,100.0,93.1,72.55
2016,8,23,7,45,0.0,114.5,1.75,17.5,114.5,106.64,83.76
2016,8,23,8,0,0.0,129.0,1.7,18.0,129.0,120.13,94.37
2016,8,23,8,15,0.0,144.5,1.65,18.5,144.5,134.62,105.62
2016,8,23,8,30,0.0,160.0,1.6,19.0,160.0,149.03,116.64
2016,8,23,8,45,9.0,192.5,1.55,19.5,198.0,189.37,148.52
2016,8,23,9,0,18.0,225.0,1.5,20.0,236.0,229.66,179.6
2016,8,23,9,15,13.5,220.5,1.5,20.5,229.5,218.77,169.99
2016,8,23,9,30,9.0,216.0,1.5,21.0,223.0,208.45,161.09
2016,8,23,9,45,12.0,234.5,1.5,21.5,244.0,228.23,175.85
2016,8,23,10,0,15.0,253.0,1.5,22.0,265.0,247.77,190.14
2016,8,23,10,15,37.0,307.5,1.55,22.0,337.5,334.59,256.01
2016,8,23,10,30,59.0,362.0,1.6,22.0,410.0,406.88,309.22
2016,8,23,10,45,66.5,378.5,1.7,22.5,434.5,425.0,321.43
2016,8,23,11,0,74.0,395.0,1.8,23.0,459.0,442.13,333.16
2016,8,23,11,15,75.5,401.0,1.9,23.0,467.0,442.74,333.44
2016,8,23,11,30,77.0,407.0,2.0,23.0,475.0,442.87,333.51
2016,8,23,11,45,456.0,282.5,2.1,23.5,687.5,646.88,487.98
2016,8,23,12,0,835.0,158.0,2.2,24.0,900.0,803.09,599.41
2016,8,23,12,15,834.5,158.0,2.3,24.0,899.5,768.3,574.21
2016,8,23,12,30,834.0,158.0,2.4,24.0,899.0,731.33,548.21
2016,8,23,12,45,824.0,162.0,2.55,24.0,888.5,689.57,518.33
2016,8,23,13,0,814.0,166.0,2.7,24.0,878.0,646.67,486.83
2016,8,23,13,15,809.5,165.0,2.8,24.0,862.0,601.89,452.99
2016,8,23,13,30,805.0,164.0,2.9,24.0,846.0,556.08,417.42
2016,8,23,13,45,798.5,162.0,3.0,24.0,822.5,507.72,378.94
2016,8,23,14,0,792.0,160.0,3.1,24.0,799.0,458.95,339.03
2016,8,23,14,15,782.0,157.5,3.15,23.5,769.0,408.31,297.23
2016,8,23,14,30,772.0,155.0,3.2,23.0,739.0,358.04,254.73
2016,8,23,14,45,759.0,151.5,3.3,23.0,703.0,300.35,205.79
2016,8,23,15,0,746.0,148.0,3.4,23.0,667.0,249.48,162.58
2016,8,23,15,15,589.5,188.5,3.4,22.5,583.0,210.39,137.23
2016,8,23,15,30,433.0,229.0,3.4,22.0,499.0,186.72,128.09
2016,8,23,15,45,431.0,210.0,3.45,22.0,461.0,145.3,104.28
2016,8,23,16,0,429.0,191.0,3.5,22.0,423.0,122.03,98.38
2016,8,23,16,15,338.0,186.5,3.45,21.5,358.5,129.23,105.01
2016,8,23,16,30,247.0,182.0,3.4,21.0,294.0,126.65,103.36
2016,8,23,16,45,136.0,156.5,3.4,20.5,217.0,116.73,95.41
2016,8,23,17,0,25.0,131.0,3.4,20.0,140.0,103.56,84.53
2016,8,23,17,15,16.5,111.0,3.3,19.0,116.5,91.97,74.92
2016,8,23,17,30,8.0,91.0,3.2,18.0,93.0,75.9,61.12
2016,8,23,17,45,151.0,73.0,3.15,17.5,98.0,56.28,43.76
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,42.1,30.91
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,29.51,19.01
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.5,0.0
2016,8,23,18,45,55.5,10.5,2.85,16.0,14.0,9.55,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,12.5,1.3,13.5,20.5,75.78,0.0
2016,8,24,6,0,222.0,25.0,1.4,14.0,41.0,202.47,116.37
2016,8,24,6,15,331.0,37.0,1.4,14.5,83.5,305.42,244.02
2016,8,24,6,30,440.0,49.0,1.4,15.0,126.0,409.57,334.37
2016,8,24,6,45,511.5,58.0,1.45,15.5,176.0,489.88,400.68
2016,8,24,7,0,583.0,67.0,1.5,16.0,226.0,573.74,465.9
2016,8,24,7,15,361.0,107.5,1.4,16.5,213.0,456.18,372.12
2016,8,24,7,30,139.0,148.0,1.3,17.0,200.0,296.32,241.19
2016,8,24,7,45,140.5,171.0,1.25,17.5,230.0,325.23,263.57
2016,8,24,8,0,142.0,194.0,1.2,18.0,260.0,353.24,283.63
2016,8,24,8,15,106.5,212.5,1.15,18.5,265.0,341.01,271.17
2016,8,24,8,30,71.0,231.0,1.1,19.0,270.0,309.68,244.43
2016,8,24,8,45,107.0,258.0,1.05,19.5,322.5,371.16,291.14
2016,8,24,9,0,143.0,285.0,1.0,20.0,375.0,449.95,348.42
2016,8,24,9,15,102.5,294.5,1.0,20.5,361.5,400.11,308.36
2016,8,24,9,30,62.0,304.0,1.0,21.0,348.0,367.42,281.72
2016,8,24,9,45,105.0,333.5,1.05,21.5,412.0,435.99,332.55
2016,8,24,10,0,148.0,363.0,1.1,22.0,476.0,518.9,391.36
2016,8,24,10,15,253.5,359.0,1.2,22.5,561.0,620.82,464.07
2016,8,24,10,30,359.0,355.0,1.3,23.0,646.0,703.75,521.58
2016,8,24,10,45,631.5,237.5,1.4,23.5,766.5,836.11,615.53
2016,8,24,11,0,904.0,120.0,1.5,24.0,887.0,928.29,674.78
2016,8,24,11,15,907.5,121.0,1.65,24.0,902.5,908.04,661.99
2016,8,24,11,30,911.0,122.0,1.8,24.0,918.0,884.64,648.25
2016,8,24,11,45,910.0,124.0,1.95,24.5,924.5,855.46,629.26
2016,8,24,12,0,909.0,126.0,2.1,25.0,931.0,823.57,608.27
2016,8,24,12,15,909.0,126.0,2.2,25.0,930.5,788.11,585.42
2016,8,24,12,30,909.0,126.0,2.3,25.0,930.0,750.27,559.46
2016,8,24,12,45,895.5,132.0,2.45,25.0,918.0,706.35,528.21
2016,8,24,13,0,882.0,138.0,2.6,25.0,906.0,661.28,495.27
2016,8,24,13,15,877.5,137.0,2.7,24.5,889.5,614.93,461.25
2016,8,24,13,30,873.0,136.0,2.8,24.0,873.0,567.35,425.14
2016,8,24,13,45,867.5,134.0,2.9,24.0,849.5,517.51,385.32
2016,8,24,14,0,862.0,132.0,3.0,24.0,826.0,462.99,340.88
2016,8,24,14,15,853.5,130.0,3.05,23.5,795.0,409.87,296.75
2016,8,24,14,30,845.0,128.0,3.1,23.0,764.0,356.82,251.57
2016,8,24,14,45,834.5,125.0,3.2,23.0,727.5,302.8,204.78
2016,8,24,15,0,824.0,122.0,3.3,23.0,691.0,249.52,159.26
2016,8,24,15,15,808.5,118.5,3.3,22.5,648.5,196.1,116.71
2016,8,24,15,30,793.0,115.0,3.3,22.0,606.0,144.39,81.45
2016,8,24,15,45,775.5,110.0,3.35,22.0,560.0,93.44,58.25
2016,8,24,16,0,758.0,105.0,3.4,22.0,514.0,66.72,51.62
2016,8,24,16,15,731.5,100.5,3.35,21.5,463.5,65.78,51.12
2016,8,24,16,30,705.0,96.0,3.3,21.0,413.0,64.77,50.53
2016,8,24,16,45,509.0,111.0,3.25,21.0,325.0,77.33,61.54
2016,8,24,17,0,313.0,126.0,3.2,21.0,237.0,92.93,75.11
2016,8,24,17,15,276.5,111.0,3.1,20.0,197.5,82.97,66.85
2016,8,24,17,30,240.0,96.0,3.0,19.0,158.0,72.66,58.03
2016,8,24,17,45,209.5,76.0,2.9,18.5,121.0,58.56,45.51
2016,8,24,18,0,179.0,56.0,2.8,18.0,84.0,43.98,32.33
2016,8,24,18,15,114.5,38.0,2.65,17.5,53.5,30.31,19.35
2016,8,24,18,30,50.0,20.0,2.5,17.0,23.0,16.32,0.0
2016,8,24,18,45,25.0,10.0,2.45,16.5,11.5,9.1,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,11.5,0.85,14.0,20.0,79.92,0.0
2016,8,25,6,0,240.0,23.0,0.9,15.0,40.0,210.07,110.43
2016,8,25,6,15,351.0,34.0,0.9,15.5,82.0,314.89,248.8
2016,8,25,6,30,462.0,45.0,0.9,16.0,124.0,419.63,338.89
2016,8,25,6,45,531.5,53.0,0.9,16.5,174.0,497.54,401.8
2016,8,25,7,0,601.0,61.0,0.9,17.0,224.0,578.96,463.64
2016,8,25,7,15,300.5,65.5,0.8,17.5,147.0,348.53,284.8
2016,8,25,7,30,0.0,70.0,0.7,18.0,70.0,61.89,46.13
2016,8,25,7,45,0.0,78.0,0.6,18.5,78.0,69.14,52.41
2016,8,25,8,0,0.0,86.0,0.5,19.0,86.0,76.49,58.18
2016,8,25,8,15,0.0,101.5,0.5,19.5,101.5,91.16,69.83
2016,8,25,8,30,0.0,117.0,0.5,20.0,117.0,105.79,81.24
2016,8,25,8,45,0.0,133.0,0.55,20.5,133.0,120.86,92.86
2016,8,25,9,0,0.0,149.0,0.6,21.0,149.0,135.85,104.27
2016,8,25,9,15,4.5,181.5,0.65,21.0,184.5,171.23,131.95
2016,8,25,9,30,9.0,214.0,0.7,21.0,220.0,206.52,159.07
2016,8,25,9,45,11.5,233.0,0.8,21.5,241.5,226.32,173.63
2016,8,25,10,0,14.0,252.0,0.9,22.0,263.0,245.86,187.94
2016,8,25,10,15,18.5,275.5,1.0,22.0,290.5,271.34,207.07
2016,8,25,10,30,23.0,299.0,1.1,22.0,318.0,296.35,225.68
2016,8,25,10,45,135.0,353.0,1.25,22.5,467.5,473.49,358.17
2016,8,25,11,0,247.0,407.0,1.4,23.0,617.0,628.75,467.65
2016,8,25,11,15,593.0,257.0,1.5,23.0,770.5,779.4,578.18
2016,8,25,11,30,939.0,107.0,1.6,23.0,924.0,891.05,654.24
2016,8,25,11,45,942.0,106.5,1.7,23.5,932.5,862.16,633.64
2016,8,25,12,0,945.0,106.0,1.8,24.0,941.0,830.32,612.5
2016,8,25,12,15,945.0,106.0,1.9,24.0,940.5,793.89,589.27
2016,8,25,12,30,945.0,106.0,2.0,24.0,940.0,754.97,563.32
2016,8,25,12,45,934.5,111.0,2.1,24.0,929.0,711.16,532.01
2016,8,25,13,0,924.0,116.0,2.2,24.0,918.0,665.88,498.79
2016,8,25,13,15,920.5,115.0,2.3,23.5,901.5,618.45,464.06
2016,8,25,13,30,917.0,114.0,2.4,23.0,885.0,569.61,426.99
2016,8,25,13,45,910.5,113.0,2.5,23.0,860.5,518.15,385.85
2016,8,25,14,0,904.0,112.0,2.6,23.0,836.0,465.97,342.84
2016,8,25,14,15,895.5,110.5,2.65,23.0,805.0,412.17,297.31
2016,8,25,14,30,887.0,109.0,2.7,23.0,774.0,358.28,250.75
2016,8,25,14,45,875.0,107.0,2.8,23.0,736.0,303.27,203.13
2016,8,25,15,0,863.0,105.0,2.9,23.0,698.0,248.98,156.88
2016,8,25,15,15,848.5,102.5,2.95,22.5,655.5,186.53,107.47
2016,8,25,15,30,834.0,100.0,3.0,22.0,613.0,133.48,71.97
2016,8,25,15,45,814.0,96.5,3.1,21.5,565.0,81.33,50.13
2016,8,25,16,0,794.0,93.0,3.2,21.0,517.0,65.72,51.0
2016,8,25,16,15,768.0,89.0,3.2,20.5,466.5,64.54,50.29
2016,8,25,16,30,742.0,85.0,3.2,20.0,416.0,63.31,49.5
2016,8,25,16,45,706.0,80.0,3.2,19.5,363.5,55.59,43.05
2016,8,25,17,0,670.0,75.0,3.2,19.0,311.0,53.61,41.52
2016,8,25,17,15,619.5,68.5,3.15,18.5,259.0,50.31,38.73
2016,8,25,17,30,569.0,62.0,3.1,18.0,207.0,46.88,35.71
2016,8,25,17,45,491.5,53.0,3.05,17.5,157.5,41.12,30.45
2016,8,25,18,0,414.0,44.0,3.0,17.0,108.0,35.16,24.79
2016,8,25,18,15,294.0,31.5,2.9,16.5,68.0,25.65,15.33
2016,8,25,18,30,174.0,19.0,2.8,16.0,28.0,15.72,0.0
2016,8,25,18,45,87.0,9.5,2.7,15.5,14.0,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.6,13.5,18.5,72.53,0.0
2016,8,26,6,0,215.0,23.0,1.8,14.0,37.0,192.72,90.74
2016,8,26,6,15,327.5,35.0,1.85,14.5,79.0,299.93,238.7
2016,8,26,6,30,440.0,47.0,1.9,15.0,121.0,405.85,332.18
2016,8,26,6,45,511.0,55.5,1.95,15.5,170.5,484.8,398.34
2016,8,26,7,0,582.0,64.0,2.0,16.0,220.0,567.28,463.45
2016,8,26,7,15,291.0,77.0,2.0,16.5,155.0,357.19,295.98
2016,8,26,7,30,0.0,90.0,2.0,17.0,90.0,82.59,63.82
2016,8,26,7,45,1.0,117.5,2.0,17.5,118.0,111.1,87.57
2016,8,26,8,0,2.0,145.0,2.0,18.0,146.0,139.5,110.41
2016,8,26,8,15,3.5,158.0,2.0,18.0,160.0,152.4,120.53
2016,8,26,8,30,5.0,171.0,2.0,18.0,174.0,165.39,130.67
2016,8,26,8,45,22.0,210.5,2.0,18.5,224.5,220.75,174.84
2016,8,26,9,0,39.0,250.0,2.0,19.0,275.0,293.37,231.21
2016,8,26,9,15,42.5,270.0,2.0,19.5,298.5,315.23,246.76
2016,8,26,9,30,46.0,290.0,2.0,20.0,322.0,336.61,261.96
2016,8,26,9,45,177.0,314.0,2.05,20.5,447.0,498.72,386.17
2016,8,26,10,0,308.0,338.0,2.1,21.0,572.0,657.31,500.83
2016,8,26,10,15,591.5,232.5,2.15,21.0,702.0,820.79,620.34
2016,8,26,10,30,875.0,127.0,2.2,21.0,832.0,943.72,702.72
2016,8,26,10,45,880.0,129.0,2.25,21.5,854.5,932.33,692.24
2016,8,26,11,0,885.0,131.0,2.3,22.0,877.0,917.62,681.07
2016,8,26,11,15,889.0,132.0,2.4,22.0,892.5,897.82,668.37
2016,8,26,11,30,893.0,133.0,2.5,22.0,908.0,874.9,653.57
2016,8,26,11,45,894.0,134.0,2.6,22.5,915.0,846.53,633.81
2016,8,26,12,0,895.0,135.0,2.7,23.0,922.0,815.42,612.15
2016,8,26,12,15,894.5,135.0,2.75,23.0,921.5,779.75,588.02
2016,8,26,12,30,894.0,135.0,2.8,23.0,921.0,741.77,560.48
2016,8,26,12,45,896.5,132.0,2.9,23.0,913.5,701.1,530.74
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,658.29,498.63
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,611.16,463.15
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,562.76,425.57
2016,8,26,13,45,884.0,125.0,3.15,22.0,848.0,511.84,384.12
2016,8,26,14,0,878.0,123.0,3.2,22.0,824.0,460.22,340.95
2016,8,26,14,15,869.5,121.5,3.2,21.5,793.0,407.57,296.42
2016,8,26,14,30,861.0,120.0,3.2,21.0,762.0,348.75,246.2
2016,8,26,14,45,850.0,117.0,3.2,21.0,724.5,293.76,198.1
2016,8,26,15,0,839.0,114.0,3.2,21.0,687.0,239.54,151.58
2016,8,26,15,15,823.5,111.0,3.15,20.5,644.5,185.71,108.94
2016,8,26,15,30,808.0,108.0,3.1,20.0,602.0,133.58,74.48
2016,8,26,15,45,789.0,103.5,3.1,20.0,555.0,82.18,53.93
2016,8,26,16,0,770.0,99.0,3.1,20.0,508.0,70.12,55.01
2016,8,26,16,15,743.5,94.5,3.05,19.5,457.5,62.2,48.49
2016,8,26,16,30,717.0,90.0,3.0,19.0,407.0,61.0,47.72
2016,8,26,16,45,681.0,84.5,3.0,19.0,355.0,58.91,46.05
2016,8,26,17,0,645.0,79.0,3.0,19.0,303.0,56.73,44.25
2016,8,26,17,15,593.0,71.5,2.9,18.0,251.0,52.76,40.97
2016,8,26,17,30,541.0,64.0,2.8,17.0,199.0,48.64,37.4
2016,8,26,17,45,463.5,54.5,2.7,16.5,150.5,42.54,31.79
2016,8,26,18,0,386.0,45.0,2.6,16.0,102.0,36.23,25.75
2016,8,26,18,15,267.5,31.0,2.5,15.5,63.0,25.35,14.82
2016,8,26,18,30,149.0,17.0,2.4,15.0,24.0,13.97,0.0
2016,8,26,18,45,74.5,8.5,2.3,15.0,12.0,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,11.0,1.75,12.5,17.0,62.14,0.0
2016,8,27,6,0,181.0,22.0,1.9,13.0,34.0,169.01,67.45
2016,8,27,6,15,289.0,36.0,1.95,13.5,74.5,274.89,218.81
2016,8,27,6,30,397.0,50.0,2.0,14.0,115.0,378.14,310.95
2016,8,27,6,45,470.0,60.0,2.1,14.5,164.5,459.07,379.96
2016,8,27,7,0,543.0,70.0,2.2,15.0,214.0,543.64,447.81
2016,8,27,7,15,271.5,76.5,2.2,15.5,148.5,340.43,283.72
2016,8,27,7,30,0.0,83.0,2.2,16.0,83.0,75.25,57.98
2016,8,27,7,45,0.0,89.5,2.2,16.5,89.5,80.76,62.61
2016,8,27,8,0,0.0,96.0,2.2,17.0,96.0,86.43,67.0
2016,8,27,8,15,0.0,120.5,2.2,17.5,120.5,110.18,86.23
2016,8,27,8,30,0.0,145.0,2.2,18.0,145.0,133.9,105.09
2016,8,27,8,45,3.5,170.0,2.2,18.5,172.5,161.28,126.76
2016,8,27,9,0,7.0,195.0,2.2,19.0,200.0,188.54,147.98
2016,8,27,9,15,8.0,205.0,2.2,19.5,211.0,198.06,154.79
2016,8,27,9,30,9.0,215.0,2.2,20.0,222.0,207.58,161.61
2016,8,27,9,45,20.0,256.0,2.25,20.5,271.0,257.21,199.94
2016,8,27,10,0,31.0,297.0,2.3,21.0,320.0,321.74,248.69
2016,8,27,10,15,88.5,343.0,2.35,21.0,413.5,419.29,323.18
2016,8,27,10,30,146.0,389.0,2.4,21.0,507.0,527.76,403.21
2016,8,27,10,45,146.5,399.5,2.45,21.5,520.5,530.06,402.94
2016,8,27,11,0,147.0,410.0,2.5,22.0,534.0,531.45,402.7
2016,8,27,11,15,521.0,269.5,2.55,22.0,719.0,723.88,549.31
2016,8,27,11,30,895.0,129.0,2.6,22.0,904.0,870.22,652.84
2016,8,27,11,45,896.5,129.5,2.65,22.0,911.0,841.73,632.26
2016,8,27,12,0,898.0,130.0,2.7,22.0,918.0,810.49,611.26
2016,8,27,12,15,898.0,130.0,2.75,22.0,917.0,775.09,587.21
2016,8,27,12,30,898.0,130.0,2.8,22.0,916.0,737.33,559.64
2016,8,27,12,45,890.0,133.0,2.9,22.0,905.5,694.7,528.14
2016,8,27,13,0,882.0,136.0,3.0,22.0,895.0,650.61,494.79
2016,8,27,13,15,877.5,135.0,3.05,22.0,878.5,604.07,458.66
2016,8,27,13,30,873.0,134.0,3.1,22.0,862.0,556.31,420.61
2016,8,27,13,45,868.0,131.5,3.15,22.0,838.5,506.14,379.69
2016,8,27,14,0,863.0,129.0,3.2,22.0,815.0,451.05,333.96
2016,8,27,14,15,854.0,127.0,3.2,21.5,784.0,397.6,288.81
2016,8,27,14,30,845.0,125.0,3.2,21.0,753.0,344.29,242.78
2016,8,27,14,45,836.0,121.0,3.25,21.0,716.5,289.82,195.17
2016,8,27,15,0,827.0,117.0,3.3,21.0,680.0,235.96,149.07
2016,8,27,15,15,811.5,114.0,3.25,20.5,637.0,182.78,107.31
2016,8,27,15,30,796.0,111.0,3.2,20.0,594.0,131.32,74.05
2016,8,27,15,45,780.5,105.5,3.2,20.0,548.0,79.95,63.21
2016,8,27,16,0,765.0,100.0,3.2,20.0,502.0,71.04,55.83
2016,8,27,16,15,738.0,95.0,3.15,19.5,452.0,62.7,48.94
2016,8,27,16,30,711.0,90.0,3.1,19.0,402.0,61.16,47.87
2016,8,27,16,45,681.0,83.0,3.1,18.5,351.0,58.0,45.36
2016,8,27,17,0,651.0,76.0,3.1,18.0,300.0,54.65,42.61
2016,8,27,17,15,599.0,69.0,3.0,17.5,248.0,50.99,39.49
2016,8,27,17,30,547.0,62.0,2.9,17.0,196.0,47.2,36.11
2016,8,27,17,45,475.5,52.0,2.8,16.5,148.0,40.6,30.06
2016,8,27,18,0,404.0,42.0,2.7,16.0,100.0,33.75,23.53
2016,8,27,18,15,282.0,28.5,2.6,15.5,61.0,23.23,12.7
2016,8,27,18,30,160.0,15.0,2.5,15.0,22.0,13.64,0.0
2016,8,27,18,45,80.0,7.5,2.45,15.0,11.0,6.82,0.0
2016,8,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,85.52,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,217.85,69.3
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,330.31,260.78
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,439.0,357.6
2016,8,28,6,45,250.0,62.0,1.4,14.5,102.5,293.99,243.17
2016,8,28,7,0,0.0,83.0,1.4,15.0,83.0,81.27,63.21
2016,8,28,7,15,2.0,102.0,1.3,15.5,102.5,101.32,80.41
2016,8,28,7,30,4.0,121.0,1.2,16.0,122.0,121.21,96.73
2016,8,28,7,45,87.0,155.0,1.15,16.5,194.0,242.41,198.09
2016,8,28,8,0,170.0,189.0,1.1,17.0,266.0,371.54,300.27
2016,8,28,8,15,508.5,134.0,1.05,17.5,401.5,642.34,508.02
2016,8,28,8,30,847.0,79.0,1.0,18.0,537.0,885.26,670.79
2016,8,28,8,45,865.0,81.5,0.95,19.0,584.0,912.96,680.37
2016,8,28,9,0,883.0,84.0,0.9,20.0,631.0,937.86,690.81
2016,8,28,9,15,895.5,86.0,0.95,20.5,673.0,953.94,698.66
2016,8,28,9,30,908.0,88.0,1.0,21.0,715.0,966.74,704.61
2016,8,28,9,45,909.0,94.0,1.05,21.5,749.0,969.86,704.55
2016,8,28,10,0,910.0,100.0,1.1,22.0,783.0,969.34,702.45
2016,8,28,10,15,917.5,101.5,1.2,22.0,813.0,966.33,701.15
2016,8,28,10,30,925.0,103.0,1.3,22.0,843.0,959.77,697.67
2016,8,28,10,45,930.0,104.0,1.45,22.5,865.5,946.9,689.61
2016,8,28,11,0,935.0,105.0,1.6,23.0,888.0,930.57,679.29
2016,8,28,11,15,938.0,105.5,1.75,23.0,903.0,908.65,666.51
2016,8,28,11,30,941.0,106.0,1.9,23.0,918.0,883.5,651.46
2016,8,28,11,45,942.5,106.0,2.05,23.5,925.0,853.58,631.78
2016,8,28,12,0,944.0,106.0,2.2,24.0,932.0,820.76,609.96
2016,8,28,12,15,943.5,106.0,2.3,24.0,930.5,783.74,585.84
2016,8,28,12,30,943.0,106.0,2.4,24.0,929.0,744.26,558.52
2016,8,28,12,45,946.0,102.5,2.5,24.0,921.5,701.71,527.73
2016,8,28,13,0,949.0,99.0,2.6,24.0,914.0,656.85,494.38
2016,8,28,13,15,945.0,98.5,2.65,23.5,897.0,608.46,458.09
2016,8,28,13,30,941.0,98.0,2.7,23.0,880.0,558.64,419.48
2016,8,28,13,45,936.0,96.5,2.8,23.0,855.5,506.33,377.06
2016,8,28,14,0,931.0,95.0,2.9,23.0,831.0,453.12,332.61
2016,8,28,14,15,923.0,93.5,2.9,22.5,799.5,398.17,286.05
2016,8,28,14,30,915.0,92.0,2.9,22.0,768.0,343.06,238.33
2016,8,28,14,45,905.0,90.0,2.95,22.0,730.5,287.16,189.41
2016,8,28,15,0,895.0,88.0,3.0,22.0,693.0,231.76,142.13
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.0,176.56,99.2
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,122.7,65.5
2016,8,28,15,45,849.0,81.0,2.9,21.0,559.5,69.64,54.19
2016,8,28,16,0,831.0,78.0,2.9,21.0,512.0,55.84,42.59
2016,8,28,16,15,806.0,74.5,2.85,20.5,461.0,54.59,41.76
2016,8,28,16,30,781.0,71.0,2.8,20.0,410.0,53.28,40.86
2016,8,28,16,45,746.0,67.0,2.75,20.0,357.0,51.46,39.4
2016,8,28,17,0,711.0,63.0,2.7,20.0,304.0,49.6,37.86
2016,8,28,17,15,661.0,57.5,2.55,19.0,251.5,46.35,35.18
2016,8,28,17,30,611.0,52.0,2.4,18.0,199.0,39.39,29.09
2016,8,28,17,45,529.5,44.5,2.3,17.5,149.5,34.52,24.59
2016,8,28,18,0,448.0,37.0,2.2,17.0,100.0,29.54,19.75
2016,8,28,18,15,314.5,26.0,2.15,16.5,60.5,21.15,10.49
2016,8,28,18,30,181.0,15.0,2.1,16.0,21.0,13.64,0.0
2016,8,28,18,45,90.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.0,13.5,16.5,73.29,0.0
2016,8,29,6,0,224.0,20.0,2.2,14.0,33.0,190.24,39.27
2016,8,29,6,15,342.5,31.0,2.2,14.5,74.5,303.82,238.87
2016,8,29,6,30,461.0,42.0,2.2,15.0,116.0,412.34,337.05
2016,8,29,6,45,230.5,55.5,2.25,15.5,92.5,269.57,223.57
2016,8,29,7,0,0.0,69.0,2.3,16.0,69.0,64.43,48.94
2016,8,29,7,15,0.0,85.5,2.3,16.5,85.5,80.37,62.54
2016,8,29,7,30,0.0,102.0,2.3,17.0,102.0,96.12,75.5
2016,8,29,7,45,73.5,145.0,2.3,17.5,178.5,217.92,178.08
2016,8,29,8,0,147.0,188.0,2.3,18.0,255.0,349.97,284.19
2016,8,29,8,15,73.5,168.0,2.3,18.5,201.5,239.8,193.09
2016,8,29,8,30,0.0,148.0,2.3,19.0,148.0,137.11,107.11
2016,8,29,8,45,4.0,171.5,2.3,19.5,174.0,163.41,128.07
2016,8,29,9,0,8.0,195.0,2.3,20.0,200.0,189.6,148.38
2016,8,29,9,15,29.0,242.5,2.3,20.0,262.5,271.75,213.11
2016,8,29,9,30,50.0,290.0,2.3,20.0,325.0,340.45,265.77
2016,8,29,9,45,285.5,273.0,2.35,20.5,485.5,570.6,443.48
2016,8,29,10,0,521.0,256.0,2.4,21.0,646.0,781.15,595.09
2016,8,29,10,15,725.5,173.5,2.45,21.0,739.0,878.43,662.7
2016,8,29,10,30,930.0,91.0,2.5,21.0,832.0,949.02,708.87
2016,8,29,10,45,936.0,91.5,2.55,21.5,855.0,936.61,698.16
2016,8,29,11,0,942.0,92.0,2.6,22.0,878.0,920.72,686.08
2016,8,29,11,15,691.0,219.0,2.6,22.0,801.0,819.04,615.85
2016,8,29,11,30,440.0,346.0,2.6,22.0,724.0,704.62,530.26
2016,8,29,11,45,696.5,219.5,2.65,22.0,823.5,771.18,583.14
2016,8,29,12,0,953.0,93.0,2.7,22.0,923.0,812.4,613.35
2016,8,29,12,15,952.5,93.0,2.75,22.0,922.0,775.24,587.56
2016,8,29,12,30,952.0,93.0,2.8,22.0,921.0,735.59,559.41
2016,8,29,12,45,564.0,257.5,2.85,22.0,747.0,587.91,447.34
2016,8,29,13,0,176.0,422.0,2.9,22.0,573.0,462.86,350.81
2016,8,29,13,15,358.0,358.5,2.95,22.0,657.5,494.24,375.4
2016,8,29,13,30,540.0,295.0,3.0,22.0,742.0,508.34,384.47
2016,8,29,13,45,523.0,288.5,3.05,22.0,711.0,461.91,347.66
2016,8,29,14,0,506.0,282.0,3.1,22.0,680.0,416.77,311.46
2016,8,29,14,15,553.5,252.0,3.1,22.0,671.5,378.23,278.39
2016,8,29,14,30,601.0,222.0,3.1,22.0,663.0,333.87,239.6
2016,8,29,14,45,572.5,216.5,3.15,22.0,620.0,286.31,200.19
2016,8,29,15,0,544.0,211.0,3.2,22.0,577.0,240.62,163.38
2016,8,29,15,15,691.5,151.5,3.2,22.0,585.5,180.52,110.37
2016,8,29,15,30,839.0,92.0,3.2,22.0,594.0,113.32,59.8
2016,8,29,15,45,580.5,147.5,3.2,22.0,482.0,92.63,73.49
2016,8,29,16,0,322.0,203.0,3.2,22.0,370.0,138.53,112.48
2016,8,29,16,15,161.0,105.0,3.15,21.5,188.5,76.24,60.11
2016,8,29,16,30,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,8,29,16,45,0.0,6.0,3.1,20.5,6.0,5.27,0.0
2016,8,29,17,0,0.0,5.0,3.1,20.0,5.0,4.39,0.0
2016,8,29,17,15,0.0,4.0,2.9,19.5,4.0,3.51,0.0
2016,8,29,17,30,0.0,3.0,2.7,19.0,3.0,2.63,0.0
2016,8,29,17,45,0.0,2.0,2.55,18.5,2.0,1.75,0.0
2016,8,29,18,0,0.0,1.0,2.4,18.0,1.0,0.88,0.0
2016,8,29,18,15,0.0,0.5,2.35,17.5,0.5,0.44,0.0
2016,8,29,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,127.0,9.5,1.75,14.5,16.5,81.25,0.0
2016,8,30,6,0,254.0,19.0,1.9,15.0,33.0,205.96,15.24
2016,8,30,6,15,376.5,28.5,1.85,15.5,75.0,322.48,250.56
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,432.71,350.56
2016,8,30,6,45,574.5,44.5,1.8,16.5,167.5,507.33,412.77
2016,8,30,7,0,650.0,51.0,1.8,17.0,218.0,592.73,479.58
2016,8,30,7,15,696.0,55.5,1.75,17.5,270.5,654.82,525.06
2016,8,30,7,30,742.0,60.0,1.7,18.0,323.0,717.31,568.52
2016,8,30,7,45,776.5,63.0,1.7,19.0,376.0,767.91,600.78
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,817.46,631.06
2016,8,30,8,15,833.5,69.0,1.7,20.5,479.5,845.99,647.08
2016,8,30,8,30,856.0,72.0,1.7,21.0,530.0,881.04,667.42
2016,8,30,8,45,874.5,73.5,1.7,22.0,576.5,908.03,680.61
2016,8,30,9,0,893.0,75.0,1.7,23.0,623.0,932.24,691.82
2016,8,30,9,15,905.0,76.5,1.7,23.5,664.5,947.31,698.32
2016,8,30,9,30,917.0,78.0,1.7,24.0,706.0,959.09,702.84
2016,8,30,9,45,924.0,80.5,1.75,24.5,741.5,963.92,703.65
2016,8,30,10,0,931.0,83.0,1.8,25.0,777.0,965.18,702.39
2016,8,30,10,15,937.5,84.5,1.85,25.0,806.5,961.26,699.33
2016,8,30,10,30,944.0,86.0,1.9,25.0,836.0,953.74,694.16
2016,8,30,10,45,950.0,85.5,2.0,25.5,858.5,940.04,684.35
2016,8,30,11,0,956.0,85.0,2.1,26.0,881.0,922.85,672.38
2016,8,30,11,15,958.5,85.5,2.25,26.0,895.0,900.28,658.71
2016,8,30,11,30,961.0,86.0,2.4,26.0,909.0,874.44,642.76
2016,8,30,11,45,963.0,85.5,2.55,26.5,916.0,844.07,622.4
2016,8,30,12,0,965.0,85.0,2.7,27.0,923.0,810.72,599.89
