Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,964.5,85.0,2.8,26.5,921.5,773.21,576.36
2016,8,30,12,30,964.0,85.0,2.9,26.0,920.0,733.16,549.78
2016,8,30,12,45,957.0,87.5,3.0,26.0,910.0,688.85,517.21
2016,8,30,13,0,950.0,90.0,3.1,26.0,900.0,642.81,482.56
2016,8,30,13,15,946.5,89.5,3.15,26.0,883.0,594.66,445.28
2016,8,30,13,30,943.0,89.0,3.2,26.0,866.0,545.02,405.81
2016,8,30,13,45,939.5,87.0,3.25,26.0,841.5,492.88,363.31
2016,8,30,14,0,936.0,85.0,3.3,26.0,817.0,439.7,318.76
2016,8,30,14,15,928.0,83.5,3.3,25.5,786.0,384.55,272.13
2016,8,30,14,30,920.0,82.0,3.3,25.0,755.0,329.23,224.43
2016,8,30,14,45,912.0,79.5,3.35,25.0,718.0,273.23,175.73
2016,8,30,15,0,904.0,77.0,3.4,25.0,681.0,217.54,128.83
2016,8,30,15,15,890.5,75.0,3.4,24.5,638.0,162.06,86.91
2016,8,30,15,30,877.0,73.0,3.4,24.0,595.0,107.9,55.19
2016,8,30,15,45,860.5,70.5,3.4,24.0,548.0,59.45,44.97
2016,8,30,16,0,844.0,68.0,3.4,24.0,501.0,57.96,43.88
2016,8,30,16,15,820.5,65.0,3.35,23.5,450.5,55.95,42.42
2016,8,30,16,30,797.0,62.0,3.3,23.0,400.0,46.88,34.87
2016,8,30,16,45,763.5,58.5,3.25,22.5,348.0,45.18,33.58
2016,8,30,17,0,730.0,55.0,3.2,22.0,296.0,43.44,32.2
2016,8,30,17,15,680.5,50.5,3.05,21.5,243.5,40.76,29.93
2016,8,30,17,30,631.0,46.0,2.9,21.0,191.0,38.07,27.51
2016,8,30,17,45,548.0,39.5,2.8,20.5,142.0,33.44,23.23
2016,8,30,18,0,465.0,33.0,2.7,20.0,93.0,26.37,16.6
2016,8,30,18,15,232.5,25.0,2.6,19.5,55.0,20.47,8.18
2016,8,30,18,30,0.0,17.0,2.5,19.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,1.7,14.5,15.5,80.62,0.0
2016,8,31,6,0,254.0,18.0,1.9,15.0,31.0,203.23,0.0
2016,8,31,6,15,379.5,27.5,1.9,15.5,73.0,322.64,248.98
2016,8,31,6,30,505.0,37.0,1.9,16.0,115.0,434.73,351.95
2016,8,31,6,45,576.0,43.5,1.95,16.5,165.0,506.18,412.2
2016,8,31,7,0,647.0,50.0,2.0,17.0,215.0,587.98,476.89
2016,8,31,7,15,693.0,55.0,1.95,17.5,267.5,650.48,523.13
2016,8,31,7,30,739.0,60.0,1.9,18.0,320.0,713.43,567.32
2016,8,31,7,45,771.0,63.5,1.85,18.5,372.5,762.39,599.41
2016,8,31,8,0,803.0,67.0,1.8,19.0,425.0,810.18,629.5
2016,8,31,8,15,825.5,70.0,1.75,19.5,474.5,838.45,645.06
2016,8,31,8,30,848.0,73.0,1.7,20.0,524.0,873.24,664.87
2016,8,31,8,45,865.5,75.0,1.7,20.5,570.5,899.71,679.15
2016,8,31,9,0,883.0,77.0,1.7,21.0,617.0,923.38,691.49
2016,8,31,9,15,895.5,79.0,1.75,21.5,658.5,939.33,699.32
2016,8,31,9,30,908.0,81.0,1.8,22.0,700.0,951.99,705.13
2016,8,31,9,45,914.0,84.5,1.85,22.5,735.5,956.89,706.0
2016,8,31,10,0,920.0,88.0,1.9,23.0,771.0,958.22,704.76
2016,8,31,10,15,927.0,89.0,1.95,23.0,800.5,954.08,701.5
2016,8,31,10,30,934.0,90.0,2.0,23.0,830.0,946.4,696.13
2016,8,31,10,45,939.5,90.5,2.1,23.5,852.5,933.3,686.55
2016,8,31,11,0,945.0,91.0,2.2,24.0,875.0,916.72,674.79
2016,8,31,11,15,948.0,91.5,2.25,24.0,889.5,894.59,660.27
2016,8,31,11,30,951.0,92.0,2.3,24.0,904.0,869.2,643.63
2016,8,31,11,45,953.0,92.0,2.4,24.5,911.0,839.39,623.18
2016,8,31,12,0,955.0,92.0,2.5,25.0,918.0,806.62,600.66
2016,8,31,12,15,954.5,92.0,2.6,25.0,917.0,769.23,575.99
2016,8,31,12,30,954.0,92.0,2.7,25.0,916.0,729.34,547.98
2016,8,31,12,45,945.0,95.5,2.8,25.0,905.0,684.84,515.23
2016,8,31,13,0,936.0,99.0,2.9,25.0,894.0,638.77,480.49
2016,8,31,13,15,932.0,98.5,2.95,25.0,876.5,590.76,443.26
2016,8,31,13,30,928.0,98.0,3.0,25.0,859.0,541.35,403.89
2016,8,31,13,45,924.0,96.0,3.05,25.0,835.0,489.53,361.56
2016,8,31,14,0,920.0,94.0,3.1,25.0,811.0,436.75,317.26
2016,8,31,14,15,912.0,92.5,3.15,25.0,779.5,382.26,270.59
2016,8,31,14,30,904.0,91.0,3.2,25.0,748.0,327.62,223.08
2016,8,31,14,45,895.0,88.0,3.25,25.0,710.5,271.73,174.73
2016,8,31,15,0,886.0,85.0,3.3,25.0,673.0,216.28,128.41
2016,8,31,15,15,872.0,83.0,3.3,24.5,630.5,161.61,87.7
2016,8,31,15,30,858.0,81.0,3.3,24.0,588.0,108.3,57.53
2016,8,31,15,45,841.0,77.5,3.35,24.0,540.5,64.01,48.84
2016,8,31,16,0,824.0,74.0,3.4,24.0,493.0,53.39,40.01
2016,8,31,16,15,799.0,70.5,3.35,23.5,443.0,52.03,39.09
2016,8,31,16,30,774.0,67.0,3.3,23.0,393.0,50.61,38.08
2016,8,31,16,45,740.5,63.0,3.3,22.5,341.0,48.69,36.62
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,46.72,35.05
2016,8,31,17,15,655.5,53.5,3.1,21.5,237.0,43.35,32.17
2016,8,31,17,30,604.0,48.0,2.9,21.0,185.0,39.91,29.08
2016,8,31,17,45,520.5,40.5,2.75,20.5,136.5,31.57,21.58
2016,8,31,18,0,437.0,33.0,2.6,20.0,88.0,26.47,16.58
2016,8,31,18,15,286.5,22.0,2.55,19.5,51.0,17.93,5.3
2016,8,31,18,30,136.0,11.0,2.5,19.0,14.0,10.01,0.0
2016,8,31,18,45,68.0,5.5,2.45,18.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,5,45,105.0,9.0,0.85,14.5,14.0,67.92,0.0
2016,9,1,6,0,210.0,18.0,0.9,15.0,28.0,174.69,0.0
2016,9,1,6,15,338.5,29.0,0.85,15.5,69.0,297.41,226.1
2016,9,1,6,30,467.0,40.0,0.8,16.0,110.0,411.72,329.72
2016,9,1,6,45,538.0,48.0,0.75,16.5,159.5,489.68,393.45
2016,9,1,7,0,609.0,56.0,0.7,17.0,209.0,571.34,455.65
2016,9,1,7,15,311.0,89.5,0.55,17.5,168.0,388.45,313.55
2016,9,1,7,30,13.0,123.0,0.4,18.0,127.0,132.03,103.76
2016,9,1,7,45,12.5,138.5,0.3,18.5,143.0,145.63,115.26
2016,9,1,8,0,12.0,154.0,0.2,19.0,159.0,159.26,125.39
2016,9,1,8,15,32.0,184.5,0.25,19.5,201.0,223.04,175.67
2016,9,1,8,30,52.0,215.0,0.3,20.0,243.0,273.7,214.11
2016,9,1,8,45,202.5,230.0,0.35,20.5,351.5,442.36,343.27
2016,9,1,9,0,353.0,245.0,0.4,21.0,460.0,613.86,465.05
2016,9,1,9,15,616.5,170.5,0.55,21.0,577.0,797.71,593.55
2016,9,1,9,30,880.0,96.0,0.7,21.0,694.0,941.14,685.29
2016,9,1,9,45,888.5,98.5,0.85,21.5,729.5,946.81,686.98
2016,9,1,10,0,897.0,101.0,1.0,22.0,765.0,949.02,688.53
2016,9,1,10,15,904.5,102.5,1.15,22.0,794.5,945.72,687.88
2016,9,1,10,30,912.0,104.0,1.3,22.0,824.0,938.9,684.99
2016,9,1,10,45,914.0,107.0,1.45,22.5,845.5,925.25,676.33
2016,9,1,11,0,916.0,110.0,1.6,23.0,867.0,908.22,665.44
2016,9,1,11,15,919.0,110.5,1.7,23.0,881.5,886.26,651.92
2016,9,1,11,30,922.0,111.0,1.8,23.0,896.0,861.14,636.26
2016,9,1,11,45,920.5,113.5,1.95,23.5,902.0,831.32,616.61
2016,9,1,12,0,919.0,116.0,2.1,24.0,908.0,798.76,594.9
2016,9,1,12,15,918.5,115.5,2.1,24.0,906.5,761.65,569.57
2016,9,1,12,30,918.0,115.0,2.1,24.0,905.0,722.18,540.89
2016,9,1,12,45,920.0,112.5,2.15,24.0,897.0,680.36,510.29
2016,9,1,13,0,922.0,110.0,2.2,24.0,889.0,636.36,477.26
2016,9,1,13,15,918.0,109.0,2.25,24.0,872.0,588.32,440.33
2016,9,1,13,30,914.0,108.0,2.3,24.0,855.0,538.93,401.28
2016,9,1,13,45,656.5,215.5,2.35,24.0,744.0,456.11,338.02
2016,9,1,14,0,399.0,323.0,2.4,24.0,633.0,404.31,299.37
2016,9,1,14,15,641.5,213.0,2.4,24.0,687.5,369.92,266.57
2016,9,1,14,30,884.0,103.0,2.4,24.0,742.0,327.1,222.92
2016,9,1,14,45,870.0,101.5,2.45,24.0,703.5,272.07,175.72
2016,9,1,15,0,856.0,100.0,2.5,24.0,665.0,209.94,124.84
2016,9,1,15,15,840.5,97.5,2.5,23.5,622.0,155.69,84.97
2016,9,1,15,30,825.0,95.0,2.5,23.0,579.0,103.13,56.02
2016,9,1,15,45,801.0,92.5,2.5,23.0,530.5,64.86,49.78
2016,9,1,16,0,777.0,90.0,2.5,23.0,482.0,64.77,49.9
2016,9,1,16,15,748.5,86.0,2.45,22.5,431.5,63.49,49.09
2016,9,1,16,30,720.0,82.0,2.4,22.0,381.0,56.51,43.34
2016,9,1,16,45,678.0,77.0,2.35,21.5,328.5,54.51,41.83
2016,9,1,17,0,636.0,72.0,2.3,21.0,276.0,52.46,40.2
2016,9,1,17,15,577.5,65.0,2.15,20.5,224.5,48.67,36.94
2016,9,1,17,30,519.0,58.0,2.0,20.0,173.0,44.77,33.42
2016,9,1,17,45,426.5,48.0,1.9,19.5,125.5,38.02,27.19
2016,9,1,18,0,334.0,38.0,1.8,19.0,78.0,31.05,20.37
2016,9,1,18,15,167.0,24.0,1.75,18.5,44.0,18.89,4.18
2016,9,1,18,30,0.0,10.0,1.7,18.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,45.47,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,123.13,0.0
2016,9,2,6,15,251.0,30.5,1.2,15.5,61.0,241.63,182.43
2016,9,2,6,30,369.0,44.0,1.3,16.0,99.0,347.89,281.09
2016,9,2,6,45,448.0,53.5,1.4,16.5,146.5,430.31,351.25
2016,9,2,7,0,527.0,63.0,1.5,17.0,194.0,516.96,420.64
2016,9,2,7,15,579.0,70.0,1.5,17.5,245.0,582.46,470.01
2016,9,2,7,30,631.0,77.0,1.5,18.0,296.0,649.06,517.88
2016,9,2,7,45,627.5,87.5,1.55,19.0,334.5,673.67,532.6
2016,9,2,8,0,624.0,98.0,1.6,20.0,373.0,695.66,545.15
2016,9,2,8,15,694.0,96.0,1.5,20.5,435.0,764.55,590.16
2016,9,2,8,30,764.0,94.0,1.4,21.0,497.0,828.82,629.72
2016,9,2,8,45,786.5,96.5,1.35,21.5,543.5,859.09,645.72
2016,9,2,9,0,809.0,99.0,1.3,22.0,590.0,886.72,660.05
2016,9,2,9,15,823.5,101.5,1.15,22.5,631.0,904.03,665.9
2016,9,2,9,30,838.0,104.0,1.0,23.0,672.0,918.19,669.56
2016,9,2,9,45,862.0,99.5,0.9,23.5,710.5,921.01,666.75
2016,9,2,10,0,886.0,95.0,0.8,24.0,749.0,929.79,667.9
2016,9,2,10,15,893.5,96.5,0.7,24.0,778.0,926.63,662.78
2016,9,2,10,30,901.0,98.0,0.6,24.0,807.0,920.01,655.77
2016,9,2,10,45,905.5,99.5,0.5,24.5,829.0,907.26,643.87
2016,9,2,11,0,910.0,101.0,0.4,25.0,851.0,891.13,630.16
2016,9,2,11,15,913.5,102.0,0.4,25.0,865.5,870.34,616.96
2016,9,2,11,30,917.0,103.0,0.4,25.0,880.0,846.36,601.87
2016,9,2,11,45,920.0,102.5,0.45,25.5,887.0,817.46,583.47
2016,9,2,12,0,923.0,102.0,0.5,26.0,894.0,785.66,563.2
2016,9,2,12,15,923.0,101.5,0.6,26.0,893.0,748.96,541.39
2016,9,2,12,30,923.0,101.0,0.7,26.0,892.0,709.84,515.75
2016,9,2,12,45,757.0,193.0,0.85,26.0,837.0,644.81,469.94
2016,9,2,13,0,591.0,285.0,1.0,26.0,782.0,586.06,427.89
2016,9,2,13,15,740.5,198.5,1.1,26.0,808.5,560.37,410.41
2016,9,2,13,30,890.0,112.0,1.2,26.0,835.0,526.85,384.78
2016,9,2,13,45,886.5,109.0,1.35,26.0,811.5,476.03,345.01
2016,9,2,14,0,883.0,106.0,1.5,26.0,788.0,424.3,303.11
2016,9,2,14,15,874.5,104.5,1.55,25.5,757.0,371.33,259.28
2016,9,2,14,30,866.0,103.0,1.6,25.0,726.0,318.32,214.5
2016,9,2,14,45,855.5,100.5,1.7,25.0,689.0,264.32,168.72
2016,9,2,15,0,845.0,98.0,1.8,25.0,652.0,202.81,118.91
2016,9,2,15,15,830.0,95.5,1.85,24.5,609.5,149.27,80.38
2016,9,2,15,30,815.0,93.0,1.9,24.0,567.0,97.37,53.04
2016,9,2,15,45,793.5,90.0,2.0,24.0,520.0,63.2,48.18
2016,9,2,16,0,772.0,87.0,2.1,24.0,473.0,62.69,47.94
2016,9,2,16,15,685.0,91.5,2.1,23.5,407.0,61.14,46.89
2016,9,2,16,30,598.0,96.0,2.1,23.0,341.0,66.16,51.44
2016,9,2,16,45,549.0,92.0,2.15,22.5,293.5,65.5,51.11
2016,9,2,17,0,500.0,88.0,2.2,22.0,246.0,64.95,50.81
2016,9,2,17,15,453.0,76.5,2.1,21.0,199.5,56.65,43.76
2016,9,2,17,30,406.0,65.0,2.0,20.0,153.0,49.02,37.06
2016,9,2,17,45,331.5,51.5,1.95,19.5,110.5,39.46,28.37
2016,9,2,18,0,257.0,38.0,1.9,19.0,68.0,29.58,18.95
2016,9,2,18,15,128.5,19.0,1.85,18.5,34.0,14.91,0.09
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,24.7,0.0
2016,9,3,6,15,170.5,34.0,1.4,13.5,59.0,193.8,145.27
2016,9,3,6,30,341.0,47.0,1.4,14.0,97.0,330.64,269.27
2016,9,3,6,45,417.5,58.5,1.45,14.5,144.5,412.86,339.71
2016,9,3,7,0,494.0,70.0,1.5,15.0,192.0,499.08,409.96
2016,9,3,7,15,547.0,78.5,1.45,15.5,242.5,566.5,461.23
2016,9,3,7,30,600.0,87.0,1.4,16.0,293.0,634.96,510.73
2016,9,3,7,45,637.5,93.5,1.35,17.0,344.0,688.4,545.91
2016,9,3,8,0,675.0,100.0,1.3,18.0,395.0,741.13,579.1
2016,9,3,8,15,702.5,105.0,1.1,18.5,444.0,782.01,601.94
2016,9,3,8,30,730.0,110.0,0.9,19.0,493.0,821.07,622.34
2016,9,3,8,45,750.5,114.5,0.75,19.5,539.0,850.95,636.32
2016,9,3,9,0,771.0,119.0,0.6,20.0,585.0,872.91,644.58
2016,9,3,9,15,786.5,122.5,0.55,20.5,626.0,891.88,652.67
2016,9,3,9,30,802.0,126.0,0.5,21.0,667.0,907.74,658.75
2016,9,3,9,45,842.5,114.0,0.45,21.5,709.0,926.07,666.42
2016,9,3,10,0,883.0,102.0,0.4,22.0,751.0,932.33,666.48
2016,9,3,10,15,890.5,103.5,0.6,22.0,780.0,928.94,667.4
2016,9,3,10,30,898.0,105.0,0.8,22.0,809.0,922.08,666.16
2016,9,3,10,45,902.5,106.5,1.0,22.5,830.5,909.12,659.51
2016,9,3,11,0,907.0,108.0,1.2,23.0,852.0,892.78,650.41
2016,9,3,11,15,910.5,109.0,1.35,23.0,867.0,871.81,638.56
2016,9,3,11,30,914.0,110.0,1.5,23.0,882.0,847.65,624.41
2016,9,3,11,45,914.5,110.5,1.7,23.0,888.5,817.61,606.57
2016,9,3,12,0,915.0,111.0,1.9,23.0,895.0,784.81,586.42
2016,9,3,12,15,915.5,111.0,2.05,23.0,894.0,748.93,562.78
2016,9,3,12,30,916.0,111.0,2.2,23.0,893.0,710.59,535.59
2016,9,3,12,45,903.5,117.0,2.35,23.0,881.0,667.02,503.65
2016,9,3,13,0,891.0,123.0,2.5,23.0,869.0,622.18,469.86
2016,9,3,13,15,887.5,122.0,2.55,23.0,853.0,575.49,433.42
2016,9,3,13,30,884.0,121.0,2.6,23.0,837.0,527.47,394.9
2016,9,3,13,45,881.0,118.5,2.65,23.0,813.5,477.36,353.66
2016,9,3,14,0,878.0,116.0,2.7,23.0,790.0,426.27,310.47
2016,9,3,14,15,870.0,114.0,2.7,22.5,759.0,373.16,265.23
2016,9,3,14,30,862.0,112.0,2.7,22.0,728.0,313.43,214.22
2016,9,3,14,45,851.5,109.0,2.75,22.0,691.0,258.43,166.71
2016,9,3,15,0,841.0,106.0,2.8,22.0,654.0,204.17,121.91
2016,9,3,15,15,826.0,103.5,2.8,21.5,611.5,150.8,83.49
2016,9,3,15,30,811.0,101.0,2.8,21.0,569.0,99.1,57.06
2016,9,3,15,45,787.5,98.0,2.85,21.0,521.0,69.17,53.93
2016,9,3,16,0,764.0,95.0,2.9,21.0,473.0,68.89,53.89
2016,9,3,16,15,734.5,90.5,2.9,20.5,422.5,61.06,47.43
2016,9,3,16,30,705.0,86.0,2.9,20.0,372.0,59.72,46.53
2016,9,3,16,45,660.5,80.5,2.95,20.0,319.5,57.48,44.7
2016,9,3,17,0,616.0,75.0,3.0,20.0,267.0,55.18,42.74
2016,9,3,17,15,554.0,67.5,2.85,19.0,215.5,51.09,39.26
2016,9,3,17,30,492.0,60.0,2.7,18.0,164.0,46.91,35.5
2016,9,3,17,45,389.5,49.0,2.55,17.5,117.0,39.32,28.43
2016,9,3,18,0,287.0,38.0,2.4,17.0,70.0,29.71,19.01
2016,9,3,18,15,143.5,19.0,2.35,16.5,35.0,14.97,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,17.28,0.0
2016,9,4,6,15,156.0,34.0,1.55,12.5,56.5,184.89,136.94
2016,9,4,6,30,312.0,49.0,1.6,13.0,94.0,312.96,255.74
2016,9,4,6,45,406.0,59.5,1.65,13.5,143.0,404.58,334.71
2016,9,4,7,0,500.0,70.0,1.7,14.0,192.0,502.56,415.02
2016,9,4,7,15,556.0,78.5,1.7,14.5,244.0,572.46,468.88
2016,9,4,7,30,612.0,87.0,1.7,15.0,296.0,643.51,521.16
2016,9,4,7,45,660.0,91.0,1.75,16.0,349.5,702.91,561.91
2016,9,4,8,0,708.0,95.0,1.8,17.0,403.0,761.94,600.88
2016,9,4,8,15,736.0,99.5,1.75,17.5,453.0,803.12,626.15
2016,9,4,8,30,764.0,104.0,1.7,18.0,503.0,842.42,649.55
2016,9,4,8,45,790.0,105.5,1.65,18.5,550.5,869.13,663.77
2016,9,4,9,0,816.0,107.0,1.6,19.0,598.0,898.59,679.73
2016,9,4,9,15,831.0,110.0,1.45,19.5,640.0,916.69,686.48
2016,9,4,9,30,846.0,113.0,1.3,20.0,682.0,931.56,690.98
2016,9,4,9,45,865.5,111.5,1.2,20.5,719.5,942.05,693.29
2016,9,4,10,0,885.0,110.0,1.1,21.0,757.0,940.41,687.84
2016,9,4,10,15,892.5,111.5,1.0,21.0,786.5,936.71,682.64
2016,9,4,10,30,900.0,113.0,0.9,21.0,816.0,929.54,675.35
2016,9,4,10,45,906.0,114.0,0.8,21.5,838.0,917.05,663.56
2016,9,4,11,0,912.0,115.0,0.7,22.0,860.0,901.14,649.84
2016,9,4,11,15,915.5,115.5,0.7,22.0,874.5,879.29,635.65
2016,9,4,11,30,919.0,116.0,0.7,22.0,889.0,854.27,619.55
2016,9,4,11,45,920.5,116.0,0.7,22.5,895.5,824.16,599.05
2016,9,4,12,0,922.0,116.0,0.7,23.0,902.0,791.23,576.78
2016,9,4,12,15,921.5,116.0,0.75,23.0,900.5,754.2,552.78
2016,9,4,12,30,921.0,116.0,0.8,23.0,899.0,714.78,525.74
2016,9,4,12,45,920.0,115.0,0.9,23.0,890.0,671.98,496.16
2016,9,4,13,0,919.0,114.0,1.0,23.0,881.0,627.19,464.07
2016,9,4,13,15,915.0,113.0,1.0,23.0,863.5,579.02,427.57
2016,9,4,13,30,911.0,112.0,1.0,23.0,846.0,529.5,388.98
2016,9,4,13,45,904.5,110.5,1.05,23.0,820.5,477.39,347.57
2016,9,4,14,0,898.0,109.0,1.1,23.0,795.0,424.6,304.27
2016,9,4,14,15,889.0,107.5,1.1,23.0,763.5,370.54,258.7
2016,9,4,14,30,880.0,106.0,1.1,23.0,732.0,316.49,212.49
2016,9,4,14,45,867.5,104.0,1.15,23.0,693.5,261.56,166.15
2016,9,4,15,0,855.0,102.0,1.2,23.0,655.0,199.45,116.41
2016,9,4,15,15,839.0,99.0,1.2,22.5,611.0,144.88,78.29
2016,9,4,15,30,823.0,96.0,1.2,22.0,567.0,92.1,52.75
2016,9,4,15,45,799.5,93.0,1.2,22.0,519.0,65.85,50.87
2016,9,4,16,0,776.0,90.0,1.2,22.0,471.0,65.4,50.7
2016,9,4,16,15,746.5,85.5,1.2,21.5,420.0,63.73,49.54
2016,9,4,16,30,717.0,81.0,1.2,21.0,369.0,56.36,43.44
2016,9,4,16,45,671.0,76.0,1.3,20.5,316.0,54.32,41.88
2016,9,4,17,0,625.0,71.0,1.4,20.0,263.0,52.25,40.19
2016,9,4,17,15,562.5,63.5,1.4,19.0,211.5,48.02,36.57
2016,9,4,17,30,500.0,56.0,1.4,18.0,160.0,43.67,32.65
2016,9,4,17,45,399.0,45.5,1.45,17.5,113.0,36.4,25.85
2016,9,4,18,0,298.0,35.0,1.5,17.0,66.0,28.91,18.06
2016,9,4,18,15,149.0,17.5,1.5,16.5,33.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,69.0,7.0,1.15,13.5,10.0,0.0,0.0
2016,9,5,6,0,138.0,14.0,1.2,14.0,20.0,95.87,0.0
2016,9,5,6,15,265.5,27.5,1.3,14.5,58.0,246.66,179.23
2016,9,5,6,30,393.0,41.0,1.4,15.0,96.0,358.83,289.68
2016,9,5,6,45,473.5,50.5,1.55,15.5,144.5,442.48,361.98
2016,9,5,7,0,554.0,60.0,1.7,16.0,193.0,530.51,433.13
2016,9,5,7,15,606.0,66.5,1.7,16.5,245.0,595.73,482.79
2016,9,5,7,30,658.0,73.0,1.7,17.0,297.0,661.96,530.81
2016,9,5,7,45,694.5,78.5,1.75,18.0,348.5,714.3,565.91
2016,9,5,8,0,731.0,84.0,1.8,19.0,400.0,765.88,599.17
2016,9,5,8,15,757.5,88.0,1.7,19.5,449.5,800.92,619.49
2016,9,5,8,30,784.0,92.0,1.6,20.0,499.0,838.91,641.3
2016,9,5,8,45,803.0,95.5,1.5,21.0,545.0,867.1,654.52
2016,9,5,9,0,822.0,99.0,1.4,22.0,591.0,892.5,665.54
2016,9,5,9,15,837.0,102.0,1.3,22.0,632.5,910.6,674.05
2016,9,5,9,30,852.0,105.0,1.2,22.0,674.0,925.47,680.43
2016,9,5,9,45,869.0,104.0,1.2,22.5,711.5,925.39,677.47
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,931.1,678.59
2016,9,5,10,15,894.0,104.5,1.2,23.5,778.5,927.89,674.06
2016,9,5,10,30,902.0,106.0,1.2,24.0,808.0,921.2,667.57
2016,9,5,10,45,906.0,108.0,1.25,24.5,829.5,908.02,657.89
2016,9,5,11,0,910.0,110.0,1.3,25.0,851.0,891.45,646.21
2016,9,5,11,15,913.5,111.0,1.35,25.0,865.5,870.16,632.81
2016,9,5,11,30,917.0,112.0,1.4,25.0,880.0,845.68,617.36
2016,9,5,11,45,916.5,113.5,1.45,25.0,886.0,815.5,598.12
2016,9,5,12,0,916.0,115.0,1.5,25.0,892.0,782.57,576.97
2016,9,5,12,15,915.5,115.0,1.55,25.0,890.5,745.71,552.01
2016,9,5,12,30,915.0,115.0,1.6,25.0,889.0,706.47,524.15
2016,9,5,12,45,903.0,120.0,1.7,25.0,877.0,662.22,492.3
2016,9,5,13,0,891.0,125.0,1.8,25.0,865.0,616.72,458.62
2016,9,5,13,15,886.5,124.0,1.85,25.0,847.5,569.34,422.37
2016,9,5,13,30,882.0,123.0,1.9,25.0,830.0,520.73,384.07
2016,9,5,13,45,875.0,121.5,2.0,25.0,805.0,469.65,342.93
2016,9,5,14,0,868.0,120.0,2.1,25.0,780.0,417.98,300.07
2016,9,5,14,15,858.5,118.0,2.1,25.0,748.5,359.15,250.72
2016,9,5,14,30,849.0,116.0,2.1,25.0,717.0,305.32,204.53
2016,9,5,14,45,838.0,113.0,2.15,25.0,679.0,250.87,158.48
2016,9,5,15,0,827.0,110.0,2.2,25.0,641.0,197.25,115.49
2016,9,5,15,15,810.0,106.5,2.15,24.5,597.5,143.76,78.82
2016,9,5,15,30,793.0,103.0,2.1,24.0,554.0,92.22,55.11
2016,9,5,15,45,772.5,98.5,2.1,24.0,507.0,69.88,53.89
2016,9,5,16,0,752.0,94.0,2.1,24.0,460.0,68.49,52.92
2016,9,5,16,15,722.0,89.0,2.05,23.5,409.0,60.34,46.25
2016,9,5,16,30,692.0,84.0,2.0,23.0,358.0,58.6,45.01
2016,9,5,16,45,649.0,78.0,1.95,22.5,306.0,55.94,42.91
2016,9,5,17,0,606.0,72.0,1.9,22.0,254.0,53.18,40.64
2016,9,5,17,15,543.0,64.0,1.8,21.0,203.5,48.58,36.72
2016,9,5,17,30,480.0,56.0,1.7,20.0,153.0,43.84,32.47
2016,9,5,17,45,380.5,44.5,1.6,19.5,107.0,35.68,24.92
2016,9,5,18,0,281.0,33.0,1.5,19.0,61.0,27.22,16.15
2016,9,5,18,15,140.5,16.5,1.45,18.0,30.5,13.47,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,126.0,13.0,1.1,15.0,18.0,87.5,0.0
2016,9,6,6,15,253.0,26.5,1.2,15.5,55.0,236.52,167.49
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,348.05,279.39
2016,9,6,6,45,458.5,50.0,1.4,17.0,140.0,430.13,349.51
2016,9,6,7,0,537.0,60.0,1.5,18.0,188.0,516.57,418.27
2016,9,6,7,15,590.5,67.0,1.55,18.5,239.0,582.96,468.81
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,650.5,517.85
2016,9,6,7,45,680.5,79.5,1.65,20.0,341.0,702.36,552.43
2016,9,6,8,0,717.0,85.0,1.7,21.0,392.0,753.48,585.22
2016,9,6,8,15,743.5,89.0,1.65,21.5,441.5,787.97,605.54
2016,9,6,8,30,770.0,93.0,1.6,22.0,491.0,825.63,627.61
2016,9,6,8,45,790.0,96.5,1.55,23.0,537.0,854.46,641.89
2016,9,6,9,0,810.0,100.0,1.5,24.0,583.0,880.55,654.09
2016,9,6,9,15,825.0,103.0,1.35,24.5,624.0,898.47,660.65
2016,9,6,9,30,840.0,106.0,1.2,25.0,665.0,913.2,664.98
2016,9,6,9,45,852.5,107.5,1.05,25.5,701.0,920.55,664.44
2016,9,6,10,0,865.0,109.0,0.9,26.0,737.0,915.96,656.36
2016,9,6,10,15,873.5,110.5,0.8,26.0,766.0,913.18,651.81
2016,9,6,10,30,882.0,112.0,0.7,26.0,795.0,906.97,645.18
2016,9,6,10,45,889.0,112.5,0.65,26.5,817.5,894.97,634.82
2016,9,6,11,0,896.0,113.0,0.6,27.0,840.0,879.6,622.6
2016,9,6,11,15,899.5,114.0,0.75,27.0,854.5,858.49,611.76
2016,9,6,11,30,903.0,115.0,0.9,27.0,869.0,834.23,598.67
2016,9,6,11,45,906.0,114.5,1.1,27.5,876.0,805.14,581.62
2016,9,6,12,0,909.0,114.0,1.3,28.0,883.0,773.18,562.18
2016,9,6,12,15,909.0,114.0,1.45,28.0,881.5,736.86,538.76
2016,9,6,12,30,909.0,114.0,1.6,28.0,880.0,698.15,512.38
2016,9,6,12,45,905.0,115.0,1.75,28.0,870.0,655.61,482.36
2016,9,6,13,0,901.0,116.0,1.9,28.0,860.0,611.31,450.03
2016,9,6,13,15,896.5,115.0,1.95,27.5,843.0,563.56,414.51
2016,9,6,13,30,892.0,114.0,2.0,27.0,826.0,514.56,376.79
2016,9,6,13,45,888.0,111.5,2.05,27.0,801.5,463.53,335.56
2016,9,6,14,0,884.0,109.0,2.1,27.0,777.0,411.64,292.45
2016,9,6,14,15,875.0,107.0,2.05,27.0,745.5,357.9,246.89
2016,9,6,14,30,866.0,105.0,2.0,27.0,714.0,304.19,200.98
2016,9,6,14,45,856.5,101.5,2.0,27.0,676.5,249.56,155.12
2016,9,6,15,0,847.0,98.0,2.0,27.0,639.0,187.35,106.08
2016,9,6,15,15,831.0,95.5,1.95,26.5,595.5,133.69,70.28
2016,9,6,15,30,815.0,93.0,1.9,26.0,552.0,81.8,48.19
2016,9,6,15,45,795.5,88.5,1.85,26.0,505.0,62.96,47.65
2016,9,6,16,0,776.0,84.0,1.8,26.0,458.0,61.29,46.42
2016,9,6,16,15,746.5,80.0,1.75,25.5,407.0,59.83,45.45
2016,9,6,16,30,717.0,76.0,1.7,25.0,356.0,58.34,44.41
2016,9,6,16,45,676.5,70.0,1.65,25.0,304.0,50.2,37.56
2016,9,6,17,0,636.0,64.0,1.6,25.0,252.0,47.16,34.97
2016,9,6,17,15,573.0,57.0,1.45,24.0,201.0,43.1,31.53
2016,9,6,17,30,510.0,50.0,1.3,23.0,150.0,38.94,27.81
2016,9,6,17,45,408.5,40.0,1.15,22.0,104.5,31.9,21.38
2016,9,6,18,0,307.0,30.0,1.0,21.0,59.0,24.66,13.52
2016,9,6,18,15,153.5,15.0,1.0,20.5,29.5,13.64,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,17.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,18.0,16.0,79.18,0.0
2016,9,7,6,15,240.0,26.0,2.0,18.5,53.0,225.57,154.17
2016,9,7,6,30,366.0,40.0,2.2,19.0,90.0,337.71,269.11
2016,9,7,6,45,449.0,50.0,2.45,19.5,137.5,422.37,342.6
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,511.69,415.5
2016,9,7,7,15,585.0,67.5,2.7,20.5,236.0,578.06,466.68
2016,9,7,7,30,638.0,75.0,2.7,21.0,287.0,645.54,516.28
2016,9,7,7,45,677.0,80.0,2.75,22.0,338.5,698.57,552.32
2016,9,7,8,0,716.0,85.0,2.8,23.0,390.0,750.96,586.56
2016,9,7,8,15,742.5,89.5,2.65,23.5,439.5,785.86,607.25
2016,9,7,8,30,769.0,94.0,2.5,24.0,489.0,823.98,629.61
2016,9,7,8,45,790.0,97.0,2.45,24.5,535.0,852.99,645.79
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,879.27,659.93
2016,9,7,9,15,826.0,102.5,2.25,25.5,622.0,896.5,666.96
2016,9,7,9,30,841.0,105.0,2.1,26.0,663.0,910.53,671.82
2016,9,7,9,45,850.0,108.5,1.95,27.0,698.0,916.88,670.26
2016,9,7,10,0,859.0,112.0,1.8,28.0,733.0,911.18,660.98
2016,9,7,10,15,867.5,113.5,1.65,28.0,762.0,908.29,656.38
2016,9,7,10,30,876.0,115.0,1.5,28.0,791.0,901.99,649.62
2016,9,7,10,45,883.0,116.0,1.35,28.5,813.0,890.43,638.33
2016,9,7,11,0,890.0,117.0,1.2,29.0,835.0,875.5,625.06
2016,9,7,11,15,893.5,117.5,1.1,29.0,849.5,853.87,609.61
2016,9,7,11,30,897.0,118.0,1.0,29.0,864.0,829.13,592.35
2016,9,7,11,45,899.5,118.0,0.9,29.5,870.5,800.15,571.33
2016,9,7,12,0,902.0,118.0,0.8,30.0,877.0,768.35,548.66
2016,9,7,12,15,901.5,118.0,0.85,30.0,875.5,731.78,524.6
2016,9,7,12,30,901.0,118.0,0.9,30.0,874.0,692.88,498.19
2016,9,7,12,45,875.5,130.5,0.95,30.0,858.5,647.19,466.2
2016,9,7,13,0,850.0,143.0,1.0,30.0,843.0,601.13,433.14
2016,9,7,13,15,845.0,142.0,1.1,30.0,825.5,553.92,398.86
2016,9,7,13,30,840.0,141.0,1.2,30.0,808.0,505.68,362.53
2016,9,7,13,45,832.5,139.5,1.3,30.0,783.0,455.17,323.28
2016,9,7,14,0,825.0,138.0,1.4,30.0,758.0,404.31,282.48
2016,9,7,14,15,814.5,135.5,1.5,29.5,726.0,351.61,239.84
2016,9,7,14,30,804.0,133.0,1.6,29.0,694.0,299.35,196.84
2016,9,7,14,45,789.5,130.0,1.75,29.0,656.0,246.56,153.73
2016,9,7,15,0,775.0,127.0,1.9,29.0,618.0,195.09,114.19
2016,9,7,15,15,756.0,123.0,1.95,28.5,575.0,136.4,75.32
2016,9,7,15,30,737.0,119.0,2.0,28.0,532.0,86.91,55.26
2016,9,7,15,45,712.0,114.0,2.1,28.0,484.5,73.54,56.06
2016,9,7,16,0,687.0,109.0,2.2,28.0,437.0,72.48,55.39
2016,9,7,16,15,652.5,103.0,2.15,27.0,387.0,70.54,54.18
2016,9,7,16,30,618.0,97.0,2.1,26.0,337.0,68.51,52.85
2016,9,7,16,45,572.0,89.5,2.1,25.5,286.0,65.12,50.18
2016,9,7,17,0,526.0,82.0,2.1,25.0,235.0,61.6,47.3
2016,9,7,17,15,457.0,71.5,1.9,24.0,185.5,55.24,41.89
2016,9,7,17,30,388.0,61.0,1.7,23.0,136.0,46.44,34.15
2016,9,7,17,45,289.0,46.5,1.5,22.5,92.5,35.91,24.59
2016,9,7,18,0,190.0,32.0,1.3,22.0,49.0,25.07,13.14
2016,9,7,18,15,95.0,16.0,1.25,21.5,24.5,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,47.02,0.0
2016,9,8,6,15,178.0,27.5,1.45,15.5,48.0,184.63,122.73
2016,9,8,6,30,294.0,44.0,1.6,16.0,83.0,292.07,234.3
2016,9,8,6,45,380.5,55.5,1.75,16.5,129.5,378.41,309.45
2016,9,8,7,0,467.0,67.0,1.9,17.0,176.0,469.97,385.31
2016,9,8,7,15,233.5,76.0,1.9,17.5,130.5,305.76,252.37
2016,9,8,7,30,0.0,85.0,1.9,18.0,85.0,78.59,60.37
2016,9,8,7,45,0.0,102.0,1.9,18.5,102.0,94.96,74.0
2016,9,8,8,0,0.0,119.0,1.9,19.0,119.0,111.16,86.97
2016,9,8,8,15,4.0,145.0,1.85,19.5,147.5,140.39,110.46
2016,9,8,8,30,8.0,171.0,1.8,20.0,176.0,169.49,133.38
2016,9,8,8,45,37.0,211.0,1.8,20.5,233.5,251.52,198.54
2016,9,8,9,0,66.0,251.0,1.8,21.0,291.0,320.39,251.41
2016,9,8,9,15,65.5,270.5,1.8,21.5,312.0,337.63,262.92
2016,9,8,9,30,65.0,290.0,1.8,22.0,333.0,354.31,274.13
2016,9,8,9,45,445.5,208.0,1.8,22.5,527.0,653.77,502.45
2016,9,8,10,0,826.0,126.0,1.8,23.0,721.0,902.86,671.56
2016,9,8,10,15,835.0,128.0,1.85,23.0,750.0,900.56,666.78
2016,9,8,10,30,844.0,130.0,1.9,23.0,779.0,894.82,662.61
2016,9,8,10,45,850.0,131.5,1.95,23.5,800.5,882.5,652.96
2016,9,8,11,0,856.0,133.0,2.0,24.0,822.0,866.85,641.28
2016,9,8,11,15,860.0,134.0,2.05,24.0,836.5,845.76,627.33
2016,9,8,11,30,864.0,135.0,2.1,24.0,851.0,815.92,607.52
2016,9,8,11,45,867.0,134.5,2.2,24.5,857.5,787.45,587.86
2016,9,8,12,0,870.0,134.0,2.3,25.0,864.0,756.25,565.69
2016,9,8,12,15,869.5,134.0,2.35,25.0,862.0,720.47,539.9
2016,9,8,12,30,869.0,134.0,2.4,25.0,860.0,682.44,511.99
2016,9,8,12,45,857.5,138.0,2.5,25.0,848.0,639.82,480.25
2016,9,8,13,0,846.0,142.0,2.6,25.0,836.0,594.48,445.77
2016,9,8,13,15,841.0,141.0,2.65,25.0,818.5,547.43,408.98
2016,9,8,13,30,836.0,140.0,2.7,25.0,801.0,499.35,370.37
2016,9,8,13,45,831.5,136.5,2.75,25.0,776.5,448.64,328.71
2016,9,8,14,0,827.0,133.0,2.8,25.0,752.0,397.32,285.47
2016,9,8,14,15,816.5,131.0,2.85,24.5,720.0,344.96,241.17
2016,9,8,14,30,806.0,129.0,2.9,24.0,688.0,293.01,196.77
2016,9,8,14,45,795.0,124.5,2.95,24.0,650.5,239.68,151.78
2016,9,8,15,0,784.0,120.0,3.0,24.0,613.0,187.28,110.53
2016,9,8,15,15,765.5,116.0,3.0,23.5,570.0,135.81,77.2
2016,9,8,15,30,747.0,112.0,3.0,23.0,527.0,78.77,52.32
2016,9,8,15,45,726.0,106.5,3.0,23.0,480.0,68.8,53.29
2016,9,8,16,0,705.0,101.0,3.0,23.0,433.0,67.2,52.11
2016,9,8,16,15,671.5,95.5,2.95,22.5,383.0,65.39,50.84
2016,9,8,16,30,638.0,90.0,2.9,22.0,333.0,63.5,49.46
2016,9,8,16,45,596.0,82.0,2.9,21.5,282.5,59.49,46.19
2016,9,8,17,0,554.0,74.0,2.9,21.0,232.0,55.3,42.64
2016,9,8,17,15,486.5,64.5,2.75,20.5,182.5,49.52,37.54
2016,9,8,17,30,419.0,55.0,2.6,20.0,133.0,43.54,32.04
2016,9,8,17,45,319.5,42.0,2.5,19.5,90.0,34.0,23.19
2016,9,8,18,0,220.0,29.0,2.4,19.0,47.0,22.79,10.82
2016,9,8,18,15,110.0,14.5,2.35,18.5,23.5,13.19,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,31.5,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,63.0,11.0,0.8,14.0,13.0,47.5,0.0
2016,9,9,6,15,188.0,26.5,0.9,14.5,47.5,187.87,120.21
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,301.94,241.57
2016,9,9,6,45,401.0,53.0,1.1,16.0,129.0,389.52,316.86
2016,9,9,7,0,489.0,64.0,1.2,17.0,176.0,481.96,391.7
2016,9,9,7,15,244.5,75.0,1.15,17.5,131.0,312.57,256.36
2016,9,9,7,30,0.0,86.0,1.1,18.0,86.0,79.83,61.25
2016,9,9,7,45,0.0,104.0,1.1,18.5,104.0,97.28,75.87
2016,9,9,8,0,0.0,122.0,1.1,19.0,122.0,114.54,89.64
2016,9,9,8,15,13.0,156.0,1.0,19.5,162.5,160.41,126.75
2016,9,9,8,30,26.0,190.0,0.9,20.0,203.0,206.41,162.87
2016,9,9,8,45,52.0,222.0,0.85,21.0,251.5,278.22,218.0
2016,9,9,9,0,78.0,254.0,0.8,22.0,300.0,334.87,259.56
2016,9,9,9,15,174.0,272.5,0.7,22.5,384.5,455.16,348.7
2016,9,9,9,30,270.0,291.0,0.6,23.0,469.0,574.59,431.76
2016,9,9,9,45,563.0,202.0,0.5,23.5,598.0,752.3,555.06
2016,9,9,10,0,856.0,113.0,0.4,24.0,727.0,912.79,652.72
2016,9,9,10,15,864.5,115.0,0.3,24.5,756.0,901.68,638.95
2016,9,9,10,30,873.0,117.0,0.2,25.0,785.0,895.69,631.4
2016,9,9,10,45,881.0,117.0,0.15,25.5,807.5,883.77,621.32
2016,9,9,11,0,889.0,117.0,0.1,26.0,830.0,868.49,609.54
2016,9,9,11,15,892.5,118.0,0.25,26.0,844.0,847.18,598.45
2016,9,9,11,30,896.0,119.0,0.4,26.0,858.0,822.74,585.76
2016,9,9,11,45,734.0,201.5,0.55,26.5,809.5,754.35,541.3
2016,9,9,12,0,572.0,284.0,0.7,27.0,761.0,679.8,490.24
2016,9,9,12,15,572.0,283.0,0.85,26.5,759.5,650.35,472.99
2016,9,9,12,30,572.0,282.0,1.0,26.0,758.0,619.38,453.38
2016,9,9,12,45,558.0,285.5,1.2,26.0,745.5,582.46,428.19
2016,9,9,13,0,544.0,289.0,1.4,26.0,733.0,545.38,401.96
2016,9,9,13,15,546.5,279.5,1.5,26.0,717.5,506.39,373.14
2016,9,9,13,30,549.0,270.0,1.6,26.0,702.0,466.55,342.78
2016,9,9,13,45,549.5,259.5,1.75,26.0,680.5,424.4,309.96
2016,9,9,14,0,550.0,249.0,1.9,26.0,659.0,381.83,275.85
2016,9,9,14,15,547.0,238.0,1.95,25.5,630.5,337.55,240.08
2016,9,9,14,30,544.0,227.0,2.0,25.0,602.0,293.46,204.04
2016,9,9,14,45,669.5,172.0,2.15,25.0,608.0,241.0,156.61
2016,9,9,15,0,795.0,117.0,2.3,25.0,614.0,182.67,106.05
2016,9,9,15,15,776.5,113.5,2.35,24.5,570.0,131.02,73.68
