Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,758.0,110.0,2.4,24.0,526.0,73.88,57.13
2016,9,9,15,45,735.0,104.5,2.5,23.5,479.0,67.79,52.34
2016,9,9,16,0,712.0,99.0,2.6,23.0,432.0,66.11,51.19
2016,9,9,16,15,677.5,93.5,2.6,22.5,381.5,64.23,49.85
2016,9,9,16,30,643.0,88.0,2.6,22.0,331.0,62.26,48.41
2016,9,9,16,45,597.0,81.0,2.65,21.5,280.0,58.97,45.74
2016,9,9,17,0,551.0,74.0,2.7,21.0,229.0,55.56,42.85
2016,9,9,17,15,480.5,64.5,2.6,20.0,179.0,49.77,37.81
2016,9,9,17,30,410.0,55.0,2.5,19.0,129.0,43.8,32.35
2016,9,9,17,45,303.0,41.5,2.4,18.5,86.5,32.21,21.66
2016,9,9,18,0,196.0,28.0,2.3,18.0,44.0,22.02,9.23
2016,9,9,18,15,98.0,14.0,2.3,17.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,35.8,0.0
2016,9,10,6,15,164.0,26.0,1.55,13.5,44.5,170.5,103.73
2016,9,10,6,30,283.0,42.0,1.6,14.0,78.0,281.12,226.14
2016,9,10,6,45,367.5,54.5,1.7,15.0,123.5,363.84,298.92
2016,9,10,7,0,452.0,67.0,1.8,16.0,169.0,456.49,375.43
2016,9,10,7,15,510.5,75.5,1.75,16.5,219.0,526.01,430.15
2016,9,10,7,30,569.0,84.0,1.7,17.0,269.0,596.84,482.86
2016,9,10,7,45,284.5,100.5,1.65,17.5,193.0,385.57,315.28
2016,9,10,8,0,0.0,117.0,1.6,18.0,117.0,109.25,85.2
2016,9,10,8,15,2.0,139.5,1.55,18.5,141.0,132.97,104.75
2016,9,10,8,30,4.0,162.0,1.5,19.0,165.0,156.52,123.25
2016,9,10,8,45,6.5,177.0,1.45,19.5,181.5,172.4,135.35
2016,9,10,9,0,9.0,192.0,1.4,20.0,198.0,188.25,147.27
2016,9,10,9,15,13.0,211.5,1.4,20.5,220.0,210.0,163.75
2016,9,10,9,30,17.0,231.0,1.4,21.0,242.0,231.53,179.81
2016,9,10,9,45,31.0,265.5,1.4,21.5,287.0,291.77,225.55
2016,9,10,10,0,45.0,300.0,1.4,22.0,332.0,337.29,259.01
2016,9,10,10,15,79.0,331.0,1.5,22.0,390.0,395.48,302.74
2016,9,10,10,30,113.0,362.0,1.6,22.0,448.0,451.58,344.11
2016,9,10,10,45,350.0,312.5,1.7,22.5,590.0,620.33,470.06
2016,9,10,11,0,587.0,263.0,1.8,23.0,732.0,765.84,572.99
2016,9,10,11,15,593.0,264.0,1.9,23.0,744.5,750.46,561.05
2016,9,10,11,30,599.0,265.0,2.0,23.0,757.0,734.37,549.95
2016,9,10,11,45,598.5,267.5,2.1,23.5,762.0,710.23,532.01
2016,9,10,12,0,598.0,270.0,2.2,24.0,767.0,684.14,512.54
2016,9,10,12,15,598.0,269.0,2.3,24.0,765.0,653.63,490.73
2016,9,10,12,30,598.0,268.0,2.4,24.0,763.0,621.58,467.37
2016,9,10,12,45,589.0,268.5,2.55,24.0,751.5,584.1,439.71
2016,9,10,13,0,580.0,269.0,2.7,24.0,740.0,546.28,411.15
2016,9,10,13,15,599.0,254.0,2.8,24.0,731.0,509.48,382.57
2016,9,10,13,30,618.0,239.0,2.9,24.0,722.0,470.36,351.27
2016,9,10,13,45,614.5,231.0,3.0,24.0,699.0,425.4,314.77
2016,9,10,14,0,611.0,223.0,3.1,24.0,676.0,380.3,277.33
2016,9,10,14,15,606.0,214.0,3.15,23.5,646.0,334.01,238.81
2016,9,10,14,30,601.0,205.0,3.2,23.0,616.0,288.05,200.26
2016,9,10,14,45,605.0,187.0,3.25,23.0,581.0,237.37,158.06
2016,9,10,15,0,609.0,169.0,3.3,23.0,546.0,186.43,118.16
2016,9,10,15,15,630.0,147.5,3.3,22.5,513.5,133.99,82.63
2016,9,10,15,30,651.0,126.0,3.3,22.0,481.0,79.82,62.7
2016,9,10,15,45,644.5,120.5,3.35,22.0,445.5,78.49,61.81
2016,9,10,16,0,638.0,115.0,3.4,22.0,410.0,77.45,61.13
2016,9,10,16,15,389.0,132.5,3.35,21.5,306.0,90.58,72.72
2016,9,10,16,30,140.0,150.0,3.3,21.0,202.0,111.88,91.31
2016,9,10,16,45,121.5,129.5,3.3,20.5,170.0,97.92,79.59
2016,9,10,17,0,103.0,109.0,3.3,20.0,138.0,83.54,67.28
2016,9,10,17,15,215.5,84.0,3.2,19.5,127.5,64.21,50.37
2016,9,10,17,30,328.0,59.0,3.1,19.0,117.0,45.03,33.33
2016,9,10,17,45,231.5,42.5,3.05,18.5,76.5,32.92,22.1
2016,9,10,18,0,135.0,26.0,3.0,18.0,36.0,20.41,6.67
2016,9,10,18,15,67.5,13.0,2.95,17.5,18.0,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,13.0,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,18.79,0.0
2016,9,11,6,15,109.5,26.0,2.15,13.5,39.0,121.92,67.98
2016,9,11,6,30,198.0,45.0,2.2,14.0,70.0,228.91,183.47
2016,9,11,6,45,275.5,61.0,2.3,14.5,113.5,308.0,254.15
2016,9,11,7,0,353.0,77.0,2.4,15.0,157.0,392.33,325.95
2016,9,11,7,15,411.0,89.0,2.4,15.5,205.0,460.24,381.66
2016,9,11,7,30,469.0,101.0,2.4,16.0,253.0,530.43,436.81
2016,9,11,7,45,234.5,90.0,2.4,16.5,166.0,310.73,258.25
2016,9,11,8,0,0.0,79.0,2.4,17.0,79.0,70.12,53.34
2016,9,11,8,15,0.0,100.0,2.35,17.0,100.0,90.31,70.22
2016,9,11,8,30,0.0,121.0,2.3,17.0,121.0,110.49,86.64
2016,9,11,8,45,0.0,130.0,2.3,17.5,130.0,118.56,92.78
2016,9,11,9,0,0.0,139.0,2.3,18.0,139.0,126.64,98.88
2016,9,11,9,15,0.0,152.5,2.3,18.5,152.5,139.11,108.48
2016,9,11,9,30,0.0,166.0,2.3,19.0,166.0,151.51,117.92
2016,9,11,9,45,7.0,202.5,2.35,19.5,207.5,192.48,150.23
2016,9,11,10,0,14.0,239.0,2.4,20.0,249.0,233.17,181.68
2016,9,11,10,15,11.5,231.0,2.45,20.0,239.5,221.69,172.24
2016,9,11,10,30,9.0,223.0,2.5,20.0,230.0,210.67,163.35
2016,9,11,10,45,10.0,233.0,2.55,20.5,241.5,219.84,170.03
2016,9,11,11,0,11.0,243.0,2.6,21.0,253.0,228.82,176.49
2016,9,11,11,15,16.0,271.5,2.65,21.0,285.5,257.83,198.83
2016,9,11,11,30,21.0,300.0,2.7,21.0,318.0,286.03,220.32
2016,9,11,11,45,31.0,325.5,2.8,21.0,351.5,319.89,246.14
2016,9,11,12,0,41.0,351.0,2.9,21.0,385.0,345.31,265.37
2016,9,11,12,15,42.0,349.5,2.95,21.0,384.0,339.11,260.55
2016,9,11,12,30,43.0,348.0,3.0,21.0,383.0,332.75,255.73
2016,9,11,12,45,106.0,371.5,3.15,21.0,457.5,383.37,294.71
2016,9,11,13,0,169.0,395.0,3.3,21.0,532.0,425.02,325.85
2016,9,11,13,15,171.5,384.0,3.35,21.0,520.5,402.91,308.58
2016,9,11,13,30,174.0,373.0,3.4,21.0,509.0,380.58,291.15
2016,9,11,13,45,172.0,362.0,3.5,21.0,492.5,356.23,272.04
2016,9,11,14,0,170.0,351.0,3.6,21.0,476.0,332.08,252.87
2016,9,11,14,15,251.5,321.0,3.6,20.5,497.0,312.09,234.8
2016,9,11,14,30,333.0,291.0,3.6,20.0,518.0,290.22,213.92
2016,9,11,14,45,405.5,252.5,3.65,20.0,513.0,245.39,174.58
2016,9,11,15,0,478.0,214.0,3.7,20.0,508.0,199.53,135.84
2016,9,11,15,15,461.5,204.0,3.7,19.5,471.5,159.62,110.61
2016,9,11,15,30,445.0,194.0,3.7,19.0,435.0,124.29,101.49
2016,9,11,15,45,387.5,183.5,3.75,18.5,379.5,119.94,98.32
2016,9,11,16,0,330.0,173.0,3.8,18.0,324.0,121.78,100.42
2016,9,11,16,15,165.0,132.5,3.75,17.5,208.0,101.98,83.78
2016,9,11,16,30,0.0,92.0,3.7,17.0,92.0,79.36,64.42
2016,9,11,16,45,0.0,77.5,3.7,17.0,77.5,67.26,53.89
2016,9,11,17,0,0.0,63.0,3.7,17.0,63.0,55.05,43.1
2016,9,11,17,15,208.0,56.5,3.6,16.5,92.5,41.82,31.31
2016,9,11,17,30,416.0,50.0,3.5,16.0,122.0,39.82,29.17
2016,9,11,17,45,303.5,37.5,3.45,15.5,80.0,30.55,20.23
2016,9,11,18,0,191.0,25.0,3.4,15.0,38.0,19.73,4.32
2016,9,11,18,15,95.5,12.5,3.3,14.5,19.0,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,18.0,10.0,1.8,12.0,10.0,19.71,0.0
2016,9,12,6,15,142.0,27.5,1.85,12.5,43.5,157.04,81.27
2016,9,12,6,30,266.0,45.0,1.9,13.0,77.0,274.51,220.29
2016,9,12,6,45,370.0,56.0,1.95,13.5,124.5,366.97,302.88
2016,9,12,7,0,474.0,67.0,2.0,14.0,172.0,470.4,389.61
2016,9,12,7,15,537.0,75.0,1.95,14.5,223.5,543.35,447.47
2016,9,12,7,30,600.0,83.0,1.9,15.0,275.0,617.61,503.28
2016,9,12,7,45,300.0,87.5,1.85,15.5,183.5,379.61,314.1
2016,9,12,8,0,0.0,92.0,1.8,16.0,92.0,83.2,64.36
2016,9,12,8,15,0.0,99.0,1.75,16.0,99.0,89.35,69.68
2016,9,12,8,30,0.0,106.0,1.7,16.0,106.0,95.59,74.62
2016,9,12,8,45,0.0,127.0,1.65,16.5,127.0,115.62,90.71
2016,9,12,9,0,0.0,148.0,1.6,17.0,148.0,135.58,106.47
2016,9,12,9,15,1.5,164.0,1.6,17.5,165.5,151.81,119.08
2016,9,12,9,30,3.0,180.0,1.6,18.0,183.0,167.93,131.46
2016,9,12,9,45,83.5,257.0,1.65,18.5,317.0,329.7,260.16
2016,9,12,10,0,164.0,334.0,1.7,19.0,451.0,494.6,383.66
2016,9,12,10,15,236.5,338.0,1.8,19.0,513.5,554.81,428.09
2016,9,12,10,30,309.0,342.0,1.9,19.0,576.0,625.31,479.57
2016,9,12,10,45,309.5,352.5,2.0,19.5,592.0,623.84,476.65
2016,9,12,11,0,310.0,363.0,2.1,20.0,608.0,620.77,473.2
2016,9,12,11,15,310.5,369.5,2.15,20.0,618.5,612.25,466.61
2016,9,12,11,30,311.0,376.0,2.2,20.0,629.0,602.34,459.05
2016,9,12,11,45,311.5,378.5,2.3,20.0,633.5,587.42,448.14
2016,9,12,12,0,312.0,381.0,2.4,20.0,638.0,571.37,436.32
2016,9,12,12,15,312.0,380.0,2.45,20.0,636.5,550.88,421.0
2016,9,12,12,30,312.0,379.0,2.5,20.0,635.0,529.59,404.93
2016,9,12,12,45,243.0,386.0,2.6,20.0,584.0,473.92,362.87
2016,9,12,13,0,174.0,393.0,2.7,20.0,533.0,425.11,325.85
2016,9,12,13,15,174.0,384.0,2.75,19.5,522.0,403.06,309.6
2016,9,12,13,30,174.0,375.0,2.8,19.0,511.0,380.93,292.88
2016,9,12,13,45,174.5,362.5,2.85,19.0,494.5,356.41,273.51
2016,9,12,14,0,175.0,350.0,2.9,19.0,478.0,331.88,253.9
2016,9,12,14,15,177.0,332.5,2.9,18.5,457.5,304.44,232.23
2016,9,12,14,30,179.0,315.0,2.9,18.0,437.0,277.03,210.44
2016,9,12,14,45,234.5,288.5,2.95,18.0,438.0,253.22,189.06
2016,9,12,15,0,290.0,262.0,3.0,18.0,439.0,214.6,156.87
2016,9,12,15,15,246.0,247.5,2.95,17.5,390.0,180.34,135.23
2016,9,12,15,30,202.0,233.0,2.9,17.0,341.0,163.72,135.78
2016,9,12,15,45,211.0,209.5,2.9,17.0,313.5,150.04,124.58
2016,9,12,16,0,220.0,186.0,2.9,17.0,286.0,135.79,112.78
2016,9,12,16,15,142.0,164.0,2.9,16.5,225.5,121.22,100.77
2016,9,12,16,30,64.0,142.0,2.9,16.0,165.0,110.64,92.02
2016,9,12,16,45,52.0,121.0,2.9,15.5,138.0,95.36,78.93
2016,9,12,17,0,40.0,100.0,2.9,15.0,111.0,79.77,65.26
2016,9,12,17,15,219.5,76.5,2.85,14.5,115.0,58.99,46.71
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,42.84,31.99
2016,9,12,17,45,266.0,39.5,2.75,13.5,76.5,30.8,20.43
2016,9,12,18,0,133.0,26.0,2.7,13.0,34.0,20.53,1.61
2016,9,12,18,15,66.5,13.0,2.65,13.0,17.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,22.0,1.2,12.5,34.5,124.21,55.6
2016,9,13,6,30,216.0,44.0,1.2,13.0,69.0,239.5,190.7
2016,9,13,6,45,301.5,59.0,1.3,13.5,114.0,322.77,265.23
2016,9,13,7,0,387.0,74.0,1.4,14.0,159.0,412.05,340.56
2016,9,13,7,15,448.0,85.0,1.45,14.5,208.0,481.63,397.05
2016,9,13,7,30,509.0,96.0,1.5,15.0,257.0,553.63,452.75
2016,9,13,7,45,560.0,102.5,1.55,15.5,308.0,619.66,501.1
2016,9,13,8,0,611.0,109.0,1.6,16.0,359.0,681.09,544.32
2016,9,13,8,15,531.0,138.0,1.65,16.5,375.0,648.25,517.39
2016,9,13,8,30,451.0,167.0,1.7,17.0,391.0,617.19,490.72
2016,9,13,8,45,457.5,184.0,1.8,17.5,430.0,643.98,508.65
2016,9,13,9,0,464.0,201.0,1.9,18.0,469.0,668.54,524.25
2016,9,13,9,15,617.0,167.5,1.95,18.0,549.5,773.01,600.58
2016,9,13,9,30,770.0,134.0,2.0,18.0,630.0,869.12,665.61
2016,9,13,9,45,781.5,137.5,2.1,18.5,665.0,871.49,664.54
2016,9,13,10,0,793.0,141.0,2.2,19.0,700.0,875.99,666.04
2016,9,13,10,15,803.0,143.5,2.2,19.0,728.5,874.73,664.04
2016,9,13,10,30,813.0,146.0,2.2,19.0,757.0,870.06,659.92
2016,9,13,10,45,826.5,144.0,2.2,19.5,780.5,860.32,651.29
2016,9,13,11,0,840.0,142.0,2.2,20.0,804.0,847.09,640.48
2016,9,13,11,15,844.0,143.0,2.2,20.0,818.0,825.78,625.51
2016,9,13,11,30,848.0,144.0,2.2,20.0,832.0,801.4,608.55
2016,9,13,11,45,856.5,140.5,2.2,20.5,839.5,773.07,587.44
2016,9,13,12,0,865.0,137.0,2.2,21.0,847.0,741.73,563.35
2016,9,13,12,15,864.5,137.0,2.15,21.0,844.5,704.7,535.52
2016,9,13,12,30,864.0,137.0,2.1,21.0,842.0,665.44,505.61
2016,9,13,12,45,866.5,133.0,2.1,21.5,833.0,622.33,471.75
2016,9,13,13,0,869.0,129.0,2.1,22.0,824.0,578.12,436.32
2016,9,13,13,15,864.0,128.0,2.05,22.0,806.0,529.07,397.09
2016,9,13,13,30,859.0,127.0,2.0,22.0,788.0,479.88,356.68
2016,9,13,13,45,853.5,124.0,2.0,22.0,763.0,428.02,313.35
2016,9,13,14,0,848.0,121.0,2.0,22.0,738.0,375.61,268.52
2016,9,13,14,15,837.5,119.0,2.0,22.0,705.0,322.26,222.38
2016,9,13,14,30,827.0,117.0,2.0,22.0,672.0,269.29,176.64
2016,9,13,14,45,814.5,113.5,2.0,22.0,634.0,215.47,131.97
2016,9,13,15,0,802.0,110.0,2.0,22.0,596.0,162.72,92.6
2016,9,13,15,15,782.5,106.5,2.0,21.5,552.0,110.89,63.6
2016,9,13,15,30,763.0,103.0,2.0,21.0,508.0,73.05,57.23
2016,9,13,15,45,737.5,98.5,2.05,21.0,460.0,64.76,50.37
2016,9,13,16,0,712.0,94.0,2.1,21.0,412.0,63.59,49.53
2016,9,13,16,15,676.5,88.5,2.1,20.5,361.5,61.55,48.02
2016,9,13,16,30,641.0,83.0,2.1,20.0,311.0,59.43,46.4
2016,9,13,16,45,589.5,76.0,2.1,19.5,260.0,55.95,43.5
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,52.37,40.38
2016,9,13,17,15,463.0,59.0,1.85,18.5,160.0,45.99,34.61
2016,9,13,17,30,388.0,49.0,1.6,18.0,111.0,39.39,28.41
2016,9,13,17,45,271.0,35.0,1.4,17.5,70.5,28.66,18.04
2016,9,13,18,0,154.0,21.0,1.2,17.0,30.0,16.59,0.0
2016,9,13,18,15,77.0,10.5,1.2,16.5,15.0,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,123.5,20.5,1.0,13.5,34.5,130.0,48.29
2016,9,14,6,30,247.0,41.0,1.1,14.0,69.0,255.25,201.75
2016,9,14,6,45,335.5,54.5,1.25,14.5,114.0,339.47,277.53
2016,9,14,7,0,424.0,68.0,1.4,15.0,159.0,430.02,353.74
2016,9,14,7,15,484.5,77.5,1.4,15.5,208.5,503.0,412.21
2016,9,14,7,30,545.0,87.0,1.4,16.0,258.0,575.36,466.82
2016,9,14,7,45,587.5,95.0,1.4,16.5,308.5,632.12,507.31
2016,9,14,8,0,630.0,103.0,1.4,17.0,359.0,688.37,545.93
2016,9,14,8,15,661.5,108.5,1.35,17.5,407.5,731.26,573.16
2016,9,14,8,30,693.0,114.0,1.3,18.0,456.0,772.41,598.42
2016,9,14,8,45,716.0,119.0,1.3,18.5,501.5,803.39,616.58
2016,9,14,9,0,739.0,124.0,1.3,19.0,547.0,831.82,632.82
2016,9,14,9,15,756.5,127.5,1.35,19.5,587.5,850.76,643.13
2016,9,14,9,30,774.0,131.0,1.4,20.0,628.0,866.67,651.52
2016,9,14,9,45,821.0,117.5,1.45,20.5,670.5,882.23,659.76
2016,9,14,10,0,868.0,104.0,1.5,21.0,713.0,891.0,663.55
2016,9,14,10,15,876.5,105.5,1.55,21.0,741.5,887.42,660.62
2016,9,14,10,30,885.0,107.0,1.6,21.0,770.0,880.39,655.67
2016,9,14,10,45,892.0,107.5,1.65,21.5,791.5,867.59,645.78
2016,9,14,11,0,899.0,108.0,1.7,22.0,813.0,851.41,633.81
2016,9,14,11,15,902.5,109.0,1.75,22.0,827.0,829.58,619.36
2016,9,14,11,30,906.0,110.0,1.8,22.0,841.0,804.6,602.82
2016,9,14,11,45,908.0,110.0,1.9,22.5,847.0,774.52,582.07
2016,9,14,12,0,910.0,110.0,2.0,23.0,853.0,741.63,558.52
2016,9,14,12,15,910.0,109.5,2.05,23.0,850.5,704.28,531.29
2016,9,14,12,30,910.0,109.0,2.1,23.0,848.0,664.56,501.73
2016,9,14,12,45,902.0,111.5,2.2,23.0,836.5,620.6,468.53
2016,9,14,13,0,894.0,114.0,2.3,23.0,825.0,575.18,433.29
2016,9,14,13,15,889.5,113.0,2.35,23.0,806.5,527.37,395.06
2016,9,14,13,30,885.0,112.0,2.4,23.0,788.0,478.34,354.76
2016,9,14,13,45,879.5,109.5,2.45,23.0,763.0,426.73,311.37
2016,9,14,14,0,874.0,107.0,2.5,23.0,738.0,374.45,266.37
2016,9,14,14,15,864.0,105.0,2.5,23.0,705.5,320.83,219.73
2016,9,14,14,30,854.0,103.0,2.5,23.0,673.0,260.46,168.13
2016,9,14,14,45,843.0,100.0,2.55,23.0,635.0,205.93,122.95
2016,9,14,15,0,832.0,97.0,2.6,23.0,597.0,152.25,83.36
2016,9,14,15,15,814.0,93.5,2.6,22.5,553.0,98.95,54.65
2016,9,14,15,30,796.0,90.0,2.6,22.0,509.0,63.97,49.32
2016,9,14,15,45,774.0,85.5,2.65,22.0,461.5,62.25,48.04
2016,9,14,16,0,752.0,81.0,2.7,22.0,414.0,60.46,46.66
2016,9,14,16,15,718.0,76.5,2.65,21.5,363.0,58.51,45.22
2016,9,14,16,30,684.0,72.0,2.6,21.0,312.0,51.5,39.33
2016,9,14,16,45,639.0,65.5,2.55,20.5,261.0,48.07,36.46
2016,9,14,17,0,594.0,59.0,2.5,20.0,210.0,44.52,33.36
2016,9,14,17,15,519.0,50.5,2.25,19.5,160.5,39.06,28.41
2016,9,14,17,30,444.0,42.0,2.0,19.0,111.0,33.43,23.1
2016,9,14,17,45,324.0,30.5,1.75,18.5,70.0,24.78,14.48
2016,9,14,18,0,204.0,19.0,1.5,18.0,29.0,15.78,0.0
2016,9,14,18,15,102.0,9.5,1.5,17.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.0,165.68,47.29
2016,9,15,6,30,374.0,33.0,1.0,14.0,74.0,328.91,258.41
2016,9,15,6,45,465.5,42.0,1.1,15.0,121.5,416.18,337.19
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,508.92,412.5
2016,9,15,7,15,286.5,81.0,1.1,16.5,143.0,350.78,287.38
2016,9,15,7,30,16.0,111.0,1.0,17.0,117.0,123.51,98.09
2016,9,15,7,45,21.0,130.5,0.9,18.0,139.0,146.38,117.12
2016,9,15,8,0,26.0,150.0,0.8,19.0,161.0,182.51,145.57
2016,9,15,8,15,169.5,171.5,0.7,19.5,253.5,342.93,274.83
2016,9,15,8,30,313.0,193.0,0.6,20.0,346.0,508.46,398.24
2016,9,15,8,45,578.0,139.5,0.55,20.5,456.0,703.28,536.84
2016,9,15,9,0,843.0,86.0,0.5,21.0,566.0,871.71,643.34
2016,9,15,9,15,857.5,88.5,0.4,21.5,607.0,879.44,640.85
2016,9,15,9,30,872.0,91.0,0.3,22.0,648.0,892.47,644.3
2016,9,15,9,45,884.0,92.0,0.25,22.5,683.5,898.18,644.13
2016,9,15,10,0,896.0,93.0,0.2,23.0,719.0,900.46,642.09
2016,9,15,10,15,904.0,94.5,0.3,23.0,747.5,896.28,640.27
2016,9,15,10,30,912.0,96.0,0.4,23.0,776.0,888.56,636.58
2016,9,15,10,45,916.5,97.5,0.55,23.5,797.0,874.36,628.7
2016,9,15,11,0,921.0,99.0,0.7,24.0,818.0,856.74,618.63
2016,9,15,11,15,753.5,180.0,0.85,24.0,774.5,787.15,575.13
2016,9,15,11,30,586.0,261.0,1.0,24.0,731.0,706.48,519.72
2016,9,15,11,45,584.5,263.5,1.15,24.5,735.5,682.31,503.74
2016,9,15,12,0,583.0,266.0,1.3,25.0,740.0,656.31,485.42
2016,9,15,12,15,574.0,272.5,1.4,25.0,738.0,627.21,464.92
2016,9,15,12,30,565.0,279.0,1.5,25.0,736.0,596.99,443.17
2016,9,15,12,45,566.0,271.5,1.6,25.0,724.5,559.93,416.34
2016,9,15,13,0,567.0,264.0,1.7,25.0,713.0,521.82,388.01
2016,9,15,13,15,567.5,256.5,1.75,24.5,697.0,482.53,358.5
2016,9,15,13,30,568.0,249.0,1.8,24.0,681.0,442.48,327.47
2016,9,15,13,45,567.5,239.0,1.9,24.0,658.5,399.49,292.88
2016,9,15,14,0,567.0,229.0,2.0,24.0,636.0,356.15,257.16
2016,9,15,14,15,710.5,166.5,2.05,24.0,652.5,311.02,215.14
2016,9,15,14,30,854.0,104.0,2.1,24.0,669.0,257.08,164.25
2016,9,15,14,45,840.5,101.0,2.15,24.0,630.0,202.16,119.42
2016,9,15,15,0,827.0,98.0,2.2,24.0,591.0,148.39,80.71
2016,9,15,15,15,808.0,95.0,2.2,23.5,547.0,95.74,53.83
2016,9,15,15,30,789.0,92.0,2.2,23.0,503.0,65.6,50.51
2016,9,15,15,45,764.5,88.0,2.25,23.0,455.0,64.3,49.6
2016,9,15,16,0,740.0,84.0,2.3,23.0,407.0,62.96,48.61
2016,9,15,16,15,704.5,79.0,2.25,22.5,356.0,55.19,42.18
2016,9,15,16,30,669.0,74.0,2.2,22.0,305.0,53.14,40.59
2016,9,15,16,45,618.5,67.5,2.15,21.5,254.0,49.75,37.76
2016,9,15,17,0,568.0,61.0,2.1,21.0,203.0,46.28,34.72
2016,9,15,17,15,488.5,52.0,2.0,20.0,154.0,40.46,29.52
2016,9,15,17,30,409.0,43.0,1.9,19.0,105.0,34.47,23.91
2016,9,15,17,45,204.5,34.0,1.8,18.5,65.0,26.56,15.52
2016,9,15,18,0,0.0,25.0,1.7,18.0,25.0,20.46,0.0
2016,9,15,18,15,0.0,12.5,1.65,17.5,12.5,11.37,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.5,16.5,1.05,14.5,35.5,156.46,25.59
2016,9,16,6,30,349.0,33.0,1.2,15.0,71.0,311.51,243.01
2016,9,16,6,45,444.0,42.0,1.4,16.0,117.5,400.14,324.05
2016,9,16,7,0,539.0,51.0,1.6,17.0,164.0,494.45,401.7
2016,9,16,7,15,598.0,58.0,1.6,17.5,215.5,563.21,455.44
2016,9,16,7,30,657.0,65.0,1.6,18.0,267.0,633.47,507.51
2016,9,16,7,45,384.5,116.5,1.6,18.5,240.0,484.06,391.05
2016,9,16,8,0,112.0,168.0,1.6,19.0,213.0,293.82,236.36
2016,9,16,8,15,117.5,188.5,1.6,19.5,241.5,320.32,256.96
2016,9,16,8,30,123.0,209.0,1.6,20.0,270.0,346.24,275.66
2016,9,16,8,45,478.5,148.5,1.65,21.0,415.0,616.41,485.15
2016,9,16,9,0,834.0,88.0,1.7,22.0,560.0,863.56,654.13
2016,9,16,9,15,849.0,90.5,1.6,22.5,601.0,879.92,658.31
2016,9,16,9,30,864.0,93.0,1.5,23.0,642.0,884.82,657.34
2016,9,16,9,45,876.0,95.0,1.45,23.5,677.5,891.53,658.41
2016,9,16,10,0,888.0,97.0,1.4,24.0,713.0,894.79,657.3
2016,9,16,10,15,896.0,98.5,1.25,24.5,741.5,890.49,650.06
2016,9,16,10,30,904.0,100.0,1.1,25.0,770.0,882.68,640.7
2016,9,16,10,45,909.5,101.0,0.95,25.5,791.5,868.75,627.53
2016,9,16,11,0,915.0,102.0,0.8,26.0,813.0,851.4,612.36
2016,9,16,11,15,918.5,102.5,0.65,26.0,826.5,828.62,595.06
2016,9,16,11,30,922.0,103.0,0.5,26.0,840.0,802.67,575.88
2016,9,16,11,45,923.0,103.5,0.35,26.5,845.5,771.81,552.65
2016,9,16,12,0,924.0,104.0,0.2,27.0,851.0,738.14,527.09
2016,9,16,12,15,923.5,104.0,0.2,27.0,848.5,700.37,501.2
2016,9,16,12,30,923.0,104.0,0.2,27.0,846.0,660.2,473.14
2016,9,16,12,45,916.0,106.0,0.25,27.0,834.5,615.86,442.07
2016,9,16,13,0,909.0,108.0,0.3,27.0,823.0,569.97,408.95
2016,9,16,13,15,904.5,107.0,0.4,27.0,804.5,521.47,373.36
2016,9,16,13,30,900.0,106.0,0.5,27.0,786.0,471.73,335.39
2016,9,16,13,45,893.5,104.5,0.6,27.0,760.5,419.8,294.34
2016,9,16,14,0,887.0,103.0,0.7,27.0,735.0,367.24,251.42
2016,9,16,14,15,877.0,101.0,0.8,27.0,702.0,312.98,206.38
2016,9,16,14,30,867.0,99.0,0.9,27.0,669.0,258.89,161.54
2016,9,16,14,45,854.5,96.5,1.0,27.0,630.5,196.8,112.62
2016,9,16,15,0,842.0,94.0,1.1,27.0,592.0,142.78,75.18
2016,9,16,15,15,823.5,91.0,1.15,26.5,547.5,89.4,49.71
2016,9,16,15,30,805.0,88.0,1.2,26.0,503.0,63.04,47.72
2016,9,16,15,45,781.0,84.0,1.3,26.0,455.0,61.62,46.72
2016,9,16,16,0,757.0,80.0,1.4,26.0,407.0,60.15,45.63
2016,9,16,16,15,722.0,75.5,1.45,25.5,356.0,58.16,44.17
2016,9,16,16,30,687.0,71.0,1.5,25.0,305.0,51.17,38.39
2016,9,16,16,45,635.5,64.5,1.55,24.5,253.0,47.67,35.49
2016,9,16,17,0,584.0,58.0,1.6,24.0,201.0,44.07,32.36
2016,9,16,17,15,503.5,49.5,1.55,23.0,151.5,38.57,27.47
2016,9,16,17,30,423.0,41.0,1.5,22.0,102.0,32.93,22.2
2016,9,16,17,45,287.0,28.5,1.45,21.0,62.0,23.29,12.26
2016,9,16,18,0,151.0,16.0,1.4,20.0,22.0,14.55,0.0
2016,9,16,18,15,75.5,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,15.5,34.5,154.73,2.11
2016,9,17,6,30,353.0,31.0,1.1,16.0,69.0,311.16,240.07
2016,9,17,6,45,450.0,40.0,1.25,17.0,115.5,400.69,322.44
2016,9,17,7,0,547.0,49.0,1.4,18.0,162.0,496.29,400.48
2016,9,17,7,15,277.5,77.5,1.3,18.5,135.5,337.96,275.62
2016,9,17,7,30,8.0,106.0,1.2,19.0,109.0,111.54,87.37
2016,9,17,7,45,13.0,125.0,1.2,19.5,130.0,133.72,105.98
2016,9,17,8,0,18.0,144.0,1.2,20.0,151.0,155.92,123.67
2016,9,17,8,15,50.5,174.0,1.15,20.5,197.5,228.94,182.34
2016,9,17,8,30,83.0,204.0,1.1,21.0,244.0,289.36,229.15
2016,9,17,8,45,285.5,196.0,1.1,22.0,353.5,484.55,379.81
2016,9,17,9,0,488.0,188.0,1.1,23.0,463.0,668.97,511.23
2016,9,17,9,15,537.5,185.0,1.05,23.5,508.5,706.8,533.48
2016,9,17,9,30,587.0,182.0,1.0,24.0,554.0,749.46,559.77
2016,9,17,9,45,739.5,136.0,0.95,25.0,630.5,826.98,607.27
2016,9,17,10,0,892.0,90.0,0.9,26.0,707.0,887.33,640.93
2016,9,17,10,15,899.5,91.5,0.8,26.0,735.0,882.61,634.36
2016,9,17,10,30,907.0,93.0,0.7,26.0,763.0,874.38,626.54
2016,9,17,10,45,912.0,94.0,0.65,26.5,784.0,860.04,614.72
2016,9,17,11,0,917.0,95.0,0.6,27.0,805.0,842.3,601.02
2016,9,17,11,15,920.0,96.0,0.65,27.0,818.0,819.65,587.27
2016,9,17,11,30,923.0,97.0,0.7,27.0,831.0,793.83,571.48
2016,9,17,11,45,923.5,97.5,0.75,27.5,836.0,762.64,551.06
2016,9,17,12,0,924.0,98.0,0.8,28.0,841.0,728.67,527.81
2016,9,17,12,15,923.0,98.0,0.9,28.0,838.5,690.63,502.24
2016,9,17,12,30,922.0,98.0,1.0,28.0,836.0,650.24,474.2
2016,9,17,12,45,908.0,103.5,1.15,28.0,822.0,605.16,442.19
2016,9,17,13,0,894.0,109.0,1.3,28.0,808.0,558.99,408.16
2016,9,17,13,15,889.0,108.0,1.35,28.0,789.5,510.91,371.0
2016,9,17,13,30,884.0,107.0,1.4,28.0,771.0,461.67,331.75
2016,9,17,13,45,876.0,106.0,1.5,28.0,745.0,410.36,289.97
2016,9,17,14,0,868.0,105.0,1.6,28.0,719.0,358.6,246.71
2016,9,17,14,15,857.5,103.0,1.6,28.0,686.5,305.2,201.53
2016,9,17,14,30,847.0,101.0,1.6,28.0,654.0,245.05,151.75
2016,9,17,14,45,832.5,98.5,1.65,28.0,615.0,190.85,108.97
2016,9,17,15,0,818.0,96.0,1.7,28.0,576.0,137.91,72.9
2016,9,17,15,15,799.0,93.0,1.7,27.5,532.5,85.93,49.39
2016,9,17,15,30,780.0,90.0,1.7,27.0,489.0,64.51,48.78
2016,9,17,15,45,755.0,86.0,1.7,27.0,441.0,63.15,47.82
2016,9,17,16,0,730.0,82.0,1.7,27.0,393.0,61.75,46.8
2016,9,17,16,15,693.5,77.0,1.65,26.5,342.5,54.07,40.53
2016,9,17,16,30,657.0,72.0,1.6,26.0,292.0,51.96,38.9
2016,9,17,16,45,605.5,65.5,1.55,25.5,241.5,48.53,36.05
2016,9,17,17,0,554.0,59.0,1.5,25.0,191.0,45.0,32.98
2016,9,17,17,15,471.0,50.0,1.4,24.0,143.0,39.12,27.77
2016,9,17,17,30,388.0,41.0,1.3,23.0,95.0,33.09,22.14
2016,9,17,17,45,253.5,28.0,1.2,22.0,57.0,23.0,11.3
2016,9,17,18,0,119.0,15.0,1.1,21.0,19.0,13.64,0.0
2016,9,17,18,15,59.5,7.5,1.1,20.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.0,1.35,18.0,32.5,150.69,0.0
2016,9,18,6,30,347.0,30.0,1.6,19.0,65.0,305.29,231.84
2016,9,18,6,45,444.0,38.5,1.85,20.0,111.5,393.5,314.43
2016,9,18,7,0,541.0,47.0,2.1,21.0,158.0,487.85,391.94
2016,9,18,7,15,599.5,53.5,2.1,21.5,208.0,555.07,444.61
2016,9,18,7,30,658.0,60.0,2.1,22.0,258.0,618.9,492.02
2016,9,18,7,45,698.0,64.0,2.1,22.5,308.5,670.87,528.49
2016,9,18,8,0,738.0,68.0,2.1,23.0,359.0,721.99,562.89
2016,9,18,8,15,765.0,71.5,2.05,24.0,408.0,760.21,585.49
2016,9,18,8,30,792.0,75.0,2.0,25.0,457.0,796.39,605.94
2016,9,18,8,45,813.0,77.5,2.0,26.0,502.0,823.69,620.15
2016,9,18,9,0,834.0,80.0,2.0,27.0,547.0,840.01,626.76
2016,9,18,9,15,848.5,82.5,1.8,27.5,587.0,855.99,632.51
2016,9,18,9,30,863.0,85.0,1.6,28.0,627.0,868.78,635.9
2016,9,18,9,45,880.0,84.0,1.45,28.5,663.0,876.37,636.32
2016,9,18,10,0,897.0,83.0,1.3,29.0,699.0,880.57,634.56
2016,9,18,10,15,904.5,84.0,1.1,29.5,727.0,875.3,626.06
2016,9,18,10,30,912.0,85.0,0.9,30.0,755.0,866.53,615.41
2016,9,18,10,45,917.5,85.5,0.7,30.5,776.0,852.07,601.21
2016,9,18,11,0,923.0,86.0,0.5,31.0,797.0,834.19,585.0
2016,9,18,11,15,926.0,87.0,0.55,31.0,810.0,811.52,571.49
2016,9,18,11,30,929.0,88.0,0.6,31.0,823.0,785.64,555.98
2016,9,18,11,45,930.5,88.0,0.65,31.5,828.5,754.62,536.03
2016,9,18,12,0,932.0,88.0,0.7,32.0,834.0,720.75,513.35
2016,9,18,12,15,931.5,88.0,0.85,32.0,831.5,682.88,488.89
2016,9,18,12,30,931.0,88.0,1.0,32.0,829.0,642.6,461.74
2016,9,18,12,45,924.0,89.5,1.15,32.0,817.0,597.77,430.29
2016,9,18,13,0,917.0,91.0,1.3,32.0,805.0,551.4,396.46
2016,9,18,13,15,912.5,90.5,1.4,32.0,786.5,503.18,359.73
2016,9,18,13,30,908.0,90.0,1.5,32.0,768.0,453.68,320.73
2016,9,18,13,45,901.5,88.5,1.6,32.0,742.5,401.58,278.58
2016,9,18,14,0,895.0,87.0,1.7,32.0,717.0,348.85,234.85
2016,9,18,14,15,885.5,85.5,1.75,31.5,684.0,294.94,190.06
2016,9,18,14,30,876.0,84.0,1.8,31.0,651.0,241.16,145.77
2016,9,18,14,45,863.0,81.5,1.85,31.0,612.5,186.47,103.22
2016,9,18,15,0,850.0,79.0,1.9,31.0,574.0,132.75,67.74
2016,9,18,15,15,832.5,76.5,1.9,30.5,530.5,80.04,45.94
2016,9,18,15,30,815.0,74.0,1.9,30.0,487.0,53.42,38.98
2016,9,18,15,45,791.0,71.0,1.95,30.0,439.0,52.36,38.25
2016,9,18,16,0,767.0,68.0,2.0,30.0,391.0,51.28,37.48
2016,9,18,16,15,732.5,64.0,1.9,29.0,341.0,49.33,36.11
2016,9,18,16,30,698.0,60.0,1.8,28.0,291.0,47.34,34.66
2016,9,18,16,45,648.5,54.5,1.7,27.5,240.0,43.98,31.87
2016,9,18,17,0,599.0,49.0,1.6,27.0,189.0,37.14,26.0
2016,9,18,17,15,518.0,42.0,1.45,26.0,141.0,32.6,21.96
2016,9,18,17,30,437.0,35.0,1.3,25.0,93.0,27.99,17.59
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,19.53,7.84
2016,9,18,18,0,156.0,13.0,1.1,23.0,17.0,11.82,0.0
2016,9,18,18,15,78.0,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,187.5,13.5,0.9,18.5,32.5,155.5,0.0
2016,9,19,6,30,375.0,27.0,1.0,19.0,65.0,319.08,239.01
2016,9,19,6,45,468.5,35.0,1.1,20.0,110.5,404.41,320.33
2016,9,19,7,0,562.0,43.0,1.2,21.0,156.0,490.24,389.88
2016,9,19,7,15,619.0,48.5,1.2,21.5,206.0,556.34,440.81
2016,9,19,7,30,676.0,54.0,1.2,22.0,256.0,623.52,489.7
2016,9,19,7,45,714.0,58.5,1.2,23.0,306.5,674.63,523.6
2016,9,19,8,0,752.0,63.0,1.2,24.0,357.0,724.88,555.34
2016,9,19,8,15,778.5,66.0,1.1,24.5,405.5,762.12,576.79
2016,9,19,8,30,805.0,69.0,1.0,25.0,454.0,797.31,596.08
2016,9,19,8,45,824.0,71.5,0.9,25.5,498.5,814.8,602.97
2016,9,19,9,0,843.0,74.0,0.8,26.0,543.0,837.77,613.4
2016,9,19,9,15,857.5,76.0,0.75,26.5,583.5,853.2,619.45
2016,9,19,9,30,872.0,78.0,0.7,27.0,624.0,865.43,623.52
2016,9,19,9,45,875.5,83.0,0.65,28.0,656.5,868.18,620.43
2016,9,19,10,0,879.0,88.0,0.6,29.0,689.0,867.41,615.38
2016,9,19,10,15,887.0,89.5,0.75,29.0,717.0,863.1,614.32
2016,9,19,10,30,895.0,91.0,0.9,29.0,745.0,855.32,611.05
2016,9,19,10,45,901.5,91.5,1.05,29.5,766.0,841.75,602.81
2016,9,19,11,0,908.0,92.0,1.2,30.0,787.0,824.8,592.31
2016,9,19,11,15,911.5,92.5,1.35,30.0,800.5,802.16,579.17
2016,9,19,11,30,915.0,93.0,1.5,30.0,814.0,776.37,563.76
2016,9,19,11,45,917.0,93.0,1.65,30.5,819.5,745.96,543.93
2016,9,19,12,0,919.0,93.0,1.8,31.0,825.0,712.72,520.74
2016,9,19,12,15,919.0,92.5,1.9,31.0,822.5,675.03,494.15
2016,9,19,12,30,919.0,92.0,2.0,31.0,820.0,634.94,465.15
2016,9,19,12,45,906.5,97.0,2.15,31.0,807.0,590.55,432.35
2016,9,19,13,0,894.0,102.0,2.3,31.0,794.0,544.97,397.67
2016,9,19,13,15,889.5,101.0,2.4,30.5,775.5,497.18,360.89
2016,9,19,13,30,885.0,100.0,2.5,30.0,757.0,448.19,321.87
2016,9,19,13,45,880.0,98.0,2.6,30.0,732.0,397.21,279.51
2016,9,19,14,0,875.0,96.0,2.7,30.0,707.0,345.5,235.63
2016,9,19,14,15,865.5,94.0,2.75,29.5,675.0,292.14,190.6
2016,9,19,14,30,856.0,92.0,2.8,29.0,643.0,238.93,146.31
2016,9,19,14,45,845.0,89.0,2.9,29.0,605.0,185.15,104.23
2016,9,19,15,0,834.0,86.0,3.0,29.0,567.0,123.77,62.92
2016,9,19,15,15,816.0,83.0,3.0,28.5,523.5,71.16,42.22
2016,9,19,15,30,798.0,80.0,3.0,28.0,480.0,57.75,42.99
2016,9,19,15,45,776.5,75.5,3.0,28.0,433.0,55.76,41.47
2016,9,19,16,0,755.0,71.0,3.0,28.0,386.0,53.68,39.85
