Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,720.0,67.0,2.9,27.0,336.0,51.83,38.56
2016,9,19,16,30,685.0,63.0,2.8,26.0,286.0,49.96,37.2
2016,9,19,16,45,636.5,57.0,2.75,25.5,235.5,42.32,30.72
2016,9,19,17,0,588.0,51.0,2.7,25.0,185.0,38.9,27.71
2016,9,19,17,15,504.5,43.0,2.4,24.0,137.0,33.58,22.95
2016,9,19,17,30,421.0,35.0,2.1,23.0,89.0,28.15,17.78
2016,9,19,17,45,276.0,23.0,1.85,22.5,52.0,18.76,6.27
2016,9,19,18,0,131.0,11.0,1.6,22.0,15.0,10.01,0.0
2016,9,19,18,15,65.5,5.5,1.55,21.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.15,13.5,30.5,130.99,0.0
2016,9,20,6,30,286.0,33.0,2.2,14.0,61.0,266.5,202.45
2016,9,20,6,45,392.0,43.5,2.3,14.5,106.5,361.63,295.21
2016,9,20,7,0,498.0,54.0,2.4,15.0,152.0,463.12,381.96
2016,9,20,7,15,355.5,84.5,2.45,15.5,165.0,404.54,335.32
2016,9,20,7,30,213.0,115.0,2.5,16.0,178.0,324.56,269.0
2016,9,20,7,45,234.5,132.5,2.55,17.0,214.0,364.37,300.67
2016,9,20,8,0,256.0,150.0,2.6,18.0,250.0,404.19,330.74
2016,9,20,8,15,516.5,117.0,2.65,18.5,351.5,599.16,484.81
2016,9,20,8,30,777.0,84.0,2.7,19.0,453.0,789.86,622.15
2016,9,20,8,45,803.5,85.0,2.75,19.5,499.0,819.62,639.15
2016,9,20,9,0,830.0,86.0,2.8,20.0,545.0,846.69,655.35
2016,9,20,9,15,845.0,88.5,2.8,20.5,585.5,862.55,663.28
2016,9,20,9,30,860.0,91.0,2.8,21.0,626.0,867.21,663.55
2016,9,20,9,45,872.0,92.5,2.85,21.5,660.5,872.93,665.13
2016,9,20,10,0,884.0,94.0,2.9,22.0,695.0,875.23,664.48
2016,9,20,10,15,892.0,95.0,2.9,22.0,723.0,870.05,659.81
2016,9,20,10,30,900.0,96.0,2.9,22.0,751.0,861.42,652.98
2016,9,20,10,45,906.5,96.5,2.95,22.5,772.0,847.54,641.8
2016,9,20,11,0,913.0,97.0,3.0,23.0,793.0,830.25,628.45
2016,9,20,11,15,784.0,159.5,3.05,23.0,764.5,771.79,587.47
2016,9,20,11,30,655.0,222.0,3.1,23.0,736.0,710.78,541.1
2016,9,20,11,45,654.5,224.5,3.2,23.5,740.5,685.13,521.4
2016,9,20,12,0,654.0,227.0,3.3,24.0,745.0,657.41,499.72
2016,9,20,12,15,643.0,234.0,3.3,24.0,742.0,625.06,474.9
2016,9,20,12,30,632.0,241.0,3.3,24.0,739.0,591.66,448.96
2016,9,20,12,45,640.5,230.0,3.35,24.0,729.0,553.09,419.25
2016,9,20,13,0,649.0,219.0,3.4,24.0,719.0,512.7,387.41
2016,9,20,13,15,649.0,212.5,3.4,24.0,702.0,470.41,353.2
2016,9,20,13,30,649.0,206.0,3.4,24.0,685.0,427.24,317.48
2016,9,20,13,45,766.0,151.5,3.4,24.0,697.5,386.63,280.86
2016,9,20,14,0,883.0,97.0,3.4,24.0,710.0,344.45,240.46
2016,9,20,14,15,872.5,95.0,3.35,23.5,677.0,290.4,193.52
2016,9,20,14,30,862.0,93.0,3.3,23.0,644.0,236.6,147.71
2016,9,20,14,45,848.5,90.5,3.3,23.0,605.0,174.69,98.59
2016,9,20,15,0,835.0,88.0,3.3,23.0,566.0,121.16,63.49
2016,9,20,15,15,816.0,85.0,3.25,22.5,521.5,68.52,44.03
2016,9,20,15,30,797.0,82.0,3.2,22.0,477.0,59.4,45.56
2016,9,20,15,45,773.0,78.0,3.15,22.0,429.5,57.82,44.35
2016,9,20,16,0,749.0,74.0,3.1,22.0,382.0,56.18,43.07
2016,9,20,16,15,712.0,69.5,2.95,21.5,331.5,54.01,41.4
2016,9,20,16,30,675.0,65.0,2.8,21.0,281.0,47.29,35.71
2016,9,20,16,45,623.0,58.5,2.7,21.0,230.0,43.62,32.47
2016,9,20,17,0,571.0,52.0,2.6,21.0,179.0,39.84,29.01
2016,9,20,17,15,483.5,43.5,2.4,20.0,131.5,34.14,23.82
2016,9,20,17,30,396.0,35.0,2.2,19.0,84.0,28.31,18.13
2016,9,20,17,45,242.5,22.5,2.05,18.5,48.0,18.44,4.66
2016,9,20,18,0,89.0,10.0,1.9,18.0,12.0,9.1,0.0
2016,9,20,18,15,44.5,5.0,1.9,17.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,2.05,14.0,29.5,132.91,0.0
2016,9,21,6,30,301.0,31.0,2.3,14.0,59.0,273.78,205.29
2016,9,21,6,45,402.5,41.5,2.55,14.5,104.5,365.53,298.22
2016,9,21,7,0,504.0,52.0,2.8,15.0,150.0,463.66,383.0
2016,9,21,7,15,569.0,59.5,2.85,15.0,201.0,535.69,442.87
2016,9,21,7,30,634.0,67.0,2.9,15.0,252.0,609.44,501.43
2016,9,21,7,45,677.5,72.0,3.0,15.5,303.5,663.75,541.97
2016,9,21,8,0,721.0,77.0,3.1,16.0,355.0,717.54,580.67
2016,9,21,8,15,751.5,81.0,3.1,16.0,404.5,753.69,605.75
2016,9,21,8,30,782.0,85.0,3.1,16.0,454.0,792.83,632.58
2016,9,21,8,45,806.5,87.5,3.1,16.5,500.5,822.61,650.91
2016,9,21,9,0,831.0,90.0,3.1,17.0,547.0,849.62,667.05
2016,9,21,9,15,848.0,92.5,3.15,17.5,588.5,867.05,676.57
2016,9,21,9,30,865.0,95.0,3.2,18.0,630.0,881.19,683.86
2016,9,21,9,45,883.0,94.5,3.25,18.5,667.0,881.58,681.59
2016,9,21,10,0,901.0,94.0,3.3,19.0,704.0,886.53,682.8
2016,9,21,10,15,910.5,95.5,3.35,19.0,733.5,882.86,679.38
2016,9,21,10,30,920.0,97.0,3.4,19.0,763.0,875.59,673.67
2016,9,21,10,45,929.5,97.0,3.45,19.5,786.0,863.12,663.2
2016,9,21,11,0,939.0,97.0,3.5,20.0,809.0,847.05,650.41
2016,9,21,11,15,943.5,97.5,3.55,20.0,823.5,824.08,634.13
2016,9,21,11,30,948.0,98.0,3.6,20.0,838.0,797.79,615.57
2016,9,21,11,45,952.0,97.5,3.65,20.0,844.5,766.98,593.78
2016,9,21,12,0,956.0,97.0,3.7,20.0,851.0,733.11,567.9
2016,9,21,12,15,956.5,97.0,3.8,20.0,848.5,694.56,538.18
2016,9,21,12,30,957.0,97.0,3.9,20.0,846.0,653.46,505.85
2016,9,21,12,45,950.0,99.0,4.0,20.5,834.0,607.65,468.23
2016,9,21,13,0,943.0,101.0,4.1,21.0,822.0,560.22,428.53
2016,9,21,13,15,937.5,100.0,4.2,21.0,802.5,509.59,386.24
2016,9,21,13,30,932.0,99.0,4.3,21.0,783.0,457.76,341.85
2016,9,21,13,45,928.0,96.5,4.4,21.0,756.5,404.29,295.05
2016,9,21,14,0,924.0,94.0,4.5,21.0,730.0,349.92,246.62
2016,9,21,14,15,913.5,92.0,4.55,20.5,696.0,293.7,197.08
2016,9,21,14,30,903.0,90.0,4.6,20.0,662.0,237.71,148.79
2016,9,21,14,45,892.0,86.5,4.7,20.0,622.5,181.01,103.46
2016,9,21,15,0,881.0,83.0,4.8,20.0,583.0,125.07,67.2
2016,9,21,15,15,862.0,80.5,4.8,19.5,537.5,61.89,48.03
2016,9,21,15,30,843.0,78.0,4.8,19.0,492.0,57.07,44.13
2016,9,21,15,45,819.5,74.0,4.85,19.0,442.5,55.34,42.77
2016,9,21,16,0,796.0,70.0,4.9,19.0,393.0,53.56,41.35
2016,9,21,16,15,759.0,66.0,4.8,18.5,341.0,51.63,39.85
2016,9,21,16,30,722.0,62.0,4.7,18.0,289.0,49.7,38.28
2016,9,21,16,45,667.0,56.0,4.6,17.5,236.0,45.93,34.98
2016,9,21,17,0,612.0,50.0,4.5,17.0,183.0,38.53,28.32
2016,9,21,17,15,519.0,42.0,4.4,16.0,133.5,33.14,23.3
2016,9,21,17,30,426.0,34.0,4.3,15.0,84.0,27.67,17.74
2016,9,21,17,45,213.0,17.0,4.2,14.5,42.0,13.54,0.29
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,14.5,1.95,12.5,29.0,111.73,0.0
2016,9,22,6,30,325.0,29.0,2.2,13.0,58.0,286.66,212.29
2016,9,22,6,45,435.5,38.0,2.5,13.5,105.0,382.8,312.66
2016,9,22,7,0,546.0,47.0,2.8,14.0,152.0,485.98,401.72
2016,9,22,7,15,609.0,53.5,2.85,14.5,203.0,555.91,459.26
2016,9,22,7,30,672.0,60.0,2.9,15.0,254.0,622.12,511.05
2016,9,22,7,45,719.0,63.5,2.95,15.5,307.0,678.81,553.16
2016,9,22,8,0,766.0,67.0,3.0,16.0,360.0,734.77,593.07
2016,9,22,8,15,793.5,70.5,2.95,16.5,409.0,773.32,618.29
2016,9,22,8,30,821.0,74.0,2.9,17.0,458.0,809.7,641.3
2016,9,22,8,45,842.5,76.0,2.9,17.5,504.0,836.53,657.24
2016,9,22,9,0,864.0,78.0,2.9,18.0,550.0,852.49,665.33
2016,9,22,9,15,878.0,80.5,2.8,18.0,591.0,867.65,673.48
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,879.5,679.32
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,884.43,679.52
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,885.85,677.5
2016,9,22,10,15,923.5,86.0,2.5,19.5,730.0,879.86,670.16
2016,9,22,10,30,931.0,87.0,2.4,20.0,758.0,870.32,660.62
2016,9,22,10,45,935.5,88.5,2.35,20.5,778.5,855.29,647.97
2016,9,22,11,0,940.0,90.0,2.3,21.0,799.0,836.8,633.17
2016,9,22,11,15,943.0,90.5,2.25,21.0,812.0,812.73,615.92
2016,9,22,11,30,946.0,91.0,2.2,21.0,825.0,785.44,596.57
2016,9,22,11,45,945.5,92.0,2.2,21.0,829.5,753.07,574.05
2016,9,22,12,0,945.0,93.0,2.2,21.0,834.0,717.9,547.64
2016,9,22,12,15,944.5,93.0,2.15,21.0,831.0,679.17,517.9
2016,9,22,12,30,944.0,93.0,2.1,21.0,828.0,638.01,485.8
2016,9,22,12,45,935.5,95.5,2.05,21.5,815.5,592.47,448.86
2016,9,22,13,0,927.0,98.0,2.0,22.0,803.0,545.45,410.1
2016,9,22,13,15,922.0,97.0,1.95,22.0,783.5,495.84,369.32
2016,9,22,13,30,917.0,96.0,1.9,22.0,764.0,445.02,326.5
2016,9,22,13,45,907.5,95.5,1.9,22.0,737.0,392.04,281.18
2016,9,22,14,0,898.0,95.0,1.9,22.0,710.0,338.72,234.77
2016,9,22,14,15,887.5,93.5,1.9,21.5,676.5,284.29,187.76
2016,9,22,14,30,877.0,92.0,1.9,21.0,643.0,230.08,142.02
2016,9,22,14,45,860.0,90.5,1.9,21.0,602.5,167.72,93.56
2016,9,22,15,0,843.0,89.0,1.9,21.0,562.0,114.13,60.45
2016,9,22,15,15,823.0,86.0,1.95,20.5,517.5,61.38,47.39
2016,9,22,15,30,803.0,83.0,2.0,20.0,473.0,60.61,47.03
2016,9,22,15,45,772.0,80.0,2.05,20.0,423.5,59.76,46.44
2016,9,22,16,0,741.0,77.0,2.1,20.0,374.0,58.95,45.87
2016,9,22,16,15,701.5,72.0,2.05,19.5,323.0,51.44,39.53
2016,9,22,16,30,662.0,67.0,2.0,19.0,272.0,49.16,37.66
2016,9,22,16,45,602.5,60.5,2.0,18.5,220.5,45.54,34.49
2016,9,22,17,0,543.0,54.0,2.0,18.0,169.0,41.85,31.09
2016,9,22,17,15,447.0,44.5,1.9,17.5,122.0,35.35,25.02
2016,9,22,17,30,351.0,35.0,1.8,17.0,75.0,28.69,18.23
2016,9,22,17,45,175.5,17.5,1.75,16.5,37.5,14.09,0.0
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.15,12.5,27.5,114.21,0.0
2016,9,23,6,30,339.0,26.0,1.3,13.0,55.0,291.71,210.85
2016,9,23,6,45,439.5,34.5,1.5,14.0,100.0,379.78,307.21
2016,9,23,7,0,540.0,43.0,1.7,15.0,145.0,474.74,387.99
2016,9,23,7,15,600.0,49.5,1.8,15.5,195.0,541.87,442.73
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,606.0,492.44
2016,9,23,7,45,701.0,60.0,2.05,17.0,295.0,657.88,529.99
2016,9,23,8,0,742.0,64.0,2.2,18.0,345.0,708.96,565.4
2016,9,23,8,15,769.0,67.5,2.2,18.5,393.0,746.51,589.87
2016,9,23,8,30,796.0,71.0,2.2,19.0,441.0,781.99,612.26
2016,9,23,8,45,816.5,73.0,2.2,19.5,485.5,807.59,627.17
2016,9,23,9,0,837.0,75.0,2.2,20.0,530.0,822.54,634.5
2016,9,23,9,15,851.0,77.0,2.15,20.5,569.5,836.97,641.13
2016,9,23,9,30,865.0,79.0,2.1,21.0,609.0,848.22,645.57
2016,9,23,9,45,875.0,81.0,2.1,21.5,642.5,852.69,645.91
2016,9,23,10,0,885.0,83.0,2.1,22.0,676.0,853.75,644.13
2016,9,23,10,15,892.5,84.5,2.05,22.0,703.5,848.63,639.13
2016,9,23,10,30,900.0,86.0,2.0,22.0,731.0,840.05,631.98
2016,9,23,10,45,904.5,87.0,1.95,22.5,750.5,825.03,619.46
2016,9,23,11,0,909.0,88.0,1.9,23.0,770.0,806.66,604.9
2016,9,23,11,15,912.0,88.5,1.85,23.0,783.0,783.37,588.32
2016,9,23,11,30,915.0,89.0,1.8,23.0,796.0,756.96,569.71
2016,9,23,11,45,914.0,90.5,1.75,23.5,800.0,725.72,546.5
2016,9,23,12,0,913.0,92.0,1.7,24.0,804.0,691.8,519.92
2016,9,23,12,15,912.5,92.0,1.75,23.5,801.0,654.26,493.09
2016,9,23,12,30,912.0,92.0,1.8,23.0,798.0,614.38,463.74
2016,9,23,12,45,906.5,92.5,1.85,23.0,786.5,570.09,429.38
2016,9,23,13,0,901.0,93.0,1.9,23.0,775.0,524.22,392.85
2016,9,23,13,15,896.5,92.5,1.95,23.0,756.0,476.57,353.87
2016,9,23,13,30,892.0,92.0,2.0,23.0,737.0,427.69,312.77
2016,9,23,13,45,886.0,90.0,2.15,23.0,711.5,376.08,268.69
2016,9,23,14,0,880.0,88.0,2.3,23.0,686.0,323.84,223.19
2016,9,23,14,15,716.5,139.5,2.35,23.0,611.0,264.01,177.18
2016,9,23,14,30,553.0,191.0,2.4,23.0,536.0,230.49,154.73
2016,9,23,14,45,691.5,136.0,2.45,23.0,539.5,170.71,102.67
2016,9,23,15,0,830.0,81.0,2.5,23.0,543.0,103.36,53.14
2016,9,23,15,15,810.5,78.0,2.45,22.5,499.0,55.75,42.22
2016,9,23,15,30,791.0,75.0,2.4,22.0,455.0,54.78,41.66
2016,9,23,15,45,763.0,72.0,2.4,22.0,407.0,53.73,40.89
2016,9,23,16,0,735.0,69.0,2.4,22.0,359.0,52.69,40.11
2016,9,23,16,15,696.0,64.5,2.35,21.5,309.0,50.37,38.28
2016,9,23,16,30,657.0,60.0,2.3,21.0,259.0,48.02,36.34
2016,9,23,16,45,605.0,53.0,2.25,20.5,210.0,39.69,29.08
2016,9,23,17,0,553.0,46.0,2.2,20.0,161.0,35.33,25.13
2016,9,23,17,15,459.0,38.0,2.1,19.0,115.0,29.87,20.07
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,24.3,14.26
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,11.97,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.0,1.9,15.5,27.5,122.5,0.0
2016,9,24,6,30,371.0,24.0,2.2,16.0,55.0,307.28,214.98
2016,9,24,6,45,473.0,32.0,2.55,16.5,101.0,390.91,314.76
2016,9,24,7,0,575.0,40.0,2.9,17.0,147.0,488.03,398.37
2016,9,24,7,15,635.5,45.5,3.05,17.5,197.5,556.01,454.45
2016,9,24,7,30,696.0,51.0,3.2,18.0,248.0,625.21,508.64
2016,9,24,7,45,735.5,55.0,3.4,19.0,299.0,676.43,545.97
2016,9,24,8,0,775.0,59.0,3.6,20.0,350.0,726.78,581.1
2016,9,24,8,15,802.5,62.0,3.6,20.5,399.0,764.5,606.05
2016,9,24,8,30,830.0,65.0,3.6,21.0,448.0,792.17,623.1
2016,9,24,8,45,850.5,67.0,3.65,21.5,493.5,818.14,638.87
2016,9,24,9,0,871.0,69.0,3.7,22.0,539.0,841.33,652.47
2016,9,24,9,15,885.5,71.0,3.65,22.5,579.5,856.31,659.68
2016,9,24,9,30,900.0,73.0,3.6,23.0,620.0,867.98,664.65
2016,9,24,9,45,913.0,73.0,3.6,23.5,655.0,872.54,665.03
2016,9,24,10,0,926.0,73.0,3.6,24.0,690.0,873.6,663.18
2016,9,24,10,15,933.5,74.0,3.5,24.5,718.0,867.57,656.08
2016,9,24,10,30,941.0,75.0,3.4,25.0,746.0,857.95,646.75
2016,9,24,10,45,946.0,76.0,3.35,25.5,766.5,842.71,634.05
2016,9,24,11,0,951.0,77.0,3.3,26.0,787.0,823.97,619.16
2016,9,24,11,15,954.0,77.5,3.15,26.0,800.0,799.75,601.35
2016,9,24,11,30,957.0,78.0,3.0,26.0,813.0,772.28,581.43
2016,9,24,11,45,958.0,78.0,2.95,26.5,817.5,739.79,557.49
2016,9,24,12,0,959.0,78.0,2.9,27.0,822.0,704.4,529.69
2016,9,24,12,15,958.5,78.0,2.8,27.0,819.0,665.35,499.67
2016,9,24,12,30,958.0,78.0,2.7,27.0,816.0,623.83,467.29
2016,9,24,12,45,945.5,83.0,2.6,27.5,802.5,578.13,430.27
2016,9,24,13,0,933.0,88.0,2.5,28.0,789.0,531.16,391.68
2016,9,24,13,15,928.0,87.5,2.4,28.0,769.5,481.83,351.31
2016,9,24,13,30,923.0,87.0,2.3,28.0,750.0,431.26,309.0
2016,9,24,13,45,915.0,86.0,2.25,28.0,723.5,378.26,264.07
2016,9,24,14,0,907.0,85.0,2.2,28.0,697.0,324.78,218.09
2016,9,24,14,15,896.5,83.0,2.1,28.0,663.5,269.7,171.05
2016,9,24,14,30,886.0,81.0,2.0,28.0,630.0,214.88,125.87
2016,9,24,14,45,871.5,79.5,1.95,28.0,590.0,160.43,85.63
2016,9,24,15,0,857.0,78.0,1.9,28.0,550.0,107.08,55.69
2016,9,24,15,15,837.5,75.0,1.8,27.5,505.5,54.05,39.91
2016,9,24,15,30,818.0,72.0,1.7,27.0,461.0,52.99,39.27
2016,9,24,15,45,785.0,70.0,1.65,27.0,411.5,52.56,39.04
2016,9,24,16,0,752.0,68.0,1.6,27.0,362.0,52.2,38.84
2016,9,24,16,15,713.0,63.5,1.45,26.0,311.5,49.84,37.09
2016,9,24,16,30,674.0,59.0,1.3,25.0,261.0,47.44,35.22
2016,9,24,16,45,603.0,54.5,1.15,24.0,209.0,41.06,29.8
2016,9,24,17,0,532.0,50.0,1.0,23.0,157.0,38.82,27.76
2016,9,24,17,15,434.0,40.5,1.05,22.0,111.0,32.19,21.71
2016,9,24,17,30,336.0,31.0,1.1,21.0,65.0,25.39,14.6
2016,9,24,17,45,168.0,15.5,1.2,20.5,32.5,12.55,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,159.5,12.5,1.9,17.5,25.5,106.92,0.0
2016,9,25,6,30,319.0,25.0,2.1,18.0,51.0,272.8,183.25
2016,9,25,6,45,427.0,35.0,2.35,19.0,97.0,369.87,293.99
2016,9,25,7,0,535.0,45.0,2.6,20.0,143.0,471.09,379.89
2016,9,25,7,15,599.5,51.5,2.7,20.5,193.5,541.04,436.77
2016,9,25,7,30,664.0,58.0,2.8,21.0,244.0,607.45,488.12
2016,9,25,7,45,705.5,63.0,2.95,22.0,295.0,660.86,526.58
2016,9,25,8,0,747.0,68.0,3.1,23.0,346.0,713.39,562.75
2016,9,25,8,15,776.0,72.0,3.05,23.5,395.5,753.04,588.49
2016,9,25,8,30,805.0,76.0,3.0,24.0,445.0,790.59,612.0
2016,9,25,8,45,824.0,79.5,3.0,24.5,490.0,816.58,627.11
2016,9,25,9,0,843.0,83.0,3.0,25.0,535.0,839.66,640.06
2016,9,25,9,15,858.5,85.5,2.9,25.5,575.5,855.38,647.18
2016,9,25,9,30,874.0,88.0,2.8,26.0,616.0,860.18,646.87
2016,9,25,9,45,893.0,86.5,2.75,27.0,652.5,867.8,647.73
2016,9,25,10,0,912.0,85.0,2.7,28.0,689.0,871.95,646.32
2016,9,25,10,15,919.5,86.5,2.65,28.5,717.0,866.25,639.76
2016,9,25,10,30,927.0,88.0,2.6,29.0,745.0,856.97,631.08
2016,9,25,10,45,917.5,95.5,2.55,29.5,761.5,836.91,615.42
2016,9,25,11,0,908.0,103.0,2.5,30.0,778.0,813.68,597.91
2016,9,25,11,15,911.5,104.0,2.45,30.5,790.5,790.78,580.8
2016,9,25,11,30,915.0,105.0,2.4,31.0,803.0,764.72,561.69
2016,9,25,11,45,902.0,112.0,2.35,31.5,804.0,729.94,535.47
2016,9,25,12,0,889.0,119.0,2.3,32.0,805.0,693.04,507.25
2016,9,25,12,15,888.0,118.5,2.2,32.0,801.5,655.01,478.84
2016,9,25,12,30,887.0,118.0,2.1,32.0,798.0,614.77,448.34
2016,9,25,12,45,890.5,114.5,2.05,32.5,788.0,572.3,415.02
2016,9,25,13,0,894.0,111.0,2.0,33.0,778.0,527.63,379.38
2016,9,25,13,15,888.0,110.0,1.9,33.0,758.5,478.87,340.59
2016,9,25,13,30,882.0,109.0,1.8,33.0,739.0,429.06,300.09
2016,9,25,13,45,855.0,115.0,1.7,33.0,707.5,372.4,254.24
2016,9,25,14,0,828.0,121.0,1.6,33.0,676.0,321.2,211.99
2016,9,25,14,15,815.5,118.5,1.5,32.5,642.0,268.32,168.81
2016,9,25,14,30,803.0,116.0,1.4,32.0,608.0,216.16,127.63
2016,9,25,14,45,775.5,116.0,1.35,32.0,566.5,158.55,86.8
2016,9,25,15,0,748.0,116.0,1.3,32.0,525.0,109.58,60.99
2016,9,25,15,15,724.0,111.5,1.15,31.5,480.5,72.55,54.38
2016,9,25,15,30,700.0,107.0,1.0,31.0,436.0,71.59,53.92
2016,9,25,15,45,670.0,100.5,0.9,31.0,388.5,69.07,51.99
2016,9,25,16,0,640.0,94.0,0.8,31.0,341.0,66.44,49.96
2016,9,25,16,15,595.0,87.0,0.65,30.0,291.0,63.22,47.59
2016,9,25,16,30,550.0,80.0,0.5,29.0,241.0,59.91,45.03
2016,9,25,16,45,495.0,69.0,0.35,28.0,192.5,53.0,39.28
2016,9,25,17,0,440.0,58.0,0.2,27.0,144.0,45.79,33.06
2016,9,25,17,15,342.0,45.0,0.35,26.0,99.5,36.3,24.64
2016,9,25,17,30,244.0,32.0,0.5,25.0,55.0,25.08,13.63
2016,9,25,17,45,122.0,16.0,0.7,24.5,27.5,14.55,0.0
2016,9,25,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.0,1.15,16.5,22.5,80.44,0.0
2016,9,26,6,30,230.0,26.0,1.3,17.0,45.0,214.73,138.05
2016,9,26,6,45,337.0,39.0,1.5,18.0,88.0,313.0,248.39
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,413.97,334.09
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,487.14,393.69
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,562.19,450.93
2016,9,26,7,45,628.0,75.5,1.55,21.0,280.5,619.13,490.88
2016,9,26,8,0,675.0,82.0,1.5,22.0,331.0,675.72,528.57
2016,9,26,8,15,707.5,87.0,1.3,23.0,380.0,717.61,552.73
2016,9,26,8,30,740.0,92.0,1.1,24.0,429.0,757.73,574.25
2016,9,26,8,45,763.5,96.0,0.9,25.0,474.0,782.33,584.0
2016,9,26,9,0,787.0,100.0,0.7,26.0,519.0,809.2,594.59
2016,9,26,9,15,804.5,103.0,0.65,26.5,559.5,826.8,602.15
2016,9,26,9,30,822.0,106.0,0.6,27.0,600.0,841.18,607.69
2016,9,26,9,45,834.0,109.0,0.55,28.0,634.5,847.52,606.94
2016,9,26,10,0,846.0,112.0,0.5,29.0,669.0,850.4,604.21
2016,9,26,10,15,855.5,113.5,0.6,29.5,697.0,846.02,601.02
2016,9,26,10,30,865.0,115.0,0.7,30.0,725.0,838.14,595.79
2016,9,26,10,45,870.0,117.0,0.85,30.5,745.5,823.71,587.24
2016,9,26,11,0,875.0,119.0,1.0,31.0,766.0,805.92,576.45
2016,9,26,11,15,879.0,119.5,1.1,31.0,778.5,777.93,559.45
2016,9,26,11,30,883.0,120.0,1.2,31.0,791.0,752.28,543.52
2016,9,26,11,45,884.0,120.5,1.3,31.5,795.5,721.62,521.88
2016,9,26,12,0,885.0,121.0,1.4,32.0,800.0,688.29,497.98
2016,9,26,12,15,884.5,121.0,1.5,32.0,796.5,651.07,471.83
2016,9,26,12,30,884.0,121.0,1.6,32.0,793.0,611.59,443.3
2016,9,26,12,45,906.0,108.0,1.7,32.0,788.5,570.68,412.97
2016,9,26,13,0,928.0,95.0,1.8,32.0,784.0,526.07,378.75
2016,9,26,13,15,923.0,94.0,1.9,31.5,764.0,476.39,340.31
2016,9,26,13,30,918.0,93.0,2.0,31.0,744.0,425.5,299.57
2016,9,26,13,45,911.0,91.5,2.1,31.0,717.5,372.58,255.53
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,319.09,210.31
2016,9,26,14,15,893.0,88.0,2.25,30.5,657.0,264.02,164.49
2016,9,26,14,30,882.0,86.0,2.3,30.0,623.0,209.26,120.64
2016,9,26,14,45,868.5,83.5,2.35,30.0,583.5,154.41,81.51
2016,9,26,15,0,855.0,81.0,2.4,30.0,544.0,92.22,47.05
2016,9,26,15,15,834.5,78.0,2.4,29.5,499.0,56.51,41.65
2016,9,26,15,30,814.0,75.0,2.4,29.0,454.0,55.52,41.07
2016,9,26,15,45,788.0,71.0,2.4,29.0,405.0,53.7,39.67
2016,9,26,16,0,762.0,67.0,2.4,29.0,356.0,51.83,38.21
2016,9,26,16,15,722.0,62.5,2.1,28.0,305.0,49.42,36.42
2016,9,26,16,30,682.0,58.0,1.8,27.0,254.0,47.0,34.51
2016,9,26,16,45,624.0,51.5,1.55,26.5,203.5,39.08,27.73
2016,9,26,17,0,566.0,45.0,1.3,26.0,153.0,35.07,24.11
2016,9,26,17,15,465.0,36.0,1.2,25.0,106.0,28.68,18.3
2016,9,26,17,30,364.0,27.0,1.1,24.0,59.0,22.13,10.87
2016,9,26,17,45,182.0,13.5,1.05,23.0,29.5,12.28,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,1.2,17.5,22.5,95.87,0.0
2016,9,27,6,30,286.0,24.0,1.3,18.0,45.0,245.82,149.58
2016,9,27,6,45,393.0,34.5,1.45,19.0,89.0,344.29,270.99
2016,9,27,7,0,500.0,45.0,1.6,20.0,133.0,443.55,355.31
2016,9,27,7,15,566.5,52.5,1.55,20.5,183.0,514.84,412.42
2016,9,27,7,30,633.0,60.0,1.5,21.0,233.0,588.08,467.63
2016,9,27,7,45,675.5,65.5,1.5,22.0,283.0,641.03,504.44
2016,9,27,8,0,718.0,71.0,1.5,23.0,333.0,688.9,535.83
2016,9,27,8,15,748.5,75.0,1.4,23.5,381.5,729.02,560.6
2016,9,27,8,30,779.0,79.0,1.3,24.0,430.0,767.12,582.98
2016,9,27,8,45,800.5,82.0,1.2,25.0,475.0,794.05,595.84
2016,9,27,9,0,822.0,85.0,1.1,26.0,520.0,818.19,606.43
2016,9,27,9,15,838.0,87.5,1.0,26.5,560.0,833.99,612.41
2016,9,27,9,30,854.0,90.0,0.9,27.0,600.0,846.54,616.22
2016,9,27,9,45,874.0,88.5,0.8,27.5,636.5,847.21,612.37
2016,9,27,10,0,894.0,87.0,0.7,28.0,673.0,852.03,611.39
2016,9,27,10,15,902.0,88.5,0.65,28.5,700.5,846.7,604.86
2016,9,27,10,30,910.0,90.0,0.6,29.0,728.0,837.86,596.42
2016,9,27,10,45,915.0,91.5,0.55,29.5,748.0,823.11,584.48
2016,9,27,11,0,920.0,93.0,0.5,30.0,768.0,804.95,570.64
2016,9,27,11,15,923.0,93.5,0.45,30.0,780.5,780.94,554.42
2016,9,27,11,30,926.0,94.0,0.4,30.0,793.0,753.79,536.35
2016,9,27,11,45,927.0,94.0,0.4,30.5,797.5,721.76,513.78
2016,9,27,12,0,928.0,94.0,0.4,31.0,802.0,686.95,488.73
2016,9,27,12,15,927.0,94.0,0.45,31.0,798.5,648.29,462.25
2016,9,27,12,30,926.0,94.0,0.5,31.0,795.0,607.3,433.4
2016,9,27,12,45,926.5,91.5,0.6,31.0,784.0,562.72,401.64
2016,9,27,13,0,927.0,89.0,0.7,31.0,773.0,516.11,367.14
2016,9,27,13,15,922.0,88.5,0.8,31.0,753.5,467.0,329.44
2016,9,27,13,30,917.0,88.0,0.9,31.0,734.0,416.68,289.41
2016,9,27,13,45,909.0,87.0,1.0,31.0,707.0,363.99,246.43
2016,9,27,14,0,901.0,86.0,1.1,31.0,680.0,310.82,202.23
2016,9,27,14,15,890.0,84.0,1.2,30.5,646.5,256.02,157.31
2016,9,27,14,30,879.0,82.0,1.3,30.0,613.0,201.54,114.36
2016,9,27,14,45,863.5,80.0,1.4,30.0,573.0,147.15,76.52
2016,9,27,15,0,848.0,78.0,1.5,30.0,533.0,93.99,50.48
2016,9,27,15,15,828.0,75.5,1.6,29.5,488.5,54.84,40.26
2016,9,27,15,30,808.0,73.0,1.7,29.0,444.0,54.15,39.94
2016,9,27,15,45,779.0,69.5,1.8,28.5,395.5,52.65,38.89
2016,9,27,16,0,750.0,66.0,1.9,28.0,347.0,51.12,37.8
2016,9,27,16,15,709.5,61.5,1.8,27.0,296.5,48.7,35.97
2016,9,27,16,30,669.0,57.0,1.7,26.0,246.0,46.25,34.02
2016,9,27,16,45,606.5,50.5,1.65,25.5,195.5,38.36,27.23
2016,9,27,17,0,544.0,44.0,1.6,25.0,145.0,34.33,23.55
2016,9,27,17,15,441.0,34.5,1.55,24.0,99.5,27.48,17.29
2016,9,27,17,30,338.0,25.0,1.5,23.0,54.0,20.43,8.95
2016,9,27,17,45,169.0,12.5,1.5,22.0,27.0,11.37,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,6,15,138.0,12.0,0.55,16.0,22.0,92.56,0.0
2016,9,28,6,30,276.0,24.0,0.6,16.0,44.0,237.05,134.79
2016,9,28,6,45,389.5,34.0,0.65,16.5,87.5,340.27,267.41
2016,9,28,7,0,503.0,44.0,0.7,17.0,131.0,442.9,354.52
2016,9,28,7,15,309.0,75.0,0.7,17.5,134.0,350.91,283.88
2016,9,28,7,30,115.0,106.0,0.7,18.0,137.0,221.61,179.47
2016,9,28,7,45,126.0,126.5,0.7,18.5,167.0,253.86,205.99
2016,9,28,8,0,137.0,147.0,0.7,19.0,197.0,285.75,230.51
2016,9,28,8,15,146.5,168.5,0.75,19.5,229.0,317.28,254.14
2016,9,28,8,30,156.0,190.0,0.8,20.0,261.0,348.09,276.65
2016,9,28,8,45,278.0,192.5,0.85,20.5,333.5,464.69,365.87
2016,9,28,9,0,400.0,195.0,0.9,21.0,406.0,583.18,451.75
2016,9,28,9,15,632.5,140.5,1.0,21.5,503.0,722.73,551.7
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,840.36,628.77
2016,9,28,9,45,877.0,87.5,1.25,22.5,634.0,845.18,630.01
2016,9,28,10,0,889.0,89.0,1.4,23.0,668.0,846.58,630.39
2016,9,28,10,15,897.5,90.5,1.55,23.5,695.5,841.57,626.53
2016,9,28,10,30,906.0,92.0,1.7,24.0,723.0,833.05,620.39
2016,9,28,10,45,911.0,93.0,1.85,24.5,743.5,817.72,609.69
2016,9,28,11,0,916.0,94.0,2.0,25.0,764.0,799.01,596.73
2016,9,28,11,15,919.5,94.5,2.1,25.0,776.0,775.38,581.15
2016,9,28,11,30,923.0,95.0,2.2,25.0,788.0,748.59,563.35
2016,9,28,11,45,924.5,95.0,2.3,25.0,792.5,716.92,540.56
2016,9,28,12,0,926.0,95.0,2.4,25.0,797.0,682.43,515.11
2016,9,28,12,15,925.0,95.0,2.45,25.0,793.5,643.79,485.79
2016,9,28,12,30,924.0,95.0,2.5,25.0,790.0,602.82,454.06
2016,9,28,12,45,918.5,95.5,2.65,25.0,777.5,557.84,418.85
2016,9,28,13,0,913.0,96.0,2.8,25.0,765.0,511.26,381.32
2016,9,28,13,15,907.5,95.0,2.8,24.5,745.0,462.05,341.02
2016,9,28,13,30,902.0,94.0,2.8,24.0,725.0,411.73,298.63
2016,9,28,13,45,895.0,92.0,2.85,24.0,698.5,359.22,253.09
2016,9,28,14,0,888.0,90.0,2.9,24.0,672.0,306.21,206.62
2016,9,28,14,15,876.5,88.5,2.9,23.5,638.0,252.33,160.42
2016,9,28,14,30,865.0,87.0,2.9,23.0,604.0,198.83,116.78
2016,9,28,14,45,849.5,84.5,2.95,23.0,564.5,136.95,72.15
2016,9,28,15,0,834.0,82.0,3.0,23.0,525.0,83.8,46.21
2016,9,28,15,15,813.0,79.0,2.95,22.5,480.0,57.42,43.76
2016,9,28,15,30,792.0,76.0,2.9,22.0,435.0,56.46,43.19
2016,9,28,15,45,571.0,103.0,2.9,22.0,347.0,71.2,56.0
2016,9,28,16,0,350.0,130.0,2.9,22.0,259.0,90.9,73.03
2016,9,28,16,15,325.0,114.0,2.8,21.5,220.5,85.22,68.37
2016,9,28,16,30,300.0,98.0,2.7,21.0,182.0,74.35,59.08
2016,9,28,16,45,266.5,80.5,2.65,20.5,143.5,62.03,48.3
2016,9,28,17,0,233.0,63.0,2.6,20.0,105.0,47.71,35.55
2016,9,28,17,15,177.5,45.0,2.45,19.0,71.0,34.67,23.67
2016,9,28,17,30,122.0,27.0,2.3,18.0,37.0,21.12,8.68
2016,9,28,17,45,61.0,13.5,2.2,17.5,18.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.0,12.5,1.55,12.5,20.0,74.41,0.0
2016,9,29,6,30,214.0,25.0,1.7,13.0,40.0,196.41,102.71
2016,9,29,6,45,333.5,37.0,1.85,13.5,83.0,305.35,244.58
2016,9,29,7,0,453.0,49.0,2.0,14.0,126.0,412.61,339.02
2016,9,29,7,15,524.0,57.0,1.95,14.5,175.0,486.39,401.07
2016,9,29,7,30,595.0,65.0,1.9,15.0,224.0,562.14,460.72
2016,9,29,7,45,297.5,72.5,1.9,15.5,152.0,344.02,286.14
2016,9,29,8,0,0.0,80.0,1.9,16.0,80.0,72.11,55.32
2016,9,29,8,15,0.0,96.5,1.9,16.5,96.5,87.94,68.64
2016,9,29,8,30,0.0,113.0,1.9,17.0,113.0,103.65,81.33
2016,9,29,8,45,0.0,128.0,1.9,17.5,128.0,117.72,92.48
2016,9,29,9,0,0.0,143.0,1.9,18.0,143.0,131.68,103.39
2016,9,29,9,15,0.0,153.0,1.95,18.5,153.0,140.53,110.06
2016,9,29,9,30,0.0,163.0,2.0,19.0,163.0,149.38,116.68
2016,9,29,9,45,10.0,199.5,2.15,19.5,206.0,192.61,151.03
2016,9,29,10,0,20.0,236.0,2.3,20.0,249.0,235.4,184.36
2016,9,29,10,15,24.5,253.5,2.4,20.5,270.0,254.22,198.37
2016,9,29,10,30,29.0,271.0,2.5,21.0,291.0,283.56,220.42
2016,9,29,10,45,115.5,309.0,2.6,21.5,392.5,395.64,307.13
2016,9,29,11,0,202.0,347.0,2.7,22.0,494.0,490.41,377.81
2016,9,29,11,15,555.0,222.5,2.8,22.0,635.0,633.62,488.84
2016,9,29,11,30,908.0,98.0,2.9,22.0,776.0,736.98,566.86
2016,9,29,11,45,909.0,98.0,3.05,22.0,780.0,705.34,542.38
2016,9,29,12,0,910.0,98.0,3.2,22.0,784.0,670.98,516.33
2016,9,29,12,15,909.0,97.5,3.25,22.0,780.0,632.4,486.19
2016,9,29,12,30,908.0,97.0,3.3,22.0,776.0,591.56,453.66
2016,9,29,12,45,903.5,97.0,3.4,22.0,763.5,547.29,417.83
2016,9,29,13,0,899.0,97.0,3.5,22.0,751.0,501.4,379.76
2016,9,29,13,15,893.0,96.0,3.55,22.0,731.5,452.63,338.36
2016,9,29,13,30,887.0,95.0,3.6,22.0,712.0,402.83,295.09
2016,9,29,13,45,878.0,94.0,3.65,22.0,685.0,351.27,249.66
2016,9,29,14,0,869.0,93.0,3.7,22.0,658.0,299.39,203.61
2016,9,29,14,15,857.0,91.5,3.7,21.5,624.5,246.42,157.8
2016,9,29,14,30,845.0,90.0,3.7,21.0,591.0,186.64,109.05
2016,9,29,14,45,828.5,87.5,3.7,21.0,551.5,133.17,71.36
2016,9,29,15,0,812.0,85.0,3.7,21.0,512.0,81.22,47.12
2016,9,29,15,15,790.0,82.0,3.65,20.5,468.0,59.63,46.06
2016,9,29,15,30,768.0,79.0,3.6,20.0,424.0,58.76,45.56
2016,9,29,15,45,737.5,75.0,3.55,20.0,376.0,57.04,44.2
2016,9,29,16,0,707.0,71.0,3.5,20.0,328.0,55.31,42.8
2016,9,29,16,15,662.5,65.5,3.35,19.5,278.0,47.65,36.25
2016,9,29,16,30,618.0,60.0,3.2,19.0,228.0,44.8,33.79
2016,9,29,16,45,549.5,53.0,3.1,18.5,179.0,40.56,29.96
2016,9,29,17,0,481.0,46.0,3.0,18.0,130.0,36.26,25.88
2016,9,29,17,15,368.5,35.5,2.8,17.0,87.0,28.61,18.61
2016,9,29,17,30,256.0,25.0,2.6,16.0,44.0,20.72,7.05
2016,9,29,17,45,128.0,12.5,2.4,15.5,22.0,11.37,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
