Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,11.5,2.6,12.0,19.0,77.34,0.0
2016,9,30,6,30,228.0,23.0,2.8,12.0,38.0,201.24,92.58
2016,9,30,6,45,347.0,34.0,3.0,12.5,80.5,310.04,249.36
2016,9,30,7,0,466.0,45.0,3.2,13.0,123.0,415.55,344.5
2016,9,30,7,15,536.5,52.5,3.25,13.5,171.5,488.06,407.02
2016,9,30,7,30,607.0,60.0,3.3,14.0,220.0,562.7,467.64
2016,9,30,7,45,303.5,72.5,3.35,14.5,152.5,347.81,292.59
2016,9,30,8,0,0.0,85.0,3.4,15.0,85.0,77.42,60.14
2016,9,30,8,15,1.0,115.0,3.4,15.5,115.5,108.43,86.19
2016,9,30,8,30,2.0,145.0,3.4,16.0,146.0,139.38,111.48
2016,9,30,8,45,19.5,175.0,3.45,16.5,185.5,183.77,147.99
2016,9,30,9,0,37.0,205.0,3.5,17.0,225.0,242.24,195.08
2016,9,30,9,15,443.5,146.5,3.5,17.5,406.0,557.84,452.76
2016,9,30,9,30,850.0,88.0,3.5,18.0,587.0,830.82,653.67
2016,9,30,9,45,862.5,90.0,3.55,18.5,621.0,829.08,647.99
2016,9,30,10,0,875.0,92.0,3.6,19.0,655.0,831.28,647.38
2016,9,30,10,15,884.5,93.5,3.6,19.0,683.0,826.98,643.22
2016,9,30,10,30,894.0,95.0,3.6,19.0,711.0,819.18,636.78
2016,9,30,10,45,898.0,97.0,3.65,19.0,731.0,804.12,625.55
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,785.74,612.09
2016,9,30,11,15,906.0,99.5,3.75,19.0,763.5,762.58,595.29
2016,9,30,11,30,910.0,100.0,3.8,19.0,776.0,736.29,575.79
2016,9,30,11,45,911.5,100.0,3.9,19.0,780.5,704.82,551.41
2016,9,30,12,0,913.0,100.0,4.0,19.0,785.0,670.59,524.5
2016,9,30,12,15,912.5,100.0,4.05,19.0,781.5,632.56,494.02
2016,9,30,12,30,912.0,100.0,4.1,19.0,778.0,592.2,461.06
2016,9,30,12,45,910.0,99.0,4.15,19.0,766.5,548.06,424.41
2016,9,30,13,0,908.0,98.0,4.2,19.0,755.0,502.11,385.37
2016,9,30,13,15,903.0,97.0,4.2,18.5,735.5,453.29,343.67
2016,9,30,13,30,898.0,96.0,4.2,18.0,716.0,403.33,299.9
2016,9,30,13,45,893.0,93.5,4.25,18.0,690.0,351.23,253.01
2016,9,30,14,0,888.0,91.0,4.3,18.0,664.0,298.43,205.21
2016,9,30,14,15,877.0,89.0,4.25,18.0,630.5,244.33,157.34
2016,9,30,14,30,866.0,87.0,4.2,18.0,597.0,190.57,112.79
2016,9,30,14,45,851.0,84.5,4.2,18.0,557.5,128.84,68.74
2016,9,30,15,0,836.0,82.0,4.2,18.0,518.0,75.77,45.2
2016,9,30,15,15,814.5,79.0,4.1,17.5,473.0,57.82,45.08
2016,9,30,15,30,793.0,76.0,4.0,17.0,428.0,56.85,44.48
2016,9,30,15,45,761.0,72.5,3.9,17.0,379.5,55.42,43.35
2016,9,30,16,0,729.0,69.0,3.8,17.0,331.0,54.0,42.2
2016,9,30,16,15,684.5,64.0,3.65,16.5,280.5,46.81,35.97
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,44.3,33.76
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,39.99,29.82
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,35.63,25.62
2016,9,30,17,15,376.5,34.5,3.15,14.5,85.0,27.93,18.1
2016,9,30,17,30,260.0,24.0,3.0,14.0,41.0,19.99,4.63
2016,9,30,17,45,130.0,12.0,2.85,14.0,20.5,10.91,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,1.2,10.5,18.5,78.8,0.0
2016,10,1,6,30,234.0,23.0,1.4,11.0,37.0,202.51,76.18
2016,10,1,6,45,358.5,33.5,1.65,12.0,80.0,315.96,251.86
2016,10,1,7,0,483.0,44.0,1.9,13.0,123.0,424.58,348.83
2016,10,1,7,15,556.0,51.5,2.0,13.5,173.0,499.06,412.14
2016,10,1,7,30,629.0,59.0,2.1,14.0,223.0,575.79,473.58
2016,10,1,7,45,677.0,64.0,2.25,14.5,274.0,631.4,516.3
2016,10,1,8,0,725.0,69.0,2.4,15.0,325.0,682.11,553.7
2016,10,1,8,15,757.0,73.0,2.35,15.5,373.5,722.9,581.3
2016,10,1,8,30,789.0,77.0,2.3,16.0,422.0,761.66,606.52
2016,10,1,8,45,812.5,79.5,2.3,16.5,467.5,789.17,623.3
2016,10,1,9,0,836.0,82.0,2.3,17.0,513.0,813.85,637.87
2016,10,1,9,15,852.5,84.5,2.15,17.5,553.0,829.63,644.74
2016,10,1,9,30,869.0,87.0,2.0,18.0,593.0,834.81,644.15
2016,10,1,9,45,886.0,86.5,1.95,18.5,628.5,841.08,645.39
2016,10,1,10,0,903.0,86.0,1.9,19.0,664.0,843.9,644.35
2016,10,1,10,15,911.5,87.5,1.85,19.0,691.5,838.48,639.03
2016,10,1,10,30,920.0,89.0,1.8,19.0,719.0,829.5,631.51
2016,10,1,10,45,925.5,90.0,1.75,19.5,739.5,814.1,618.6
2016,10,1,11,0,931.0,91.0,1.7,20.0,760.0,795.26,603.57
2016,10,1,11,15,934.0,91.5,1.75,20.0,772.0,770.72,586.84
2016,10,1,11,30,937.0,92.0,1.8,20.0,784.0,743.02,567.57
2016,10,1,11,45,937.5,93.0,1.9,20.5,788.0,711.08,543.12
2016,10,1,12,0,938.0,94.0,2.0,21.0,792.0,676.34,516.17
2016,10,1,12,15,937.0,93.5,2.1,21.0,788.0,636.68,486.02
2016,10,1,12,30,936.0,93.0,2.2,21.0,784.0,594.69,453.28
2016,10,1,12,45,932.5,93.0,2.3,21.0,772.0,549.75,417.31
2016,10,1,13,0,929.0,93.0,2.4,21.0,760.0,503.03,378.85
2016,10,1,13,15,923.5,92.0,2.45,21.0,740.0,453.1,336.68
2016,10,1,13,30,918.0,91.0,2.5,21.0,720.0,402.03,292.47
2016,10,1,13,45,909.5,89.5,2.6,21.0,692.5,348.73,245.75
2016,10,1,14,0,901.0,88.0,2.7,21.0,665.0,295.05,198.33
2016,10,1,14,15,889.5,86.0,2.75,20.5,631.0,240.25,151.25
2016,10,1,14,30,878.0,84.0,2.8,20.0,597.0,185.83,107.47
2016,10,1,14,45,862.0,82.0,2.9,20.0,556.5,131.64,70.99
2016,10,1,15,0,846.0,80.0,3.0,20.0,516.0,70.53,43.14
2016,10,1,15,15,824.0,77.0,3.05,19.5,470.5,56.61,43.69
2016,10,1,15,30,802.0,74.0,3.1,19.0,425.0,55.58,43.02
2016,10,1,15,45,770.5,70.0,3.15,19.0,376.0,53.69,41.49
2016,10,1,16,0,739.0,66.0,3.2,19.0,327.0,51.78,39.91
2016,10,1,16,15,693.5,61.0,3.1,18.5,276.5,48.92,37.52
2016,10,1,16,30,648.0,56.0,3.0,18.0,226.0,42.11,31.54
2016,10,1,16,45,576.0,49.5,2.95,17.5,176.0,38.12,27.89
2016,10,1,17,0,504.0,43.0,2.9,17.0,126.0,34.11,24.01
2016,10,1,17,15,380.0,32.5,2.75,16.5,82.0,26.31,16.39
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,18.28,0.94
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,1.4,11.5,3.0,2.73,0.0
2016,10,2,6,30,0.0,6.0,1.7,12.0,6.0,5.26,0.0
2016,10,2,6,45,0.0,14.0,2.0,12.5,14.0,12.3,4.35
2016,10,2,7,0,0.0,22.0,2.3,13.0,22.0,19.35,10.73
2016,10,2,7,15,0.0,31.0,2.5,13.5,31.0,27.3,17.73
2016,10,2,7,30,0.0,40.0,2.7,14.0,40.0,35.26,24.65
2016,10,2,7,45,0.0,49.5,2.9,14.5,49.5,43.68,31.85
2016,10,2,8,0,0.0,59.0,3.1,15.0,59.0,52.11,38.93
2016,10,2,8,15,0.0,61.5,3.2,15.0,61.5,54.33,40.73
2016,10,2,8,30,0.0,64.0,3.3,15.0,64.0,56.56,42.5
2016,10,2,8,45,56.0,143.5,3.4,15.5,172.0,190.24,155.59
2016,10,2,9,0,112.0,223.0,3.5,16.0,280.0,341.0,277.45
2016,10,2,9,15,68.5,221.5,3.5,16.0,257.5,283.19,228.9
2016,10,2,9,30,25.0,220.0,3.5,16.0,235.0,228.06,182.8
2016,10,2,9,45,14.0,199.5,3.5,16.5,208.0,196.03,156.05
2016,10,2,10,0,3.0,179.0,3.5,17.0,181.0,165.67,130.64
2016,10,2,10,15,433.0,143.0,3.5,17.0,437.5,521.03,421.63
2016,10,2,10,30,863.0,107.0,3.5,17.0,694.0,805.94,634.18
2016,10,2,10,45,875.5,105.5,3.55,17.0,716.0,788.02,618.62
2016,10,2,11,0,888.0,104.0,3.6,17.0,738.0,772.58,607.19
2016,10,2,11,15,892.5,104.5,3.65,17.0,751.0,749.91,590.56
2016,10,2,11,30,897.0,105.0,3.7,17.0,764.0,724.12,570.6
2016,10,2,11,45,904.5,103.0,3.75,17.5,770.0,694.89,546.48
2016,10,2,12,0,912.0,101.0,3.8,18.0,776.0,662.59,519.7
2016,10,2,12,15,911.5,100.5,3.85,18.0,772.5,624.05,488.65
2016,10,2,12,30,911.0,100.0,3.9,18.0,769.0,583.22,455.13
2016,10,2,12,45,903.5,102.0,4.0,18.0,756.0,538.97,418.22
2016,10,2,13,0,896.0,104.0,4.1,18.0,743.0,493.29,379.21
2016,10,2,13,15,889.5,102.5,4.1,18.0,723.0,443.93,336.23
2016,10,2,13,30,883.0,101.0,4.1,18.0,703.0,393.61,291.51
2016,10,2,13,45,874.0,99.5,4.2,18.0,675.5,341.81,245.03
2016,10,2,14,0,865.0,98.0,4.3,18.0,648.0,283.85,193.52
2016,10,2,14,15,852.5,96.0,4.3,17.5,613.5,230.02,146.64
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,176.83,103.53
2016,10,2,14,45,823.5,90.5,4.3,17.0,539.0,123.07,67.36
2016,10,2,15,0,807.0,87.0,4.3,17.0,499.0,70.89,47.23
2016,10,2,15,15,783.5,84.0,4.2,16.5,454.5,61.73,48.73
2016,10,2,15,30,760.0,81.0,4.1,16.0,410.0,60.91,48.26
2016,10,2,15,45,730.5,75.5,4.05,16.0,362.0,58.04,45.86
2016,10,2,16,0,701.0,70.0,4.0,16.0,314.0,50.23,39.05
2016,10,2,16,15,653.5,64.5,3.8,15.5,264.5,47.4,36.65
2016,10,2,16,30,606.0,59.0,3.6,15.0,215.0,44.54,34.09
2016,10,2,16,45,538.5,51.0,3.45,15.0,166.5,39.44,29.33
2016,10,2,17,0,471.0,43.0,3.3,15.0,118.0,34.22,24.26
2016,10,2,17,15,344.5,32.0,3.0,14.5,76.0,26.0,16.05
2016,10,2,17,30,218.0,21.0,2.7,14.0,34.0,17.49,0.0
2016,10,2,17,45,109.0,10.5,2.45,14.0,17.0,9.55,0.0
2016,10,2,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,0.8,11.5,2.5,2.27,0.0
2016,10,3,6,30,0.0,5.0,0.9,12.0,5.0,4.38,0.0
2016,10,3,6,45,0.0,11.5,1.05,12.5,11.5,10.1,2.52
2016,10,3,7,0,0.0,18.0,1.2,13.0,18.0,15.82,7.74
2016,10,3,7,15,0.0,25.5,1.25,13.0,25.5,22.44,13.62
2016,10,3,7,30,0.0,33.0,1.3,13.0,33.0,29.06,19.46
2016,10,3,7,45,0.0,40.5,1.4,13.5,40.5,35.7,25.17
2016,10,3,8,0,0.0,48.0,1.5,14.0,48.0,42.35,30.78
2016,10,3,8,15,0.0,55.0,1.55,14.0,55.0,48.56,36.01
2016,10,3,8,30,0.0,62.0,1.6,14.0,62.0,54.78,41.19
2016,10,3,8,45,104.5,140.5,1.65,14.5,193.5,239.92,197.96
2016,10,3,9,0,209.0,219.0,1.7,15.0,325.0,416.01,337.75
2016,10,3,9,15,104.5,186.0,1.8,15.0,239.0,286.44,232.0
2016,10,3,9,30,0.0,153.0,1.9,15.0,153.0,139.78,110.45
2016,10,3,9,45,4.0,177.0,2.0,15.5,179.5,165.6,131.47
2016,10,3,10,0,8.0,201.0,2.1,16.0,206.0,191.12,151.6
2016,10,3,10,15,16.0,229.0,2.15,16.0,239.5,223.33,177.24
2016,10,3,10,30,24.0,257.0,2.2,16.0,273.0,254.84,202.04
2016,10,3,10,45,22.0,258.5,2.3,16.0,273.5,252.57,199.86
2016,10,3,11,0,20.0,260.0,2.4,16.0,274.0,250.44,197.95
2016,10,3,11,15,12.5,226.0,2.4,16.0,235.0,211.89,167.11
2016,10,3,11,30,5.0,192.0,2.4,16.0,196.0,174.76,137.32
2016,10,3,11,45,5.0,193.5,2.45,16.0,197.5,175.37,137.84
2016,10,3,12,0,5.0,195.0,2.5,16.0,199.0,175.93,138.27
2016,10,3,12,15,6.0,201.5,2.5,16.0,206.0,181.39,142.64
2016,10,3,12,30,7.0,208.0,2.5,16.0,213.0,186.61,146.82
2016,10,3,12,45,3.5,182.5,2.5,16.0,185.0,161.98,127.1
2016,10,3,13,0,0.0,157.0,2.5,16.0,157.0,137.94,107.85
2016,10,3,13,15,0.0,161.0,2.45,16.0,161.0,140.93,110.41
2016,10,3,13,30,0.0,165.0,2.4,16.0,165.0,143.77,112.84
2016,10,3,13,45,0.0,138.0,2.35,16.0,138.0,120.74,94.27
2016,10,3,14,0,0.0,111.0,2.3,16.0,111.0,97.77,75.65
2016,10,3,14,15,0.0,99.0,2.25,15.5,99.0,87.48,67.49
2016,10,3,14,30,0.0,87.0,2.2,15.0,87.0,77.07,59.14
2016,10,3,14,45,0.0,86.0,2.15,15.0,86.0,76.16,58.54
2016,10,3,15,0,0.0,85.0,2.1,15.0,85.0,75.26,60.74
2016,10,3,15,15,357.5,85.0,2.0,15.0,238.0,56.91,44.81
2016,10,3,15,30,715.0,85.0,1.9,15.0,391.0,58.09,46.0
2016,10,3,15,45,675.5,81.5,1.85,15.0,343.5,57.1,45.24
2016,10,3,16,0,636.0,78.0,1.8,15.0,296.0,56.17,44.51
2016,10,3,16,15,585.5,71.5,1.65,15.0,248.0,52.84,41.56
2016,10,3,16,30,535.0,65.0,1.5,15.0,200.0,49.44,38.44
2016,10,3,16,45,455.5,56.5,1.35,15.0,153.0,44.15,33.47
2016,10,3,17,0,376.0,48.0,1.2,15.0,106.0,38.78,28.18
2016,10,3,17,15,253.0,34.5,1.05,14.5,67.0,26.98,16.59
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,16.61,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,9.55,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,90.0,10.0,1.0,12.0,15.0,60.97,0.0
2016,10,4,6,30,180.0,20.0,1.2,12.0,30.0,159.98,0.0
2016,10,4,6,45,312.0,31.5,1.45,12.5,71.0,280.35,218.49
2016,10,4,7,0,444.0,43.0,1.7,13.0,112.0,392.22,321.1
2016,10,4,7,15,520.5,51.0,1.7,13.0,160.5,467.9,386.71
2016,10,4,7,30,597.0,59.0,1.7,13.0,209.0,546.05,450.26
2016,10,4,7,45,654.0,63.0,1.75,13.5,259.5,605.76,496.09
2016,10,4,8,0,711.0,67.0,1.8,14.0,310.0,661.02,536.62
2016,10,4,8,15,744.0,71.0,1.7,14.5,358.5,701.86,563.82
2016,10,4,8,30,777.0,75.0,1.6,15.0,407.0,740.72,588.55
2016,10,4,8,45,805.0,77.0,1.55,15.5,453.0,770.73,606.58
2016,10,4,9,0,833.0,79.0,1.5,16.0,499.0,798.01,622.32
2016,10,4,9,15,850.0,81.5,1.4,16.5,539.0,813.83,629.2
2016,10,4,9,30,867.0,84.0,1.3,17.0,579.0,819.32,628.94
2016,10,4,9,45,878.0,86.5,1.25,17.5,613.0,823.82,628.81
2016,10,4,10,0,889.0,89.0,1.2,18.0,647.0,824.84,626.43
2016,10,4,10,15,625.0,187.0,1.15,18.0,587.0,715.14,547.19
2016,10,4,10,30,361.0,285.0,1.1,18.0,527.0,578.05,444.2
2016,10,4,10,45,363.5,292.5,1.05,18.5,542.5,574.34,440.68
2016,10,4,11,0,366.0,300.0,1.0,19.0,558.0,568.96,434.69
2016,10,4,11,15,366.0,305.5,1.0,19.0,567.5,558.21,426.1
2016,10,4,11,30,366.0,311.0,1.0,19.0,577.0,546.02,416.49
2016,10,4,11,45,651.0,201.0,1.0,19.5,676.5,618.76,470.63
2016,10,4,12,0,936.0,91.0,1.0,20.0,776.0,659.48,498.93
2016,10,4,12,15,935.0,91.0,1.1,20.0,771.5,620.33,469.09
2016,10,4,12,30,934.0,91.0,1.2,20.0,767.0,578.85,437.37
2016,10,4,12,45,924.0,93.5,1.3,20.5,753.0,533.05,400.58
2016,10,4,13,0,914.0,96.0,1.4,21.0,739.0,485.98,361.76
2016,10,4,13,15,908.0,95.0,1.5,21.0,719.0,436.54,320.62
2016,10,4,13,30,902.0,94.0,1.6,21.0,699.0,386.04,277.42
2016,10,4,13,45,892.5,92.5,1.7,21.0,671.0,333.3,231.63
2016,10,4,14,0,883.0,91.0,1.8,21.0,643.0,280.31,185.4
2016,10,4,14,15,870.5,89.0,1.9,20.5,609.0,226.38,139.99
2016,10,4,14,30,858.0,87.0,2.0,20.0,575.0,165.7,92.73
2016,10,4,14,45,839.5,85.0,2.1,20.0,534.5,112.19,59.41
2016,10,4,15,0,821.0,83.0,2.2,20.0,494.0,60.43,46.77
2016,10,4,15,15,797.0,80.0,2.25,19.5,449.0,59.22,46.01
2016,10,4,15,30,773.0,77.0,2.3,19.0,404.0,58.28,45.42
2016,10,4,15,45,734.5,74.0,2.4,19.0,354.5,57.27,44.66
2016,10,4,16,0,696.0,71.0,2.5,19.0,305.0,51.35,39.56
2016,10,4,16,15,645.0,65.0,2.35,18.5,255.0,48.16,36.84
2016,10,4,16,30,594.0,59.0,2.2,18.0,205.0,44.9,33.95
2016,10,4,16,45,505.5,52.0,2.1,17.5,155.5,40.62,29.97
2016,10,4,17,0,417.0,45.0,2.0,17.0,106.0,36.38,25.76
2016,10,4,17,15,280.5,32.0,1.9,16.5,66.0,26.35,15.5
2016,10,4,17,30,144.0,19.0,1.8,16.0,26.0,15.06,0.0
2016,10,4,17,45,72.0,9.5,1.75,15.5,13.0,8.64,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,9.5,1.35,10.5,15.0,76.35,0.0
2016,10,5,6,30,236.0,19.0,1.5,11.0,30.0,191.11,0.0
2016,10,5,6,45,374.5,29.0,1.7,11.5,73.0,316.79,245.54
2016,10,5,7,0,513.0,39.0,1.9,12.0,116.0,432.47,354.28
2016,10,5,7,15,587.5,45.5,2.1,12.5,166.0,506.07,418.3
2016,10,5,7,30,662.0,52.0,2.3,13.0,216.0,576.7,476.29
2016,10,5,7,45,710.5,56.0,2.5,14.0,267.0,632.15,518.92
2016,10,5,8,0,759.0,60.0,2.7,15.0,318.0,686.88,559.06
2016,10,5,8,15,790.0,63.5,2.7,15.5,366.5,726.0,586.02
2016,10,5,8,30,821.0,67.0,2.7,16.0,415.0,763.04,610.63
2016,10,5,8,45,844.0,69.5,2.75,17.0,460.5,789.85,626.31
2016,10,5,9,0,867.0,72.0,2.8,18.0,506.0,806.49,634.4
2016,10,5,9,15,882.5,74.0,2.65,18.0,546.0,820.73,641.86
2016,10,5,9,30,898.0,76.0,2.5,18.0,586.0,831.69,646.92
2016,10,5,9,45,908.0,78.0,2.4,18.5,619.5,834.72,645.59
2016,10,5,10,0,918.0,80.0,2.3,19.0,653.0,834.22,641.98
2016,10,5,10,15,926.0,81.5,2.15,19.5,680.0,827.96,634.12
2016,10,5,10,30,934.0,83.0,2.0,20.0,707.0,818.13,623.97
2016,10,5,10,45,939.5,83.5,1.95,20.5,727.0,801.73,610.39
2016,10,5,11,0,945.0,84.0,1.9,21.0,747.0,781.9,594.67
2016,10,5,11,15,947.5,84.5,1.85,21.0,758.5,756.55,576.42
2016,10,5,11,30,950.0,85.0,1.8,21.0,770.0,728.04,555.06
2016,10,5,11,45,951.0,85.0,1.75,21.0,773.5,695.01,529.64
2016,10,5,12,0,952.0,85.0,1.7,21.0,777.0,659.16,501.79
2016,10,5,12,15,950.5,85.0,1.7,21.0,772.5,619.21,470.73
2016,10,5,12,30,949.0,85.0,1.7,21.0,768.0,576.93,437.17
2016,10,5,12,45,936.0,89.0,1.7,21.5,753.0,530.54,398.91
2016,10,5,13,0,923.0,93.0,1.7,22.0,738.0,483.04,358.98
2016,10,5,13,15,917.0,92.0,1.7,21.5,717.5,433.23,317.61
2016,10,5,13,30,911.0,91.0,1.7,21.0,697.0,382.36,274.19
2016,10,5,13,45,900.0,90.0,1.7,21.0,668.5,329.22,227.81
2016,10,5,14,0,889.0,89.0,1.7,21.0,640.0,275.97,181.3
2016,10,5,14,15,876.5,87.0,1.7,21.0,605.5,221.8,135.58
2016,10,5,14,30,864.0,85.0,1.7,21.0,571.0,160.85,88.51
2016,10,5,14,45,844.0,83.0,1.75,21.0,530.0,107.04,56.17
2016,10,5,15,0,824.0,81.0,1.8,21.0,489.0,58.94,45.32
2016,10,5,15,15,799.5,78.0,1.8,20.5,444.0,57.92,44.71
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,56.92,44.07
2016,10,5,15,45,737.5,71.5,1.8,20.0,349.5,55.45,42.9
2016,10,5,16,0,700.0,68.0,1.8,20.0,300.0,49.28,37.6
2016,10,5,16,15,649.0,62.5,1.65,19.5,250.0,46.39,35.15
2016,10,5,16,30,598.0,57.0,1.5,19.0,200.0,43.46,32.53
2016,10,5,16,45,512.5,49.5,1.4,18.5,151.5,38.7,28.13
2016,10,5,17,0,427.0,42.0,1.3,18.0,103.0,33.89,23.44
2016,10,5,17,15,287.0,29.5,1.3,17.0,63.5,24.22,13.29
2016,10,5,17,30,147.0,17.0,1.3,16.0,24.0,15.46,0.0
2016,10,5,17,45,73.5,8.5,1.3,15.5,12.0,7.73,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.0,1.9,11.5,14.0,69.3,0.0
2016,10,6,6,30,214.0,18.0,2.1,12.0,28.0,174.68,0.0
2016,10,6,6,45,353.5,28.0,2.35,13.0,69.0,301.07,230.12
2016,10,6,7,0,493.0,38.0,2.6,14.0,110.0,416.11,339.64
2016,10,6,7,15,568.0,44.5,2.75,14.5,159.0,489.09,403.55
2016,10,6,7,30,643.0,51.0,2.9,15.0,208.0,559.34,461.34
2016,10,6,7,45,692.5,55.5,3.05,15.5,258.5,615.47,505.49
2016,10,6,8,0,742.0,60.0,3.2,16.0,309.0,671.03,547.31
2016,10,6,8,15,773.0,63.5,3.15,16.5,357.0,709.71,574.08
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,746.35,598.48
2016,10,6,8,45,827.0,69.5,3.05,17.5,449.5,772.86,614.77
2016,10,6,9,0,850.0,72.0,3.0,18.0,494.0,789.3,623.49
2016,10,6,9,15,866.0,74.0,2.9,18.5,533.5,803.79,630.47
2016,10,6,9,30,882.0,76.0,2.8,19.0,573.0,815.06,635.1
2016,10,6,9,45,897.0,76.5,2.7,19.5,607.5,820.35,635.55
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,822.16,633.68
2016,10,6,10,15,920.0,78.0,2.5,20.5,668.5,815.41,625.98
2016,10,6,10,30,928.0,79.0,2.4,21.0,695.0,805.13,616.07
2016,10,6,10,45,933.5,79.5,2.3,21.5,714.5,788.88,602.21
2016,10,6,11,0,939.0,80.0,2.2,22.0,734.0,769.21,586.22
2016,10,6,11,15,942.0,80.5,2.1,22.0,745.5,744.41,567.94
2016,10,6,11,30,945.0,81.0,2.0,22.0,757.0,716.44,546.43
2016,10,6,11,45,946.0,81.0,1.95,22.5,760.5,683.63,520.07
2016,10,6,12,0,947.0,81.0,1.9,23.0,764.0,648.01,491.39
2016,10,6,12,15,945.5,80.5,1.8,23.0,759.5,607.86,459.61
2016,10,6,12,30,944.0,80.0,1.7,23.0,755.0,565.42,425.5
2016,10,6,12,45,934.0,83.0,1.65,23.0,741.0,519.96,388.58
2016,10,6,13,0,924.0,86.0,1.6,23.0,727.0,473.18,349.75
2016,10,6,13,15,918.0,85.0,1.55,23.0,707.0,423.48,307.75
2016,10,6,13,30,912.0,84.0,1.5,23.0,687.0,372.71,263.97
2016,10,6,13,45,902.0,83.0,1.45,23.0,659.0,319.99,218.14
2016,10,6,14,0,892.0,82.0,1.4,23.0,631.0,267.05,172.24
2016,10,6,14,15,879.5,80.5,1.3,23.0,596.5,213.31,127.37
2016,10,6,14,30,867.0,79.0,1.2,23.0,562.0,160.06,87.32
2016,10,6,14,45,848.5,77.0,1.2,23.0,522.0,106.81,56.8
2016,10,6,15,0,830.0,75.0,1.2,23.0,482.0,54.8,41.41
2016,10,6,15,15,806.5,72.0,1.15,22.5,437.0,53.63,40.68
2016,10,6,15,30,783.0,69.0,1.1,22.0,392.0,52.47,39.88
2016,10,6,15,45,747.5,65.5,1.1,22.0,343.5,50.83,38.57
2016,10,6,16,0,712.0,62.0,1.1,22.0,295.0,49.2,37.22
2016,10,6,16,15,662.0,57.0,1.0,21.0,245.5,46.24,34.79
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,39.59,29.01
2016,10,6,16,45,528.5,45.0,0.85,19.5,147.5,35.07,24.84
2016,10,6,17,0,445.0,38.0,0.8,19.0,99.0,30.52,20.38
2016,10,6,17,15,222.5,29.5,0.85,18.0,60.0,23.15,11.77
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,33.83,0.0
2016,10,7,6,45,231.0,31.5,1.85,14.5,64.5,225.0,168.1
2016,10,7,7,0,462.0,38.0,2.1,15.0,104.0,393.8,319.47
2016,10,7,7,15,537.5,45.0,2.15,15.5,152.0,466.66,382.69
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,542.11,443.9
2016,10,7,7,45,663.5,56.5,2.3,16.5,249.0,592.54,483.2
2016,10,7,8,0,714.0,61.0,2.4,17.0,298.0,648.11,524.65
2016,10,7,8,15,746.0,65.0,2.45,17.5,345.5,687.61,552.3
2016,10,7,8,30,778.0,69.0,2.5,18.0,393.0,725.16,577.73
2016,10,7,8,45,743.0,83.0,2.55,19.0,419.5,718.75,569.39
2016,10,7,9,0,708.0,97.0,2.6,20.0,446.0,712.34,561.43
2016,10,7,9,15,784.5,87.5,2.55,20.5,503.0,757.66,591.41
2016,10,7,9,30,861.0,78.0,2.5,21.0,560.0,796.88,616.05
2016,10,7,9,45,855.5,87.0,2.5,22.0,589.5,795.49,611.07
2016,10,7,10,0,850.0,96.0,2.5,23.0,619.0,796.95,608.59
2016,10,7,10,15,859.0,97.5,2.45,23.5,645.5,791.33,602.15
2016,10,7,10,30,868.0,99.0,2.4,24.0,672.0,776.88,589.81
2016,10,7,10,45,877.5,99.0,2.35,24.5,692.0,763.77,578.66
2016,10,7,11,0,887.0,99.0,2.3,25.0,712.0,747.28,565.33
2016,10,7,11,15,890.5,99.5,2.2,25.0,724.0,723.74,547.52
2016,10,7,11,30,894.0,100.0,2.1,25.0,736.0,697.17,526.74
2016,10,7,11,45,768.5,153.5,2.05,25.5,702.0,639.2,481.22
2016,10,7,12,0,643.0,207.0,2.0,26.0,668.0,580.64,435.65
2016,10,7,12,15,639.0,206.5,1.9,26.0,662.5,546.94,409.57
2016,10,7,12,30,635.0,206.0,1.8,26.0,657.0,511.95,381.94
2016,10,7,12,45,619.0,208.0,1.75,26.5,641.5,472.36,349.98
2016,10,7,13,0,603.0,210.0,1.7,27.0,626.0,432.9,317.71
2016,10,7,13,15,719.0,161.5,1.6,27.0,643.5,401.57,289.64
2016,10,7,13,30,835.0,113.0,1.5,27.0,661.0,362.91,253.87
2016,10,7,13,45,826.0,111.0,1.4,27.0,634.0,312.39,210.72
2016,10,7,14,0,817.0,109.0,1.3,27.0,607.0,261.78,167.77
2016,10,7,14,15,802.5,106.5,1.2,27.0,573.0,210.01,125.8
2016,10,7,14,30,788.0,104.0,1.1,27.0,539.0,159.22,88.82
2016,10,7,14,45,770.0,100.0,1.05,27.0,500.0,108.27,60.58
2016,10,7,15,0,752.0,96.0,1.0,27.0,461.0,63.46,47.95
2016,10,7,15,15,699.0,92.0,0.9,26.5,406.0,62.07,47.09
2016,10,7,15,30,646.0,88.0,0.8,26.0,351.0,60.73,46.19
2016,10,7,15,45,591.0,89.0,0.7,25.5,306.5,63.32,48.59
2016,10,7,16,0,536.0,90.0,0.6,25.0,262.0,66.45,51.41
2016,10,7,16,15,487.5,80.0,0.6,24.0,216.5,60.62,46.61
2016,10,7,16,30,439.0,70.0,0.6,23.0,171.0,52.62,39.76
2016,10,7,16,45,369.0,57.0,0.6,22.5,127.5,43.51,31.64
2016,10,7,17,0,299.0,44.0,0.6,22.0,84.0,34.12,23.0
2016,10,7,17,15,149.5,30.0,0.65,21.5,50.0,23.51,10.92
2016,10,7,17,30,0.0,16.0,0.7,21.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,10,8,6,30,129.0,16.0,1.1,15.0,21.0,91.77,0.0
2016,10,8,6,45,261.0,29.0,1.2,15.5,59.0,241.33,175.96
2016,10,8,7,0,393.0,42.0,1.3,16.0,97.0,350.89,281.76
2016,10,8,7,15,474.5,50.5,1.4,16.5,144.0,428.19,348.23
2016,10,8,7,30,556.0,59.0,1.5,17.0,191.0,508.2,413.35
2016,10,8,7,45,606.0,65.5,1.6,18.0,239.5,564.18,455.8
2016,10,8,8,0,656.0,72.0,1.7,19.0,288.0,619.98,496.17
2016,10,8,8,15,692.0,77.0,1.65,19.5,335.0,662.21,524.87
2016,10,8,8,30,728.0,82.0,1.6,20.0,382.0,702.8,551.38
2016,10,8,8,45,751.5,86.0,1.55,21.0,425.5,726.13,563.71
2016,10,8,9,0,775.0,90.0,1.5,22.0,469.0,751.22,577.02
2016,10,8,9,15,794.0,93.0,1.45,22.5,508.0,768.56,585.75
2016,10,8,9,30,813.0,96.0,1.4,23.0,547.0,782.74,592.28
2016,10,8,9,45,846.0,90.5,1.4,24.0,585.0,794.98,596.9
2016,10,8,10,0,879.0,85.0,1.4,25.0,623.0,797.56,595.06
2016,10,8,10,15,888.0,86.5,1.4,25.5,649.5,792.2,589.29
2016,10,8,10,30,897.0,88.0,1.4,26.0,676.0,783.38,581.44
2016,10,8,10,45,902.5,89.0,1.4,26.5,695.5,767.93,569.34
2016,10,8,11,0,908.0,90.0,1.4,27.0,715.0,749.16,555.22
2016,10,8,11,15,911.5,90.5,1.3,27.0,726.5,725.2,537.5
2016,10,8,11,30,915.0,91.0,1.2,27.0,738.0,698.15,516.62
2016,10,8,11,45,916.0,91.0,1.2,27.5,741.5,666.05,491.98
2016,10,8,12,0,917.0,91.0,1.2,28.0,745.0,631.23,465.09
2016,10,8,12,15,916.0,91.0,1.15,28.0,740.5,592.74,435.63
2016,10,8,12,30,915.0,91.0,1.1,28.0,736.0,551.98,403.88
2016,10,8,12,45,913.0,89.5,1.05,28.0,724.0,507.34,368.58
2016,10,8,13,0,911.0,88.0,1.0,28.0,712.0,460.92,331.03
2016,10,8,13,15,905.0,87.0,0.95,28.0,691.5,411.84,290.59
2016,10,8,13,30,899.0,86.0,0.9,28.0,671.0,361.73,248.47
2016,10,8,13,45,890.5,84.5,0.85,28.0,644.0,309.73,204.44
2016,10,8,14,0,882.0,83.0,0.8,28.0,617.0,257.39,160.37
2016,10,8,14,15,869.5,81.0,0.8,28.0,583.0,203.91,117.47
2016,10,8,14,30,857.0,79.0,0.8,28.0,549.0,150.96,79.69
2016,10,8,14,45,840.0,77.0,0.8,28.0,509.0,90.69,46.17
2016,10,8,15,0,823.0,75.0,0.8,28.0,469.0,55.09,40.79
2016,10,8,15,15,799.0,71.5,0.8,27.5,424.5,53.54,39.74
2016,10,8,15,30,775.0,68.0,0.8,27.0,380.0,51.97,38.62
2016,10,8,15,45,740.0,64.5,0.85,26.5,332.0,50.31,37.39
2016,10,8,16,0,705.0,61.0,0.9,26.0,284.0,48.68,36.12
2016,10,8,16,15,654.0,55.5,0.85,25.0,234.5,45.26,33.32
2016,10,8,16,30,603.0,50.0,0.8,24.0,185.0,38.25,27.29
2016,10,8,16,45,519.0,42.5,0.8,23.0,137.5,33.26,22.8
2016,10,8,17,0,435.0,35.0,0.8,22.0,90.0,28.18,17.93
2016,10,8,17,15,290.0,23.5,0.85,21.0,53.0,19.21,6.92
2016,10,8,17,30,145.0,12.0,0.9,20.0,16.0,10.91,0.0
2016,10,8,17,45,72.5,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,179.0,15.0,1.0,15.0,21.0,120.25,0.0
2016,10,9,6,45,315.5,26.0,1.0,15.5,60.0,271.64,193.45
2016,10,9,7,0,452.0,37.0,1.0,16.0,99.0,382.9,305.21
2016,10,9,7,15,531.0,44.5,1.1,16.5,147.0,457.93,369.87
2016,10,9,7,30,610.0,52.0,1.2,17.0,195.0,535.77,432.32
2016,10,9,7,45,659.0,58.0,1.3,18.0,244.0,586.12,470.13
2016,10,9,8,0,708.0,64.0,1.4,19.0,293.0,641.91,510.13
2016,10,9,8,15,742.0,68.0,1.15,19.5,341.0,682.59,535.29
2016,10,9,8,30,776.0,72.0,0.9,20.0,389.0,721.33,557.34
2016,10,9,8,45,798.5,75.5,0.7,21.0,433.0,747.98,569.07
2016,10,9,9,0,821.0,79.0,0.5,22.0,477.0,771.83,578.09
2016,10,9,9,15,838.0,81.5,0.55,22.5,516.5,787.0,586.16
2016,10,9,9,30,855.0,84.0,0.6,23.0,556.0,798.91,592.2
2016,10,9,9,45,870.0,85.0,0.7,24.0,590.0,797.61,589.29
2016,10,9,10,0,885.0,86.0,0.8,25.0,624.0,799.68,588.83
2016,10,9,10,15,894.0,87.5,0.9,25.0,650.5,794.14,585.64
2016,10,9,10,30,903.0,89.0,1.0,25.0,677.0,785.1,580.25
2016,10,9,10,45,907.0,91.0,1.15,25.5,696.0,769.39,569.95
2016,10,9,11,0,911.0,93.0,1.3,26.0,715.0,750.36,557.35
2016,10,9,11,15,914.5,93.5,1.4,26.0,726.5,726.21,541.1
2016,10,9,11,30,918.0,94.0,1.5,26.0,738.0,698.95,521.7
2016,10,9,11,45,916.5,95.0,1.65,26.5,741.0,666.06,497.22
2016,10,9,12,0,915.0,96.0,1.8,27.0,744.0,630.58,470.28
2016,10,9,12,15,914.0,96.0,1.9,27.0,739.5,592.05,441.04
2016,10,9,12,30,913.0,96.0,2.0,27.0,735.0,551.25,409.26
2016,10,9,12,45,906.0,96.5,2.1,27.0,721.5,506.04,373.29
2016,10,9,13,0,899.0,97.0,2.2,27.0,708.0,459.44,335.18
2016,10,9,13,15,892.5,96.0,2.25,26.5,687.5,410.6,294.79
2016,10,9,13,30,886.0,95.0,2.3,26.0,667.0,360.8,252.57
2016,10,9,13,45,874.5,94.0,2.4,26.0,639.0,308.93,207.85
2016,10,9,14,0,863.0,93.0,2.5,26.0,611.0,251.06,158.86
2016,10,9,14,15,849.5,91.0,2.5,25.5,576.5,197.72,115.61
2016,10,9,14,30,836.0,89.0,2.5,25.0,542.0,145.15,77.96
2016,10,9,14,45,817.0,86.5,2.55,25.0,502.0,92.96,51.03
2016,10,9,15,0,798.0,84.0,2.6,25.0,462.0,61.79,47.06
2016,10,9,15,15,772.0,80.0,2.55,24.5,417.0,60.07,45.85
2016,10,9,15,30,746.0,76.0,2.5,24.0,372.0,58.33,44.58
2016,10,9,15,45,709.5,71.5,2.5,24.0,324.5,51.14,38.51
2016,10,9,16,0,673.0,67.0,2.5,24.0,277.0,49.13,36.82
2016,10,9,16,15,618.5,60.5,2.25,23.0,227.5,45.42,33.73
2016,10,9,16,30,564.0,54.0,2.0,22.0,178.0,41.63,30.4
2016,10,9,16,45,479.5,45.0,1.75,21.5,131.5,35.5,24.8
2016,10,9,17,0,395.0,36.0,1.5,21.0,85.0,29.22,18.72
2016,10,9,17,15,197.5,24.5,1.4,20.0,49.0,19.3,5.6
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
