Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,10.91,0.0
2016,10,10,6,45,55.5,30.0,1.4,13.5,37.5,84.24,55.8
2016,10,10,7,0,111.0,48.0,1.6,14.0,63.0,156.14,124.86
2016,10,10,7,15,138.0,68.5,1.65,14.5,95.0,201.57,165.32
2016,10,10,7,30,165.0,89.0,1.7,15.0,127.0,246.95,204.35
2016,10,10,7,45,182.0,109.0,1.8,15.5,160.0,284.3,235.45
2016,10,10,8,0,199.0,129.0,1.9,16.0,193.0,321.21,265.18
2016,10,10,8,15,215.0,146.5,1.9,16.5,225.0,353.44,290.17
2016,10,10,8,30,231.0,164.0,1.9,17.0,257.0,385.05,313.98
2016,10,10,8,45,162.5,185.0,1.95,17.5,254.5,338.51,274.32
2016,10,10,9,0,94.0,206.0,2.0,18.0,252.0,290.48,233.56
2016,10,10,9,15,89.5,222.5,2.0,18.5,269.0,301.1,240.8
2016,10,10,9,30,85.0,239.0,2.0,19.0,286.0,311.22,247.33
2016,10,10,9,45,213.5,245.5,2.05,19.5,372.0,427.87,339.17
2016,10,10,10,0,342.0,252.0,2.1,20.0,458.0,541.13,424.29
2016,10,10,10,15,253.5,277.5,2.15,20.0,434.0,490.16,382.86
2016,10,10,10,30,165.0,303.0,2.2,20.0,410.0,428.79,334.55
2016,10,10,10,45,187.0,311.5,2.3,20.5,436.0,444.59,346.06
2016,10,10,11,0,209.0,320.0,2.4,21.0,462.0,458.53,355.63
2016,10,10,11,15,208.5,325.5,2.45,21.0,469.5,452.23,350.24
2016,10,10,11,30,208.0,331.0,2.5,21.0,477.0,445.1,344.33
2016,10,10,11,45,551.5,217.0,2.6,21.5,605.0,550.76,426.07
2016,10,10,12,0,895.0,103.0,2.7,22.0,733.0,621.35,477.62
2016,10,10,12,15,894.0,103.0,2.75,21.5,728.5,583.43,447.52
2016,10,10,12,30,893.0,103.0,2.8,21.0,724.0,543.31,415.56
2016,10,10,12,45,880.0,106.5,2.85,21.0,709.5,498.68,378.49
2016,10,10,13,0,867.0,110.0,2.9,21.0,695.0,450.63,337.95
2016,10,10,13,15,860.0,109.0,2.9,21.0,675.0,402.09,295.93
2016,10,10,13,30,853.0,108.0,2.9,21.0,655.0,352.76,252.46
2016,10,10,13,45,837.0,108.5,2.9,21.0,626.0,301.77,207.59
2016,10,10,14,0,821.0,109.0,2.9,21.0,597.0,251.36,163.78
2016,10,10,14,15,806.5,106.5,2.9,20.5,563.0,199.63,121.42
2016,10,10,14,30,792.0,104.0,2.9,20.0,529.0,148.88,85.02
2016,10,10,14,45,765.5,102.5,2.9,20.0,488.5,92.89,54.98
2016,10,10,15,0,739.0,101.0,2.9,20.0,448.0,67.65,53.14
2016,10,10,15,15,710.5,96.5,2.9,19.5,403.5,66.22,52.18
2016,10,10,15,30,682.0,92.0,2.9,19.0,359.0,64.8,51.18
2016,10,10,15,45,637.0,87.0,2.9,18.5,311.0,62.89,49.73
2016,10,10,16,0,592.0,82.0,2.9,18.0,263.0,61.03,48.23
2016,10,10,16,15,532.5,73.5,2.8,17.5,214.5,56.15,43.95
2016,10,10,16,30,473.0,65.0,2.7,17.0,166.0,51.16,39.39
2016,10,10,16,45,381.5,53.5,2.6,16.5,121.0,43.18,31.97
2016,10,10,17,0,290.0,42.0,2.5,16.0,76.0,32.77,21.98
2016,10,10,17,15,145.0,21.0,2.35,15.5,38.0,16.49,2.4
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,6.5,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,13.0,1.2,12.0,16.0,60.75,0.0
2016,10,11,6,45,216.5,28.0,1.35,12.5,52.0,205.79,138.72
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,318.79,257.62
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,398.64,327.85
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,481.23,396.57
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,542.43,445.33
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,603.63,491.53
2016,10,11,8,15,676.0,80.5,1.65,15.5,325.0,646.47,521.48
2016,10,11,8,30,713.0,86.0,1.6,16.0,372.0,687.69,549.18
2016,10,11,8,45,743.5,88.5,1.6,16.5,416.0,717.98,568.5
2016,10,11,9,0,774.0,91.0,1.6,17.0,460.0,742.06,583.03
2016,10,11,9,15,792.5,94.0,1.55,17.0,499.0,758.63,592.69
2016,10,11,9,30,811.0,97.0,1.5,17.0,538.0,772.03,600.11
2016,10,11,9,45,841.5,93.0,1.5,17.5,574.5,783.56,605.66
2016,10,11,10,0,872.0,89.0,1.5,18.0,611.0,785.46,604.58
2016,10,11,10,15,881.0,90.5,1.45,18.5,637.5,779.84,597.98
2016,10,11,10,30,890.0,92.0,1.4,19.0,664.0,770.79,589.26
2016,10,11,10,45,896.5,92.5,1.4,19.5,683.0,755.4,576.89
2016,10,11,11,0,903.0,93.0,1.4,20.0,702.0,736.69,562.43
2016,10,11,11,15,906.5,93.5,1.4,20.0,713.5,712.67,544.31
2016,10,11,11,30,910.0,94.0,1.4,20.0,725.0,685.57,523.58
2016,10,11,11,45,910.0,95.0,1.4,20.5,728.0,653.83,498.21
2016,10,11,12,0,910.0,96.0,1.4,21.0,731.0,619.43,470.54
2016,10,11,12,15,908.5,95.5,1.35,21.0,726.5,580.35,439.52
2016,10,11,12,30,907.0,95.0,1.3,21.0,722.0,539.09,406.19
2016,10,11,12,45,893.5,99.0,1.3,21.0,707.0,494.32,369.7
2016,10,11,13,0,880.0,103.0,1.3,21.0,692.0,448.6,331.57
2016,10,11,13,15,873.0,101.5,1.35,21.0,671.5,396.4,287.79
2016,10,11,13,30,866.0,100.0,1.4,21.0,651.0,346.18,244.42
2016,10,11,13,45,855.0,99.0,1.45,21.0,623.0,294.78,199.7
2016,10,11,14,0,844.0,98.0,1.5,21.0,595.0,243.42,155.48
2016,10,11,14,15,676.0,135.5,1.6,20.5,519.0,193.24,121.52
2016,10,11,14,30,508.0,173.0,1.7,20.0,443.0,163.95,108.53
2016,10,11,14,45,520.0,155.5,1.85,20.0,413.5,119.25,82.8
2016,10,11,15,0,532.0,138.0,2.0,20.0,384.0,93.22,75.07
2016,10,11,15,15,590.5,110.0,2.1,19.5,358.5,75.8,60.45
2016,10,11,15,30,649.0,82.0,2.2,19.0,333.0,57.27,44.63
2016,10,11,15,45,587.5,83.0,2.3,18.5,288.0,59.69,46.94
2016,10,11,16,0,526.0,84.0,2.4,18.0,243.0,62.66,49.65
2016,10,11,16,15,517.0,70.5,2.4,17.5,203.5,53.78,41.85
2016,10,11,16,30,508.0,57.0,2.4,17.0,164.0,44.45,33.47
2016,10,11,16,45,411.0,47.0,2.45,16.5,118.5,37.54,27.01
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,30.46,19.84
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,14.91,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,58.42,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,199.02,126.9
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,312.32,247.76
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,391.94,315.82
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,474.55,382.33
2016,10,12,7,45,572.0,69.0,0.25,14.5,225.0,534.75,428.7
2016,10,12,8,0,629.0,76.0,0.3,15.0,273.0,594.93,472.55
2016,10,12,8,15,314.5,97.0,0.35,15.5,195.5,380.5,307.33
2016,10,12,8,30,0.0,118.0,0.4,16.0,118.0,110.56,86.33
2016,10,12,8,45,9.0,146.0,0.5,16.5,150.0,145.47,115.83
2016,10,12,9,0,18.0,174.0,0.6,17.0,182.0,180.14,143.48
2016,10,12,9,15,28.0,195.0,0.6,17.0,209.5,220.23,175.11
2016,10,12,9,30,38.0,216.0,0.6,17.0,237.0,247.76,196.33
2016,10,12,9,45,41.0,230.5,0.65,17.0,254.5,261.92,206.89
2016,10,12,10,0,44.0,245.0,0.7,17.0,272.0,275.65,217.16
2016,10,12,10,15,118.5,271.0,0.8,17.0,346.0,366.82,288.5
2016,10,12,10,30,193.0,297.0,0.9,17.0,420.0,441.99,345.41
2016,10,12,10,45,158.0,306.0,1.05,17.5,408.5,416.5,324.42
2016,10,12,11,0,123.0,315.0,1.2,18.0,397.0,391.76,304.72
2016,10,12,11,15,224.5,309.5,1.25,18.0,463.0,445.72,346.7
2016,10,12,11,30,326.0,304.0,1.3,18.0,529.0,499.75,386.94
2016,10,12,11,45,291.0,313.0,1.4,18.5,514.5,469.42,362.51
2016,10,12,12,0,256.0,322.0,1.5,19.0,500.0,440.22,339.5
2016,10,12,12,15,561.5,215.5,1.55,19.0,602.0,496.46,382.36
2016,10,12,12,30,867.0,109.0,1.6,19.0,704.0,526.86,402.27
2016,10,12,12,45,716.0,159.5,1.7,19.5,645.0,459.68,348.5
2016,10,12,13,0,565.0,210.0,1.8,20.0,586.0,402.13,302.97
2016,10,12,13,15,578.0,198.0,1.9,19.5,572.5,364.33,271.53
2016,10,12,13,30,591.0,186.0,2.0,19.0,559.0,325.57,238.24
2016,10,12,13,45,417.5,223.0,2.1,19.0,481.0,273.65,199.91
2016,10,12,14,0,244.0,260.0,2.2,19.0,403.0,247.52,184.38
2016,10,12,14,15,345.0,223.5,2.3,19.0,412.5,212.46,152.2
2016,10,12,14,30,446.0,187.0,2.4,19.0,422.0,165.9,113.52
2016,10,12,14,45,606.5,134.5,2.5,19.0,428.0,104.78,71.3
2016,10,12,15,0,767.0,82.0,2.6,19.0,434.0,60.65,47.32
2016,10,12,15,15,739.0,78.5,2.55,18.5,390.0,59.27,46.38
2016,10,12,15,30,711.0,75.0,2.5,18.0,346.0,52.73,40.87
2016,10,12,15,45,674.0,69.5,2.45,18.0,299.5,49.98,38.53
2016,10,12,16,0,637.0,64.0,2.4,18.0,253.0,47.16,36.05
2016,10,12,16,15,579.5,57.5,2.2,17.5,205.5,43.37,32.7
2016,10,12,16,30,522.0,51.0,2.0,17.0,158.0,39.52,29.13
2016,10,12,16,45,432.5,41.5,1.8,16.5,113.5,32.87,22.92
2016,10,12,17,0,343.0,32.0,1.6,16.0,69.0,26.04,15.93
2016,10,12,17,15,171.5,16.0,1.65,15.5,34.5,12.79,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.19,0.0
2016,10,13,6,45,55.5,26.0,1.85,12.5,32.5,75.63,42.37
2016,10,13,7,0,111.0,43.0,2.0,13.0,56.0,148.13,117.76
2016,10,13,7,15,134.5,62.5,2.15,13.5,86.5,189.69,155.79
2016,10,13,7,30,158.0,82.0,2.3,14.0,117.0,231.05,192.05
2016,10,13,7,45,172.5,102.0,2.5,14.5,148.5,266.55,222.2
2016,10,13,8,0,187.0,122.0,2.7,15.0,180.0,287.61,239.78
2016,10,13,8,15,195.0,141.5,2.7,15.0,210.5,315.89,262.6
2016,10,13,8,30,203.0,161.0,2.7,15.0,241.0,343.29,284.15
2016,10,13,8,45,118.0,172.0,2.75,15.5,219.5,286.49,234.95
2016,10,13,9,0,33.0,183.0,2.8,16.0,198.0,214.72,173.5
2016,10,13,9,15,33.5,197.0,2.8,16.5,214.0,227.0,182.8
2016,10,13,9,30,34.0,211.0,2.8,17.0,230.0,239.05,191.61
2016,10,13,9,45,69.5,239.0,2.8,17.5,280.0,293.52,235.0
2016,10,13,10,0,105.0,267.0,2.8,18.0,330.0,346.35,276.02
2016,10,13,10,15,153.0,280.5,2.85,18.0,376.0,402.47,319.72
2016,10,13,10,30,201.0,294.0,2.9,18.0,422.0,443.98,351.61
2016,10,13,10,45,235.5,298.5,2.95,18.5,452.5,463.81,365.82
2016,10,13,11,0,270.0,303.0,3.0,19.0,483.0,489.98,384.54
2016,10,13,11,15,271.0,308.5,3.05,19.0,491.5,482.16,377.77
2016,10,13,11,30,272.0,314.0,3.1,19.0,500.0,473.18,370.26
2016,10,13,11,45,277.0,312.0,3.2,19.0,502.5,458.66,358.72
2016,10,13,12,0,282.0,310.0,3.3,19.0,505.0,443.08,346.22
2016,10,13,12,15,193.5,314.5,3.35,19.0,447.5,380.47,297.14
2016,10,13,12,30,105.0,319.0,3.4,19.0,390.0,326.95,255.28
2016,10,13,12,45,82.5,304.0,3.45,19.0,359.5,295.93,231.08
2016,10,13,13,0,60.0,289.0,3.5,19.0,329.0,267.28,208.73
2016,10,13,13,15,146.0,287.5,3.5,19.0,380.0,286.21,221.75
2016,10,13,13,30,232.0,286.0,3.5,19.0,431.0,297.63,227.4
2016,10,13,13,45,172.0,274.0,3.5,19.0,379.0,256.77,195.96
2016,10,13,14,0,112.0,262.0,3.5,19.0,327.0,227.67,174.78
2016,10,13,14,15,105.5,245.5,3.45,18.5,304.0,204.7,157.23
2016,10,13,14,30,99.0,229.0,3.4,18.0,281.0,182.58,141.05
2016,10,13,14,45,151.5,210.5,3.4,18.0,283.0,154.36,120.11
2016,10,13,15,0,204.0,192.0,3.4,18.0,285.0,139.13,115.25
2016,10,13,15,15,197.0,173.5,3.35,17.5,255.5,127.42,105.71
2016,10,13,15,30,190.0,155.0,3.3,17.0,226.0,115.34,95.69
2016,10,13,15,45,179.0,135.0,3.25,17.0,195.0,101.94,84.19
2016,10,13,16,0,168.0,115.0,3.2,17.0,164.0,88.14,72.15
2016,10,13,16,15,150.0,94.5,3.05,16.5,132.5,73.58,59.35
2016,10,13,16,30,132.0,74.0,2.9,16.0,101.0,58.62,45.93
2016,10,13,16,45,98.5,54.5,2.75,16.0,71.5,43.9,32.4
2016,10,13,17,0,65.0,35.0,2.6,16.0,42.0,28.83,17.9
2016,10,13,17,15,32.5,17.5,2.45,15.5,21.0,14.88,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,2.55,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,2.4,15.0,5.0,4.55,0.0
2016,10,14,6,45,0.0,20.5,2.3,15.0,20.5,18.85,5.07
2016,10,14,7,0,0.0,36.0,2.2,15.0,36.0,35.68,23.46
2016,10,14,7,15,3.0,55.5,2.15,15.0,56.0,58.59,43.63
2016,10,14,7,30,6.0,75.0,2.1,15.0,76.0,80.45,62.71
2016,10,14,7,45,15.0,94.0,2.05,15.5,98.0,105.47,84.23
2016,10,14,8,0,24.0,113.0,2.0,16.0,120.0,141.17,114.22
2016,10,14,8,15,28.5,131.5,2.05,16.0,141.5,162.99,132.27
2016,10,14,8,30,33.0,150.0,2.1,16.0,163.0,184.55,149.83
2016,10,14,8,45,54.5,173.0,2.15,16.0,197.5,224.6,182.72
2016,10,14,9,0,76.0,196.0,2.2,16.0,232.0,264.17,214.63
2016,10,14,9,15,38.0,133.5,2.15,16.0,151.5,159.87,128.64
2016,10,14,9,30,0.0,71.0,2.1,16.0,71.0,62.81,47.14
2016,10,14,9,45,0.0,75.5,2.1,16.5,75.5,66.83,50.36
2016,10,14,10,0,0.0,80.0,2.1,17.0,80.0,70.85,53.48
2016,10,14,10,15,0.0,91.5,2.05,17.0,91.5,81.11,61.83
2016,10,14,10,30,0.0,103.0,2.0,17.0,103.0,91.55,70.29
2016,10,14,10,45,7.0,165.5,1.95,17.5,170.0,153.75,120.7
2016,10,14,11,0,14.0,228.0,1.9,18.0,237.0,215.69,169.57
2016,10,14,11,15,11.5,221.0,1.9,18.0,228.5,206.06,161.56
2016,10,14,11,30,9.0,214.0,1.9,18.0,220.0,196.8,154.1
2016,10,14,11,45,16.5,238.0,1.95,18.0,249.5,221.5,173.67
2016,10,14,12,0,24.0,262.0,2.0,18.0,279.0,245.02,192.05
2016,10,14,12,15,15.5,235.0,2.05,18.0,246.0,214.76,168.13
2016,10,14,12,30,7.0,208.0,2.1,18.0,213.0,185.73,145.25
2016,10,14,12,45,11.5,221.0,2.15,18.0,229.0,197.43,154.65
2016,10,14,13,0,16.0,234.0,2.2,18.0,245.0,208.19,163.16
2016,10,14,13,15,38.5,252.0,2.25,18.0,276.5,224.19,175.4
2016,10,14,13,30,61.0,270.0,2.3,18.0,308.0,238.61,186.03
2016,10,14,13,45,134.5,264.5,2.4,18.0,343.5,240.14,184.46
2016,10,14,14,0,208.0,259.0,2.5,18.0,379.0,237.22,178.68
2016,10,14,14,15,191.0,244.0,2.5,18.0,349.0,207.98,156.17
2016,10,14,14,30,174.0,229.0,2.5,18.0,319.0,180.66,136.7
2016,10,14,14,45,322.5,187.0,2.5,18.0,338.0,135.46,103.25
2016,10,14,15,0,471.0,145.0,2.5,18.0,357.0,98.14,80.02
2016,10,14,15,15,295.0,149.0,2.45,17.5,277.0,107.16,88.23
2016,10,14,15,30,119.0,153.0,2.4,17.0,197.0,113.52,94.1
2016,10,14,15,45,109.0,133.5,2.35,17.0,170.0,100.45,82.85
2016,10,14,16,0,99.0,114.0,2.3,17.0,143.0,86.99,71.11
2016,10,14,16,15,86.0,93.5,2.0,16.5,115.0,72.5,58.35
2016,10,14,16,30,73.0,73.0,1.7,16.0,87.0,57.59,44.97
2016,10,14,16,45,50.5,53.0,1.4,15.5,61.5,42.59,31.27
2016,10,14,17,0,28.0,33.0,1.1,15.0,36.0,27.85,16.81
2016,10,14,17,15,14.0,16.5,1.0,14.5,18.0,14.34,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.0,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,62.0,10.0,1.3,12.0,11.0,44.88,0.0
2016,10,15,6,45,197.5,23.0,1.4,12.5,43.0,179.39,86.72
2016,10,15,7,0,333.0,36.0,1.5,13.0,75.0,295.72,235.62
2016,10,15,7,15,422.5,45.5,1.7,13.0,119.0,375.26,308.63
2016,10,15,7,30,512.0,55.0,1.9,13.0,163.0,458.32,380.1
2016,10,15,7,45,565.0,61.5,2.15,13.5,209.5,513.88,426.53
2016,10,15,8,0,618.0,68.0,2.4,14.0,256.0,569.47,470.59
2016,10,15,8,15,343.5,112.5,2.7,14.5,220.0,418.53,347.64
2016,10,15,8,30,69.0,157.0,3.0,15.0,184.0,221.39,181.55
2016,10,15,8,45,45.5,164.5,3.3,15.5,183.5,207.27,169.07
2016,10,15,9,0,22.0,172.0,3.6,16.0,183.0,181.54,146.58
2016,10,15,9,15,42.5,197.5,3.85,16.0,220.0,234.83,190.35
2016,10,15,9,30,63.0,223.0,4.1,16.0,257.0,275.37,223.1
2016,10,15,9,45,69.0,239.5,4.35,16.5,278.5,293.55,236.89
2016,10,15,10,0,75.0,256.0,4.6,17.0,300.0,311.07,250.09
2016,10,15,10,15,39.0,219.0,4.7,17.0,242.0,240.43,192.39
2016,10,15,10,30,3.0,182.0,4.8,17.0,184.0,167.08,132.04
2016,10,15,10,45,107.0,244.5,4.95,17.5,315.0,316.65,254.04
2016,10,15,11,0,211.0,307.0,5.1,18.0,446.0,442.42,352.79
2016,10,15,11,15,212.5,311.5,5.2,18.0,453.5,436.6,347.31
2016,10,15,11,30,214.0,316.0,5.3,18.0,461.0,429.89,341.51
2016,10,15,11,45,107.0,177.0,5.45,18.0,249.5,227.73,181.26
2016,10,15,12,0,0.0,38.0,5.6,18.0,38.0,33.62,22.18
2016,10,15,12,15,3.0,119.5,5.65,18.0,122.0,107.4,82.88
2016,10,15,12,30,6.0,201.0,5.7,18.0,206.0,179.17,141.04
2016,10,15,12,45,3.0,148.5,5.8,18.0,151.0,131.95,102.84
2016,10,15,13,0,0.0,96.0,5.9,18.0,96.0,85.1,64.7
2016,10,15,13,15,4.0,147.5,5.95,18.0,150.0,130.38,101.78
2016,10,15,13,30,8.0,199.0,6.0,18.0,204.0,172.95,136.34
2016,10,15,13,45,4.0,106.5,6.1,18.0,109.0,94.8,72.8
2016,10,15,14,0,0.0,14.0,6.2,18.0,14.0,12.35,4.67
2016,10,15,14,15,0.0,18.5,6.15,17.5,18.5,16.31,8.04
2016,10,15,14,30,0.0,23.0,6.1,17.0,23.0,20.28,11.44
2016,10,15,14,45,0.0,33.5,6.05,17.0,33.5,29.55,19.3
2016,10,15,15,0,0.0,44.0,6.0,17.0,44.0,38.83,28.63
2016,10,15,15,15,0.0,40.5,5.7,16.5,40.5,35.72,26.03
2016,10,15,15,30,0.0,37.0,5.4,16.0,37.0,32.61,23.39
2016,10,15,15,45,0.0,31.5,5.1,16.0,31.5,27.74,19.09
2016,10,15,16,0,0.0,26.0,4.8,16.0,26.0,22.88,14.76
2016,10,15,16,15,0.0,20.5,4.55,16.0,20.5,18.02,10.37
2016,10,15,16,30,0.0,15.0,4.3,16.0,15.0,13.18,5.96
2016,10,15,16,45,0.0,10.5,4.1,16.0,10.5,9.21,2.31
2016,10,15,17,0,0.0,6.0,3.9,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,3.75,16.0,3.0,2.73,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,12.5,38.5,165.55,65.97
2016,10,16,7,0,384.0,33.0,1.0,13.0,77.0,323.83,255.61
2016,10,16,7,15,473.0,41.0,1.2,13.5,122.0,401.8,327.33
2016,10,16,7,30,562.0,49.0,1.4,14.0,167.0,483.31,396.4
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,539.24,442.29
2016,10,16,8,0,671.0,60.0,1.9,15.0,261.0,590.78,482.82
2016,10,16,8,15,707.0,64.5,2.1,15.0,306.5,631.77,514.54
2016,10,16,8,30,743.0,69.0,2.3,15.0,352.0,670.97,544.1
2016,10,16,8,45,527.5,125.0,2.5,15.5,337.5,573.14,467.05
2016,10,16,9,0,312.0,181.0,2.7,16.0,323.0,456.07,371.5
2016,10,16,9,15,179.0,197.5,2.85,16.0,280.5,353.85,288.2
2016,10,16,9,30,46.0,214.0,3.0,16.0,238.0,251.98,203.0
2016,10,16,9,45,45.5,227.0,3.2,16.5,252.0,261.6,210.17
2016,10,16,10,0,45.0,240.0,3.4,17.0,266.0,270.93,216.76
2016,10,16,10,15,22.5,188.5,3.5,17.0,201.5,188.79,150.13
2016,10,16,10,30,0.0,137.0,3.6,17.0,137.0,122.79,95.87
2016,10,16,10,45,0.0,130.0,3.7,17.5,130.0,116.09,90.19
2016,10,16,11,0,0.0,123.0,3.8,18.0,123.0,109.55,84.61
2016,10,16,11,15,14.5,193.5,3.85,18.0,203.5,182.77,144.04
2016,10,16,11,30,29.0,264.0,3.9,18.0,284.0,259.61,205.08
2016,10,16,11,45,14.5,185.0,3.95,18.0,195.0,172.88,135.66
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,94.01,71.77
2016,10,16,12,15,42.5,206.0,4.1,18.0,234.5,204.39,161.24
2016,10,16,12,30,85.0,306.0,4.2,18.0,363.0,304.87,240.18
2016,10,16,12,45,90.0,301.5,4.3,18.0,360.5,295.45,232.2
2016,10,16,13,0,95.0,297.0,4.4,18.0,358.0,285.37,223.87
2016,10,16,13,15,464.5,198.5,4.5,18.0,484.0,316.3,240.17
2016,10,16,13,30,834.0,100.0,4.6,18.0,610.0,317.94,227.44
2016,10,16,13,45,460.5,175.0,4.7,18.0,455.0,239.87,173.17
2016,10,16,14,0,87.0,250.0,4.8,18.0,300.0,212.57,164.99
2016,10,16,14,15,86.5,235.0,4.85,17.5,281.5,192.96,149.82
2016,10,16,14,30,86.0,220.0,4.9,17.0,263.0,173.49,135.46
2016,10,16,14,45,43.0,168.0,4.95,17.0,189.5,131.48,109.09
2016,10,16,15,0,0.0,116.0,5.0,17.0,116.0,99.1,81.35
2016,10,16,15,15,0.0,109.0,4.9,16.5,109.0,93.03,76.42
2016,10,16,15,30,0.0,102.0,4.8,16.0,102.0,86.86,71.31
2016,10,16,15,45,0.0,87.5,4.7,16.0,87.5,74.96,60.91
2016,10,16,16,0,0.0,73.0,4.6,16.0,73.0,62.95,50.26
2016,10,16,16,15,0.0,58.0,4.4,15.5,58.0,50.43,39.1
2016,10,16,16,30,0.0,43.0,4.2,15.0,43.0,37.78,27.66
2016,10,16,16,45,0.0,30.0,4.05,15.0,30.0,26.45,17.2
2016,10,16,17,0,0.0,17.0,3.9,15.0,17.0,14.96,5.74
2016,10,16,17,15,0.0,8.5,3.85,15.0,8.5,7.73,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,19.5,1.2,12.5,35.0,134.3,38.03
2016,10,17,7,0,283.0,39.0,1.3,13.0,70.0,265.75,208.96
2016,10,17,7,15,379.5,49.5,1.4,13.5,114.0,347.5,284.03
2016,10,17,7,30,476.0,60.0,1.5,14.0,158.0,435.18,358.19
2016,10,17,7,45,547.0,65.5,1.65,14.5,205.5,501.65,412.97
2016,10,17,8,0,618.0,71.0,1.8,15.0,253.0,568.44,465.47
2016,10,17,8,15,658.0,76.0,1.85,15.0,299.0,611.45,497.97
2016,10,17,8,30,698.0,81.0,1.9,15.0,345.0,652.96,528.49
2016,10,17,8,45,732.0,83.0,1.95,15.5,388.5,684.19,549.62
2016,10,17,9,0,766.0,85.0,2.0,16.0,432.0,709.65,566.13
2016,10,17,9,15,785.5,88.0,2.0,16.0,470.0,726.33,576.75
2016,10,17,9,30,805.0,91.0,2.0,16.0,508.0,739.89,585.14
2016,10,17,9,45,558.5,167.0,2.0,16.5,465.0,625.0,496.06
2016,10,17,10,0,312.0,243.0,2.0,17.0,422.0,498.72,395.57
2016,10,17,10,15,582.0,170.5,2.0,17.0,522.5,629.66,498.2
2016,10,17,10,30,852.0,98.0,2.0,17.0,623.0,731.53,573.74
2016,10,17,10,45,613.5,183.5,2.05,17.5,567.5,633.09,495.63
2016,10,17,11,0,375.0,269.0,2.1,18.0,512.0,522.52,409.0
2016,10,17,11,15,387.5,270.5,2.15,18.0,525.5,516.21,404.29
2016,10,17,11,30,400.0,272.0,2.2,18.0,539.0,507.9,397.25
2016,10,17,11,45,399.5,274.0,2.25,18.5,541.0,490.38,382.33
2016,10,17,12,0,399.0,276.0,2.3,19.0,543.0,471.64,366.38
2016,10,17,12,15,633.5,188.5,2.35,19.0,609.5,498.69,386.06
2016,10,17,12,30,868.0,101.0,2.4,19.0,676.0,501.97,385.23
2016,10,17,12,45,864.5,100.0,2.5,19.0,663.0,456.95,347.03
2016,10,17,13,0,861.0,99.0,2.6,19.0,650.0,411.69,307.8
2016,10,17,13,15,853.5,97.5,2.6,18.5,629.5,363.38,265.68
2016,10,17,13,30,846.0,96.0,2.6,18.0,609.0,314.37,222.24
2016,10,17,13,45,835.5,94.0,2.65,18.0,581.5,263.79,177.2
2016,10,17,14,0,825.0,92.0,2.7,18.0,554.0,213.27,133.52
2016,10,17,14,15,809.5,90.0,2.7,18.0,520.5,162.44,93.48
2016,10,17,14,30,794.0,88.0,2.7,18.0,487.0,112.65,62.12
2016,10,17,14,45,773.5,85.0,2.7,18.0,447.5,63.34,49.81
2016,10,17,15,0,753.0,82.0,2.7,18.0,408.0,61.6,48.47
2016,10,17,15,15,723.0,78.0,2.65,17.5,364.5,54.42,42.39
2016,10,17,15,30,693.0,74.0,2.6,17.0,321.0,52.84,41.18
2016,10,17,15,45,652.0,68.5,2.55,17.0,275.0,50.04,38.75
2016,10,17,16,0,611.0,63.0,2.5,17.0,229.0,47.19,36.2
2016,10,17,16,15,545.5,56.5,2.2,16.5,182.5,43.38,32.73
2016,10,17,16,30,480.0,50.0,1.9,16.0,136.0,39.55,29.07
2016,10,17,16,45,374.0,39.5,1.6,15.5,93.5,31.96,21.82
2016,10,17,17,0,268.0,29.0,1.3,15.0,51.0,24.15,11.96
2016,10,17,17,15,134.0,14.5,1.25,14.5,25.5,13.19,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,16.5,1.05,11.5,36.0,154.39,23.19
2016,10,18,7,0,359.0,33.0,1.1,12.0,72.0,305.15,238.69
2016,10,18,7,15,454.5,42.0,1.3,12.5,116.5,387.41,316.32
2016,10,18,7,30,550.0,51.0,1.5,13.0,161.0,473.53,389.78
2016,10,18,7,45,612.5,56.0,1.7,13.5,209.5,533.84,439.76
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,594.42,487.37
2016,10,18,8,15,713.0,65.0,1.95,14.5,304.5,631.15,514.24
2016,10,18,8,30,751.0,69.0,2.0,15.0,351.0,670.97,542.53
2016,10,18,8,45,780.0,71.5,2.1,15.5,394.5,699.93,562.25
2016,10,18,9,0,809.0,74.0,2.2,16.0,438.0,726.24,579.69
2016,10,18,9,15,827.5,76.5,2.15,16.5,476.5,741.57,587.85
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,753.69,593.69
2016,10,18,9,45,865.0,79.0,2.1,17.5,548.5,754.01,591.46
2016,10,18,10,0,884.0,79.0,2.1,18.0,582.0,757.17,591.49
2016,10,18,10,15,893.0,80.0,2.05,18.0,608.0,750.56,585.39
2016,10,18,10,30,902.0,81.0,2.0,18.0,634.0,740.52,577.08
2016,10,18,10,45,911.5,80.5,1.95,18.5,653.0,725.78,564.51
2016,10,18,11,0,921.0,80.0,1.9,19.0,672.0,707.6,548.9
2016,10,18,11,15,924.0,80.5,1.85,19.0,683.0,682.83,529.01
2016,10,18,11,30,927.0,81.0,1.8,19.0,694.0,655.0,506.66
2016,10,18,11,45,930.0,80.0,1.75,19.5,697.5,622.72,479.83
2016,10,18,12,0,933.0,79.0,1.7,20.0,701.0,587.64,450.53
2016,10,18,12,15,931.5,79.0,1.65,20.0,695.5,548.53,418.52
2016,10,18,12,30,930.0,79.0,1.6,20.0,690.0,507.19,384.05
2016,10,18,12,45,921.5,80.5,1.6,20.0,676.5,462.18,346.19
2016,10,18,13,0,913.0,82.0,1.6,20.0,663.0,415.87,306.34
2016,10,18,13,15,906.0,81.0,1.6,20.0,642.0,366.84,263.49
2016,10,18,13,30,899.0,80.0,1.6,20.0,621.0,316.91,219.26
2016,10,18,13,45,886.5,79.5,1.6,20.0,592.5,265.44,174.07
2016,10,18,14,0,874.0,79.0,1.6,20.0,564.0,214.03,130.39
2016,10,18,14,15,859.5,77.0,1.6,20.0,529.5,161.54,89.99
2016,10,18,14,30,845.0,75.0,1.6,20.0,495.0,102.57,52.84
2016,10,18,14,45,821.0,73.5,1.6,20.0,454.5,54.46,41.75
2016,10,18,15,0,797.0,72.0,1.6,20.0,414.0,54.32,41.79
2016,10,18,15,15,769.0,68.5,1.45,19.5,370.0,52.66,40.53
2016,10,18,15,30,741.0,65.0,1.3,19.0,326.0,51.0,39.25
2016,10,18,15,45,698.5,61.0,1.2,19.0,278.5,48.86,37.41
2016,10,18,16,0,656.0,57.0,1.1,19.0,231.0,42.75,32.01
2016,10,18,16,15,592.0,50.5,1.05,18.0,183.5,38.72,28.44
2016,10,18,16,30,528.0,44.0,1.0,17.0,136.0,34.62,24.62
2016,10,18,16,45,419.0,35.0,1.0,16.5,93.0,28.14,18.38
2016,10,18,17,0,310.0,26.0,1.0,16.0,50.0,21.54,9.05
2016,10,18,17,15,155.0,13.0,1.0,15.5,25.0,11.82,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.85,11.5,35.5,165.85,0.0
2016,10,19,7,0,414.0,29.0,2.0,12.0,71.0,333.93,260.0
2016,10,19,7,15,504.0,36.0,2.15,12.5,116.0,403.7,331.15
2016,10,19,7,30,594.0,43.0,2.3,13.0,161.0,485.23,401.8
2016,10,19,7,45,649.0,48.0,2.5,14.0,208.5,541.76,448.02
2016,10,19,8,0,704.0,53.0,2.7,15.0,256.0,598.01,491.75
2016,10,19,8,15,739.5,57.0,2.8,15.5,302.0,637.86,521.56
2016,10,19,8,30,775.0,61.0,2.9,16.0,348.0,675.89,548.98
2016,10,19,8,45,799.0,63.5,3.05,16.5,390.5,701.08,566.22
2016,10,19,9,0,823.0,66.0,3.2,17.0,433.0,723.58,581.16
2016,10,19,9,15,840.0,68.5,3.2,17.5,470.5,731.45,584.39
2016,10,19,9,30,857.0,71.0,3.2,18.0,508.0,742.74,590.25
2016,10,19,9,45,867.0,73.5,3.2,18.5,539.5,745.45,589.81
2016,10,19,10,0,877.0,76.0,3.2,19.0,571.0,744.8,587.09
2016,10,19,10,15,885.5,77.0,3.15,19.5,596.5,737.93,579.78
2016,10,19,10,30,894.0,78.0,3.1,20.0,622.0,727.69,570.24
2016,10,19,10,45,897.5,80.0,3.05,20.5,639.5,711.65,556.7
2016,10,19,11,0,901.0,82.0,3.0,21.0,657.0,692.39,539.87
2016,10,19,11,15,904.0,82.5,2.9,21.0,667.5,668.11,519.94
2016,10,19,11,30,907.0,83.0,2.8,21.0,678.0,640.82,497.57
2016,10,19,11,45,908.5,82.5,2.75,21.0,681.0,608.78,471.56
2016,10,19,12,0,910.0,82.0,2.7,21.0,684.0,574.09,443.07
2016,10,19,12,15,908.5,82.0,2.65,21.0,679.0,535.83,411.28
2016,10,19,12,30,907.0,82.0,2.6,21.0,674.0,495.39,377.08
2016,10,19,12,45,901.0,82.0,2.55,21.5,660.5,451.09,338.48
2016,10,19,13,0,895.0,82.0,2.5,22.0,647.0,405.37,298.05
2016,10,19,13,15,888.0,81.0,2.45,22.0,626.5,357.26,255.66
2016,10,19,13,30,881.0,80.0,2.4,22.0,606.0,308.28,212.08
2016,10,19,13,45,871.0,78.5,2.4,22.0,578.5,257.57,167.5
2016,10,19,14,0,861.0,77.0,2.4,22.0,551.0,206.72,124.44
2016,10,19,14,15,846.5,75.0,2.35,22.0,517.0,155.06,85.19
2016,10,19,14,30,832.0,73.0,2.3,22.0,483.0,96.92,49.51
2016,10,19,14,45,730.5,86.0,2.25,22.0,424.5,63.41,49.09
2016,10,19,15,0,629.0,99.0,2.2,22.0,366.0,67.86,53.07
2016,10,19,15,15,598.5,94.0,1.95,21.5,326.0,66.03,51.72
2016,10,19,15,30,568.0,89.0,1.7,21.0,286.0,64.22,50.36
2016,10,19,15,45,539.0,79.0,1.45,20.5,244.5,58.3,45.35
2016,10,19,16,0,510.0,69.0,1.2,20.0,203.0,52.13,40.01
2016,10,19,16,15,458.0,59.0,1.15,19.0,160.5,45.62,34.28
2016,10,19,16,30,406.0,49.0,1.1,18.0,118.0,38.88,28.13
2016,10,19,16,45,322.5,36.5,1.05,17.5,80.0,29.49,19.31
2016,10,19,17,0,239.0,24.0,1.0,17.0,42.0,19.73,6.58
2016,10,19,17,15,119.5,12.0,1.0,16.5,21.0,10.91,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
