Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,161.39,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,326.9,248.77
2016,10,20,7,15,498.0,36.5,1.45,14.5,114.0,405.41,327.36
2016,10,20,7,30,591.0,44.0,1.6,15.0,159.0,481.95,393.48
2016,10,20,7,45,650.0,49.0,1.75,15.5,207.0,541.13,441.95
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,600.08,487.91
2016,10,20,8,15,745.0,57.5,1.9,16.5,301.5,639.59,516.49
2016,10,20,8,30,781.0,61.0,1.9,17.0,348.0,677.23,542.61
2016,10,20,8,45,807.0,63.5,1.9,18.0,391.0,703.85,558.72
2016,10,20,9,0,833.0,66.0,1.9,19.0,434.0,727.76,572.44
2016,10,20,9,15,850.5,68.5,1.9,19.5,472.0,735.95,575.7
2016,10,20,9,30,868.0,71.0,1.9,20.0,510.0,747.48,581.47
2016,10,20,9,45,882.0,72.0,1.9,21.0,542.5,751.27,580.62
2016,10,20,10,0,896.0,73.0,1.9,22.0,575.0,751.66,577.56
2016,10,20,10,15,904.5,74.0,1.85,22.5,600.5,744.55,570.12
2016,10,20,10,30,913.0,75.0,1.8,23.0,626.0,734.0,560.51
2016,10,20,10,45,918.5,76.0,1.8,23.5,644.5,717.92,547.63
2016,10,20,11,0,924.0,77.0,1.8,24.0,663.0,698.51,531.47
2016,10,20,11,15,926.5,77.5,1.7,24.0,673.5,673.38,511.3
2016,10,20,11,30,929.0,78.0,1.6,24.0,684.0,645.21,488.75
2016,10,20,11,45,929.0,78.5,1.55,24.5,686.5,612.68,462.15
2016,10,20,12,0,929.0,79.0,1.5,25.0,689.0,577.49,433.26
2016,10,20,12,15,927.5,78.5,1.4,25.0,683.5,538.1,401.36
2016,10,20,12,30,926.0,78.0,1.3,25.0,678.0,496.53,367.13
2016,10,20,12,45,919.5,78.5,1.2,25.0,664.5,451.77,329.78
2016,10,20,13,0,913.0,79.0,1.1,25.0,651.0,405.57,290.51
2016,10,20,13,15,906.0,78.0,1.05,25.0,630.0,356.72,248.68
2016,10,20,13,30,899.0,77.0,1.0,25.0,609.0,306.96,205.61
2016,10,20,13,45,890.0,75.5,0.95,25.0,581.5,255.67,161.65
2016,10,20,14,0,881.0,74.0,0.9,25.0,554.0,204.13,119.16
2016,10,20,14,15,867.0,72.0,0.8,25.0,520.0,151.6,80.53
2016,10,20,14,30,853.0,70.0,0.7,25.0,486.0,99.78,51.74
2016,10,20,14,45,833.5,67.5,0.65,25.0,446.0,50.43,37.45
2016,10,20,15,0,814.0,65.0,0.6,25.0,406.0,49.4,36.75
2016,10,20,15,15,786.0,62.0,0.55,24.5,362.0,47.95,35.67
2016,10,20,15,30,758.0,59.0,0.5,24.0,318.0,46.51,34.58
2016,10,20,15,45,716.5,55.0,0.45,23.5,271.0,44.18,32.67
2016,10,20,16,0,675.0,51.0,0.4,23.0,224.0,41.87,30.68
2016,10,20,16,15,611.0,45.0,0.4,22.0,177.0,37.69,27.01
2016,10,20,16,30,547.0,39.0,0.4,21.0,130.0,33.48,23.12
2016,10,20,16,45,434.0,30.5,0.4,20.5,87.0,24.46,14.74
2016,10,20,17,0,321.0,22.0,0.4,20.0,44.0,18.12,4.0
2016,10,20,17,15,160.5,11.0,0.4,19.5,22.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,13.5,0.75,14.5,32.5,155.36,0.0
2016,10,21,7,0,396.0,27.0,0.7,15.0,65.0,317.54,236.24
2016,10,21,7,15,490.0,34.5,0.75,15.5,109.5,389.02,310.47
2016,10,21,7,30,584.0,42.0,0.8,16.0,154.0,472.66,380.56
2016,10,21,7,45,640.0,47.5,0.85,16.5,201.0,529.81,426.19
2016,10,21,8,0,696.0,53.0,0.9,17.0,248.0,586.76,469.27
2016,10,21,8,15,732.5,57.0,0.9,17.5,294.0,626.88,497.55
2016,10,21,8,30,769.0,61.0,0.9,18.0,340.0,665.21,523.43
2016,10,21,8,45,794.0,64.0,0.95,19.0,382.5,691.48,539.38
2016,10,21,9,0,819.0,67.0,1.0,20.0,425.0,715.06,553.08
2016,10,21,9,15,837.0,69.0,0.9,20.5,462.5,722.92,554.76
2016,10,21,9,30,855.0,71.0,0.8,21.0,500.0,734.14,558.83
2016,10,21,9,45,865.0,74.0,0.75,21.5,532.0,737.3,557.95
2016,10,21,10,0,875.0,77.0,0.7,22.0,564.0,737.09,554.95
2016,10,21,10,15,884.0,78.5,0.65,22.0,589.5,731.03,549.19
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,721.56,541.35
2016,10,21,10,45,899.0,80.5,0.55,22.5,633.0,705.55,527.96
2016,10,21,11,0,905.0,81.0,0.5,23.0,651.0,686.27,511.63
2016,10,21,11,15,908.0,81.5,0.45,23.0,661.5,661.87,492.66
2016,10,21,11,30,911.0,82.0,0.4,23.0,672.0,634.47,471.4
2016,10,21,11,45,911.0,82.5,0.4,23.5,674.5,602.45,446.34
2016,10,21,12,0,911.0,83.0,0.4,24.0,677.0,567.83,419.01
2016,10,21,12,15,909.5,83.0,0.45,24.0,671.5,529.55,389.74
2016,10,21,12,30,908.0,83.0,0.5,24.0,666.0,489.1,357.96
2016,10,21,12,45,750.5,133.5,0.55,24.0,609.0,422.79,307.98
2016,10,21,13,0,593.0,184.0,0.6,24.0,552.0,369.75,268.12
2016,10,21,13,15,732.0,134.5,0.7,24.0,574.0,338.49,238.78
2016,10,21,13,30,871.0,85.0,0.8,24.0,596.0,302.48,203.1
2016,10,21,13,45,859.5,83.5,0.9,24.0,568.0,252.0,160.25
2016,10,21,14,0,848.0,82.0,1.0,24.0,540.0,195.46,114.31
2016,10,21,14,15,832.5,80.0,1.1,23.5,506.0,143.94,76.92
2016,10,21,14,30,817.0,78.0,1.2,23.0,472.0,93.43,49.44
2016,10,21,14,45,782.0,73.5,1.35,23.0,425.5,54.63,41.41
2016,10,21,15,0,747.0,69.0,1.5,23.0,379.0,52.11,39.4
2016,10,21,15,15,703.0,71.0,1.4,22.5,337.0,54.74,41.84
2016,10,21,15,30,659.0,73.0,1.3,22.0,295.0,52.65,40.18
2016,10,21,15,45,645.0,64.0,1.25,21.5,254.5,47.2,35.56
2016,10,21,16,0,631.0,55.0,1.2,21.0,214.0,41.5,30.6
2016,10,21,16,15,562.5,48.5,1.15,20.0,168.0,37.41,26.96
2016,10,21,16,30,494.0,42.0,1.1,19.0,122.0,33.29,23.09
2016,10,21,16,45,380.0,32.0,1.1,18.5,81.0,25.85,15.88
2016,10,21,17,0,266.0,22.0,1.1,18.0,40.0,18.21,2.12
2016,10,21,17,15,133.0,11.0,1.1,17.5,20.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,16.5,0.9,12.5,21.0,61.24,0.0
2016,10,22,7,0,104.0,33.0,0.9,13.0,42.0,129.43,94.01
2016,10,22,7,15,139.5,51.5,1.05,13.0,72.5,176.26,142.21
2016,10,22,7,30,175.0,70.0,1.2,13.0,103.0,223.52,184.5
2016,10,22,7,45,198.5,88.5,1.35,13.5,135.5,263.01,218.6
2016,10,22,8,0,222.0,107.0,1.5,14.0,168.0,302.31,251.41
2016,10,22,8,15,241.0,123.0,1.4,14.5,200.0,334.56,276.99
2016,10,22,8,30,260.0,139.0,1.3,15.0,232.0,366.25,301.21
2016,10,22,8,45,215.5,161.5,1.25,15.5,245.5,357.99,292.04
2016,10,22,9,0,171.0,184.0,1.2,16.0,259.0,334.1,270.92
2016,10,22,9,15,281.0,185.5,1.05,16.0,320.5,426.34,343.63
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,504.39,402.07
2016,10,22,9,45,382.5,203.0,0.8,16.5,404.0,508.83,401.67
2016,10,22,10,0,374.0,219.0,0.7,17.0,426.0,511.44,400.58
2016,10,22,10,15,298.0,244.5,0.6,17.5,414.5,474.05,369.01
2016,10,22,10,30,222.0,270.0,0.5,18.0,403.0,426.55,330.72
2016,10,22,10,45,323.5,257.5,0.4,18.5,457.0,482.52,371.52
2016,10,22,11,0,425.0,245.0,0.3,19.0,511.0,531.48,404.63
2016,10,22,11,15,536.5,210.0,0.45,19.0,551.0,550.74,419.57
2016,10,22,11,30,648.0,175.0,0.6,19.0,591.0,566.21,431.44
2016,10,22,11,45,692.0,159.5,0.8,19.5,606.0,549.71,418.92
2016,10,22,12,0,736.0,144.0,1.0,20.0,621.0,528.48,402.34
2016,10,22,12,15,614.5,186.0,1.1,20.0,582.0,473.39,359.94
2016,10,22,12,30,493.0,228.0,1.2,20.0,543.0,421.88,320.36
2016,10,22,12,45,545.5,204.0,1.3,20.0,546.0,395.57,298.24
2016,10,22,13,0,598.0,180.0,1.4,20.0,549.0,365.73,271.94
2016,10,22,13,15,646.5,157.0,1.45,20.0,544.0,327.83,238.15
2016,10,22,13,30,695.0,134.0,1.5,20.0,539.0,284.84,199.29
2016,10,22,13,45,624.5,148.0,1.6,20.0,498.5,241.58,164.35
2016,10,22,14,0,554.0,162.0,1.7,20.0,458.0,203.59,135.63
2016,10,22,14,15,667.0,120.0,1.7,19.5,454.5,149.33,89.85
2016,10,22,14,30,780.0,78.0,1.7,19.0,451.0,88.64,48.7
2016,10,22,14,45,642.0,100.5,1.75,19.0,390.5,67.84,53.6
2016,10,22,15,0,504.0,123.0,1.8,19.0,330.0,85.28,68.86
2016,10,22,15,15,479.0,114.5,1.7,18.5,293.5,80.72,65.16
2016,10,22,15,30,454.0,106.0,1.6,18.0,257.0,76.02,61.29
2016,10,22,15,45,431.5,92.0,1.5,18.0,218.0,67.18,53.58
2016,10,22,16,0,409.0,78.0,1.4,18.0,179.0,58.0,45.42
2016,10,22,16,15,360.5,65.0,1.3,17.0,140.0,49.13,37.53
2016,10,22,16,30,312.0,52.0,1.2,16.0,101.0,39.95,29.12
2016,10,22,16,45,236.0,37.0,1.1,15.5,66.5,28.83,18.41
2016,10,22,17,0,160.0,22.0,1.0,15.0,32.0,17.36,0.0
2016,10,22,17,15,80.0,11.0,1.0,14.5,16.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,14.0,0.85,10.5,30.0,116.26,0.0
2016,10,23,7,0,356.0,28.0,0.8,11.0,60.0,291.43,212.04
2016,10,23,7,15,458.5,36.5,0.9,11.5,104.0,374.78,302.77
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,462.77,378.43
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,521.34,427.72
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,575.17,470.58
2016,10,23,8,15,718.5,62.0,1.3,13.0,289.0,617.08,502.32
2016,10,23,8,30,758.0,66.0,1.3,13.0,335.0,657.15,531.53
2016,10,23,8,45,657.5,92.5,1.3,13.5,346.5,622.65,503.51
2016,10,23,9,0,557.0,119.0,1.3,14.0,358.0,577.91,466.85
2016,10,23,9,15,635.5,109.0,1.35,14.0,405.0,622.79,501.28
2016,10,23,9,30,714.0,99.0,1.4,14.0,452.0,664.17,531.23
2016,10,23,9,45,696.0,113.0,1.45,14.5,475.5,658.91,524.86
2016,10,23,10,0,678.0,127.0,1.5,15.0,499.0,650.55,516.3
2016,10,23,10,15,786.5,105.5,1.55,15.0,556.0,688.8,544.84
2016,10,23,10,30,895.0,84.0,1.6,15.0,613.0,719.79,566.92
2016,10,23,10,45,804.0,113.5,1.7,15.5,599.0,672.54,529.25
2016,10,23,11,0,713.0,143.0,1.8,16.0,585.0,621.79,489.33
2016,10,23,11,15,815.5,114.0,1.85,16.0,628.0,632.01,496.94
2016,10,23,11,30,918.0,85.0,1.9,16.0,671.0,633.94,497.27
2016,10,23,11,45,920.0,84.5,2.0,16.5,673.5,601.79,470.46
2016,10,23,12,0,922.0,84.0,2.1,17.0,676.0,566.93,441.25
2016,10,23,12,15,744.0,141.5,2.15,17.0,616.5,493.61,383.08
2016,10,23,12,30,566.0,199.0,2.2,17.0,557.0,427.46,330.73
2016,10,23,12,45,728.5,144.5,2.25,17.0,596.0,417.36,318.48
2016,10,23,13,0,891.0,90.0,2.3,17.0,635.0,396.07,294.67
2016,10,23,13,15,883.0,89.0,2.35,17.0,614.0,347.9,251.46
2016,10,23,13,30,875.0,88.0,2.4,17.0,593.0,294.26,203.64
2016,10,23,13,45,690.5,132.0,2.45,17.0,518.5,239.74,162.53
2016,10,23,14,0,506.0,176.0,2.5,17.0,444.0,204.34,140.28
2016,10,23,14,15,546.0,152.0,2.5,17.0,424.5,158.99,104.1
2016,10,23,14,30,586.0,128.0,2.5,17.0,405.0,109.45,72.27
2016,10,23,14,45,572.5,119.0,2.5,17.0,371.0,81.56,66.02
2016,10,23,15,0,559.0,110.0,2.5,17.0,337.0,77.07,62.28
2016,10,23,15,15,529.0,103.0,2.35,16.5,298.5,73.96,59.8
2016,10,23,15,30,499.0,96.0,2.2,16.0,260.0,69.31,55.91
2016,10,23,15,45,466.5,85.0,2.1,16.0,219.5,62.4,49.81
2016,10,23,16,0,434.0,74.0,2.0,16.0,179.0,55.25,43.36
2016,10,23,16,15,382.5,61.5,1.75,15.0,139.0,46.65,35.62
2016,10,23,16,30,331.0,49.0,1.5,14.0,99.0,37.76,27.39
2016,10,23,16,45,239.0,35.0,1.25,13.5,64.0,27.32,17.08
2016,10,23,17,0,147.0,21.0,1.0,13.0,29.0,16.59,0.0
2016,10,23,17,15,73.5,10.5,1.0,13.0,14.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,10.46,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,20.85,9.45
2016,10,24,7,15,1.0,42.0,2.7,14.0,42.5,43.18,30.14
2016,10,24,7,30,2.0,61.0,2.8,14.0,62.0,63.68,48.21
2016,10,24,7,45,10.0,79.5,2.9,14.0,82.5,87.39,69.02
2016,10,24,8,0,18.0,98.0,3.0,14.0,103.0,110.93,89.47
2016,10,24,8,15,25.0,116.0,3.05,14.0,124.0,143.49,117.16
2016,10,24,8,30,32.0,134.0,3.1,14.0,145.0,166.25,136.25
2016,10,24,8,45,150.0,152.5,3.2,14.5,215.0,283.76,235.8
2016,10,24,9,0,268.0,171.0,3.3,15.0,285.0,402.51,332.51
2016,10,24,9,15,186.0,192.5,3.3,15.0,275.0,349.08,286.7
2016,10,24,9,30,104.0,214.0,3.3,15.0,265.0,295.55,241.12
2016,10,24,9,45,52.0,173.5,3.35,15.0,199.0,207.92,168.67
2016,10,24,10,0,0.0,133.0,3.4,15.0,133.0,120.06,94.89
2016,10,24,10,15,16.0,183.0,3.45,15.0,192.5,178.65,143.43
2016,10,24,10,30,32.0,233.0,3.5,15.0,252.0,245.78,197.79
2016,10,24,10,45,25.0,229.5,3.6,15.5,244.5,226.06,180.98
2016,10,24,11,0,18.0,226.0,3.7,16.0,237.0,216.14,172.35
2016,10,24,11,15,10.0,202.5,3.75,16.0,209.0,187.8,149.24
2016,10,24,11,30,2.0,179.0,3.8,16.0,181.0,160.7,127.11
2016,10,24,11,45,1.0,127.5,3.9,16.0,128.5,113.67,88.72
2016,10,24,12,0,0.0,76.0,4.0,16.0,76.0,67.33,50.54
2016,10,24,12,15,0.0,87.5,4.0,16.0,87.5,77.56,59.06
2016,10,24,12,30,0.0,99.0,4.0,16.0,99.0,87.72,67.48
2016,10,24,12,45,0.0,59.0,4.05,16.0,59.0,52.21,38.06
2016,10,24,13,0,0.0,19.0,4.1,16.0,19.0,16.77,8.45
2016,10,24,13,15,0.0,15.0,4.1,16.0,15.0,13.23,5.49
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,9.7,2.53
2016,10,24,13,45,0.0,61.5,4.1,16.0,61.5,54.39,40.13
2016,10,24,14,0,0.0,112.0,4.1,16.0,112.0,97.88,76.49
2016,10,24,14,15,0.0,60.5,4.0,16.0,60.5,53.47,39.5
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,7.92,1.07
2016,10,24,14,45,0.0,7.5,3.8,16.0,7.5,6.6,0.21
2016,10,24,15,0,0.0,6.0,3.7,16.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.25,14.0,1.5,1.36,0.0
2016,10,25,7,0,0.0,3.0,2.3,14.0,3.0,2.63,0.0
2016,10,25,7,15,0.0,6.0,2.4,14.0,6.0,5.26,0.0
2016,10,25,7,30,0.0,9.0,2.5,14.0,9.0,7.9,1.04
2016,10,25,7,45,0.0,12.0,2.65,14.5,12.0,10.54,3.36
2016,10,25,8,0,0.0,15.0,2.8,15.0,15.0,13.18,5.66
2016,10,25,8,15,0.0,18.5,2.8,15.0,18.5,16.27,8.33
2016,10,25,8,30,0.0,22.0,2.8,15.0,22.0,19.36,10.97
2016,10,25,8,45,0.0,42.0,2.85,15.5,42.0,37.04,26.0
2016,10,25,9,0,0.0,62.0,2.9,16.0,62.0,54.78,40.88
2016,10,25,9,15,0.0,64.5,2.95,16.0,64.5,57.01,42.64
2016,10,25,9,30,0.0,67.0,3.0,16.0,67.0,59.24,44.41
2016,10,25,9,45,0.0,52.0,3.05,16.0,52.0,45.94,33.15
2016,10,25,10,0,0.0,37.0,3.1,16.0,37.0,32.67,21.93
2016,10,25,10,15,0.0,72.5,3.2,16.0,72.5,64.16,48.26
2016,10,25,10,30,0.0,108.0,3.3,16.0,108.0,96.16,74.71
2016,10,25,10,45,0.0,131.5,3.45,16.5,131.5,117.54,92.03
2016,10,25,11,0,0.0,155.0,3.6,17.0,155.0,138.76,109.06
2016,10,25,11,15,0.0,121.5,3.6,17.0,121.5,108.05,83.88
2016,10,25,11,30,0.0,88.0,3.6,17.0,88.0,78.0,59.18
2016,10,25,11,45,0.0,126.0,3.6,17.0,126.0,111.77,86.92
2016,10,25,12,0,0.0,164.0,3.6,17.0,164.0,145.1,114.04
2016,10,25,12,15,0.0,121.5,3.55,17.0,121.5,107.5,83.36
2016,10,25,12,30,0.0,79.0,3.5,17.0,79.0,69.99,52.59
2016,10,25,12,45,0.0,95.5,3.5,17.0,95.5,84.62,64.73
2016,10,25,13,0,0.0,112.0,3.5,17.0,112.0,98.82,76.47
2016,10,25,13,15,0.0,108.0,3.45,17.0,108.0,95.25,73.61
2016,10,25,13,30,0.0,104.0,3.4,17.0,104.0,91.69,70.78
2016,10,25,13,45,0.0,112.0,3.35,17.5,112.0,98.19,76.12
2016,10,25,14,0,0.0,120.0,3.3,18.0,120.0,104.36,81.18
2016,10,25,14,15,0.0,97.5,3.15,17.5,97.5,85.58,65.97
2016,10,25,14,30,0.0,75.0,3.0,17.0,75.0,66.34,50.23
2016,10,25,14,45,0.0,86.0,2.95,17.0,86.0,75.53,60.85
2016,10,25,15,0,0.0,97.0,2.9,17.0,97.0,83.76,68.17
2016,10,25,15,15,0.0,85.5,2.7,17.0,85.5,74.18,59.91
2016,10,25,15,30,0.0,74.0,2.5,17.0,74.0,64.52,51.49
2016,10,25,15,45,0.0,62.0,2.35,17.0,62.0,54.38,42.54
2016,10,25,16,0,0.0,50.0,2.2,17.0,50.0,44.15,33.38
2016,10,25,16,15,0.0,38.0,1.95,16.5,38.0,33.52,23.82
2016,10,25,16,30,0.0,26.0,1.7,16.0,26.0,22.9,14.18
2016,10,25,16,45,0.0,16.5,1.5,16.0,16.5,14.51,5.98
2016,10,25,17,0,0.0,7.0,1.3,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,1.25,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,152.0,12.5,0.9,13.5,24.5,98.2,0.0
2016,10,26,7,0,304.0,25.0,0.9,14.0,49.0,247.86,159.11
2016,10,26,7,15,411.5,34.5,1.0,14.0,91.0,337.67,268.84
2016,10,26,7,30,519.0,44.0,1.1,14.0,133.0,427.67,347.46
2016,10,26,7,45,583.0,50.0,1.25,14.5,178.5,487.27,397.98
2016,10,26,8,0,647.0,56.0,1.4,15.0,224.0,547.4,446.59
2016,10,26,8,15,687.5,60.0,1.55,15.5,269.0,583.98,474.74
2016,10,26,8,30,728.0,64.0,1.7,16.0,314.0,623.88,504.39
2016,10,26,8,45,757.5,67.0,1.85,16.5,356.0,652.5,524.71
2016,10,26,9,0,787.0,70.0,2.0,17.0,398.0,678.56,542.73
2016,10,26,9,15,806.5,72.5,2.15,17.0,435.0,693.84,553.56
2016,10,26,9,30,826.0,75.0,2.3,17.0,472.0,706.02,562.13
2016,10,26,9,45,845.0,75.0,2.45,17.5,504.5,711.59,564.81
2016,10,26,10,0,864.0,75.0,2.6,18.0,537.0,708.82,561.46
2016,10,26,10,15,873.0,76.5,2.7,18.0,561.5,702.72,556.61
2016,10,26,10,30,882.0,78.0,2.8,18.0,586.0,693.28,549.22
2016,10,26,10,45,886.0,79.5,2.9,18.5,603.5,677.16,535.05
2016,10,26,11,0,890.0,81.0,3.0,19.0,621.0,657.89,518.41
2016,10,26,11,15,893.0,81.5,3.05,19.0,631.0,633.88,498.82
2016,10,26,11,30,896.0,82.0,3.1,19.0,641.0,606.93,476.67
2016,10,26,11,45,894.5,83.0,3.15,19.5,643.0,575.16,449.56
2016,10,26,12,0,893.0,84.0,3.2,20.0,645.0,540.94,420.12
2016,10,26,12,15,892.0,84.0,3.2,20.0,640.5,503.73,388.45
2016,10,26,12,30,891.0,84.0,3.2,20.0,636.0,464.37,354.33
2016,10,26,12,45,882.5,85.0,3.25,20.0,622.5,421.0,316.44
2016,10,26,13,0,874.0,86.0,3.3,20.0,609.0,376.43,276.8
2016,10,26,13,15,868.0,85.0,3.3,19.5,589.5,329.96,235.37
2016,10,26,13,30,862.0,84.0,3.3,19.0,570.0,282.55,192.87
2016,10,26,13,45,848.5,83.5,3.3,19.0,542.5,227.96,145.31
2016,10,26,14,0,835.0,83.0,3.3,19.0,515.0,178.45,104.51
2016,10,26,14,15,819.5,81.0,3.2,19.0,481.5,128.14,69.13
2016,10,26,14,30,804.0,79.0,3.1,19.0,448.0,78.86,46.21
2016,10,26,14,45,779.5,76.5,3.05,19.0,408.5,57.76,44.94
2016,10,26,15,0,755.0,74.0,3.0,19.0,369.0,56.96,44.36
2016,10,26,15,15,722.0,70.0,2.85,18.5,326.0,54.93,42.76
2016,10,26,15,30,689.0,66.0,2.7,18.0,283.0,48.3,37.05
2016,10,26,15,45,638.5,61.0,2.55,17.5,237.0,45.62,34.74
2016,10,26,16,0,588.0,56.0,2.4,17.0,191.0,42.95,32.31
2016,10,26,16,15,510.0,48.5,2.0,16.5,146.0,38.06,27.76
2016,10,26,16,30,432.0,41.0,1.6,16.0,101.0,33.12,22.93
2016,10,26,16,45,216.0,33.0,1.25,15.5,63.0,25.86,14.65
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,20.35,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,24.0,13.0,1.1,13.5,14.5,25.45,0.0
2016,10,27,7,0,48.0,26.0,1.2,14.0,29.0,69.44,38.26
2016,10,27,7,15,86.5,43.5,1.4,14.0,55.5,118.5,92.56
2016,10,27,7,30,125.0,61.0,1.6,14.0,82.0,176.31,143.72
2016,10,27,7,45,142.0,80.0,1.85,14.5,111.0,198.75,164.16
2016,10,27,8,0,159.0,99.0,2.1,15.0,140.0,232.69,193.17
2016,10,27,8,15,170.5,117.5,2.15,15.0,169.0,261.55,217.31
2016,10,27,8,30,182.0,136.0,2.2,15.0,198.0,289.71,240.28
2016,10,27,8,45,91.0,116.5,2.25,15.5,147.5,195.43,160.63
2016,10,27,9,0,0.0,97.0,2.3,16.0,97.0,87.75,68.44
2016,10,27,9,15,20.0,144.0,2.3,16.0,153.5,149.03,119.89
2016,10,27,9,30,40.0,191.0,2.3,16.0,210.0,222.22,179.65
2016,10,27,9,45,46.0,206.5,2.3,16.0,229.5,239.62,193.15
2016,10,27,10,0,52.0,222.0,2.3,16.0,249.0,256.48,206.27
2016,10,27,10,15,75.0,240.0,2.25,16.0,281.5,287.13,230.62
2016,10,27,10,30,98.0,258.0,2.2,16.0,314.0,316.31,253.4
2016,10,27,10,45,121.5,269.0,2.2,16.5,341.0,345.67,275.58
2016,10,27,11,0,145.0,280.0,2.2,17.0,368.0,363.56,288.56
2016,10,27,11,15,79.0,248.0,2.25,17.0,296.0,277.48,220.15
2016,10,27,11,30,13.0,216.0,2.3,17.0,224.0,200.41,158.24
2016,10,27,11,45,13.5,216.5,2.35,17.0,225.0,199.6,157.72
2016,10,27,12,0,14.0,217.0,2.4,17.0,226.0,198.71,156.96
2016,10,27,12,15,7.0,171.0,2.35,16.5,175.5,153.94,121.19
2016,10,27,12,30,0.0,125.0,2.3,16.0,125.0,110.36,86.03
2016,10,27,12,45,3.0,157.5,2.25,16.0,159.0,139.13,109.63
2016,10,27,13,0,6.0,190.0,2.2,16.0,193.0,166.51,131.82
2016,10,27,13,15,3.0,153.0,2.05,16.0,154.5,133.92,105.42
2016,10,27,13,30,0.0,116.0,1.9,16.0,116.0,101.76,79.31
2016,10,27,13,45,0.0,97.0,1.75,16.0,97.0,85.57,66.09
2016,10,27,14,0,0.0,78.0,1.6,16.0,78.0,69.03,52.47
2016,10,27,14,15,3.5,117.5,1.5,16.0,119.5,101.88,79.8
2016,10,27,14,30,7.0,157.0,1.4,16.0,161.0,130.09,103.22
2016,10,27,14,45,3.5,99.0,1.3,16.0,101.0,85.76,69.93
2016,10,27,15,0,0.0,41.0,1.2,16.0,41.0,36.15,26.53
2016,10,27,15,15,0.0,36.0,1.15,16.0,36.0,31.72,22.68
2016,10,27,15,30,0.0,31.0,1.1,16.0,31.0,27.3,18.76
2016,10,27,15,45,0.0,25.5,1.05,16.0,25.5,22.44,14.4
2016,10,27,16,0,0.0,20.0,1.0,16.0,20.0,17.58,10.01
2016,10,27,16,15,0.0,15.0,0.85,15.5,15.0,13.18,6.0
2016,10,27,16,30,0.0,10.0,0.7,15.0,10.0,8.77,1.96
2016,10,27,16,45,0.0,6.0,0.6,15.0,6.0,5.26,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.91,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.5,0.45,14.0,1.5,1.36,0.0
2016,10,28,7,0,0.0,3.0,0.4,14.0,3.0,2.63,0.0
2016,10,28,7,15,0.0,6.5,0.4,14.0,6.5,5.7,0.0
2016,10,28,7,30,0.0,10.0,0.4,14.0,10.0,8.77,1.8
2016,10,28,7,45,0.0,14.0,0.4,14.5,14.0,12.3,4.9
2016,10,28,8,0,0.0,18.0,0.4,15.0,18.0,15.82,7.97
2016,10,28,8,15,0.0,21.5,0.5,15.0,21.5,18.91,10.65
2016,10,28,8,30,0.0,25.0,0.6,15.0,25.0,22.0,13.3
2016,10,28,8,45,82.5,99.0,0.7,15.5,132.5,168.1,138.16
2016,10,28,9,0,165.0,173.0,0.8,16.0,240.0,314.0,255.44
2016,10,28,9,15,82.5,135.0,1.0,16.0,168.5,204.69,165.8
2016,10,28,9,30,0.0,97.0,1.2,16.0,97.0,86.72,67.16
2016,10,28,9,45,0.0,78.5,1.4,16.5,78.5,69.47,52.77
2016,10,28,10,0,0.0,60.0,1.6,17.0,60.0,53.04,38.91
2016,10,28,10,15,2.0,119.0,1.75,17.0,120.5,107.95,84.33
2016,10,28,10,30,4.0,178.0,1.9,17.0,181.0,164.4,130.1
2016,10,28,10,45,4.5,183.5,2.1,17.0,187.0,168.9,133.49
2016,10,28,11,0,5.0,189.0,2.3,17.0,193.0,173.33,136.97
2016,10,28,11,15,2.5,134.0,2.4,17.0,136.0,120.84,94.32
2016,10,28,11,30,0.0,79.0,2.5,17.0,79.0,69.98,52.59
2016,10,28,11,45,0.0,80.0,2.7,17.5,80.0,70.87,53.25
2016,10,28,12,0,0.0,81.0,2.9,18.0,81.0,71.76,53.88
2016,10,28,12,15,0.0,104.5,2.95,18.0,104.5,92.55,70.95
2016,10,28,12,30,0.0,128.0,3.0,18.0,128.0,112.95,87.63
2016,10,28,12,45,0.0,144.5,3.05,18.0,144.5,126.86,99.0
2016,10,28,13,0,0.0,161.0,3.1,18.0,161.0,140.31,110.0
2016,10,28,13,15,0.0,155.5,3.1,17.5,155.5,135.07,106.06
2016,10,28,13,30,0.0,150.0,3.1,17.0,150.0,129.84,102.15
2016,10,28,13,45,0.0,153.5,3.15,17.0,153.5,131.79,103.93
2016,10,28,14,0,0.0,157.0,3.2,17.0,157.0,133.36,105.41
2016,10,28,14,15,0.0,87.0,3.15,17.0,87.0,76.82,58.86
2016,10,28,14,30,0.0,17.0,3.1,17.0,17.0,14.97,7.03
2016,10,28,14,45,0.0,31.5,3.05,17.0,31.5,27.76,18.96
2016,10,28,15,0,0.0,46.0,3.0,17.0,46.0,40.58,30.34
2016,10,28,15,15,0.0,40.5,2.8,16.5,40.5,35.7,26.13
2016,10,28,15,30,0.0,35.0,2.6,16.0,35.0,30.83,21.87
2016,10,28,15,45,0.0,29.0,2.4,16.0,29.0,25.53,17.12
2016,10,28,16,0,0.0,23.0,2.2,16.0,23.0,20.23,12.32
2016,10,28,16,15,0.0,17.5,1.85,15.0,17.5,15.38,7.93
2016,10,28,16,30,0.0,12.0,1.5,14.0,12.0,10.54,3.47
2016,10,28,16,45,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.82,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,6.5,0.9,13.5,6.5,5.91,0.0
2016,10,29,7,0,0.0,13.0,1.0,14.0,13.0,11.43,0.1
2016,10,29,7,15,0.0,27.0,1.2,14.0,27.0,23.81,13.74
2016,10,29,7,30,0.0,41.0,1.4,14.0,41.0,37.6,26.03
2016,10,29,7,45,0.0,57.0,1.6,14.5,57.0,53.68,39.99
2016,10,29,8,0,0.0,73.0,1.8,15.0,73.0,69.32,53.43
2016,10,29,8,15,0.0,89.0,1.9,15.0,89.0,84.68,66.53
2016,10,29,8,30,0.0,105.0,2.0,15.0,105.0,99.83,79.26
2016,10,29,8,45,4.0,124.0,2.1,15.5,125.5,121.0,96.8
2016,10,29,9,0,8.0,143.0,2.2,16.0,146.0,141.93,113.87
2016,10,29,9,15,4.0,81.0,2.3,16.0,82.5,74.67,57.59
2016,10,29,9,30,0.0,19.0,2.4,16.0,19.0,16.74,8.57
2016,10,29,9,45,22.5,117.0,2.55,16.5,129.0,127.29,101.57
2016,10,29,10,0,45.0,215.0,2.7,17.0,239.0,243.97,196.03
2016,10,29,10,15,97.0,236.5,2.85,17.0,290.5,298.29,239.77
2016,10,29,10,30,149.0,258.0,3.0,17.0,342.0,359.5,288.21
2016,10,29,10,45,158.0,266.5,3.2,17.5,358.0,365.98,292.19
2016,10,29,11,0,167.0,275.0,3.4,18.0,374.0,371.32,295.41
2016,10,29,11,15,83.5,179.0,3.45,18.0,228.5,220.57,175.47
2016,10,29,11,30,0.0,83.0,3.5,18.0,83.0,73.54,55.26
2016,10,29,11,45,19.0,167.5,3.55,18.0,179.5,158.79,125.08
2016,10,29,12,0,38.0,252.0,3.6,18.0,276.0,243.45,192.65
2016,10,29,12,15,38.0,250.0,3.55,18.0,273.5,237.27,187.36
2016,10,29,12,30,38.0,248.0,3.5,18.0,271.0,231.01,182.22
2016,10,29,12,45,37.5,243.0,3.45,18.0,265.5,221.99,174.9
2016,10,29,13,0,37.0,238.0,3.4,18.0,260.0,212.98,167.6
2016,10,29,13,15,263.0,215.0,3.35,18.0,360.5,249.13,189.73
2016,10,29,13,30,489.0,192.0,3.3,18.0,461.0,263.49,191.13
2016,10,29,13,45,493.5,179.0,3.25,18.0,439.0,224.38,157.32
2016,10,29,14,0,498.0,166.0,3.2,18.0,417.0,184.62,124.88
2016,10,29,14,15,368.5,176.0,3.1,18.0,355.0,155.7,110.19
2016,10,29,14,30,239.0,186.0,3.0,18.0,293.0,133.98,103.29
2016,10,29,14,45,183.5,172.0,2.9,18.0,250.0,126.39,104.59
2016,10,29,15,0,128.0,158.0,2.8,18.0,207.0,116.76,96.5
2016,10,29,15,15,121.0,140.0,2.6,17.5,181.5,104.84,86.49
2016,10,29,15,30,114.0,122.0,2.4,17.0,156.0,92.56,76.0
2016,10,29,15,45,103.0,103.0,2.2,17.0,130.0,79.29,64.29
2016,10,29,16,0,92.0,84.0,2.0,17.0,104.0,65.64,52.06
2016,10,29,16,15,75.5,64.5,1.7,16.0,78.0,51.29,39.19
2016,10,29,16,30,59.0,45.0,1.4,15.0,52.0,36.55,25.68
2016,10,29,16,45,29.5,27.5,1.15,14.5,31.0,22.85,10.49
2016,10,29,17,0,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,10,29,17,15,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
