Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,2.6,14.0,11.0,10.01,0.0
2016,10,30,7,0,0.0,22.0,2.8,14.0,22.0,22.36,3.58
2016,10,30,7,15,35.5,41.0,2.85,14.0,46.5,74.47,55.04
2016,10,30,7,30,71.0,60.0,2.9,14.0,71.0,129.47,103.84
2016,10,30,7,45,92.0,80.0,3.0,14.0,99.5,166.49,136.66
2016,10,30,8,0,113.0,100.0,3.1,14.0,128.0,203.15,168.6
2016,10,30,8,15,128.5,119.0,3.2,14.0,156.5,234.26,195.15
2016,10,30,8,30,144.0,138.0,3.3,14.0,185.0,264.96,220.78
2016,10,30,8,45,159.5,153.0,3.45,14.5,211.5,289.84,240.8
2016,10,30,9,0,175.0,168.0,3.6,15.0,238.0,314.32,260.08
2016,10,30,9,15,87.5,98.5,3.7,15.0,133.5,166.67,137.05
2016,10,30,9,30,0.0,29.0,3.8,15.0,29.0,25.57,16.1
2016,10,30,9,45,28.0,123.5,3.95,15.5,138.0,137.8,110.93
2016,10,30,10,0,56.0,218.0,4.1,16.0,247.0,254.95,206.48
2016,10,30,10,15,28.0,150.0,4.25,16.0,164.5,161.36,129.31
2016,10,30,10,30,0.0,82.0,4.4,16.0,82.0,72.61,55.23
2016,10,30,10,45,0.5,126.5,4.55,16.0,127.0,113.33,88.99
2016,10,30,11,0,1.0,171.0,4.7,16.0,172.0,154.2,122.45
2016,10,30,11,15,394.0,148.0,4.8,16.0,387.0,388.07,316.22
2016,10,30,11,30,787.0,125.0,4.9,16.0,602.0,575.24,462.47
2016,10,30,11,45,533.5,198.5,5.0,16.5,523.0,475.56,379.97
2016,10,30,12,0,280.0,272.0,5.1,17.0,444.0,386.96,307.7
2016,10,30,12,15,534.5,197.5,5.05,17.0,520.5,424.65,335.42
2016,10,30,12,30,789.0,123.0,5.0,17.0,597.0,440.02,342.15
2016,10,30,12,45,501.5,193.5,5.0,17.0,492.5,353.15,273.33
2016,10,30,13,0,214.0,264.0,5.0,17.0,388.0,288.98,225.49
2016,10,30,13,15,148.0,252.0,4.9,17.0,336.5,246.39,192.09
2016,10,30,13,30,82.0,240.0,4.8,17.0,285.0,213.5,167.28
2016,10,30,13,45,231.5,215.5,4.75,17.0,333.0,206.28,154.92
2016,10,30,14,0,381.0,191.0,4.7,17.0,381.0,190.63,135.81
2016,10,30,14,15,358.5,185.5,4.55,16.5,354.5,159.86,115.16
2016,10,30,14,30,336.0,180.0,4.4,16.0,328.0,131.0,101.51
2016,10,30,14,45,495.0,136.0,4.25,16.0,332.5,94.15,77.46
2016,10,30,15,0,654.0,92.0,4.1,16.0,337.0,65.54,52.5
2016,10,30,15,15,614.5,86.5,3.85,15.5,294.5,63.04,50.49
2016,10,30,15,30,575.0,81.0,3.6,15.0,252.0,60.56,48.4
2016,10,30,15,45,539.0,71.0,3.4,15.0,210.0,54.23,42.69
2016,10,30,16,0,503.0,61.0,3.2,15.0,168.0,47.69,36.66
2016,10,30,16,15,413.5,51.5,3.0,14.5,125.0,41.21,30.57
2016,10,30,16,30,324.0,42.0,2.8,14.0,82.0,34.63,24.02
2016,10,30,16,45,191.5,28.0,2.6,14.0,49.0,22.04,8.98
2016,10,30,17,0,59.0,14.0,2.4,14.0,16.0,12.73,0.0
2016,10,30,17,15,29.5,7.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.5,1.05,12.0,7.5,6.82,0.0
2016,10,31,7,0,0.0,15.0,1.1,12.0,15.0,13.21,0.0
2016,10,31,7,15,0.0,31.5,1.2,12.5,31.5,30.68,19.13
2016,10,31,7,30,0.0,48.0,1.3,13.0,48.0,47.82,34.61
2016,10,31,7,45,3.5,67.0,1.45,13.5,68.0,69.73,53.73
2016,10,31,8,0,7.0,86.0,1.6,14.0,88.0,91.0,72.09
2016,10,31,8,15,13.0,103.0,1.7,14.0,107.0,111.12,89.41
2016,10,31,8,30,19.0,120.0,1.8,14.0,126.0,131.19,106.44
2016,10,31,8,45,24.0,136.0,1.9,14.0,144.5,149.31,121.57
2016,10,31,9,0,29.0,152.0,2.0,14.0,163.0,178.2,145.4
2016,10,31,9,15,17.0,154.0,2.05,14.0,161.0,157.92,127.93
2016,10,31,9,30,5.0,156.0,2.1,14.0,159.0,149.21,120.14
2016,10,31,9,45,18.0,179.0,2.15,14.5,188.5,180.02,145.36
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,220.25,177.71
2016,10,31,10,15,43.0,218.5,2.25,15.0,242.0,242.15,195.16
2016,10,31,10,30,55.0,235.0,2.3,15.0,266.0,263.1,211.74
2016,10,31,10,45,68.5,248.0,2.4,15.0,287.5,280.34,225.33
2016,10,31,11,0,82.0,261.0,2.5,15.0,309.0,296.37,237.87
2016,10,31,11,15,61.0,254.5,2.55,15.0,291.0,272.02,217.83
2016,10,31,11,30,40.0,248.0,2.6,15.0,273.0,249.2,199.21
2016,10,31,11,45,40.0,249.5,2.7,15.5,274.0,246.28,196.41
2016,10,31,12,0,40.0,251.0,2.8,16.0,275.0,243.2,193.44
2016,10,31,12,15,31.5,239.5,2.85,16.0,258.5,224.95,178.75
2016,10,31,12,30,23.0,228.0,2.9,16.0,242.0,207.84,165.04
2016,10,31,12,45,23.0,223.5,2.95,16.0,237.0,201.57,160.01
2016,10,31,13,0,23.0,219.0,3.0,16.0,232.0,195.25,154.92
2016,10,31,13,15,11.5,114.5,3.05,16.0,121.0,103.8,80.64
2016,10,31,13,30,0.0,10.0,3.1,16.0,10.0,8.81,1.79
2016,10,31,13,45,11.5,98.5,3.15,16.0,104.5,88.73,68.45
2016,10,31,14,0,23.0,187.0,3.2,16.0,199.0,158.2,125.4
2016,10,31,14,15,11.5,97.0,3.2,15.5,103.0,85.7,66.29
2016,10,31,14,30,0.0,7.0,3.2,15.0,7.0,6.16,0.0
2016,10,31,14,45,0.0,20.0,3.2,15.0,20.0,17.61,10.09
2016,10,31,15,0,0.0,33.0,3.2,15.0,33.0,29.08,20.37
2016,10,31,15,15,0.0,29.0,3.1,15.0,29.0,25.53,17.23
2016,10,31,15,30,0.0,25.0,3.0,15.0,25.0,22.0,14.07
2016,10,31,15,45,0.0,20.5,2.9,15.0,20.5,18.02,10.48
2016,10,31,16,0,0.0,16.0,2.8,15.0,16.0,14.06,6.85
2016,10,31,16,15,0.0,11.5,2.7,14.5,11.5,10.09,3.23
2016,10,31,16,30,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,10,31,16,45,0.0,4.0,2.55,14.0,4.0,3.5,0.0
2016,10,31,17,0,0.0,1.0,2.5,14.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,2.55,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.0,16.5,61.26,0.0
2016,11,1,7,0,186.0,22.0,0.9,11.0,33.0,158.68,18.51
2016,11,1,7,15,312.0,33.5,1.0,11.5,71.5,266.43,206.88
2016,11,1,7,30,438.0,45.0,1.1,12.0,110.0,365.29,297.4
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.0,432.55,355.6
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,500.68,412.07
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,546.05,448.91
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,590.2,483.48
2016,11,1,8,45,724.0,72.5,1.55,13.5,331.0,617.01,502.62
2016,11,1,9,0,758.0,76.0,1.6,14.0,373.0,646.03,522.81
2016,11,1,9,15,780.5,78.5,1.55,14.5,410.0,662.93,532.77
2016,11,1,9,30,803.0,81.0,1.5,15.0,447.0,676.78,540.36
2016,11,1,9,45,819.0,83.5,1.45,15.5,478.5,682.82,542.17
2016,11,1,10,0,835.0,86.0,1.4,16.0,510.0,685.54,541.25
2016,11,1,10,15,845.5,87.5,1.3,16.0,535.0,679.98,534.74
2016,11,1,10,30,856.0,89.0,1.2,16.0,560.0,671.08,525.78
2016,11,1,10,45,863.5,90.0,1.1,16.5,578.0,656.35,511.57
2016,11,1,11,0,871.0,91.0,1.0,17.0,596.0,638.39,494.96
2016,11,1,11,15,874.5,91.5,0.9,17.0,606.0,614.35,474.73
2016,11,1,11,30,878.0,92.0,0.8,17.0,616.0,587.39,452.12
2016,11,1,11,45,878.0,92.0,0.75,17.0,618.0,555.28,425.87
2016,11,1,12,0,878.0,92.0,0.7,17.0,620.0,520.71,397.29
2016,11,1,12,15,601.0,172.5,0.65,17.0,532.5,431.21,328.73
2016,11,1,12,30,324.0,253.0,0.6,17.0,445.0,352.77,269.9
2016,11,1,12,45,321.5,249.0,0.55,17.0,435.5,329.01,250.44
2016,11,1,13,0,319.0,245.0,0.5,17.0,426.0,304.85,230.02
2016,11,1,13,15,585.0,165.0,0.45,17.0,484.0,292.44,210.47
2016,11,1,13,30,851.0,85.0,0.4,17.0,542.0,258.19,170.42
2016,11,1,13,45,836.5,84.0,0.4,17.0,514.0,208.95,128.79
2016,11,1,14,0,822.0,83.0,0.4,17.0,486.0,160.16,90.94
2016,11,1,14,15,803.5,80.5,0.4,17.0,452.0,110.59,59.78
2016,11,1,14,30,785.0,78.0,0.4,17.0,418.0,62.41,49.26
2016,11,1,14,45,757.0,75.5,0.4,17.0,379.0,57.81,45.46
2016,11,1,15,0,729.0,73.0,0.4,17.0,340.0,56.99,44.84
2016,11,1,15,15,692.0,69.0,0.4,16.5,297.0,50.09,38.91
2016,11,1,15,30,655.0,65.0,0.4,16.0,254.0,48.27,37.39
2016,11,1,15,45,602.0,58.5,0.4,16.0,209.5,44.35,33.83
2016,11,1,16,0,549.0,52.0,0.4,16.0,165.0,40.38,30.09
2016,11,1,16,15,459.5,44.0,0.5,15.5,122.0,34.93,24.94
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,29.42,19.29
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,19.42,4.87
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,10.01,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,0.7,9.5,15.5,69.64,0.0
2016,11,2,7,0,221.0,20.0,0.7,10.0,31.0,174.94,0.0
2016,11,2,7,15,345.5,30.5,0.85,10.5,70.0,282.47,217.31
2016,11,2,7,30,470.0,41.0,1.0,11.0,109.0,379.27,308.59
2016,11,2,7,45,542.0,48.0,1.2,11.5,154.0,442.53,364.23
2016,11,2,8,0,614.0,55.0,1.4,12.0,199.0,506.67,418.1
2016,11,2,8,15,660.5,60.0,1.4,12.5,243.0,551.01,453.26
2016,11,2,8,30,707.0,65.0,1.4,13.0,287.0,589.95,482.73
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.0,620.0,503.87
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,647.51,522.47
2016,11,2,9,15,792.5,74.5,1.4,14.5,408.0,663.63,532.2
2016,11,2,9,30,814.0,77.0,1.4,15.0,445.0,676.69,539.59
2016,11,2,9,45,837.0,76.5,1.45,15.5,477.5,684.04,543.22
2016,11,2,10,0,860.0,76.0,1.5,16.0,510.0,687.97,544.33
2016,11,2,10,15,870.0,77.5,1.5,16.0,535.0,677.63,535.31
2016,11,2,10,30,880.0,79.0,1.5,16.0,560.0,668.7,527.19
2016,11,2,10,45,885.5,80.5,1.5,16.5,577.5,653.55,513.41
2016,11,2,11,0,891.0,82.0,1.5,17.0,595.0,635.21,497.19
2016,11,2,11,15,894.5,82.5,1.45,17.0,605.0,611.54,477.44
2016,11,2,11,30,898.0,83.0,1.4,17.0,615.0,584.94,455.22
2016,11,2,11,45,897.0,83.5,1.4,17.5,617.0,553.13,428.22
2016,11,2,12,0,896.0,84.0,1.4,18.0,619.0,518.88,398.9
2016,11,2,12,15,894.0,83.5,1.3,18.0,613.5,480.95,366.45
2016,11,2,12,30,892.0,83.0,1.2,18.0,608.0,440.99,331.73
2016,11,2,12,45,888.5,82.0,1.2,18.5,595.0,398.17,293.9
2016,11,2,13,0,885.0,81.0,1.2,19.0,582.0,353.8,254.16
2016,11,2,13,15,877.0,80.0,1.1,19.0,561.5,306.86,212.33
2016,11,2,13,30,869.0,79.0,1.0,19.0,541.0,259.16,170.12
2016,11,2,13,45,856.5,77.5,0.95,19.0,513.5,204.37,123.96
2016,11,2,14,0,844.0,76.0,0.9,19.0,486.0,154.58,85.42
2016,11,2,14,15,827.0,73.5,0.8,18.5,452.5,104.17,54.35
2016,11,2,14,30,810.0,71.0,0.7,18.0,419.0,54.93,42.6
2016,11,2,14,45,784.5,68.5,0.65,18.0,380.0,52.58,40.72
2016,11,2,15,0,759.0,66.0,0.6,18.0,341.0,51.57,39.92
2016,11,2,15,15,724.0,62.0,0.55,17.5,298.0,49.31,38.06
2016,11,2,15,30,689.0,58.0,0.5,17.0,255.0,47.07,36.16
2016,11,2,15,45,634.5,53.0,0.5,17.0,210.0,40.14,29.95
2016,11,2,16,0,580.0,48.0,0.5,17.0,165.0,37.23,27.17
2016,11,2,16,15,494.0,40.0,0.6,16.0,121.5,31.64,21.97
2016,11,2,16,30,408.0,32.0,0.7,15.0,78.0,25.95,16.22
2016,11,2,16,45,204.0,16.0,0.8,14.5,39.0,12.64,0.1
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,9.5,14.5,13.19,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,40.86,0.0
2016,11,3,7,15,235.5,34.0,1.4,10.5,67.5,219.51,167.23
2016,11,3,7,30,471.0,39.0,1.6,11.0,106.0,375.75,307.21
2016,11,3,7,45,543.0,46.0,1.8,12.0,150.5,438.57,362.22
2016,11,3,8,0,615.0,53.0,2.0,13.0,195.0,502.4,415.53
2016,11,3,8,15,661.5,58.0,2.05,13.5,239.0,546.54,451.28
2016,11,3,8,30,708.0,63.0,2.1,14.0,283.0,585.52,481.54
2016,11,3,8,45,740.0,66.5,2.15,14.5,324.5,615.42,503.24
2016,11,3,9,0,772.0,70.0,2.2,15.0,366.0,642.82,522.41
2016,11,3,9,15,794.0,72.5,2.2,15.5,403.0,659.22,532.61
2016,11,3,9,30,816.0,75.0,2.2,16.0,440.0,672.56,540.41
2016,11,3,9,45,833.5,76.5,2.2,16.5,472.0,678.38,542.57
2016,11,3,10,0,851.0,78.0,2.2,17.0,504.0,680.85,541.95
2016,11,3,10,15,861.5,79.5,2.1,17.5,528.5,675.17,534.56
2016,11,3,10,30,872.0,81.0,2.0,18.0,553.0,662.37,522.04
2016,11,3,10,45,761.5,113.5,1.95,18.5,535.5,611.45,480.33
2016,11,3,11,0,651.0,146.0,1.9,19.0,518.0,555.4,435.28
2016,11,3,11,15,680.0,140.0,1.8,19.0,534.5,544.25,425.4
2016,11,3,11,30,709.0,134.0,1.7,19.0,551.0,529.44,412.09
2016,11,3,11,45,706.0,136.5,1.65,19.5,553.0,502.46,388.71
2016,11,3,12,0,703.0,139.0,1.6,20.0,555.0,473.58,363.65
2016,11,3,12,15,797.0,111.0,1.55,20.0,579.0,459.66,349.51
2016,11,3,12,30,891.0,83.0,1.5,20.0,603.0,437.56,327.66
2016,11,3,12,45,885.0,82.5,1.45,20.0,589.5,394.4,289.91
2016,11,3,13,0,879.0,82.0,1.4,20.0,576.0,349.9,250.52
2016,11,3,13,15,871.0,81.0,1.3,20.0,555.5,303.3,209.04
2016,11,3,13,30,863.0,80.0,1.2,20.0,535.0,251.21,163.52
2016,11,3,13,45,849.5,79.0,1.2,20.5,507.5,201.84,121.68
2016,11,3,14,0,836.0,78.0,1.2,21.0,480.0,152.78,84.01
2016,11,3,14,15,809.0,72.0,1.1,20.5,439.5,99.52,51.57
2016,11,3,14,30,782.0,66.0,1.0,20.0,399.0,49.74,37.78
2016,11,3,14,45,648.0,83.5,0.95,20.0,342.0,58.06,45.14
2016,11,3,15,0,514.0,101.0,0.9,20.0,285.0,72.0,57.29
2016,11,3,15,15,480.5,94.0,0.8,19.5,248.5,67.98,53.95
2016,11,3,15,30,447.0,87.0,0.7,19.0,212.0,63.88,50.46
2016,11,3,15,45,407.0,75.5,0.65,19.0,174.0,56.3,43.72
2016,11,3,16,0,367.0,64.0,0.6,19.0,136.0,48.48,36.62
2016,11,3,16,15,310.0,50.0,0.6,18.5,99.5,38.44,27.49
2016,11,3,16,30,253.0,36.0,0.6,18.0,63.0,28.08,17.58
2016,11,3,16,45,126.5,18.0,0.65,17.5,31.5,14.12,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,59.9,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,151.32,0.0
2016,11,4,7,15,321.0,29.0,1.4,11.5,65.0,263.68,196.67
2016,11,4,7,30,451.0,40.0,1.6,12.0,103.0,362.66,294.53
2016,11,4,7,45,527.0,47.5,1.85,13.0,147.0,428.15,352.23
2016,11,4,8,0,603.0,55.0,2.1,14.0,191.0,494.73,407.89
2016,11,4,8,15,651.0,60.0,2.05,14.5,235.5,539.58,443.87
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,583.25,477.23
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,609.21,495.95
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,637.05,515.18
2016,11,4,9,15,786.0,76.0,1.9,16.5,400.0,654.67,525.63
2016,11,4,9,30,809.0,79.0,1.8,17.0,437.0,669.21,533.58
2016,11,4,9,45,825.0,81.0,1.7,17.5,468.5,674.54,534.33
2016,11,4,10,0,841.0,83.0,1.6,18.0,500.0,676.54,532.54
2016,11,4,10,15,852.0,84.5,1.5,18.0,525.5,671.23,526.32
2016,11,4,10,30,863.0,86.0,1.4,18.0,551.0,662.56,517.61
2016,11,4,10,45,870.0,87.5,1.3,18.5,568.5,647.99,503.56
2016,11,4,11,0,877.0,89.0,1.2,19.0,586.0,630.17,487.09
2016,11,4,11,15,881.0,89.5,1.1,19.5,596.5,606.39,466.19
2016,11,4,11,30,885.0,90.0,1.0,20.0,607.0,579.64,442.96
2016,11,4,11,45,886.0,90.0,0.9,20.5,609.5,547.44,415.49
2016,11,4,12,0,887.0,90.0,0.8,21.0,612.0,514.02,386.71
2016,11,4,12,15,885.0,89.5,0.7,21.0,606.5,476.42,355.07
2016,11,4,12,30,883.0,89.0,0.6,21.0,601.0,435.07,320.02
2016,11,4,12,45,880.5,87.5,0.55,21.0,588.5,391.78,283.06
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,346.93,244.15
2016,11,4,13,15,869.5,84.5,0.4,21.0,555.0,299.12,202.49
2016,11,4,13,30,861.0,83.0,0.3,21.0,534.0,250.69,160.64
2016,11,4,13,45,849.0,81.5,0.25,21.0,506.5,201.31,119.83
2016,11,4,14,0,837.0,80.0,0.2,21.0,479.0,152.09,83.03
2016,11,4,14,15,819.0,77.5,0.15,21.0,445.5,102.15,53.86
2016,11,4,14,30,801.0,75.0,0.1,21.0,412.0,56.95,43.76
2016,11,4,14,45,776.0,71.5,0.1,21.0,373.0,55.18,42.47
2016,11,4,15,0,751.0,68.0,0.1,21.0,334.0,53.44,41.05
2016,11,4,15,15,714.0,64.0,0.1,20.5,291.0,51.23,39.26
2016,11,4,15,30,677.0,60.0,0.1,20.0,248.0,44.82,33.75
2016,11,4,15,45,621.5,54.5,0.15,20.0,203.5,41.56,30.79
2016,11,4,16,0,566.0,49.0,0.2,20.0,159.0,38.3,27.69
2016,11,4,16,15,475.0,40.5,0.25,19.5,115.5,32.29,22.1
2016,11,4,16,30,384.0,32.0,0.3,19.0,72.0,26.18,15.78
2016,11,4,16,45,192.0,16.0,0.35,18.5,36.0,12.77,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,56.99,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,118.69,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,254.37,184.17
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,349.93,280.47
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,411.84,334.89
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,474.76,387.22
2016,11,5,8,15,501.5,76.5,0.95,14.0,205.5,456.34,373.13
2016,11,5,8,30,427.0,98.0,0.9,14.0,228.0,430.28,352.41
2016,11,5,8,45,456.5,106.0,0.85,14.5,262.0,459.79,374.72
2016,11,5,9,0,486.0,114.0,0.8,15.0,296.0,487.91,394.62
2016,11,5,9,15,588.0,102.5,0.75,15.5,345.0,548.53,439.21
2016,11,5,9,30,690.0,91.0,0.7,16.0,394.0,600.75,475.83
2016,11,5,9,45,647.0,111.0,0.7,16.5,411.5,586.28,461.71
2016,11,5,10,0,604.0,131.0,0.7,17.0,429.0,568.67,446.12
2016,11,5,10,15,567.5,150.5,0.75,17.0,441.5,547.42,429.39
2016,11,5,10,30,531.0,170.0,0.8,17.0,454.0,530.36,415.54
2016,11,5,10,45,691.5,128.0,0.85,17.5,510.0,577.4,450.09
2016,11,5,11,0,852.0,86.0,0.9,18.0,566.0,608.91,471.67
2016,11,5,11,15,855.0,86.5,1.0,18.0,575.5,585.32,452.96
2016,11,5,11,30,858.0,87.0,1.1,18.0,585.0,558.91,432.2
2016,11,5,11,45,858.5,87.0,1.2,18.5,587.0,528.02,406.73
2016,11,5,12,0,859.0,87.0,1.3,19.0,589.0,495.0,378.97
2016,11,5,12,15,722.0,128.0,1.4,19.0,547.5,435.58,332.16
2016,11,5,12,30,585.0,169.0,1.5,19.0,506.0,381.62,289.71
2016,11,5,12,45,712.5,127.5,1.6,19.0,528.5,362.69,270.0
2016,11,5,13,0,840.0,86.0,1.7,19.0,551.0,332.62,239.27
2016,11,5,13,15,625.0,141.0,1.75,18.5,480.0,277.15,197.83
2016,11,5,13,30,410.0,196.0,1.8,18.0,409.0,238.66,172.65
2016,11,5,13,45,544.5,150.0,1.85,18.0,417.5,199.61,134.52
2016,11,5,14,0,679.0,104.0,1.9,18.0,426.0,146.74,87.4
2016,11,5,14,15,537.5,126.0,1.9,18.0,369.5,116.22,75.56
2016,11,5,14,30,396.0,148.0,1.9,18.0,313.0,101.25,82.85
2016,11,5,14,45,350.0,139.0,1.95,18.0,275.0,101.41,83.18
2016,11,5,15,0,304.0,130.0,2.0,18.0,237.0,95.51,78.19
2016,11,5,15,15,286.0,115.5,1.85,17.5,206.0,86.0,70.13
2016,11,5,15,30,268.0,101.0,1.7,17.0,175.0,76.21,61.66
2016,11,5,15,45,242.5,85.0,1.6,16.5,142.5,65.06,51.8
2016,11,5,16,0,217.0,69.0,1.5,16.0,110.0,53.58,41.45
2016,11,5,16,15,177.0,52.0,1.35,15.5,79.5,41.01,29.94
2016,11,5,16,30,137.0,35.0,1.2,15.0,49.0,28.1,17.42
2016,11,5,16,45,68.5,17.5,1.1,15.0,24.5,14.41,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.6,13.0,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.6,13.0,11.0,10.01,0.0
2016,11,6,7,15,3.0,27.5,0.75,13.0,28.0,29.91,16.25
2016,11,6,7,30,6.0,44.0,0.9,13.0,45.0,49.34,35.46
2016,11,6,7,45,16.5,62.0,1.05,13.5,65.5,81.82,63.79
2016,11,6,8,0,27.0,80.0,1.2,14.0,86.0,107.6,86.21
2016,11,6,8,15,34.0,98.0,1.25,14.0,107.0,130.71,106.14
2016,11,6,8,30,41.0,116.0,1.3,14.0,128.0,153.48,125.42
2016,11,6,8,45,46.0,132.5,1.4,14.5,148.0,172.57,141.03
2016,11,6,9,0,51.0,149.0,1.5,15.0,168.0,191.38,156.11
2016,11,6,9,15,56.0,164.5,1.55,15.0,187.5,208.61,169.94
2016,11,6,9,30,61.0,180.0,1.6,15.0,207.0,225.45,183.29
2016,11,6,9,45,101.5,198.0,1.7,15.0,246.0,268.75,218.65
2016,11,6,10,0,142.0,216.0,1.8,15.0,285.0,321.02,260.35
2016,11,6,10,15,275.5,208.5,1.85,15.0,351.0,404.15,327.09
2016,11,6,10,30,409.0,201.0,1.9,15.0,417.0,481.77,387.35
2016,11,6,10,45,391.5,212.5,1.95,15.5,425.0,460.25,368.46
2016,11,6,11,0,374.0,224.0,2.0,16.0,433.0,447.36,356.69
2016,11,6,11,15,361.0,231.5,2.05,16.0,436.5,432.36,343.99
2016,11,6,11,30,348.0,239.0,2.1,16.0,440.0,416.66,330.68
2016,11,6,11,45,401.0,227.0,2.2,16.5,459.5,415.97,328.6
2016,11,6,12,0,454.0,215.0,2.3,17.0,479.0,414.84,325.43
2016,11,6,12,15,402.5,225.5,2.3,17.0,458.0,376.06,293.63
2016,11,6,12,30,351.0,236.0,2.3,17.0,437.0,343.49,266.88
2016,11,6,12,45,374.5,225.0,2.35,17.5,435.0,322.42,247.58
2016,11,6,13,0,398.0,214.0,2.4,18.0,433.0,298.9,225.79
2016,11,6,13,15,388.0,207.5,2.35,17.5,414.0,267.74,199.39
2016,11,6,13,30,378.0,201.0,2.3,17.0,395.0,237.01,173.56
2016,11,6,13,45,296.5,201.5,2.25,17.0,349.0,200.57,146.76
2016,11,6,14,0,215.0,202.0,2.2,17.0,303.0,176.13,131.34
2016,11,6,14,15,255.0,182.0,2.05,17.0,293.5,143.54,106.82
2016,11,6,14,30,295.0,162.0,1.9,17.0,284.0,115.31,95.31
2016,11,6,14,45,284.0,148.5,1.75,17.0,257.0,107.06,88.38
2016,11,6,15,0,273.0,135.0,1.6,17.0,230.0,98.57,81.13
2016,11,6,15,15,261.0,118.5,1.35,16.5,199.5,87.85,71.98
2016,11,6,15,30,249.0,102.0,1.1,16.0,169.0,76.78,62.36
2016,11,6,15,45,229.0,85.0,0.9,15.5,138.0,64.99,51.91
2016,11,6,16,0,209.0,68.0,0.7,15.0,107.0,52.82,40.93
2016,11,6,16,15,171.0,51.0,0.65,14.5,77.0,40.24,29.36
2016,11,6,16,30,133.0,34.0,0.6,14.0,47.0,27.32,16.64
2016,11,6,16,45,66.5,17.0,0.6,14.0,23.5,14.0,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,11,7,7,15,63.0,29.5,0.8,13.5,37.5,83.77,53.88
2016,11,7,7,30,126.0,45.0,0.9,14.0,61.0,152.6,120.86
2016,11,7,7,45,152.0,62.5,1.0,14.5,90.0,190.69,155.09
2016,11,7,8,0,178.0,80.0,1.1,15.0,119.0,228.58,187.84
2016,11,7,8,15,194.0,97.5,1.05,15.5,148.0,259.57,213.6
2016,11,7,8,30,210.0,115.0,1.0,16.0,177.0,289.82,237.82
2016,11,7,8,45,220.0,131.0,1.0,16.5,204.5,313.14,255.76
2016,11,7,9,0,230.0,147.0,1.0,17.0,232.0,335.44,272.39
2016,11,7,9,15,295.0,154.0,1.0,17.5,274.5,383.44,309.59
2016,11,7,9,30,360.0,161.0,1.0,18.0,317.0,430.42,344.79
2016,11,7,9,45,324.0,180.5,1.0,18.5,328.5,421.4,335.24
2016,11,7,10,0,288.0,200.0,1.0,19.0,340.0,411.02,325.16
2016,11,7,10,15,358.5,197.0,1.0,19.0,380.0,445.08,351.01
2016,11,7,10,30,429.0,194.0,1.0,19.0,420.0,485.99,380.81
2016,11,7,10,45,503.5,179.0,1.0,19.5,452.0,503.29,392.19
2016,11,7,11,0,578.0,164.0,1.0,20.0,484.0,515.91,399.82
2016,11,7,11,15,682.5,135.0,1.0,20.0,520.0,531.1,409.81
2016,11,7,11,30,787.0,106.0,1.0,20.0,556.0,534.1,410.18
2016,11,7,11,45,659.0,147.0,1.0,20.5,525.0,479.09,366.19
2016,11,7,12,0,531.0,188.0,1.0,21.0,494.0,425.34,323.86
2016,11,7,12,15,456.0,207.5,1.0,21.0,468.5,384.75,292.01
2016,11,7,12,30,381.0,227.0,1.0,21.0,443.0,346.46,261.95
2016,11,7,12,45,455.5,201.5,1.05,21.0,454.0,330.39,246.54
2016,11,7,13,0,530.0,176.0,1.1,21.0,465.0,306.14,223.44
2016,11,7,13,15,506.5,175.5,1.1,21.0,443.0,269.94,193.05
2016,11,7,13,30,483.0,175.0,1.1,21.0,421.0,235.09,164.23
2016,11,7,13,45,364.5,186.0,1.15,21.0,366.0,199.09,139.82
2016,11,7,14,0,246.0,197.0,1.2,21.0,311.0,170.67,123.39
2016,11,7,14,15,301.0,174.0,1.15,20.5,304.0,139.82,101.2
2016,11,7,14,30,356.0,151.0,1.1,20.0,297.0,108.89,88.59
2016,11,7,14,45,343.0,138.5,1.05,20.0,268.0,101.1,82.16
2016,11,7,15,0,330.0,126.0,1.0,20.0,239.0,93.1,75.42
2016,11,7,15,15,313.0,111.0,0.9,19.5,207.0,83.17,67.05
2016,11,7,15,30,296.0,96.0,0.8,19.0,175.0,72.95,58.27
2016,11,7,15,45,267.5,80.5,0.7,18.5,142.0,62.03,48.68
2016,11,7,16,0,239.0,65.0,0.6,18.0,109.0,49.13,37.18
2016,11,7,16,15,191.0,49.0,0.65,17.5,78.0,37.6,26.65
2016,11,7,16,30,143.0,33.0,0.7,17.0,47.0,25.69,14.81
2016,11,7,16,45,71.5,16.5,0.75,17.0,23.5,13.6,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,15.46,0.0
2016,11,8,7,15,185.0,28.0,0.9,13.5,50.5,174.18,111.61
2016,11,8,7,30,370.0,39.0,1.0,14.0,84.0,305.28,242.71
2016,11,8,7,45,450.0,47.0,1.15,14.5,125.5,371.29,301.48
2016,11,8,8,0,530.0,55.0,1.3,15.0,167.0,438.61,358.18
2016,11,8,8,15,582.0,61.0,1.3,15.5,209.5,485.67,396.19
2016,11,8,8,30,634.0,67.0,1.3,16.0,252.0,531.81,431.81
2016,11,8,8,45,668.5,71.5,1.3,16.5,292.0,562.82,454.46
2016,11,8,9,0,703.0,76.0,1.3,17.0,332.0,591.7,474.69
2016,11,8,9,15,637.5,96.5,1.2,17.5,346.5,568.75,453.9
2016,11,8,9,30,572.0,117.0,1.1,18.0,361.0,541.9,430.6
2016,11,8,9,45,550.0,133.0,1.05,18.5,382.0,531.78,420.69
2016,11,8,10,0,528.0,149.0,1.0,19.0,403.0,525.28,413.17
2016,11,8,10,15,684.5,115.5,0.95,19.5,461.5,585.88,456.93
2016,11,8,10,30,841.0,82.0,0.9,20.0,520.0,631.88,488.08
2016,11,8,10,45,838.5,86.5,0.85,20.5,535.5,615.32,472.44
2016,11,8,11,0,836.0,91.0,0.8,21.0,551.0,595.91,455.35
2016,11,8,11,15,840.5,91.5,0.8,21.0,561.0,573.6,437.43
2016,11,8,11,30,845.0,92.0,0.8,21.0,571.0,548.45,417.09
2016,11,8,11,45,837.0,95.5,0.8,21.5,572.0,517.23,391.12
2016,11,8,12,0,829.0,99.0,0.8,22.0,573.0,484.07,363.33
2016,11,8,12,15,827.5,99.0,0.8,22.0,568.0,448.68,333.97
2016,11,8,12,30,826.0,99.0,0.8,22.0,563.0,411.38,302.43
2016,11,8,12,45,839.0,91.5,0.85,22.0,554.0,370.54,267.4
2016,11,8,13,0,852.0,84.0,0.9,22.0,545.0,327.08,229.35
2016,11,8,13,15,844.0,83.0,0.9,22.0,525.5,281.46,189.5
2016,11,8,13,30,836.0,82.0,0.9,22.0,506.0,235.19,149.52
2016,11,8,13,45,813.0,83.0,0.95,22.0,477.5,187.88,111.2
2016,11,8,14,0,790.0,84.0,1.0,22.0,449.0,141.85,78.2
2016,11,8,14,15,771.5,81.5,0.9,22.0,416.5,94.76,52.6
2016,11,8,14,30,753.0,79.0,0.8,22.0,384.0,60.38,46.65
2016,11,8,14,45,721.0,76.5,0.75,22.0,345.5,54.17,41.44
2016,11,8,15,0,689.0,74.0,0.7,22.0,307.0,53.49,40.91
2016,11,8,15,15,649.5,69.0,0.5,21.5,265.5,50.88,38.76
2016,11,8,15,30,610.0,64.0,0.3,21.0,224.0,48.28,36.54
2016,11,8,15,45,550.0,57.0,0.15,20.5,181.5,43.9,32.67
2016,11,8,16,0,490.0,50.0,0.0,20.0,139.0,39.48,28.61
2016,11,8,16,15,397.0,40.0,0.2,19.0,98.5,32.19,21.86
2016,11,8,16,30,304.0,30.0,0.4,18.0,58.0,24.71,13.67
2016,11,8,16,45,152.0,15.0,0.65,17.5,29.0,12.14,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
