Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,14.0,3.5,14.0,14.0,12.33,4.91
2016,11,19,10,30,0.0,20.0,3.5,14.0,20.0,17.62,9.42
2016,11,19,10,45,0.0,55.0,3.55,14.5,55.0,48.59,35.67
2016,11,19,11,0,0.0,90.0,3.6,15.0,90.0,79.77,61.74
2016,11,19,11,15,0.0,87.5,3.7,15.0,87.5,77.49,59.77
2016,11,19,11,30,0.0,85.0,3.8,15.0,85.0,75.27,57.87
2016,11,19,11,45,0.0,98.5,3.9,15.0,98.5,87.27,67.89
2016,11,19,12,0,0.0,112.0,4.0,15.0,112.0,99.12,77.76
2016,11,19,12,15,0.0,99.0,4.0,15.0,99.0,87.59,68.14
2016,11,19,12,30,0.0,86.0,4.0,15.0,86.0,76.16,58.62
2016,11,19,12,45,0.0,101.5,4.0,15.5,101.5,89.57,69.76
2016,11,19,13,0,0.0,117.0,4.0,16.0,117.0,102.6,80.51
2016,11,19,13,15,10.5,147.0,3.9,16.0,152.0,129.3,102.32
2016,11,19,13,30,21.0,177.0,3.8,16.0,187.0,153.1,121.54
2016,11,19,13,45,10.5,157.5,3.75,16.0,162.5,134.11,106.44
2016,11,19,14,0,0.0,138.0,3.7,16.0,138.0,116.45,92.44
2016,11,19,14,15,0.0,100.5,3.55,15.5,100.5,86.69,67.87
2016,11,19,14,30,0.0,63.0,3.4,15.0,63.0,55.66,43.97
2016,11,19,14,45,0.0,56.5,3.25,15.0,56.5,49.89,38.92
2016,11,19,15,0,0.0,50.0,3.1,15.0,50.0,44.12,33.81
2016,11,19,15,15,0.0,42.5,2.8,14.5,42.5,37.48,27.92
2016,11,19,15,30,0.0,35.0,2.5,14.0,35.0,30.84,21.96
2016,11,19,15,45,0.0,27.5,2.2,14.0,27.5,24.21,15.88
2016,11,19,16,0,0.0,20.0,1.9,14.0,20.0,17.59,9.78
2016,11,19,16,15,0.0,13.5,1.75,13.5,13.5,11.86,4.35
2016,11,19,16,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,50.5,14.5,0.8,12.0,18.5,40.41,0.0
2016,11,20,7,30,101.0,29.0,0.8,12.0,37.0,112.23,73.89
2016,11,20,7,45,144.5,45.5,0.85,12.5,65.0,160.32,127.27
2016,11,20,8,0,188.0,62.0,0.9,13.0,93.0,206.42,168.47
2016,11,20,8,15,215.0,78.0,0.95,13.0,123.5,241.9,199.64
2016,11,20,8,30,242.0,94.0,1.0,13.0,154.0,277.03,229.61
2016,11,20,8,45,257.5,109.0,1.1,13.0,182.5,302.86,251.2
2016,11,20,9,0,273.0,124.0,1.2,13.0,211.0,327.69,271.44
2016,11,20,9,15,291.5,135.0,1.2,13.0,237.5,348.34,287.71
2016,11,20,9,30,310.0,146.0,1.2,13.0,264.0,367.86,302.71
2016,11,20,9,45,155.5,146.0,1.3,13.5,205.0,253.26,207.91
2016,11,20,10,0,1.0,146.0,1.4,14.0,146.0,135.57,108.5
2016,11,20,10,15,157.0,170.0,1.45,14.0,244.0,270.24,221.32
2016,11,20,10,30,313.0,194.0,1.5,14.0,342.0,391.21,317.53
2016,11,20,10,45,207.5,209.0,1.6,14.0,309.0,327.12,264.62
2016,11,20,11,0,102.0,224.0,1.7,14.0,276.0,268.16,216.4
2016,11,20,11,15,54.0,200.0,1.65,14.0,228.0,213.95,172.23
2016,11,20,11,30,6.0,176.0,1.6,14.0,180.0,160.17,128.13
2016,11,20,11,45,14.0,188.5,1.6,14.0,196.0,174.0,139.51
2016,11,20,12,0,22.0,201.0,1.6,14.0,212.0,186.89,149.83
2016,11,20,12,15,17.0,193.5,1.5,14.0,202.0,176.38,141.13
2016,11,20,12,30,12.0,186.0,1.4,14.0,192.0,166.39,133.0
2016,11,20,12,45,30.5,197.0,1.35,14.0,212.0,178.75,142.63
2016,11,20,13,0,49.0,208.0,1.3,14.0,232.0,188.36,149.68
2016,11,20,13,15,62.0,204.0,1.25,14.0,233.5,182.79,144.41
2016,11,20,13,30,75.0,200.0,1.2,14.0,235.0,175.7,137.94
2016,11,20,13,45,132.0,190.5,1.2,14.5,248.0,165.41,126.92
2016,11,20,14,0,189.0,181.0,1.2,15.0,261.0,151.96,114.75
2016,11,20,14,15,182.0,168.5,1.15,15.0,240.5,129.03,100.34
2016,11,20,14,30,175.0,156.0,1.1,15.0,220.0,115.63,96.44
2016,11,20,14,45,438.5,109.0,1.05,15.0,247.5,77.84,63.54
2016,11,20,15,0,702.0,62.0,1.0,15.0,275.0,49.9,38.94
2016,11,20,15,15,658.5,57.5,0.9,14.5,234.5,43.04,32.92
2016,11,20,15,30,615.0,53.0,0.8,14.0,194.0,40.5,30.6
2016,11,20,15,45,548.0,46.5,0.7,14.0,153.0,36.19,26.53
2016,11,20,16,0,481.0,40.0,0.6,14.0,112.0,31.85,22.27
2016,11,20,16,15,366.5,31.0,0.65,13.5,74.5,25.11,15.46
2016,11,20,16,30,252.0,22.0,0.7,13.0,37.0,18.22,1.89
2016,11,20,16,45,126.0,11.0,0.75,12.5,18.5,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,109.02,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,265.88,173.62
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,334.54,268.71
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,409.92,336.51
2016,11,21,8,15,622.0,44.0,1.6,11.0,173.5,458.62,379.4
2016,11,21,8,30,680.0,49.0,1.6,11.0,215.0,506.35,419.54
2016,11,21,8,45,717.5,52.5,1.65,11.5,254.5,537.88,444.76
2016,11,21,9,0,755.0,56.0,1.7,12.0,294.0,567.21,467.15
2016,11,21,9,15,781.0,59.0,1.65,12.0,330.0,586.04,480.85
2016,11,21,9,30,807.0,62.0,1.6,12.0,366.0,602.01,491.82
2016,11,21,9,45,807.0,68.5,1.6,12.5,394.5,602.56,489.89
2016,11,21,10,0,807.0,75.0,1.6,13.0,423.0,600.0,485.52
2016,11,21,10,15,820.5,77.0,1.55,13.5,447.5,597.59,480.97
2016,11,21,10,30,834.0,79.0,1.5,14.0,472.0,591.93,473.77
2016,11,21,10,45,846.0,79.0,1.5,14.5,490.5,579.93,462.02
2016,11,21,11,0,858.0,79.0,1.5,15.0,509.0,564.68,447.65
2016,11,21,11,15,863.0,79.5,1.45,15.0,519.5,543.01,428.69
2016,11,21,11,30,868.0,80.0,1.4,15.0,530.0,518.46,407.19
2016,11,21,11,45,871.5,79.5,1.4,15.5,534.0,489.37,381.34
2016,11,21,12,0,875.0,79.0,1.4,16.0,538.0,458.14,353.29
2016,11,21,12,15,873.5,79.0,1.4,16.0,533.5,423.16,322.42
2016,11,21,12,30,872.0,79.0,1.4,16.0,529.0,384.31,287.82
2016,11,21,12,45,866.5,78.0,1.4,16.0,516.5,342.6,250.35
2016,11,21,13,0,861.0,77.0,1.4,16.0,504.0,299.57,211.34
2016,11,21,13,15,851.5,76.0,1.35,16.0,485.0,254.54,170.83
2016,11,21,13,30,842.0,75.0,1.3,16.0,466.0,208.97,130.96
2016,11,21,13,45,828.0,73.5,1.3,16.0,440.0,162.08,93.16
2016,11,21,14,0,814.0,72.0,1.3,16.0,414.0,115.55,61.68
2016,11,21,14,15,793.5,69.5,1.25,15.5,382.0,68.62,41.48
2016,11,21,14,30,773.0,67.0,1.2,15.0,350.0,52.29,41.02
2016,11,21,14,45,743.5,64.0,1.15,15.0,313.0,50.7,39.68
2016,11,21,15,0,714.0,61.0,1.1,15.0,276.0,49.18,38.34
2016,11,21,15,15,670.5,56.5,1.0,14.5,235.5,46.33,35.83
2016,11,21,15,30,627.0,52.0,0.9,14.0,195.0,39.79,29.95
2016,11,21,15,45,557.0,46.0,0.8,14.0,153.5,35.87,26.22
2016,11,21,16,0,487.0,40.0,0.7,14.0,112.0,31.94,22.32
2016,11,21,16,15,370.5,31.0,0.75,13.5,74.5,25.18,15.43
2016,11,21,16,30,254.0,22.0,0.8,13.0,37.0,18.29,0.89
2016,11,21,16,45,127.0,11.0,0.85,12.5,18.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,80.0,13.5,0.2,9.0,19.5,54.93,0.0
2016,11,22,7,30,160.0,27.0,0.2,9.0,39.0,151.59,91.78
2016,11,22,7,45,223.0,41.0,0.2,9.5,70.0,211.03,167.69
2016,11,22,8,0,286.0,55.0,0.2,10.0,101.0,266.28,217.26
2016,11,22,8,15,323.5,68.5,0.25,10.0,135.0,306.52,252.45
2016,11,22,8,30,361.0,82.0,0.3,10.0,169.0,346.5,286.22
2016,11,22,8,45,383.0,94.5,0.4,10.5,201.0,374.72,309.19
2016,11,22,9,0,405.0,107.0,0.5,11.0,233.0,401.57,330.34
2016,11,22,9,15,434.5,112.5,0.65,11.0,262.5,423.49,348.19
2016,11,22,9,30,464.0,118.0,0.8,11.0,292.0,443.77,364.38
2016,11,22,9,45,444.5,133.5,0.95,11.5,311.0,442.42,362.08
2016,11,22,10,0,425.0,149.0,1.1,12.0,330.0,439.06,358.22
2016,11,22,10,15,432.0,157.5,1.15,12.0,350.5,442.75,360.24
2016,11,22,10,30,439.0,166.0,1.2,12.0,371.0,444.41,360.51
2016,11,22,10,45,502.0,157.0,1.3,12.5,400.0,458.45,370.38
2016,11,22,11,0,565.0,148.0,1.4,13.0,429.0,468.43,376.52
2016,11,22,11,15,503.5,168.0,1.4,13.0,422.5,437.1,350.13
2016,11,22,11,30,442.0,188.0,1.4,13.0,416.0,406.43,324.59
2016,11,22,11,45,433.0,191.5,1.45,13.0,416.0,386.51,307.58
2016,11,22,12,0,424.0,195.0,1.5,13.0,416.0,365.79,289.63
2016,11,22,12,15,452.0,186.5,1.5,13.0,420.0,348.51,273.6
2016,11,22,12,30,480.0,178.0,1.5,13.0,424.0,328.25,254.56
2016,11,22,12,45,378.0,193.5,1.55,13.0,385.0,283.78,218.89
2016,11,22,13,0,276.0,209.0,1.6,13.0,346.0,247.84,191.08
2016,11,22,13,15,286.0,199.0,1.6,13.0,335.5,224.8,170.61
2016,11,22,13,30,296.0,189.0,1.6,13.0,325.0,200.64,149.44
2016,11,22,13,45,233.5,184.0,1.6,13.0,288.0,169.78,126.96
2016,11,22,14,0,171.0,179.0,1.6,13.0,251.0,148.65,113.83
2016,11,22,14,15,210.5,161.5,1.55,13.0,243.0,124.81,97.62
2016,11,22,14,30,250.0,144.0,1.5,13.0,235.0,104.09,87.17
2016,11,22,14,45,232.0,132.0,1.45,13.0,209.5,96.43,80.54
2016,11,22,15,0,214.0,120.0,1.4,13.0,184.0,88.57,73.62
2016,11,22,15,15,198.0,104.0,1.25,12.5,156.5,77.85,64.17
2016,11,22,15,30,182.0,88.0,1.1,12.0,129.0,66.82,54.26
2016,11,22,15,45,159.0,70.5,0.95,12.0,101.0,54.4,42.84
2016,11,22,16,0,136.0,53.0,0.8,12.0,73.0,41.62,30.94
2016,11,22,16,15,86.5,37.0,0.8,11.5,48.0,29.5,19.09
2016,11,22,16,30,37.0,21.0,0.8,11.0,23.0,17.66,0.0
2016,11,22,16,45,18.5,10.5,0.85,11.0,11.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,75.5,15.0,1.0,9.5,20.5,53.68,0.0
2016,11,23,7,30,151.0,30.0,1.0,10.0,41.0,150.16,83.61
2016,11,23,7,45,266.5,42.5,1.0,10.5,78.0,238.16,189.16
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,322.6,263.77
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.0,378.69,312.82
2016,11,23,8,30,523.0,72.0,1.3,11.0,195.0,436.02,361.33
2016,11,23,8,45,572.0,77.5,1.45,11.5,234.5,475.75,393.76
2016,11,23,9,0,621.0,83.0,1.6,12.0,274.0,513.55,423.62
2016,11,23,9,15,653.0,87.0,1.65,12.0,309.5,536.66,441.44
2016,11,23,9,30,685.0,91.0,1.7,12.0,345.0,557.13,456.76
2016,11,23,9,45,715.0,92.5,1.8,12.5,377.0,570.67,465.82
2016,11,23,10,0,745.0,94.0,1.9,13.0,409.0,581.11,472.21
2016,11,23,10,15,760.0,96.0,1.9,13.0,433.5,579.72,469.61
2016,11,23,10,30,775.0,98.0,1.9,13.0,458.0,575.21,464.53
2016,11,23,10,45,789.0,98.5,1.95,13.0,477.0,564.19,454.57
2016,11,23,11,0,803.0,99.0,2.0,13.0,496.0,551.68,443.18
2016,11,23,11,15,808.5,99.5,1.95,13.0,506.5,531.5,425.16
2016,11,23,11,30,814.0,100.0,1.9,13.0,517.0,508.53,404.66
2016,11,23,11,45,818.0,99.5,1.9,13.5,520.5,481.18,379.82
2016,11,23,12,0,822.0,99.0,1.9,14.0,524.0,451.32,352.55
2016,11,23,12,15,819.5,98.5,1.9,14.0,519.5,416.51,321.54
2016,11,23,12,30,817.0,98.0,1.9,14.0,515.0,379.92,288.45
2016,11,23,12,45,813.0,96.5,1.95,14.0,503.5,340.33,252.47
2016,11,23,13,0,809.0,95.0,2.0,14.0,492.0,299.44,215.0
2016,11,23,13,15,799.0,93.5,2.0,14.0,473.0,256.11,175.79
2016,11,23,13,30,789.0,92.0,2.0,14.0,454.0,212.42,137.39
2016,11,23,13,45,518.5,131.5,2.05,14.0,364.0,163.26,108.78
2016,11,23,14,0,248.0,171.0,2.1,14.0,274.0,144.79,107.61
2016,11,23,14,15,174.5,160.5,2.0,13.5,230.5,123.07,96.67
2016,11,23,14,30,101.0,150.0,1.9,13.0,187.0,111.38,93.64
2016,11,23,14,45,92.5,136.0,1.8,13.0,167.0,105.72,88.75
2016,11,23,15,0,84.0,122.0,1.7,13.0,147.0,95.41,79.67
2016,11,23,15,15,325.5,91.5,1.5,12.5,167.0,67.15,54.65
2016,11,23,15,30,567.0,61.0,1.3,12.0,187.0,47.3,36.88
2016,11,23,15,45,497.5,53.0,1.1,11.5,146.5,41.93,31.85
2016,11,23,16,0,428.0,45.0,0.9,11.0,106.0,36.49,26.55
2016,11,23,16,15,308.0,34.0,0.9,10.5,69.5,28.02,17.84
2016,11,23,16,30,188.0,23.0,0.9,10.0,33.0,18.21,0.0
2016,11,23,16,45,94.0,11.5,0.95,9.5,16.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,15,98.5,14.0,0.85,5.5,20.5,64.7,0.0
2016,11,24,7,30,197.0,28.0,0.9,6.0,41.0,170.84,87.25
2016,11,24,7,45,310.0,39.5,1.0,6.5,78.5,256.19,205.41
2016,11,24,8,0,423.0,51.0,1.1,7.0,116.0,340.34,281.9
2016,11,24,8,15,492.5,59.0,1.05,7.5,157.0,397.08,331.03
2016,11,24,8,30,562.0,67.0,1.0,8.0,198.0,453.3,377.53
2016,11,24,8,45,615.0,71.5,0.95,8.5,238.5,494.39,410.08
2016,11,24,9,0,668.0,76.0,0.9,9.0,279.0,533.56,439.7
2016,11,24,9,15,699.0,80.0,0.85,9.5,315.5,555.98,455.19
2016,11,24,9,30,730.0,84.0,0.8,10.0,352.0,575.71,468.04
2016,11,24,9,45,751.5,87.0,0.8,10.5,383.0,585.41,473.3
2016,11,24,10,0,773.0,90.0,0.8,11.0,414.0,592.04,476.04
2016,11,24,10,15,788.0,92.0,0.75,11.5,439.0,588.34,470.43
2016,11,24,10,30,803.0,94.0,0.7,12.0,464.0,584.02,464.21
2016,11,24,10,45,682.0,120.5,0.7,12.5,443.0,526.03,417.67
2016,11,24,11,0,561.0,147.0,0.7,13.0,422.0,462.99,367.78
2016,11,24,11,15,700.0,121.5,0.65,13.0,472.5,496.01,391.34
2016,11,24,11,30,839.0,96.0,0.6,13.0,523.0,515.37,402.4
2016,11,24,11,45,846.5,94.0,0.55,13.5,527.5,487.52,377.02
2016,11,24,12,0,854.0,92.0,0.5,14.0,532.0,456.9,349.56
2016,11,24,12,15,852.5,92.0,0.5,14.0,527.5,421.99,319.31
2016,11,24,12,30,851.0,92.0,0.5,14.0,523.0,385.12,286.82
2016,11,24,12,45,845.0,91.0,0.55,14.0,511.5,344.14,250.8
2016,11,24,13,0,839.0,90.0,0.6,14.0,500.0,301.95,213.22
2016,11,24,13,15,726.0,104.0,0.65,14.0,449.0,244.42,167.43
2016,11,24,13,30,613.0,118.0,0.7,14.0,398.0,198.7,132.83
2016,11,24,13,45,545.0,125.5,0.8,14.0,364.0,161.54,105.76
2016,11,24,14,0,477.0,133.0,0.9,14.0,330.0,130.61,87.4
2016,11,24,14,15,514.5,115.0,0.9,13.5,312.5,89.88,64.69
2016,11,24,14,30,552.0,97.0,0.9,13.0,295.0,69.67,56.8
2016,11,24,14,45,506.5,96.0,0.95,13.0,263.0,69.29,56.56
2016,11,24,15,0,461.0,95.0,1.0,13.0,231.0,69.32,56.59
2016,11,24,15,15,425.5,85.0,0.9,12.5,196.0,62.87,50.87
2016,11,24,15,30,390.0,75.0,0.8,12.0,161.0,56.27,44.87
2016,11,24,15,45,338.5,62.5,0.75,11.5,125.5,47.53,36.81
2016,11,24,16,0,287.0,50.0,0.7,11.0,90.0,38.56,28.34
2016,11,24,16,15,202.0,35.5,0.75,10.5,59.0,27.69,17.46
2016,11,24,16,30,117.0,21.0,0.8,10.0,28.0,16.54,0.0
2016,11,24,16,45,58.5,10.5,0.85,10.0,14.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,16.0,12.0,0.8,8.0,13.0,19.31,0.0
2016,11,25,7,30,32.0,24.0,0.8,8.0,26.0,53.66,19.58
2016,11,25,7,45,76.5,40.5,0.8,8.5,50.5,104.07,80.25
2016,11,25,8,0,121.0,57.0,0.8,9.0,75.0,159.48,130.27
2016,11,25,8,15,145.0,74.5,0.8,9.0,103.0,194.05,161.17
2016,11,25,8,30,169.0,92.0,0.8,9.0,131.0,228.16,190.9
2016,11,25,8,45,184.0,108.0,0.85,9.5,157.5,254.02,212.63
2016,11,25,9,0,199.0,124.0,0.9,10.0,184.0,279.1,233.09
2016,11,25,9,15,219.0,135.0,0.95,10.0,208.5,300.15,250.32
2016,11,25,9,30,239.0,146.0,1.0,10.0,233.0,320.42,266.57
2016,11,25,9,45,270.5,155.5,1.05,10.5,262.0,344.97,285.6
2016,11,25,10,0,302.0,165.0,1.1,11.0,291.0,368.01,302.98
2016,11,25,10,15,166.0,172.5,1.15,11.0,242.5,277.24,227.94
2016,11,25,10,30,30.0,180.0,1.2,11.0,194.0,191.34,155.97
2016,11,25,10,45,243.0,176.0,1.3,11.5,294.5,319.74,262.38
2016,11,25,11,0,456.0,172.0,1.4,12.0,395.0,429.75,348.19
2016,11,25,11,15,393.0,190.0,1.4,12.0,385.0,391.55,315.79
2016,11,25,11,30,330.0,208.0,1.4,12.0,375.0,362.58,291.64
2016,11,25,11,45,329.0,209.5,1.45,12.0,377.0,348.66,279.5
2016,11,25,12,0,328.0,211.0,1.5,12.0,379.0,333.82,266.33
2016,11,25,12,15,211.0,217.5,1.5,12.0,325.0,275.25,219.49
2016,11,25,12,30,94.0,224.0,1.5,12.0,271.0,226.66,181.51
2016,11,25,12,45,55.5,202.0,1.5,12.5,230.0,190.12,152.1
2016,11,25,13,0,17.0,180.0,1.5,13.0,189.0,159.02,127.43
2016,11,25,13,15,8.5,140.0,1.5,13.0,144.5,122.88,97.97
2016,11,25,13,30,0.0,100.0,1.5,13.0,100.0,87.63,68.98
2016,11,25,13,45,37.0,136.0,1.5,13.0,151.5,117.64,92.69
2016,11,25,14,0,74.0,172.0,1.5,13.0,203.0,140.44,110.76
2016,11,25,14,15,121.0,160.0,1.45,12.5,205.5,121.15,96.18
2016,11,25,14,30,168.0,148.0,1.4,12.0,208.0,110.5,93.17
2016,11,25,14,45,157.0,134.5,1.4,12.0,186.0,101.32,85.17
2016,11,25,15,0,146.0,121.0,1.4,12.0,164.0,91.89,76.83
2016,11,25,15,15,133.0,104.0,1.25,12.0,139.0,80.04,66.2
2016,11,25,15,30,120.0,87.0,1.1,12.0,114.0,67.87,55.14
2016,11,25,15,45,103.0,69.5,0.95,12.0,89.0,55.05,43.34
2016,11,25,16,0,86.0,52.0,0.8,12.0,64.0,41.91,31.1
2016,11,25,16,15,43.0,35.5,0.8,11.5,41.5,29.11,18.45
2016,11,25,16,30,0.0,19.0,0.8,11.0,19.0,16.5,0.0
2016,11,25,16,45,0.0,9.5,0.8,11.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,24.0,1.65,10.0,24.0,21.15,11.52
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,32.3,21.8
2016,11,26,8,15,0.0,50.5,1.75,10.0,50.5,46.87,34.72
2016,11,26,8,30,0.0,65.0,1.8,10.0,65.0,61.05,47.25
2016,11,26,8,45,0.0,78.5,1.9,10.5,78.5,73.84,58.33
2016,11,26,9,0,0.0,92.0,2.0,11.0,92.0,86.47,69.11
2016,11,26,9,15,0.0,104.5,2.05,11.0,104.5,97.9,78.85
2016,11,26,9,30,0.0,117.0,2.1,11.0,117.0,109.24,88.41
2016,11,26,9,45,30.5,144.0,2.2,11.0,157.0,162.83,134.16
2016,11,26,10,0,61.0,171.0,2.3,11.0,197.0,208.05,172.05
2016,11,26,10,15,81.5,185.0,2.4,11.0,221.0,231.28,191.13
2016,11,26,10,30,102.0,199.0,2.5,11.0,245.0,253.35,209.09
2016,11,26,10,45,70.5,198.0,2.6,11.0,230.5,229.31,188.47
2016,11,26,11,0,39.0,197.0,2.7,11.0,216.0,206.84,169.34
2016,11,26,11,15,154.0,207.0,2.75,11.0,284.5,278.16,228.38
2016,11,26,11,30,269.0,217.0,2.8,11.0,353.0,340.94,278.33
2016,11,26,11,45,197.5,223.5,2.85,11.0,323.5,296.74,241.41
2016,11,26,12,0,126.0,230.0,2.9,11.0,294.0,261.68,212.56
2016,11,26,12,15,434.0,172.5,2.95,11.0,391.0,326.88,261.04
2016,11,26,12,30,742.0,115.0,3.0,11.0,488.0,363.96,282.12
2016,11,26,12,45,383.5,150.5,3.05,11.5,343.5,248.6,192.67
2016,11,26,13,0,25.0,186.0,3.1,12.0,199.0,165.9,133.71
2016,11,26,13,15,361.5,148.5,2.95,12.0,312.5,199.4,148.32
2016,11,26,13,30,698.0,111.0,2.8,12.0,426.0,206.35,137.76
2016,11,26,13,45,349.0,94.0,2.7,12.0,251.5,113.27,75.46
2016,11,26,14,0,0.0,77.0,2.6,12.0,77.0,68.05,52.88
2016,11,26,14,15,123.0,109.0,2.5,11.5,152.5,88.15,68.86
2016,11,26,14,30,246.0,141.0,2.4,11.0,228.0,102.2,86.33
2016,11,26,14,45,213.5,132.0,2.3,11.0,202.0,96.34,81.16
2016,11,26,15,0,181.0,123.0,2.2,11.0,176.0,93.22,78.37
2016,11,26,15,15,161.5,106.5,2.15,11.0,148.5,81.66,67.93
2016,11,26,15,30,142.0,90.0,2.1,11.0,121.0,69.8,57.07
2016,11,26,15,45,110.0,72.0,2.05,11.0,93.0,56.64,44.89
2016,11,26,16,0,78.0,54.0,2.0,11.0,65.0,43.19,32.29
2016,11,26,16,15,39.0,36.5,2.05,10.5,42.0,29.76,18.93
2016,11,26,16,30,0.0,19.0,2.1,10.0,19.0,16.47,0.0
2016,11,26,16,45,0.0,9.5,2.15,10.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.5,12.0,1.35,8.0,18.0,64.18,0.0
2016,11,27,7,30,205.0,24.0,1.5,8.0,36.0,162.23,37.26
2016,11,27,7,45,333.5,33.5,1.65,8.5,73.0,261.44,204.31
2016,11,27,8,0,462.0,43.0,1.8,9.0,110.0,351.45,288.88
2016,11,27,8,15,532.5,49.5,1.9,9.5,150.5,406.43,337.94
2016,11,27,8,30,603.0,56.0,2.0,10.0,191.0,461.19,384.65
2016,11,27,8,45,654.0,59.5,2.1,10.5,231.0,499.43,416.43
2016,11,27,9,0,705.0,63.0,2.2,11.0,271.0,532.19,442.71
2016,11,27,9,15,643.0,77.0,2.2,11.0,285.0,512.49,426.19
2016,11,27,9,30,581.0,91.0,2.2,11.0,299.0,485.88,404.08
2016,11,27,9,45,593.0,98.0,2.2,11.5,326.0,494.95,409.8
2016,11,27,10,0,605.0,105.0,2.2,12.0,353.0,501.47,412.97
2016,11,27,10,15,722.0,90.5,2.1,12.0,404.5,544.57,445.71
2016,11,27,10,30,839.0,76.0,2.0,12.0,456.0,580.83,471.88
2016,11,27,10,45,848.0,77.0,1.95,12.5,474.0,568.51,459.06
2016,11,27,11,0,857.0,78.0,1.9,13.0,492.0,553.06,443.98
2016,11,27,11,15,861.5,79.0,1.75,13.0,502.5,532.16,424.82
2016,11,27,11,30,866.0,80.0,1.6,13.0,513.0,508.38,403.11
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.0,479.08,376.28
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,447.45,347.25
2016,11,27,12,15,860.0,81.5,1.3,14.0,514.0,411.63,315.13
2016,11,27,12,30,857.0,81.0,1.2,14.0,509.0,373.95,280.94
2016,11,27,12,45,620.5,132.5,1.2,14.0,438.5,307.17,229.47
2016,11,27,13,0,384.0,184.0,1.2,14.0,368.0,254.81,191.81
2016,11,27,13,15,319.0,186.5,1.15,14.0,335.5,220.97,165.13
2016,11,27,13,30,254.0,189.0,1.1,14.0,303.0,192.14,143.48
2016,11,27,13,45,270.5,175.5,1.05,14.0,291.0,167.19,122.65
2016,11,27,14,0,287.0,162.0,1.0,14.0,279.0,140.67,102.77
2016,11,27,14,15,263.0,151.5,1.0,13.5,252.0,113.67,88.04
2016,11,27,14,30,239.0,141.0,1.0,13.0,225.0,102.16,85.46
2016,11,27,14,45,220.0,129.0,1.0,13.0,200.0,94.44,78.75
2016,11,27,15,0,201.0,117.0,1.0,13.0,175.0,86.53,71.77
2016,11,27,15,15,185.0,101.0,0.95,12.5,148.5,75.76,62.26
2016,11,27,15,30,169.0,85.0,0.9,12.0,122.0,64.67,52.28
2016,11,27,15,45,144.0,68.0,0.85,11.5,94.5,52.55,41.18
2016,11,27,16,0,119.0,51.0,0.8,11.0,67.0,40.07,29.57
2016,11,27,16,15,59.5,35.5,0.8,10.5,43.5,29.07,18.3
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,17.21,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,12.0,1.5,10.0,16.5,50.73,0.0
2016,11,28,7,30,154.0,24.0,1.7,10.0,33.0,135.45,10.99
2016,11,28,7,45,273.5,36.0,1.95,10.5,68.0,230.82,177.24
2016,11,28,8,0,393.0,48.0,2.2,11.0,103.0,314.53,257.0
2016,11,28,8,15,468.5,55.5,2.3,11.0,143.0,373.39,309.75
2016,11,28,8,30,544.0,63.0,2.4,11.0,183.0,431.84,360.26
2016,11,28,8,45,603.0,66.5,2.5,11.0,223.5,474.92,396.88
2016,11,28,9,0,662.0,70.0,2.6,11.0,264.0,516.2,430.88
2016,11,28,9,15,694.0,74.0,2.6,11.0,299.5,539.16,448.94
2016,11,28,9,30,726.0,78.0,2.6,11.0,335.0,559.53,464.37
2016,11,28,9,45,562.5,111.5,2.65,11.5,321.5,489.1,405.47
2016,11,28,10,0,399.0,145.0,2.7,12.0,308.0,413.62,342.41
2016,11,28,10,15,535.0,135.5,2.7,12.0,368.0,475.34,392.07
2016,11,28,10,30,671.0,126.0,2.7,12.0,428.0,536.57,439.1
2016,11,28,10,45,674.5,117.5,2.75,12.5,431.0,513.75,418.79
2016,11,28,11,0,678.0,109.0,2.8,13.0,434.0,488.44,396.8
2016,11,28,11,15,574.0,141.5,2.75,13.0,421.0,446.33,361.2
2016,11,28,11,30,470.0,174.0,2.7,13.0,408.0,402.77,324.73
2016,11,28,11,45,397.5,191.0,2.65,13.5,389.5,361.43,289.79
2016,11,28,12,0,325.0,208.0,2.6,14.0,371.0,328.8,262.03
2016,11,28,12,15,540.0,162.0,2.55,14.0,431.0,357.33,280.15
2016,11,28,12,30,755.0,116.0,2.5,14.0,491.0,367.86,280.93
2016,11,28,12,45,691.5,119.0,2.45,14.0,457.0,316.33,236.78
2016,11,28,13,0,628.0,122.0,2.4,14.0,423.0,268.59,196.19
2016,11,28,13,15,671.0,116.5,2.35,14.0,426.5,240.85,168.44
2016,11,28,13,30,714.0,111.0,2.3,14.0,430.0,208.22,137.3
2016,11,28,13,45,710.0,104.5,2.25,14.0,406.5,164.17,101.45
2016,11,28,14,0,706.0,98.0,2.2,14.0,383.0,119.82,70.98
2016,11,28,14,15,681.0,94.5,2.1,14.0,352.0,77.25,53.11
2016,11,28,14,30,656.0,91.0,2.0,14.0,321.0,65.94,53.33
2016,11,28,14,45,640.5,82.5,1.9,14.0,287.5,60.71,48.73
2016,11,28,15,0,625.0,74.0,1.8,14.0,254.0,55.38,43.98
2016,11,28,15,15,574.5,68.5,1.55,13.5,215.0,52.3,41.25
2016,11,28,15,30,524.0,63.0,1.3,13.0,176.0,49.26,38.43
2016,11,28,15,45,470.0,53.0,1.1,12.5,138.0,42.19,31.86
2016,11,28,16,0,416.0,43.0,0.9,12.0,100.0,34.93,24.95
2016,11,28,16,15,291.5,32.0,0.95,11.5,65.0,26.38,15.92
2016,11,28,16,30,167.0,21.0,1.0,11.0,30.0,16.63,0.0
2016,11,28,16,45,83.5,10.5,1.1,10.5,15.0,9.55,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.0,9.0,1.65,6.5,18.0,98.27,0.0
2016,11,29,7,30,350.0,18.0,1.8,7.0,36.0,226.01,0.0
2016,11,29,7,45,462.0,25.0,2.0,7.5,74.0,315.32,242.22
2016,11,29,8,0,574.0,32.0,2.2,8.0,112.0,394.96,324.59
2016,11,29,8,15,637.0,37.0,2.3,8.5,153.0,445.39,371.14
2016,11,29,8,30,700.0,42.0,2.4,9.0,194.0,495.24,414.48
2016,11,29,8,45,738.5,45.5,2.5,9.5,233.5,527.05,441.45
2016,11,29,9,0,777.0,49.0,2.6,10.0,273.0,556.76,465.41
2016,11,29,9,15,803.5,51.0,2.6,10.5,309.0,569.88,475.03
2016,11,29,9,30,830.0,53.0,2.6,11.0,345.0,585.15,485.56
2016,11,29,9,45,846.0,55.5,2.6,11.5,376.0,591.66,488.65
2016,11,29,10,0,862.0,58.0,2.6,12.0,407.0,595.05,489.01
2016,11,29,10,15,874.5,59.0,2.5,12.0,431.5,591.34,484.14
2016,11,29,10,30,887.0,60.0,2.4,12.0,456.0,584.41,476.56
2016,11,29,10,45,892.5,62.0,2.3,12.5,474.0,571.39,463.16
2016,11,29,11,0,898.0,64.0,2.2,13.0,492.0,555.24,447.15
2016,11,29,11,15,902.5,64.5,2.1,13.0,503.0,533.88,427.72
2016,11,29,11,30,907.0,65.0,2.0,13.0,514.0,509.6,405.63
2016,11,29,11,45,906.5,66.0,1.95,13.5,517.5,480.69,378.98
2016,11,29,12,0,906.0,67.0,1.9,14.0,521.0,449.28,349.92
2016,11,29,12,15,904.5,67.0,1.85,14.0,517.0,414.17,318.03
2016,11,29,12,30,903.0,67.0,1.8,14.0,513.0,376.95,283.79
2016,11,29,12,45,889.5,69.5,1.75,14.0,500.5,336.4,246.59
2016,11,29,13,0,876.0,72.0,1.7,14.0,488.0,294.93,208.43
2016,11,29,13,15,867.0,70.5,1.65,14.0,469.5,250.35,167.92
