Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,30,858.0,69.0,1.6,14.0,451.0,200.76,124.61
2016,11,29,13,45,844.5,67.5,1.6,14.0,426.0,153.97,87.03
2016,11,29,14,0,831.0,66.0,1.6,14.0,401.0,107.4,56.21
2016,11,29,14,15,811.5,64.0,1.5,14.0,369.5,60.77,37.95
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,48.84,38.15
2016,11,29,14,45,762.5,59.0,1.3,14.0,302.0,47.12,36.66
2016,11,29,15,0,733.0,56.0,1.2,14.0,266.0,45.45,35.16
2016,11,29,15,15,690.0,52.0,1.05,13.5,226.0,42.88,32.87
2016,11,29,15,30,647.0,48.0,0.9,13.0,186.0,40.36,30.52
2016,11,29,15,45,578.0,42.0,0.8,12.5,145.5,35.93,26.34
2016,11,29,16,0,509.0,36.0,0.7,12.0,105.0,28.84,19.63
2016,11,29,16,15,389.0,27.0,0.65,11.5,68.0,21.92,12.23
2016,11,29,16,30,269.0,18.0,0.6,11.0,31.0,14.84,0.0
2016,11,29,16,45,134.5,9.0,0.6,11.0,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,90.5,10.0,0.65,9.0,14.5,55.47,0.0
2016,11,30,7,30,181.0,20.0,0.6,9.0,29.0,140.93,0.0
2016,11,30,7,45,301.5,30.5,0.6,9.5,63.5,238.05,177.59
2016,11,30,8,0,422.0,41.0,0.6,10.0,98.0,322.62,260.13
2016,11,30,8,15,496.0,48.0,0.7,10.0,137.5,379.18,310.5
2016,11,30,8,30,570.0,55.0,0.8,10.0,177.0,435.81,358.79
2016,11,30,8,45,291.5,80.0,0.95,10.5,143.0,294.28,244.83
2016,11,30,9,0,13.0,105.0,1.1,11.0,109.0,110.24,89.03
2016,11,30,9,15,18.0,118.5,1.15,11.0,124.5,125.33,102.39
2016,11,30,9,30,23.0,132.0,1.2,11.0,140.0,140.33,115.01
2016,11,30,9,45,154.5,146.0,1.3,11.0,207.5,251.1,209.14
2016,11,30,10,0,286.0,160.0,1.4,11.0,275.0,350.59,290.43
2016,11,30,10,15,541.5,122.5,1.4,11.0,357.0,463.42,380.86
2016,11,30,10,30,797.0,85.0,1.4,11.0,439.0,562.17,456.4
2016,11,30,10,45,536.5,142.5,1.4,11.5,384.5,455.77,369.44
2016,11,30,11,0,276.0,200.0,1.4,12.0,330.0,350.62,284.14
2016,11,30,11,15,557.0,143.5,1.4,12.0,415.0,434.17,350.18
2016,11,30,11,30,838.0,87.0,1.4,12.0,500.0,498.69,396.86
2016,11,30,11,45,842.5,86.5,1.45,12.5,504.0,471.6,371.68
2016,11,30,12,0,847.0,86.0,1.5,13.0,508.0,441.91,344.63
2016,11,30,12,15,845.5,85.5,1.55,13.0,504.5,407.44,313.87
2016,11,30,12,30,844.0,85.0,1.6,13.0,501.0,371.03,280.82
2016,11,30,12,45,837.5,84.5,1.65,13.0,489.5,331.32,244.61
2016,11,30,13,0,831.0,84.0,1.7,13.0,478.0,290.41,207.02
2016,11,30,13,15,821.5,83.0,1.7,13.0,459.5,247.41,167.96
2016,11,30,13,30,812.0,82.0,1.7,13.0,441.0,203.9,129.72
2016,11,30,13,45,799.0,79.5,1.75,13.0,416.5,158.4,93.11
2016,11,30,14,0,786.0,77.0,1.8,13.0,392.0,113.19,62.99
2016,11,30,14,15,764.5,74.5,1.75,12.5,361.0,68.33,45.23
2016,11,30,14,30,743.0,72.0,1.7,12.0,330.0,56.87,45.66
2016,11,30,14,45,710.5,68.5,1.7,12.0,294.0,50.12,39.65
2016,11,30,15,0,678.0,65.0,1.7,12.0,258.0,48.45,38.13
2016,11,30,15,15,630.5,60.0,1.5,11.5,219.0,45.53,35.51
2016,11,30,15,30,583.0,55.0,1.3,11.0,180.0,42.63,32.8
2016,11,30,15,45,507.5,48.0,1.1,11.0,139.5,37.93,28.26
2016,11,30,16,0,432.0,41.0,0.9,11.0,99.0,33.2,23.51
2016,11,30,16,15,216.0,35.0,0.85,10.5,64.0,27.4,16.68
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,23.42,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,13.19,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,5.5,15.5,86.05,0.0
2016,12,1,7,30,307.0,17.0,1.7,6.0,31.0,198.44,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.0,68.5,295.24,220.44
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,381.52,312.13
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,434.96,361.94
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,487.84,408.39
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,522.04,438.11
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,554.15,464.79
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,573.65,480.67
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,590.3,493.63
2016,12,1,9,45,842.5,60.0,3.55,10.5,373.5,596.23,496.74
2016,12,1,10,0,855.0,64.0,3.7,11.0,404.0,598.95,497.0
2016,12,1,10,15,868.5,65.5,3.7,11.5,429.5,592.52,489.55
2016,12,1,10,30,882.0,67.0,3.7,12.0,455.0,586.76,482.32
2016,12,1,10,45,890.5,68.0,3.75,12.5,473.5,574.35,469.75
2016,12,1,11,0,899.0,69.0,3.8,13.0,492.0,558.76,454.44
2016,12,1,11,15,904.0,69.5,3.8,13.0,503.5,537.68,435.23
2016,12,1,11,30,909.0,70.0,3.8,13.0,515.0,513.65,413.26
2016,12,1,11,45,910.5,70.0,3.8,13.5,519.0,484.63,386.14
2016,12,1,12,0,912.0,70.0,3.8,14.0,523.0,453.03,356.46
2016,12,1,12,15,910.0,70.0,3.8,14.0,519.0,417.62,323.84
2016,12,1,12,30,908.0,70.0,3.8,14.0,515.0,380.13,288.86
2016,12,1,12,45,898.5,70.5,3.8,14.0,503.0,338.89,250.46
2016,12,1,13,0,889.0,71.0,3.8,14.0,491.0,296.47,210.86
2016,12,1,13,15,879.5,70.0,3.75,14.0,472.0,251.82,169.74
2016,12,1,13,30,870.0,69.0,3.7,14.0,453.0,202.2,125.96
2016,12,1,13,45,853.0,68.0,3.7,14.0,427.0,154.99,87.9
2016,12,1,14,0,836.0,67.0,3.7,14.0,401.0,108.31,57.04
2016,12,1,14,15,815.5,65.0,3.55,13.5,369.5,61.52,38.8
2016,12,1,14,30,795.0,63.0,3.4,13.0,338.0,49.75,39.11
2016,12,1,14,45,763.5,60.0,3.25,13.0,301.5,48.04,37.61
2016,12,1,15,0,732.0,57.0,3.1,13.0,265.0,46.38,36.1
2016,12,1,15,15,687.5,53.0,2.85,12.5,225.0,43.83,33.82
2016,12,1,15,30,643.0,49.0,2.6,12.0,185.0,41.34,31.47
2016,12,1,15,45,569.0,43.0,2.35,11.5,144.0,33.8,24.49
2016,12,1,16,0,495.0,37.0,2.1,11.0,103.0,29.75,20.44
2016,12,1,16,15,247.5,33.5,2.05,10.5,66.5,26.27,15.66
2016,12,1,16,30,0.0,30.0,2.0,10.0,30.0,24.03,0.0
2016,12,1,16,45,0.0,15.0,2.0,9.5,15.0,13.64,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,147.0,8.0,2.4,6.5,14.5,81.96,0.0
2016,12,2,7,30,294.0,16.0,2.6,7.0,29.0,189.25,0.0
2016,12,2,7,45,415.0,24.5,2.85,7.5,65.5,285.13,209.13
2016,12,2,8,0,536.0,33.0,3.1,8.0,102.0,369.84,303.42
2016,12,2,8,15,604.0,38.0,3.2,8.5,143.0,422.75,353.23
2016,12,2,8,30,672.0,43.0,3.3,9.0,184.0,475.03,399.36
2016,12,2,8,45,714.0,47.0,3.45,9.5,223.5,509.34,429.02
2016,12,2,9,0,756.0,51.0,3.6,10.0,263.0,541.64,455.65
2016,12,2,9,15,646.5,72.5,3.7,10.5,270.5,502.73,422.72
2016,12,2,9,30,537.0,94.0,3.8,11.0,278.0,456.34,383.38
2016,12,2,9,45,687.0,79.0,3.9,11.5,336.5,524.97,438.77
2016,12,2,10,0,837.0,64.0,4.0,12.0,395.0,586.84,486.74
2016,12,2,10,15,850.5,65.5,3.95,12.0,420.5,584.24,482.7
2016,12,2,10,30,864.0,67.0,3.9,12.0,446.0,575.27,473.81
2016,12,2,10,45,873.0,68.0,3.9,12.5,464.5,563.54,461.68
2016,12,2,11,0,882.0,69.0,3.9,13.0,483.0,548.67,446.83
2016,12,2,11,15,887.0,69.5,3.85,13.0,494.0,528.1,427.91
2016,12,2,11,30,892.0,70.0,3.8,13.0,505.0,504.62,406.28
2016,12,2,11,45,893.5,70.0,3.8,13.5,509.0,476.22,379.67
2016,12,2,12,0,895.0,70.0,3.8,14.0,513.0,445.27,350.55
2016,12,2,12,15,893.0,70.0,3.8,14.0,509.0,410.57,318.52
2016,12,2,12,30,891.0,70.0,3.8,14.0,505.0,373.82,284.18
2016,12,2,12,45,878.5,71.5,3.8,14.0,492.5,333.36,246.55
2016,12,2,13,0,866.0,73.0,3.8,14.0,480.0,288.92,205.5
2016,12,2,13,15,856.0,72.0,3.75,14.0,461.5,244.62,164.79
2016,12,2,13,30,846.0,71.0,3.7,14.0,443.0,199.77,125.02
2016,12,2,13,45,465.0,119.5,3.65,14.0,322.0,145.72,97.15
2016,12,2,14,0,84.0,168.0,3.6,14.0,201.0,137.83,108.21
2016,12,2,14,15,80.5,155.5,3.4,13.5,185.5,121.4,96.9
2016,12,2,14,30,77.0,143.0,3.2,13.0,170.0,110.7,93.2
2016,12,2,14,45,394.0,100.0,3.0,13.0,214.0,71.87,58.84
2016,12,2,15,0,711.0,57.0,2.8,13.0,258.0,46.3,36.03
2016,12,2,15,15,666.0,53.0,2.4,12.5,219.0,43.77,33.76
2016,12,2,15,30,621.0,49.0,2.0,12.0,180.0,41.29,31.43
2016,12,2,15,45,549.5,43.0,1.7,11.5,140.0,33.76,24.47
2016,12,2,16,0,478.0,37.0,1.4,11.0,100.0,29.73,20.43
2016,12,2,16,15,355.5,27.5,1.35,10.5,64.5,22.38,12.48
2016,12,2,16,30,233.0,18.0,1.3,10.0,29.0,14.86,0.0
2016,12,2,16,45,116.5,9.0,1.3,9.5,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,112.0,8.0,1.0,7.5,12.5,63.95,0.0
2016,12,3,7,30,224.0,16.0,1.0,8.0,25.0,132.48,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,255.34,180.82
2016,12,3,8,0,475.0,34.0,1.0,9.0,94.0,341.91,275.53
2016,12,3,8,15,546.0,40.0,1.15,9.5,133.5,389.72,320.39
2016,12,3,8,30,617.0,46.0,1.3,10.0,173.0,444.34,367.52
2016,12,3,8,45,666.5,49.5,1.5,10.5,212.0,482.27,399.81
2016,12,3,9,0,716.0,53.0,1.7,11.0,251.0,518.31,429.32
2016,12,3,9,15,657.0,67.5,1.75,11.5,268.5,502.0,415.31
2016,12,3,9,30,598.0,82.0,1.8,12.0,286.0,479.39,396.17
2016,12,3,9,45,699.5,74.5,1.9,12.5,334.0,526.15,432.54
2016,12,3,10,0,801.0,67.0,2.0,13.0,382.0,567.62,463.35
2016,12,3,10,15,815.5,68.5,2.0,13.5,407.0,566.05,459.53
2016,12,3,10,30,830.0,70.0,2.0,14.0,432.0,561.3,453.35
2016,12,3,10,45,836.5,72.0,2.0,14.5,449.5,549.42,441.49
2016,12,3,11,0,843.0,74.0,2.0,15.0,467.0,534.53,427.11
2016,12,3,11,15,848.5,74.5,2.0,15.0,478.5,514.55,409.37
2016,12,3,11,30,854.0,75.0,2.0,15.0,490.0,491.72,389.02
2016,12,3,11,45,851.5,77.0,2.0,15.5,493.5,464.01,363.77
2016,12,3,12,0,849.0,79.0,2.0,16.0,497.0,434.03,336.3
2016,12,3,12,15,847.5,78.5,2.0,16.0,493.5,399.89,305.67
2016,12,3,12,30,846.0,78.0,2.0,16.0,490.0,363.81,272.84
2016,12,3,12,45,843.0,77.0,2.0,16.0,480.0,325.01,237.3
2016,12,3,13,0,840.0,76.0,2.0,16.0,470.0,284.71,200.21
2016,12,3,13,15,831.0,75.0,1.95,16.0,452.0,241.81,161.4
2016,12,3,13,30,822.0,74.0,1.9,16.0,434.0,198.3,123.4
2016,12,3,13,45,802.5,73.5,1.85,16.0,409.0,153.57,88.0
2016,12,3,14,0,783.0,73.0,1.8,16.0,384.0,109.67,59.48
2016,12,3,14,15,762.0,70.5,1.65,16.0,353.5,65.19,41.94
2016,12,3,14,30,741.0,68.0,1.5,16.0,323.0,53.63,42.07
2016,12,3,14,45,705.0,65.5,1.35,16.0,287.0,52.46,41.07
2016,12,3,15,0,669.0,63.0,1.2,16.0,251.0,46.92,36.15
2016,12,3,15,15,622.5,58.0,1.1,15.0,212.5,43.95,33.59
2016,12,3,15,30,576.0,53.0,1.0,14.0,174.0,41.0,30.93
2016,12,3,15,45,501.0,46.5,0.9,13.5,135.0,36.67,26.84
2016,12,3,16,0,426.0,40.0,0.8,13.0,96.0,32.35,22.53
2016,12,3,16,15,306.5,29.5,0.85,12.5,61.5,24.18,13.76
2016,12,3,16,30,187.0,19.0,0.9,12.0,27.0,15.79,0.0
2016,12,3,16,45,93.5,9.5,1.0,12.0,13.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,10.91,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,21.83,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,192.79,132.43
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,333.11,267.3
2016,12,4,8,15,533.0,41.5,0.7,9.5,131.5,388.58,317.01
2016,12,4,8,30,607.0,48.0,0.7,10.0,171.0,444.42,363.95
2016,12,4,8,45,650.0,53.0,0.7,10.5,209.5,474.99,389.18
2016,12,4,9,0,693.0,58.0,0.7,11.0,248.0,508.82,415.51
2016,12,4,9,15,724.0,61.0,0.65,11.0,283.5,530.78,431.87
2016,12,4,9,30,755.0,64.0,0.6,11.0,319.0,550.05,445.46
2016,12,4,9,45,565.5,102.5,0.55,11.5,304.0,475.53,384.88
2016,12,4,10,0,376.0,141.0,0.5,12.0,289.0,392.08,317.67
2016,12,4,10,15,422.0,142.5,0.45,12.0,318.0,412.23,333.21
2016,12,4,10,30,468.0,144.0,0.4,12.0,347.0,429.69,345.2
2016,12,4,10,45,471.5,150.5,0.35,12.5,362.5,425.73,339.65
2016,12,4,11,0,475.0,157.0,0.3,13.0,378.0,419.83,332.73
2016,12,4,11,15,656.0,119.5,0.25,13.0,432.0,462.73,363.41
2016,12,4,11,30,837.0,82.0,0.2,13.0,486.0,490.15,380.26
2016,12,4,11,45,723.0,107.5,0.2,13.0,459.0,435.38,336.38
2016,12,4,12,0,609.0,133.0,0.2,13.0,432.0,384.45,296.26
2016,12,4,12,15,548.5,148.5,0.35,13.0,416.0,346.61,266.37
2016,12,4,12,30,488.0,164.0,0.5,13.0,400.0,314.27,240.3
2016,12,4,12,45,482.0,161.0,0.7,13.5,390.5,285.56,215.4
2016,12,4,13,0,476.0,158.0,0.9,14.0,381.0,256.4,189.69
2016,12,4,13,15,427.0,160.5,1.0,14.0,355.0,222.15,161.73
2016,12,4,13,30,378.0,163.0,1.1,14.0,329.0,193.26,139.1
2016,12,4,13,45,304.0,163.0,1.2,14.0,292.0,162.07,117.2
2016,12,4,14,0,230.0,163.0,1.3,14.0,255.0,137.21,102.17
2016,12,4,14,15,214.5,154.0,1.2,13.5,234.0,114.25,89.22
2016,12,4,14,30,199.0,145.0,1.1,13.0,213.0,108.49,91.05
2016,12,4,14,45,406.5,108.0,1.05,13.0,228.5,77.76,64.01
2016,12,4,15,0,614.0,71.0,1.0,13.0,244.0,53.15,42.15
2016,12,4,15,15,565.0,65.5,0.95,12.5,206.0,49.98,39.34
2016,12,4,15,30,516.0,60.0,0.9,12.0,168.0,46.85,36.42
2016,12,4,15,45,457.0,50.5,0.85,12.0,131.0,40.12,30.06
2016,12,4,16,0,398.0,41.0,0.8,12.0,94.0,33.23,23.38
2016,12,4,16,15,199.0,34.0,0.85,11.5,60.5,26.61,15.75
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,22.02,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,12.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,12.73,0.0
2016,12,5,7,45,57.0,29.0,1.65,7.5,36.0,75.65,47.54
2016,12,5,8,0,114.0,44.0,1.7,8.0,58.0,136.98,109.57
2016,12,5,8,15,136.5,61.0,1.75,8.0,84.0,170.1,140.66
2016,12,5,8,30,159.0,78.0,1.8,8.0,110.0,202.6,169.99
2016,12,5,8,45,175.5,94.0,1.85,8.5,136.0,229.47,193.45
2016,12,5,9,0,192.0,110.0,1.9,9.0,162.0,255.6,215.58
2016,12,5,9,15,209.0,121.5,1.9,9.0,185.5,275.43,232.3
2016,12,5,9,30,226.0,133.0,1.9,9.0,209.0,294.52,248.0
2016,12,5,9,45,253.0,143.5,1.9,9.0,236.0,317.42,266.62
2016,12,5,10,0,280.0,154.0,1.9,9.0,263.0,338.94,283.72
2016,12,5,10,15,329.0,157.5,1.85,9.0,293.5,363.87,303.46
2016,12,5,10,30,378.0,161.0,1.8,9.0,324.0,386.56,320.89
2016,12,5,10,45,303.0,180.0,1.8,9.5,314.5,354.45,292.6
2016,12,5,11,0,228.0,199.0,1.8,10.0,305.0,316.21,259.91
2016,12,5,11,15,203.5,206.5,1.7,10.0,302.5,301.95,247.38
2016,12,5,11,30,179.0,214.0,1.6,10.0,300.0,288.07,235.14
2016,12,5,11,45,259.0,205.5,1.55,10.0,331.5,311.21,252.6
2016,12,5,12,0,339.0,197.0,1.5,10.0,363.0,323.54,260.24
2016,12,5,12,15,312.0,200.5,1.45,10.0,352.0,300.0,239.71
2016,12,5,12,30,285.0,204.0,1.4,10.0,341.0,277.44,220.22
2016,12,5,12,45,244.5,203.5,1.35,10.0,319.5,248.72,196.27
2016,12,5,13,0,204.0,203.0,1.3,10.0,298.0,222.96,175.15
2016,12,5,13,15,222.5,193.5,1.2,10.0,293.5,206.54,159.85
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,186.13,141.42
2016,12,5,13,45,235.0,173.5,1.0,10.0,271.0,161.44,121.41
2016,12,5,14,0,229.0,163.0,0.9,10.0,253.0,137.25,103.65
2016,12,5,14,15,216.5,153.0,0.8,10.0,233.0,113.77,89.85
2016,12,5,14,30,204.0,143.0,0.7,10.0,213.0,107.3,90.96
2016,12,5,14,45,199.5,128.0,0.65,10.0,190.0,93.69,78.94
2016,12,5,15,0,195.0,113.0,0.6,10.0,167.0,83.85,70.17
2016,12,5,15,15,179.5,97.5,0.6,9.5,141.5,73.35,60.78
2016,12,5,15,30,164.0,82.0,0.6,9.0,116.0,62.55,50.94
2016,12,5,15,45,146.5,65.0,0.65,9.0,90.5,50.4,39.61
2016,12,5,16,0,129.0,48.0,0.7,9.0,65.0,37.89,27.78
2016,12,5,16,15,64.5,33.0,0.75,8.5,41.5,27.18,16.42
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,15.59,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,1.05,4.5,9.5,8.64,0.0
2016,12,6,7,30,0.0,19.0,1.1,5.0,19.0,17.28,0.0
2016,12,6,7,45,163.5,29.0,1.2,6.0,48.0,153.79,98.35
2016,12,6,8,0,327.0,39.0,1.3,7.0,77.0,261.12,211.45
2016,12,6,8,15,383.5,49.5,1.4,7.5,112.0,309.22,256.88
2016,12,6,8,30,440.0,60.0,1.5,8.0,147.0,357.56,299.55
2016,12,6,8,45,478.0,68.5,1.65,8.5,181.0,392.27,329.63
2016,12,6,9,0,516.0,77.0,1.8,9.0,215.0,425.53,357.36
2016,12,6,9,15,556.5,78.5,1.9,9.0,247.0,450.89,378.49
2016,12,6,9,30,597.0,80.0,2.0,9.0,279.0,473.87,397.08
2016,12,6,9,45,701.5,75.5,2.1,9.5,330.5,525.71,437.65
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,572.04,472.59
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,570.87,469.88
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,566.48,464.74
2016,12,6,10,45,844.0,76.0,2.2,10.5,451.5,555.5,453.37
2016,12,6,11,0,852.0,78.0,2.2,11.0,470.0,541.41,439.37
2016,12,6,11,15,857.5,78.5,2.2,11.0,481.5,521.4,421.28
2016,12,6,11,30,863.0,79.0,2.2,11.0,493.0,498.5,400.53
2016,12,6,11,45,861.5,80.5,2.2,11.0,497.0,470.66,375.42
2016,12,6,12,0,860.0,82.0,2.2,11.0,501.0,440.46,347.89
2016,12,6,12,15,502.0,148.5,2.2,11.0,393.0,328.89,260.08
2016,12,6,12,30,144.0,215.0,2.2,11.0,285.0,237.19,190.37
2016,12,6,12,45,313.0,185.5,2.25,11.0,332.5,254.49,199.47
2016,12,6,13,0,482.0,156.0,2.3,11.0,380.0,256.46,193.41
2016,12,6,13,15,345.0,171.0,2.3,11.0,328.5,214.16,161.3
2016,12,6,13,30,208.0,186.0,2.3,11.0,277.0,184.26,141.41
2016,12,6,13,45,104.0,109.5,2.35,11.0,155.0,102.84,77.95
2016,12,6,14,0,0.0,33.0,2.4,11.0,33.0,29.08,19.58
2016,12,6,14,15,0.0,30.5,2.3,11.0,30.5,26.87,17.72
2016,12,6,14,30,0.0,28.0,2.2,11.0,28.0,24.65,16.77
2016,12,6,14,45,360.5,43.0,2.15,11.0,144.0,29.45,21.13
2016,12,6,15,0,721.0,58.0,2.1,11.0,260.0,47.32,37.28
2016,12,6,15,15,676.0,53.5,1.85,10.5,220.5,44.35,34.57
2016,12,6,15,30,631.0,49.0,1.6,10.0,181.0,41.4,31.8
2016,12,6,15,45,561.0,43.0,1.35,9.5,141.0,33.85,24.76
2016,12,6,16,0,491.0,37.0,1.1,9.0,101.0,29.81,20.68
2016,12,6,16,15,365.0,28.0,1.05,8.5,65.5,22.9,12.94
2016,12,6,16,30,239.0,19.0,1.0,8.0,30.0,15.85,0.0
2016,12,6,16,45,119.5,9.5,1.0,8.0,15.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,5.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,5.0,9.0,8.19,0.0
2016,12,7,7,45,0.0,23.5,1.45,5.0,23.5,22.91,9.16
2016,12,7,8,0,0.0,38.0,1.5,5.0,38.0,38.64,26.88
2016,12,7,8,15,8.0,54.0,1.6,5.0,56.0,59.52,46.05
2016,12,7,8,30,16.0,70.0,1.7,5.0,74.0,79.9,64.54
2016,12,7,8,45,22.0,85.5,1.8,5.5,91.0,105.88,87.54
2016,12,7,9,0,28.0,101.0,1.9,6.0,108.0,124.53,103.87
2016,12,7,9,15,31.0,115.0,1.85,6.5,124.0,139.15,116.37
2016,12,7,9,30,34.0,129.0,1.8,7.0,140.0,153.54,128.42
2016,12,7,9,45,36.5,140.5,1.8,7.5,154.0,164.39,137.26
2016,12,7,10,0,39.0,152.0,1.8,8.0,168.0,175.06,145.81
2016,12,7,10,15,103.5,168.5,1.7,8.0,212.5,235.67,197.14
2016,12,7,10,30,168.0,185.0,1.6,8.0,257.0,284.48,237.29
2016,12,7,10,45,99.5,183.0,1.5,8.5,226.0,230.4,190.81
2016,12,7,11,0,31.0,181.0,1.4,9.0,195.0,187.5,154.05
2016,12,7,11,15,40.0,190.0,1.4,9.0,208.5,197.63,162.41
2016,12,7,11,30,49.0,199.0,1.4,9.0,222.0,206.91,169.78
2016,12,7,11,45,24.5,144.0,1.45,9.0,155.5,141.51,115.21
2016,12,7,12,0,0.0,89.0,1.5,9.0,89.0,78.79,62.32
2016,12,7,12,15,0.0,70.0,1.55,9.0,70.0,61.91,47.96
2016,12,7,12,30,0.0,51.0,1.6,9.0,51.0,45.04,33.46
2016,12,7,12,45,0.0,35.0,1.7,9.0,35.0,30.87,21.23
2016,12,7,13,0,0.0,19.0,1.8,9.0,19.0,16.74,8.95
2016,12,7,13,15,64.5,104.0,1.85,8.5,132.0,103.26,81.14
2016,12,7,13,30,129.0,189.0,1.9,8.0,245.0,173.31,137.47
2016,12,7,13,45,64.5,144.0,1.95,8.0,172.0,126.45,100.75
2016,12,7,14,0,0.0,99.0,2.0,8.0,99.0,85.74,69.01
2016,12,7,14,15,0.0,91.5,2.0,8.0,91.5,79.16,63.47
2016,12,7,14,30,0.0,84.0,2.0,8.0,84.0,72.78,60.82
2016,12,7,14,45,0.0,74.5,2.0,8.0,74.5,64.85,53.67
2016,12,7,15,0,0.0,65.0,2.0,8.0,65.0,56.85,46.38
2016,12,7,15,15,0.0,55.0,1.9,7.5,55.0,48.37,38.66
2016,12,7,15,30,0.0,45.0,1.8,7.0,45.0,39.72,30.66
2016,12,7,15,45,0.0,34.5,1.75,7.0,34.5,30.42,21.92
2016,12,7,16,0,0.0,24.0,1.7,7.0,24.0,21.13,13.15
2016,12,7,16,15,0.0,15.5,1.7,6.5,15.5,13.63,5.49
2016,12,7,16,30,0.0,7.0,1.7,6.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,1.7,6.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,14.0,1.1,10.5,14.0,12.32,1.72
2016,12,8,8,0,0.0,23.0,1.1,11.0,23.0,20.26,11.03
2016,12,8,8,15,0.0,34.5,1.15,11.0,34.5,30.43,20.23
2016,12,8,8,30,0.0,46.0,1.2,11.0,46.0,41.29,29.87
2016,12,8,8,45,0.0,57.0,1.25,11.5,57.0,51.71,39.0
2016,12,8,9,0,0.0,68.0,1.3,12.0,68.0,62.02,47.9
2016,12,8,9,15,0.0,78.5,1.3,12.0,78.5,71.73,56.27
2016,12,8,9,30,0.0,89.0,1.3,12.0,89.0,81.38,64.48
2016,12,8,9,45,0.0,98.0,1.35,12.0,98.0,89.45,71.28
2016,12,8,10,0,0.0,107.0,1.4,12.0,107.0,97.49,78.0
2016,12,8,10,15,0.0,120.0,1.4,12.0,120.0,109.42,87.94
2016,12,8,10,30,0.0,133.0,1.4,12.0,133.0,121.2,97.69
2016,12,8,10,45,0.0,118.0,1.45,12.0,118.0,106.09,84.88
2016,12,8,11,0,0.0,103.0,1.5,12.0,103.0,91.78,72.78
2016,12,8,11,15,0.0,96.0,1.5,12.0,96.0,85.23,67.21
2016,12,8,11,30,0.0,89.0,1.5,12.0,89.0,78.85,61.78
2016,12,8,11,45,0.0,90.0,1.55,12.5,90.0,79.7,62.37
2016,12,8,12,0,0.0,91.0,1.6,13.0,91.0,80.56,62.95
2016,12,8,12,15,0.5,124.0,1.55,13.0,124.0,109.63,87.34
2016,12,8,12,30,1.0,157.0,1.5,13.0,157.0,137.8,110.72
2016,12,8,12,45,1.5,155.5,1.5,13.0,156.0,135.81,109.04
2016,12,8,13,0,2.0,154.0,1.5,13.0,155.0,133.73,107.36
2016,12,8,13,15,1.0,145.0,1.45,13.0,145.5,125.12,100.32
2016,12,8,13,30,0.0,136.0,1.4,13.0,136.0,116.71,93.46
2016,12,8,13,45,0.0,114.5,1.4,13.0,114.5,98.74,78.53
2016,12,8,14,0,0.0,93.0,1.4,13.0,93.0,80.95,63.64
2016,12,8,14,15,0.0,85.5,1.35,13.0,85.5,74.44,58.23
2016,12,8,14,30,0.0,78.0,1.3,13.0,78.0,68.06,55.45
2016,12,8,14,45,0.0,69.5,1.3,13.0,69.5,60.89,49.1
2016,12,8,15,0,0.0,61.0,1.3,13.0,61.0,53.66,42.62
2016,12,8,15,15,0.0,51.5,1.25,13.0,51.5,45.48,35.22
2016,12,8,15,30,0.0,42.0,1.2,13.0,42.0,37.05,27.53
2016,12,8,15,45,0.0,32.5,1.15,13.0,32.5,28.64,19.78
2016,12,8,16,0,0.0,23.0,1.1,13.0,23.0,20.25,12.0
2016,12,8,16,15,0.0,14.5,1.1,12.5,14.5,12.75,4.56
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,152.0,12.0,0.8,11.0,16.0,89.16,0.0
2016,12,9,7,45,295.5,21.5,0.9,11.5,47.5,211.69,111.28
2016,12,9,8,0,439.0,31.0,1.0,12.0,79.0,313.3,245.09
2016,12,9,8,15,515.5,37.0,1.15,12.0,117.5,362.75,294.02
2016,12,9,8,30,592.0,43.0,1.3,12.0,156.0,419.74,343.99
2016,12,9,8,45,641.5,47.0,1.5,12.5,194.0,457.88,376.75
2016,12,9,9,0,691.0,51.0,1.7,13.0,232.0,494.31,406.8
2016,12,9,9,15,445.0,91.5,1.8,13.0,214.5,391.99,324.34
2016,12,9,9,30,199.0,132.0,1.9,13.0,197.0,276.81,229.04
2016,12,9,9,45,198.5,145.0,2.05,13.5,215.0,276.21,228.46
2016,12,9,10,0,198.0,158.0,2.2,14.0,233.0,285.05,234.8
2016,12,9,10,15,114.0,162.0,2.25,14.0,206.0,234.73,192.27
2016,12,9,10,30,30.0,166.0,2.3,14.0,179.0,178.23,144.57
2016,12,9,10,45,15.0,151.5,2.4,14.0,158.0,146.36,117.98
2016,12,9,11,0,0.0,137.0,2.5,14.0,137.0,123.42,98.68
2016,12,9,11,15,40.0,171.5,2.5,14.0,190.5,179.8,145.55
2016,12,9,11,30,80.0,206.0,2.5,14.0,244.0,228.44,184.94
2016,12,9,11,45,42.0,184.5,2.55,14.0,205.0,186.56,150.35
2016,12,9,12,0,4.0,163.0,2.6,14.0,166.0,145.94,117.05
2016,12,9,12,15,412.5,119.0,2.55,14.0,316.5,268.69,212.02
2016,12,9,12,30,821.0,75.0,2.5,14.0,467.0,352.24,267.69
2016,12,9,12,45,549.5,133.5,2.5,14.0,394.0,283.02,213.95
2016,12,9,13,0,278.0,192.0,2.5,14.0,321.0,233.57,179.57
2016,12,9,13,15,218.5,190.0,2.4,14.0,288.5,203.52,155.95
2016,12,9,13,30,159.0,188.0,2.3,14.0,256.0,177.86,136.76
2016,12,9,13,45,266.0,165.0,2.25,14.0,272.0,159.83,117.41
2016,12,9,14,0,373.0,142.0,2.2,14.0,288.0,130.36,91.44
2016,12,9,14,15,363.0,132.5,2.0,14.0,265.0,99.98,74.99
2016,12,9,14,30,353.0,123.0,1.8,14.0,242.0,87.1,72.03
2016,12,9,14,45,345.0,110.0,1.65,14.0,216.0,78.95,64.88
2016,12,9,15,0,337.0,97.0,1.5,14.0,190.0,70.62,57.48
2016,12,9,15,15,314.5,84.5,1.35,13.5,161.0,62.38,50.16
2016,12,9,15,30,292.0,72.0,1.2,13.0,132.0,53.93,42.51
2016,12,9,15,45,259.5,58.0,1.05,13.0,102.5,44.06,33.38
2016,12,9,16,0,227.0,44.0,0.9,13.0,73.0,33.9,23.84
2016,12,9,16,15,113.5,32.5,0.85,12.5,47.0,26.12,15.28
2016,12,9,16,30,0.0,21.0,0.8,12.0,21.0,17.85,0.0
2016,12,9,16,45,0.0,10.5,0.8,12.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
