Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.0,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.0,13.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,4.5,3.05,13.0,4.5,3.94,0.0
2016,12,10,8,0,0.0,8.0,3.1,13.0,8.0,7.02,0.02
2016,12,10,8,15,0.0,12.0,3.05,13.0,12.0,10.53,3.22
2016,12,10,8,30,0.0,16.0,3.0,13.0,16.0,14.06,6.36
2016,12,10,8,45,0.0,20.5,3.0,13.5,20.5,18.02,9.83
2016,12,10,9,0,0.0,25.0,3.0,14.0,25.0,22.0,13.28
2016,12,10,9,15,0.0,29.0,2.95,14.0,29.0,25.53,16.34
2016,12,10,9,30,0.0,33.0,2.9,14.0,33.0,29.07,19.39
2016,12,10,9,45,0.0,36.5,2.9,14.0,36.5,32.17,22.03
2016,12,10,10,0,0.0,40.0,2.9,14.0,40.0,35.27,24.66
2016,12,10,10,15,0.0,31.0,2.95,14.0,31.0,27.32,17.81
2016,12,10,10,30,0.0,22.0,3.0,14.0,22.0,19.37,10.98
2016,12,10,10,45,0.0,22.0,3.05,14.0,22.0,19.38,10.97
2016,12,10,11,0,0.0,22.0,3.1,14.0,22.0,19.38,10.95
2016,12,10,11,15,0.0,27.0,3.05,14.0,27.0,23.8,14.72
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,28.22,18.47
2016,12,10,11,45,0.0,69.0,2.95,14.0,69.0,61.02,46.31
2016,12,10,12,0,0.0,106.0,2.9,14.0,106.0,93.84,73.92
2016,12,10,12,15,0.0,78.5,2.8,14.0,78.5,69.46,53.39
2016,12,10,12,30,0.0,51.0,2.7,14.0,51.0,45.04,32.76
2016,12,10,12,45,0.0,55.0,2.65,14.0,55.0,48.58,35.8
2016,12,10,13,0,0.0,59.0,2.6,14.0,59.0,52.13,38.83
2016,12,10,13,15,14.5,114.0,2.5,13.5,120.5,102.59,81.03
2016,12,10,13,30,29.0,169.0,2.4,13.0,182.0,144.48,115.56
2016,12,10,13,45,14.5,114.5,2.3,13.0,121.0,100.5,79.41
2016,12,10,14,0,0.0,60.0,2.2,13.0,60.0,53.0,39.89
2016,12,10,14,15,0.0,55.5,2.1,13.0,55.5,49.0,36.56
2016,12,10,14,30,0.0,51.0,2.0,13.0,51.0,45.01,34.89
2016,12,10,14,45,0.0,45.5,1.9,13.0,45.5,40.13,30.54
2016,12,10,15,0,0.0,40.0,1.8,13.0,40.0,35.26,26.15
2016,12,10,15,15,0.0,34.0,1.6,12.5,34.0,29.95,21.37
2016,12,10,15,30,0.0,28.0,1.4,12.0,28.0,24.65,16.54
2016,12,10,15,45,0.0,21.5,1.25,12.0,21.5,18.91,11.22
2016,12,10,16,0,0.0,15.0,1.1,12.0,15.0,13.18,5.89
2016,12,10,16,15,0.0,9.5,1.05,12.0,9.5,8.34,1.06
2016,12,10,16,30,0.0,4.0,1.0,12.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,0.95,12.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,5.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,5.0,10.0,9.1,0.0
2016,12,11,7,45,79.0,24.0,0.85,5.5,32.0,85.82,34.9
2016,12,11,8,0,158.0,38.0,0.8,6.0,54.0,165.08,130.29
2016,12,11,8,15,187.0,53.5,0.75,6.5,81.5,188.15,155.24
2016,12,11,8,30,216.0,69.0,0.7,7.0,109.0,223.15,186.62
2016,12,11,8,45,234.5,83.0,0.7,7.5,135.5,249.35,209.49
2016,12,11,9,0,253.0,97.0,0.7,8.0,162.0,274.87,230.94
2016,12,11,9,15,262.5,111.0,0.75,8.0,187.0,294.04,246.92
2016,12,11,9,30,272.0,125.0,0.8,8.0,212.0,311.99,261.48
2016,12,11,9,45,278.5,136.0,0.9,8.5,233.5,323.27,269.97
2016,12,11,10,0,285.0,147.0,1.0,9.0,255.0,333.33,277.23
2016,12,11,10,15,401.5,137.5,1.0,9.0,300.0,393.1,325.28
2016,12,11,10,30,518.0,128.0,1.0,9.0,345.0,439.06,360.81
2016,12,11,10,45,516.0,135.5,1.05,9.5,360.0,433.02,353.79
2016,12,11,11,0,514.0,143.0,1.1,10.0,375.0,425.07,345.57
2016,12,11,11,15,484.5,154.0,1.1,10.0,377.5,404.9,328.0
2016,12,11,11,30,455.0,165.0,1.1,10.0,380.0,384.18,310.02
2016,12,11,11,45,446.5,169.0,1.1,10.5,381.5,366.14,293.49
2016,12,11,12,0,438.0,173.0,1.1,11.0,383.0,347.18,276.05
2016,12,11,12,15,320.0,191.0,1.1,11.0,344.0,295.32,234.33
2016,12,11,12,30,202.0,209.0,1.1,11.0,305.0,252.46,200.65
2016,12,11,12,45,222.0,202.5,1.15,11.0,306.0,241.25,190.1
2016,12,11,13,0,242.0,196.0,1.2,11.0,307.0,227.94,177.36
2016,12,11,13,15,182.5,191.5,1.2,11.0,273.5,197.3,153.37
2016,12,11,13,30,123.0,187.0,1.2,11.0,240.0,171.41,134.11
2016,12,11,13,45,88.0,173.0,1.25,11.0,210.0,149.99,118.11
2016,12,11,14,0,53.0,159.0,1.3,11.0,180.0,130.1,103.65
2016,12,11,14,15,49.5,147.5,1.1,10.5,165.5,116.16,93.47
2016,12,11,14,30,46.0,136.0,0.9,10.0,151.0,106.02,89.87
2016,12,11,14,45,42.5,122.0,0.75,10.0,135.0,95.97,80.99
2016,12,11,15,0,39.0,108.0,0.6,10.0,119.0,85.69,71.79
2016,12,11,15,15,32.5,92.5,0.6,9.5,101.0,74.2,61.54
2016,12,11,15,30,26.0,77.0,0.6,9.0,83.0,62.48,50.87
2016,12,11,15,45,17.5,61.0,0.65,9.0,64.5,50.17,39.41
2016,12,11,16,0,9.0,45.0,0.7,9.0,46.0,38.19,28.06
2016,12,11,16,15,4.5,29.0,0.75,8.5,29.5,25.04,14.8
2016,12,11,16,30,0.0,13.0,0.8,8.0,13.0,11.44,0.0
2016,12,11,16,45,0.0,6.5,0.85,8.0,6.5,5.91,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,11.82,0.0
2016,12,12,7,45,207.0,22.0,1.45,6.5,43.5,160.99,60.09
2016,12,12,8,0,414.0,31.0,1.6,7.0,74.0,297.77,235.18
2016,12,12,8,15,496.5,37.5,1.65,7.0,112.5,356.41,294.3
2016,12,12,8,30,579.0,44.0,1.7,7.0,151.0,416.06,347.69
2016,12,12,8,45,626.5,49.5,1.8,7.5,189.0,449.48,377.35
2016,12,12,9,0,674.0,55.0,1.9,8.0,227.0,486.5,408.32
2016,12,12,9,15,707.5,58.5,1.85,8.0,263.0,510.79,428.03
2016,12,12,9,30,741.0,62.0,1.8,8.0,299.0,532.51,444.83
2016,12,12,9,45,756.5,66.5,1.8,8.5,329.0,541.81,450.53
2016,12,12,10,0,772.0,71.0,1.8,9.0,359.0,548.18,453.54
2016,12,12,10,15,788.5,73.0,1.75,9.0,384.5,549.29,452.77
2016,12,12,10,30,805.0,75.0,1.7,9.0,410.0,547.25,449.28
2016,12,12,10,45,705.5,97.5,1.65,9.5,401.0,501.71,410.41
2016,12,12,11,0,606.0,120.0,1.6,10.0,392.0,454.65,370.71
2016,12,12,11,15,608.0,123.0,1.6,10.0,402.5,440.55,357.97
2016,12,12,11,30,610.0,126.0,1.6,10.0,413.0,424.34,343.04
2016,12,12,11,45,551.0,143.0,1.6,10.0,404.5,388.54,312.6
2016,12,12,12,0,492.0,160.0,1.6,10.0,396.0,357.93,286.36
2016,12,12,12,15,524.0,151.5,1.55,10.0,401.5,340.81,269.69
2016,12,12,12,30,556.0,143.0,1.5,10.0,407.0,320.38,249.61
2016,12,12,12,45,517.5,148.5,1.5,10.0,390.0,287.24,220.52
2016,12,12,13,0,479.0,154.0,1.5,10.0,373.0,255.8,193.1
2016,12,12,13,15,455.5,152.0,1.45,10.0,354.5,223.6,164.95
2016,12,12,13,30,432.0,150.0,1.4,10.0,336.0,192.69,138.72
2016,12,12,13,45,394.5,147.0,1.35,10.0,309.5,160.79,113.92
2016,12,12,14,0,357.0,144.0,1.3,10.0,283.0,135.29,97.17
2016,12,12,14,15,340.5,136.5,1.15,10.0,261.0,107.65,82.21
2016,12,12,14,30,324.0,129.0,1.0,10.0,239.0,95.01,80.14
2016,12,12,14,45,314.0,116.0,0.9,10.0,213.5,86.49,72.59
2016,12,12,15,0,304.0,103.0,0.8,10.0,188.0,77.75,64.76
2016,12,12,15,15,444.5,77.5,0.75,9.5,181.0,57.75,46.8
2016,12,12,15,30,585.0,52.0,0.7,9.0,174.0,40.23,30.89
2016,12,12,15,45,517.5,45.0,0.65,9.0,135.5,35.42,26.27
2016,12,12,16,0,450.0,38.0,0.6,9.0,97.0,30.57,21.4
2016,12,12,16,15,330.0,28.5,0.65,8.5,62.5,23.24,13.4
2016,12,12,16,30,210.0,19.0,0.7,8.0,28.0,15.75,0.0
2016,12,12,16,45,105.0,9.5,0.75,8.0,14.0,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.5,1.05,7.5,7.5,6.58,0.0
2016,12,13,8,0,0.0,15.0,1.2,8.0,15.0,13.19,5.07
2016,12,13,8,15,0.0,24.0,1.2,8.0,24.0,21.13,12.43
2016,12,13,8,30,0.0,33.0,1.2,8.0,33.0,29.08,19.61
2016,12,13,8,45,0.0,41.5,1.3,8.5,41.5,36.61,26.32
2016,12,13,9,0,0.0,50.0,1.4,9.0,50.0,44.14,32.94
2016,12,13,9,15,0.0,58.5,1.35,9.0,58.5,51.68,39.57
2016,12,13,9,30,0.0,67.0,1.3,9.0,67.0,59.5,46.37
2016,12,13,9,45,0.0,74.0,1.3,9.5,74.0,65.89,51.76
2016,12,13,10,0,0.0,81.0,1.3,10.0,81.0,72.27,57.07
2016,12,13,10,15,44.5,129.5,1.25,10.0,148.0,151.02,124.62
2016,12,13,10,30,89.0,178.0,1.2,10.0,215.0,224.79,185.84
2016,12,13,10,45,44.5,140.5,1.2,10.5,159.0,157.32,128.63
2016,12,13,11,0,0.0,103.0,1.2,11.0,103.0,91.84,73.02
2016,12,13,11,15,62.5,155.5,1.15,11.0,185.0,175.85,143.75
2016,12,13,11,30,125.0,208.0,1.1,11.0,267.0,257.43,209.62
2016,12,13,11,45,187.5,207.0,1.1,11.0,296.0,276.88,223.99
2016,12,13,12,0,250.0,206.0,1.1,11.0,325.0,295.85,237.54
2016,12,13,12,15,351.5,186.5,1.05,11.0,353.5,303.77,240.89
2016,12,13,12,30,453.0,167.0,1.0,11.0,382.0,306.56,238.88
2016,12,13,12,45,226.5,92.0,1.0,11.0,199.5,151.12,116.06
2016,12,13,13,0,0.0,17.0,1.0,11.0,17.0,14.97,7.3
2016,12,13,13,15,6.0,87.0,1.0,11.0,89.5,78.07,61.37
2016,12,13,13,30,12.0,157.0,1.0,11.0,162.0,135.31,109.31
2016,12,13,13,45,6.0,141.0,1.0,11.0,143.5,120.19,96.85
2016,12,13,14,0,0.0,125.0,1.0,11.0,125.0,105.89,85.23
2016,12,13,14,15,0.0,115.0,1.0,11.0,115.0,97.01,77.84
2016,12,13,14,30,0.0,105.0,1.0,11.0,105.0,88.62,74.18
2016,12,13,14,45,0.0,93.5,1.0,11.0,93.5,79.34,65.96
2016,12,13,15,0,0.0,82.0,1.0,11.0,82.0,69.94,57.55
2016,12,13,15,15,0.0,69.5,0.9,10.5,69.5,59.68,48.35
2016,12,13,15,30,0.0,57.0,0.8,10.0,57.0,49.31,38.91
2016,12,13,15,45,0.0,44.0,0.7,10.0,44.0,38.43,28.83
2016,12,13,16,0,0.0,31.0,0.6,10.0,31.0,27.34,18.47
2016,12,13,16,15,0.0,20.0,0.6,10.0,20.0,17.61,8.76
2016,12,13,16,30,0.0,9.0,0.6,10.0,9.0,7.91,0.0
2016,12,13,16,45,0.0,4.5,0.65,10.0,4.5,4.09,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,1.9,12.5,7.0,6.14,0.0
2016,12,14,8,0,0.0,14.0,2.0,13.0,14.0,12.3,4.11
2016,12,14,8,15,0.0,21.5,2.1,13.0,21.5,18.92,10.21
2016,12,14,8,30,0.0,29.0,2.2,13.0,29.0,25.54,16.11
2016,12,14,8,45,0.0,37.0,2.3,13.0,37.0,32.61,22.36
2016,12,14,9,0,0.0,45.0,2.4,13.0,45.0,39.7,28.56
2016,12,14,9,15,0.0,52.5,2.4,13.0,52.5,46.35,34.33
2016,12,14,9,30,0.0,60.0,2.4,13.0,60.0,53.0,40.05
2016,12,14,9,45,0.0,66.0,2.45,13.5,66.0,58.33,44.49
2016,12,14,10,0,0.0,72.0,2.5,14.0,72.0,63.71,48.93
2016,12,14,10,15,0.0,90.5,2.55,14.0,90.5,81.01,63.52
2016,12,14,10,30,0.0,109.0,2.6,14.0,109.0,98.24,77.95
2016,12,14,10,45,0.0,123.5,2.65,14.0,123.5,111.49,88.95
2016,12,14,11,0,0.0,138.0,2.7,14.0,138.0,124.54,99.74
2016,12,14,11,15,0.0,140.5,2.7,14.0,140.5,126.17,100.99
2016,12,14,11,30,0.0,143.0,2.7,14.0,143.0,127.83,102.3
2016,12,14,11,45,12.0,163.5,2.75,14.0,169.5,151.07,121.51
2016,12,14,12,0,24.0,184.0,2.8,14.0,196.0,172.98,139.38
2016,12,14,12,15,24.0,183.5,2.8,14.0,195.5,170.51,137.16
2016,12,14,12,30,24.0,183.0,2.8,14.0,195.0,167.96,134.94
2016,12,14,12,45,19.0,175.5,2.8,14.0,185.0,157.94,126.7
2016,12,14,13,0,14.0,168.0,2.8,14.0,175.0,148.42,118.96
2016,12,14,13,15,14.0,163.0,2.75,14.0,169.5,142.48,114.06
2016,12,14,13,30,14.0,158.0,2.7,14.0,164.0,136.46,109.11
2016,12,14,13,45,7.0,130.0,2.7,14.0,133.0,111.85,88.99
2016,12,14,14,0,0.0,102.0,2.7,14.0,102.0,88.12,69.49
2016,12,14,14,15,0.0,94.0,2.65,14.0,94.0,81.12,63.67
2016,12,14,14,30,0.0,86.0,2.6,14.0,86.0,74.31,60.77
2016,12,14,14,45,0.0,76.5,2.6,14.0,76.5,66.41,53.8
2016,12,14,15,0,0.0,67.0,2.6,14.0,67.0,58.43,46.68
2016,12,14,15,15,0.0,56.5,2.6,13.5,56.5,49.58,38.79
2016,12,14,15,30,0.0,46.0,2.6,13.0,46.0,40.61,30.67
2016,12,14,15,45,0.0,36.0,2.6,13.0,36.0,31.75,22.51
2016,12,14,16,0,0.0,26.0,2.6,13.0,26.0,22.9,14.31
2016,12,14,16,15,0.0,16.5,2.55,13.0,16.5,14.51,6.1
2016,12,14,16,30,0.0,7.0,2.5,13.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,2.45,13.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,3.2,13.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,12,15,8,30,0.0,10.0,3.0,13.0,10.0,8.78,1.82
2016,12,15,8,45,0.0,12.5,2.9,13.0,12.5,10.98,3.78
2016,12,15,9,0,0.0,15.0,2.8,13.0,15.0,13.18,5.73
2016,12,15,9,15,0.0,17.5,2.8,13.0,17.5,15.38,7.66
2016,12,15,9,30,0.0,20.0,2.8,13.0,20.0,17.59,9.57
2016,12,15,9,45,0.0,22.5,2.85,13.5,22.5,19.8,11.44
2016,12,15,10,0,0.0,25.0,2.9,14.0,25.0,22.01,13.3
2016,12,15,10,15,0.0,20.5,2.85,14.0,20.5,18.05,9.87
2016,12,15,10,30,0.0,16.0,2.8,14.0,16.0,14.08,6.45
2016,12,15,10,45,0.0,43.0,2.75,14.0,43.0,37.94,26.85
2016,12,15,11,0,0.0,70.0,2.7,14.0,70.0,61.89,47.17
2016,12,15,11,15,0.0,60.0,2.65,14.0,60.0,53.02,39.58
2016,12,15,11,30,0.0,50.0,2.6,14.0,50.0,44.15,32.04
2016,12,15,11,45,0.0,50.5,2.6,14.0,50.5,44.6,32.4
2016,12,15,12,0,0.0,51.0,2.6,14.0,51.0,45.04,32.77
2016,12,15,12,15,0.0,42.5,2.55,14.0,42.5,37.51,26.38
2016,12,15,12,30,0.0,34.0,2.5,14.0,34.0,29.99,19.98
2016,12,15,12,45,0.0,39.0,2.45,14.0,39.0,34.41,23.77
2016,12,15,13,0,0.0,44.0,2.4,14.0,44.0,38.83,27.55
2016,12,15,13,15,0.0,58.5,2.35,14.0,58.5,51.68,38.51
2016,12,15,13,30,0.0,73.0,2.3,14.0,73.0,64.56,49.47
2016,12,15,13,45,0.0,66.5,2.3,14.0,66.5,58.78,44.61
2016,12,15,14,0,0.0,60.0,2.3,14.0,60.0,53.0,39.76
2016,12,15,14,15,0.0,55.5,2.2,13.5,55.5,49.0,36.49
2016,12,15,14,30,0.0,51.0,2.1,13.0,51.0,45.01,34.89
2016,12,15,14,45,0.0,45.5,2.05,13.0,45.5,40.13,30.54
2016,12,15,15,0,0.0,40.0,2.0,13.0,40.0,35.26,26.15
2016,12,15,15,15,0.0,34.0,1.9,13.0,34.0,29.95,21.32
2016,12,15,15,30,0.0,28.0,1.8,13.0,28.0,24.65,16.46
2016,12,15,15,45,0.0,21.5,1.7,13.0,21.5,18.91,11.16
2016,12,15,16,0,0.0,15.0,1.6,13.0,15.0,13.18,5.86
2016,12,15,16,15,0.0,9.5,1.5,12.5,9.5,8.34,1.15
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,2.35,6.5,35.5,154.34,8.57
2016,12,16,8,0,435.0,30.0,2.5,7.0,71.0,306.37,236.96
2016,12,16,8,15,523.0,36.5,2.55,7.0,111.0,361.39,298.47
2016,12,16,8,30,611.0,43.0,2.6,7.0,151.0,425.72,356.84
2016,12,16,8,45,664.0,48.0,2.7,7.5,191.0,467.58,393.84
2016,12,16,9,0,717.0,53.0,2.8,8.0,231.0,507.7,427.75
2016,12,16,9,15,751.5,56.5,2.8,8.0,268.0,532.95,448.81
2016,12,16,9,30,786.0,60.0,2.8,8.0,305.0,555.53,466.82
2016,12,16,9,45,812.0,61.5,2.85,8.5,338.0,567.78,475.26
2016,12,16,10,0,838.0,63.0,2.9,9.0,371.0,576.89,480.71
2016,12,16,10,15,853.5,65.0,2.9,9.0,398.0,577.19,479.48
2016,12,16,10,30,869.0,67.0,2.9,9.0,425.0,574.19,475.38
2016,12,16,10,45,879.5,68.5,2.9,9.5,445.0,564.51,464.91
2016,12,16,11,0,890.0,70.0,2.9,10.0,465.0,549.36,449.91
2016,12,16,11,15,896.5,70.5,2.9,10.0,478.5,530.61,432.56
2016,12,16,11,30,903.0,71.0,2.9,10.0,492.0,508.86,412.38
2016,12,16,11,45,906.0,71.5,2.9,10.5,497.5,482.56,387.41
2016,12,16,12,0,909.0,72.0,2.9,11.0,503.0,453.55,359.79
2016,12,16,12,15,908.5,71.5,2.9,11.0,501.0,419.64,328.35
2016,12,16,12,30,908.0,71.0,2.9,11.0,499.0,383.5,294.44
2016,12,16,12,45,902.5,71.0,2.9,11.0,489.5,344.22,257.49
2016,12,16,13,0,897.0,71.0,2.9,11.0,480.0,303.39,218.9
2016,12,16,13,15,888.5,70.0,2.85,10.5,463.0,259.66,178.52
2016,12,16,13,30,880.0,69.0,2.8,10.0,446.0,211.14,135.17
2016,12,16,13,45,867.0,67.0,2.8,10.0,422.0,163.96,95.73
2016,12,16,14,0,854.0,65.0,2.8,10.0,398.0,116.83,62.33
2016,12,16,14,15,834.5,63.0,2.65,10.0,368.0,69.79,40.25
2016,12,16,14,30,815.0,61.0,2.5,10.0,338.0,48.41,38.39
2016,12,16,14,45,787.5,58.0,2.45,10.0,302.5,46.63,36.8
2016,12,16,15,0,760.0,55.0,2.4,10.0,267.0,44.88,35.21
2016,12,16,15,15,717.5,51.0,2.15,9.5,228.0,42.23,32.8
2016,12,16,15,30,675.0,47.0,1.9,9.0,189.0,39.62,30.33
2016,12,16,15,45,609.5,41.0,1.65,8.5,148.5,35.1,26.02
2016,12,16,16,0,544.0,35.0,1.4,8.0,108.0,30.57,21.51
2016,12,16,16,15,272.0,34.5,1.4,7.5,71.0,28.7,18.24
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,26.81,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,36.5,162.2,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,73.0,322.75,249.32
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.0,385.55,318.37
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,448.51,375.29
2016,12,17,8,45,706.0,45.0,1.85,5.5,195.5,488.41,410.86
2016,12,17,9,0,757.0,49.0,2.0,6.0,236.0,526.42,443.23
2016,12,17,9,15,790.0,52.5,2.05,6.5,274.0,550.91,462.93
2016,12,17,9,30,823.0,56.0,2.1,7.0,312.0,572.67,479.49
2016,12,17,9,45,842.5,59.0,2.15,7.5,344.5,582.81,486.11
2016,12,17,10,0,862.0,62.0,2.2,8.0,377.0,589.77,489.8
2016,12,17,10,15,877.0,63.5,2.15,8.0,404.0,589.07,487.56
2016,12,17,10,30,892.0,65.0,2.1,8.0,431.0,581.87,480.05
2016,12,17,10,45,900.5,66.5,2.05,8.5,451.5,571.32,468.73
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,557.56,454.66
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,538.56,437.02
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,516.5,416.61
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,488.94,390.72
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,458.74,362.3
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,424.77,331.0
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,388.56,297.24
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,348.56,260.03
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,304.57,219.27
2016,12,17,13,15,892.5,72.0,1.5,10.0,466.5,260.08,178.12
2016,12,17,13,30,884.0,71.0,1.4,10.0,449.0,214.76,137.38
2016,12,17,13,45,869.5,69.5,1.35,10.0,425.0,167.61,98.26
2016,12,17,14,0,855.0,68.0,1.3,10.0,401.0,120.64,65.08
2016,12,17,14,15,835.0,66.0,1.2,9.5,371.0,73.51,42.77
2016,12,17,14,30,815.0,64.0,1.1,9.0,341.0,50.86,40.78
2016,12,17,14,45,785.5,61.0,1.0,9.0,305.0,49.12,39.25
2016,12,17,15,0,756.0,58.0,0.9,9.0,269.0,47.43,37.71
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.0,44.41,34.96
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,41.41,32.13
2016,12,17,15,45,600.0,43.0,0.75,7.5,150.0,36.94,27.83
2016,12,17,16,0,531.0,37.0,0.7,7.0,109.0,32.47,23.35
2016,12,17,16,15,265.5,36.0,0.7,6.5,72.0,28.23,18.06
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,27.5,0.0
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,15.92,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,246.5,13.5,2.45,2.5,36.0,163.06,0.0
2016,12,18,8,0,493.0,27.0,2.6,3.0,72.0,326.02,252.33
2016,12,18,8,15,579.0,33.0,2.7,3.5,113.0,388.76,324.04
2016,12,18,8,30,665.0,39.0,2.8,4.0,154.0,451.73,381.95
2016,12,18,8,45,716.5,43.5,2.95,4.5,195.0,492.47,418.81
2016,12,18,9,0,768.0,48.0,3.1,5.0,236.0,531.48,452.43
2016,12,18,9,15,801.0,51.0,3.1,5.5,274.0,555.46,471.97
2016,12,18,9,30,834.0,54.0,3.1,6.0,312.0,576.71,488.27
2016,12,18,9,45,853.0,57.0,3.15,6.5,345.0,586.64,494.82
2016,12,18,10,0,872.0,60.0,3.2,7.0,378.0,589.48,495.35
2016,12,18,10,15,887.5,61.5,3.15,7.0,405.5,589.41,493.69
2016,12,18,10,30,903.0,63.0,3.1,7.0,433.0,586.06,489.09
2016,12,18,10,45,913.5,64.0,3.1,7.5,454.0,576.01,478.19
2016,12,18,11,0,924.0,65.0,3.1,8.0,475.0,562.67,464.4
2016,12,18,11,15,929.5,66.0,3.05,8.0,488.0,543.5,446.35
2016,12,18,11,30,935.0,67.0,3.0,8.0,501.0,521.23,425.44
2016,12,18,11,45,937.5,67.0,3.0,8.5,507.0,493.56,399.14
2016,12,18,12,0,940.0,67.0,3.0,9.0,513.0,463.15,370.13
2016,12,18,12,15,938.5,67.0,3.0,9.0,511.0,428.55,337.85
2016,12,18,12,30,937.0,67.0,3.0,9.0,509.0,391.71,303.03
2016,12,18,12,45,933.0,66.5,3.0,9.0,499.0,351.53,264.92
2016,12,18,13,0,929.0,66.0,3.0,9.0,489.0,309.63,224.97
2016,12,18,13,15,920.5,65.0,2.9,9.0,472.0,264.75,182.77
2016,12,18,13,30,912.0,64.0,2.8,9.0,455.0,218.93,140.94
2016,12,18,13,45,899.5,62.5,2.75,9.0,431.0,171.43,100.84
2016,12,18,14,0,887.0,61.0,2.7,9.0,407.0,123.78,66.64
2016,12,18,14,15,868.5,59.5,2.5,9.0,377.0,75.99,43.65
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,46.16,36.5
2016,12,18,14,45,822.0,55.0,2.15,9.0,311.5,44.29,34.84
2016,12,18,15,0,794.0,52.0,2.0,9.0,276.0,42.45,33.15
2016,12,18,15,15,753.0,48.5,1.75,8.5,236.0,40.15,31.06
2016,12,18,15,30,712.0,45.0,1.5,8.0,196.0,37.89,28.91
2016,12,18,15,45,647.0,40.0,1.25,7.5,155.0,34.22,25.37
2016,12,18,16,0,582.0,35.0,1.0,7.0,114.0,30.59,21.68
2016,12,18,16,15,465.5,27.0,1.0,6.5,75.5,23.9,14.51
2016,12,18,16,30,349.0,19.0,1.0,6.0,37.0,17.12,0.0
2016,12,18,16,45,174.5,9.5,1.05,5.5,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,211.0,14.0,1.1,3.5,33.0,147.58,0.0
2016,12,19,8,0,422.0,28.0,1.1,4.0,66.0,296.33,225.16
2016,12,19,8,15,509.0,34.5,1.2,4.5,104.5,350.54,288.75
2016,12,19,8,30,596.0,41.0,1.3,5.0,143.0,413.94,345.88
2016,12,19,8,45,647.5,46.0,1.4,5.5,182.5,454.8,381.98
2016,12,19,9,0,699.0,51.0,1.5,6.0,222.0,494.05,415.14
2016,12,19,9,15,733.0,54.5,1.5,6.5,258.5,519.13,435.1
2016,12,19,9,30,767.0,58.0,1.5,7.0,295.0,541.64,452.07
2016,12,19,9,45,778.5,63.0,1.5,7.5,325.0,549.72,456.84
2016,12,19,10,0,790.0,68.0,1.5,8.0,355.0,554.84,458.92
2016,12,19,10,15,806.5,70.0,1.5,8.5,381.5,556.42,458.0
2016,12,19,10,30,823.0,72.0,1.5,9.0,408.0,554.83,454.32
2016,12,19,10,45,833.5,73.5,1.5,9.5,428.0,546.13,444.91
2016,12,19,11,0,844.0,75.0,1.5,10.0,448.0,534.29,432.86
2016,12,19,11,15,850.5,76.0,1.45,10.0,461.0,516.76,416.64
2016,12,19,11,30,857.0,77.0,1.4,10.0,474.0,496.29,397.79
2016,12,19,11,45,858.5,77.5,1.4,10.5,479.5,470.16,373.69
2016,12,19,12,0,860.0,78.0,1.4,11.0,485.0,441.52,347.17
2016,12,19,12,15,734.5,102.0,1.3,11.0,449.0,382.76,298.48
2016,12,19,12,30,609.0,126.0,1.2,11.0,413.0,330.57,255.53
2016,12,19,12,45,729.0,101.0,1.2,11.0,438.0,317.19,238.42
2016,12,19,13,0,849.0,76.0,1.2,11.0,463.0,295.89,212.99
2016,12,19,13,15,840.0,75.0,1.15,11.0,446.5,253.58,174.1
2016,12,19,13,30,831.0,74.0,1.1,11.0,430.0,210.56,135.65
2016,12,19,13,45,817.0,72.0,1.1,11.0,407.0,165.53,98.29
2016,12,19,14,0,803.0,70.0,1.1,11.0,384.0,120.71,66.27
2016,12,19,14,15,782.5,67.5,1.0,11.0,354.5,75.7,43.92
2016,12,19,14,30,762.0,65.0,0.9,11.0,325.0,51.31,40.85
2016,12,19,14,45,733.0,62.0,0.8,11.0,291.0,49.61,39.38
2016,12,19,15,0,704.0,59.0,0.7,11.0,257.0,47.98,37.9
2016,12,19,15,15,660.5,55.0,0.7,10.5,219.5,45.45,35.62
2016,12,19,15,30,617.0,51.0,0.7,10.0,182.0,39.31,29.99
2016,12,19,15,45,545.5,45.0,0.75,9.5,143.0,35.29,26.14
2016,12,19,16,0,474.0,39.0,0.8,9.0,104.0,31.28,22.12
2016,12,19,16,15,359.0,29.5,0.8,9.0,69.0,23.96,14.47
2016,12,19,16,30,244.0,20.0,0.8,9.0,34.0,16.47,0.0
2016,12,19,16,45,122.0,10.0,0.8,9.0,17.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,13.5,1.05,6.5,30.0,134.51,0.0
2016,12,20,8,0,377.0,27.0,1.0,7.0,60.0,270.65,201.88
2016,12,20,8,15,465.0,34.0,1.1,7.5,97.5,331.62,270.02
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,394.4,326.04
2016,12,20,8,45,609.5,45.5,1.3,9.0,173.0,431.92,358.63
2016,12,20,9,0,666.0,50.0,1.4,10.0,211.0,473.33,392.52
2016,12,20,9,15,701.0,53.0,1.35,10.5,247.0,498.34,411.99
2016,12,20,9,30,736.0,56.0,1.3,11.0,283.0,520.93,428.59
