Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,45,765.0,57.5,1.3,11.5,315.0,535.45,438.46
2016,12,20,10,0,794.0,59.0,1.3,12.0,347.0,547.02,445.57
2016,12,20,10,15,810.5,60.5,1.3,12.0,373.5,548.19,445.12
2016,12,20,10,30,827.0,62.0,1.3,12.0,400.0,546.24,442.05
2016,12,20,10,45,837.5,63.5,1.35,12.5,420.0,535.02,431.22
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,523.93,420.17
2016,12,20,11,15,855.0,65.5,1.4,13.0,453.0,506.9,404.75
2016,12,20,11,30,862.0,66.0,1.4,13.0,466.0,486.95,386.7
2016,12,20,11,45,864.0,67.0,1.4,13.5,472.0,462.37,363.97
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,435.23,338.78
2016,12,20,12,15,865.5,68.0,1.4,14.0,476.5,403.67,310.26
2016,12,20,12,30,865.0,68.0,1.4,14.0,475.0,369.98,279.39
2016,12,20,12,45,721.0,99.0,1.4,14.0,434.5,314.0,233.83
2016,12,20,13,0,577.0,130.0,1.4,14.0,394.0,269.36,198.47
2016,12,20,13,15,559.5,129.0,1.4,14.0,377.5,233.49,167.04
2016,12,20,13,30,542.0,128.0,1.4,14.0,361.0,200.32,138.45
2016,12,20,13,45,528.5,124.5,1.4,14.0,341.5,166.42,110.75
2016,12,20,14,0,515.0,121.0,1.4,14.0,322.0,133.08,86.79
2016,12,20,14,15,635.5,92.0,1.25,13.5,321.5,86.58,55.01
2016,12,20,14,30,756.0,63.0,1.1,13.0,321.0,49.59,38.96
2016,12,20,14,45,727.0,60.0,0.95,13.0,287.5,47.86,37.48
2016,12,20,15,0,698.0,57.0,0.8,13.0,254.0,46.17,35.97
2016,12,20,15,15,655.5,53.0,0.75,12.5,217.0,43.6,33.67
2016,12,20,15,30,613.0,49.0,0.7,12.0,180.0,37.6,28.2
2016,12,20,15,45,548.0,43.0,0.7,11.5,142.0,33.54,24.38
2016,12,20,16,0,483.0,37.0,0.7,11.0,104.0,29.47,20.37
2016,12,20,16,15,371.5,28.5,0.75,10.5,69.0,23.02,13.66
2016,12,20,16,30,260.0,20.0,0.8,10.0,34.0,16.44,0.0
2016,12,20,16,45,130.0,10.0,0.85,10.0,17.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,201.5,13.0,2.15,8.5,30.5,140.05,0.0
2016,12,21,8,0,403.0,26.0,2.3,9.0,61.0,275.41,203.7
2016,12,21,8,15,492.0,32.5,2.35,9.0,99.0,338.72,276.36
2016,12,21,8,30,581.0,39.0,2.4,9.0,137.0,402.87,334.72
2016,12,21,8,45,636.5,43.5,2.5,9.5,176.5,445.3,372.25
2016,12,21,9,0,692.0,48.0,2.6,10.0,216.0,486.32,406.93
2016,12,21,9,15,728.0,51.5,2.75,10.5,252.5,512.67,428.57
2016,12,21,9,30,764.0,55.0,2.9,11.0,289.0,536.55,447.29
2016,12,21,9,45,789.5,57.0,3.05,11.5,321.5,549.62,456.71
2016,12,21,10,0,815.0,59.0,3.2,12.0,354.0,559.68,463.26
2016,12,21,10,15,832.0,61.0,3.2,12.0,381.5,561.62,463.43
2016,12,21,10,30,849.0,63.0,3.2,12.0,409.0,557.11,458.33
2016,12,21,10,45,862.0,63.5,3.2,12.5,429.5,549.06,449.29
2016,12,21,11,0,875.0,64.0,3.2,13.0,450.0,537.81,437.48
2016,12,21,11,15,882.5,65.0,3.15,13.0,464.0,521.07,421.71
2016,12,21,11,30,890.0,66.0,3.1,13.0,478.0,501.29,403.17
2016,12,21,11,45,894.5,66.0,3.1,13.5,485.0,476.1,379.35
2016,12,21,12,0,899.0,66.0,3.1,14.0,492.0,448.16,352.87
2016,12,21,12,15,899.0,66.0,3.1,14.0,491.0,415.8,323.02
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,381.17,290.68
2016,12,21,12,45,890.0,67.5,3.1,14.5,480.5,342.99,254.62
2016,12,21,13,0,881.0,69.0,3.1,15.0,471.0,303.46,217.27
2016,12,21,13,15,873.5,68.0,3.05,15.0,455.5,260.94,178.01
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,217.46,138.93
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,168.06,97.72
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,122.56,64.95
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,76.27,41.52
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,48.22,37.58
2016,12,21,14,45,774.5,58.0,2.4,14.0,301.5,46.42,36.02
2016,12,21,15,0,746.0,55.0,2.3,14.0,267.0,44.66,34.44
2016,12,21,15,15,705.0,51.5,2.1,13.0,229.0,42.46,32.54
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,40.31,30.6
2016,12,21,15,45,598.0,42.5,1.7,11.5,151.0,36.28,26.78
2016,12,21,16,0,532.0,37.0,1.5,11.0,111.0,32.27,22.81
2016,12,21,16,15,418.5,28.5,1.5,10.5,74.0,23.05,13.75
2016,12,21,16,30,305.0,20.0,1.5,10.0,37.0,16.44,0.46
2016,12,21,16,45,152.5,10.0,1.55,10.0,18.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,199.5,13.5,1.0,7.5,31.0,139.43,0.0
2016,12,22,8,0,399.0,27.0,1.0,8.0,62.0,282.37,206.36
2016,12,22,8,15,491.5,34.5,1.1,8.5,100.5,346.87,280.45
2016,12,22,8,30,584.0,42.0,1.2,9.0,139.0,407.45,334.95
2016,12,22,8,45,638.0,47.0,1.3,9.5,179.0,450.03,372.05
2016,12,22,9,0,692.0,52.0,1.4,10.0,219.0,490.98,406.17
2016,12,22,9,15,729.0,55.5,1.35,10.5,256.0,518.12,427.23
2016,12,22,9,30,766.0,59.0,1.3,11.0,293.0,542.71,445.24
2016,12,22,9,45,791.0,61.5,1.3,11.5,326.0,556.17,454.15
2016,12,22,10,0,816.0,64.0,1.3,12.0,359.0,566.58,460.27
2016,12,22,10,15,833.5,66.0,1.25,12.0,386.5,568.84,460.27
2016,12,22,10,30,851.0,68.0,1.2,12.0,414.0,567.82,457.52
2016,12,22,10,45,863.0,69.0,1.2,12.5,435.0,559.3,448.38
2016,12,22,11,0,875.0,70.0,1.2,13.0,456.0,547.52,436.56
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.0,528.15,419.53
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,508.08,401.53
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,482.69,378.32
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,454.62,352.56
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,421.91,323.33
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,387.01,291.7
2016,12,22,12,45,889.5,72.0,1.2,14.0,485.0,348.36,256.52
2016,12,22,13,0,886.0,71.0,1.2,14.0,476.0,308.04,219.52
2016,12,22,13,15,877.0,70.0,1.1,14.0,459.5,261.71,177.67
2016,12,22,13,30,868.0,69.0,1.0,14.0,443.0,217.22,138.14
2016,12,22,13,45,853.5,67.5,0.95,14.0,419.5,170.97,99.82
2016,12,22,14,0,839.0,66.0,0.9,14.0,396.0,124.89,66.61
2016,12,22,14,15,819.0,64.0,0.8,13.5,366.5,78.57,42.82
2016,12,22,14,30,799.0,62.0,0.7,13.0,337.0,48.97,38.42
2016,12,22,14,45,768.0,59.5,0.65,13.0,302.0,47.6,37.27
2016,12,22,15,0,737.0,57.0,0.6,13.0,267.0,46.29,36.09
2016,12,22,15,15,694.5,53.0,0.65,12.0,228.5,43.69,33.83
2016,12,22,15,30,652.0,49.0,0.7,11.0,190.0,41.12,31.51
2016,12,22,15,45,587.0,43.0,0.8,10.5,150.5,36.66,27.28
2016,12,22,16,0,522.0,37.0,0.9,10.0,111.0,32.18,22.89
2016,12,22,16,15,410.5,29.0,0.9,9.5,74.5,23.44,14.24
2016,12,22,16,30,299.0,21.0,0.9,9.0,38.0,17.32,1.74
2016,12,22,16,45,149.5,10.5,0.95,9.0,19.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.0,112.2,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,54.0,224.95,163.9
2016,12,23,8,15,382.5,38.5,2.35,8.0,90.0,290.53,237.64
2016,12,23,8,30,477.0,47.0,2.3,8.0,126.0,358.04,298.74
2016,12,23,8,45,536.0,53.0,2.25,8.0,164.0,402.69,338.56
2016,12,23,9,0,595.0,59.0,2.2,8.0,202.0,446.4,376.03
2016,12,23,9,15,297.5,46.5,2.2,8.0,118.0,252.83,215.49
2016,12,23,9,30,0.0,34.0,2.2,8.0,34.0,29.95,20.61
2016,12,23,9,45,0.0,38.0,2.25,8.5,38.0,33.49,23.76
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,37.04,26.77
2016,12,23,10,15,0.0,59.0,2.15,9.0,59.0,52.11,39.85
2016,12,23,10,30,0.0,76.0,2.0,9.0,76.0,67.23,52.86
2016,12,23,10,45,0.0,96.5,1.95,9.5,96.5,86.15,68.91
2016,12,23,11,0,0.0,117.0,1.9,10.0,117.0,104.98,84.7
2016,12,23,11,15,0.0,117.5,1.9,10.0,117.5,105.03,84.63
2016,12,23,11,30,0.0,118.0,1.9,10.0,118.0,105.15,84.67
2016,12,23,11,45,0.0,69.0,1.95,10.0,69.0,61.01,47.02
2016,12,23,12,0,0.0,20.0,2.0,10.0,20.0,17.62,9.64
2016,12,23,12,15,40.5,113.0,2.2,10.0,132.0,116.99,94.35
2016,12,23,12,30,81.0,206.0,2.4,10.0,244.0,209.25,170.37
2016,12,23,12,45,62.0,196.5,2.6,10.0,225.5,189.48,153.78
2016,12,23,13,0,43.0,187.0,2.8,10.0,207.0,171.43,139.08
2016,12,23,13,15,137.0,185.5,2.9,10.0,245.0,186.4,147.91
2016,12,23,13,30,231.0,184.0,3.0,10.0,283.0,190.96,147.08
2016,12,23,13,45,495.0,133.0,3.2,10.0,332.0,171.53,118.65
2016,12,23,14,0,759.0,82.0,3.4,10.0,381.0,132.89,77.73
2016,12,23,14,15,738.0,79.5,3.35,9.5,352.5,84.74,50.04
2016,12,23,14,30,717.0,77.0,3.3,9.0,324.0,55.51,44.95
2016,12,23,14,45,682.0,74.0,3.25,9.0,290.5,54.19,43.81
2016,12,23,15,0,647.0,71.0,3.2,9.0,257.0,52.97,42.7
2016,12,23,15,15,601.0,66.0,3.0,8.5,219.5,50.14,40.13
2016,12,23,15,30,555.0,61.0,2.8,8.0,182.0,47.36,37.51
2016,12,23,15,45,486.0,53.5,2.6,8.0,144.0,42.32,32.64
2016,12,23,16,0,417.0,46.0,2.4,8.0,106.0,37.26,27.58
2016,12,23,16,15,302.5,35.5,2.25,7.5,71.0,29.21,19.35
2016,12,23,16,30,188.0,25.0,2.1,7.0,36.0,19.75,3.83
2016,12,23,16,45,94.0,12.5,2.0,7.0,18.0,11.37,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,12.5,1.25,4.5,30.0,139.51,0.0
2016,12,24,8,0,418.0,25.0,1.3,5.0,60.0,282.01,205.69
2016,12,24,8,15,509.5,32.0,1.4,5.5,99.0,347.7,284.64
2016,12,24,8,30,601.0,39.0,1.5,6.0,138.0,414.2,344.89
2016,12,24,8,45,657.0,43.0,1.6,6.5,177.5,456.85,382.74
2016,12,24,9,0,713.0,47.0,1.7,7.0,217.0,497.97,417.61
2016,12,24,9,15,748.0,50.5,1.8,7.0,254.5,524.08,439.8
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,547.68,459.09
2016,12,24,9,45,806.5,56.0,2.0,7.5,324.5,559.82,467.77
2016,12,24,10,0,830.0,58.0,2.1,8.0,357.0,568.93,473.58
2016,12,24,10,15,846.5,60.0,2.15,8.0,384.5,567.11,471.1
2016,12,24,10,30,863.0,62.0,2.2,8.0,412.0,566.09,468.89
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.0,557.6,459.68
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,545.93,447.71
2016,12,24,11,15,892.0,64.5,2.3,9.0,468.0,528.46,431.5
2016,12,24,11,30,899.0,65.0,2.3,9.0,482.0,507.96,412.5
2016,12,24,11,45,903.0,65.0,2.35,9.0,488.5,482.58,389.32
2016,12,24,12,0,907.0,65.0,2.4,9.0,495.0,454.44,363.33
2016,12,24,12,15,907.0,65.0,2.4,9.0,494.5,422.06,333.18
2016,12,24,12,30,907.0,65.0,2.4,9.0,494.0,387.37,300.49
2016,12,24,12,45,896.5,67.0,2.4,9.5,484.5,349.05,263.95
2016,12,24,13,0,886.0,69.0,2.4,10.0,475.0,309.44,226.09
2016,12,24,13,15,878.5,68.5,2.35,10.0,459.5,267.26,186.51
2016,12,24,13,30,871.0,68.0,2.3,10.0,444.0,220.25,143.73
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.0,174.18,104.12
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,127.78,69.18
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.0,80.92,43.59
2016,12,24,14,30,816.0,60.0,2.0,9.0,342.0,47.39,37.6
2016,12,24,14,45,792.5,57.0,1.85,9.0,308.5,45.58,36.02
2016,12,24,15,0,769.0,54.0,1.7,9.0,275.0,43.81,34.4
2016,12,24,15,15,729.0,50.5,1.5,8.5,236.5,41.56,32.37
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,39.35,30.29
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,35.28,26.41
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,31.21,22.37
2016,12,24,16,15,460.5,28.5,1.05,6.5,80.0,25.06,16.0
2016,12,24,16,30,351.0,21.0,1.1,6.0,42.0,18.85,4.32
2016,12,24,16,45,175.5,10.5,1.15,6.0,21.0,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,12.5,1.35,3.5,29.5,138.19,0.0
2016,12,25,8,0,414.0,25.0,1.5,4.0,59.0,279.39,203.2
2016,12,25,8,15,506.0,32.0,1.55,4.0,98.0,345.76,284.72
2016,12,25,8,30,598.0,39.0,1.6,4.0,137.0,412.59,346.27
2016,12,25,8,45,652.0,43.5,1.7,4.5,176.5,454.71,384.06
2016,12,25,9,0,706.0,48.0,1.8,5.0,216.0,495.33,418.85
2016,12,25,9,15,741.5,51.5,1.8,5.0,253.5,521.82,441.13
2016,12,25,9,30,777.0,55.0,1.8,5.0,291.0,545.83,460.42
2016,12,25,9,45,791.0,59.5,1.85,5.5,322.5,555.41,466.82
2016,12,25,10,0,805.0,64.0,1.9,6.0,354.0,562.02,470.42
2016,12,25,10,15,821.5,66.0,1.9,6.5,381.0,564.11,469.92
2016,12,25,10,30,838.0,68.0,1.9,7.0,408.0,563.0,466.61
2016,12,25,10,45,848.5,69.5,1.95,7.5,428.5,554.72,457.65
2016,12,25,11,0,859.0,71.0,2.0,8.0,449.0,543.26,445.97
2016,12,25,11,15,673.5,113.0,2.05,8.0,415.0,471.0,386.49
2016,12,25,11,30,488.0,155.0,2.1,8.0,381.0,397.23,325.98
2016,12,25,11,45,447.5,166.5,2.15,8.5,376.0,371.49,303.3
2016,12,25,12,0,407.0,178.0,2.2,9.0,371.0,346.28,280.83
2016,12,25,12,15,407.0,177.5,2.25,9.0,370.5,327.28,263.54
2016,12,25,12,30,407.0,177.0,2.3,9.0,370.0,307.22,245.04
2016,12,25,12,45,447.5,165.0,2.35,9.0,373.5,289.22,227.01
2016,12,25,13,0,488.0,153.0,2.4,9.0,377.0,267.4,205.11
2016,12,25,13,15,667.5,112.0,2.4,9.0,407.5,251.51,182.4
2016,12,25,13,30,847.0,71.0,2.4,9.0,438.0,220.12,145.41
2016,12,25,13,45,833.0,70.0,2.45,9.0,415.5,175.34,106.8
2016,12,25,14,0,819.0,69.0,2.5,9.0,393.0,130.66,72.97
2016,12,25,14,15,799.5,66.5,2.45,8.5,364.0,84.84,47.22
2016,12,25,14,30,780.0,64.0,2.4,8.0,335.0,50.36,40.45
2016,12,25,14,45,751.0,61.5,2.35,8.0,301.0,49.04,39.3
2016,12,25,15,0,722.0,59.0,2.3,8.0,267.0,47.79,38.16
2016,12,25,15,15,681.0,55.0,2.05,7.5,229.5,45.24,35.85
2016,12,25,15,30,640.0,51.0,1.8,7.0,192.0,42.73,33.49
2016,12,25,15,45,575.5,45.0,1.6,7.0,153.0,35.07,26.28
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,31.02,22.21
2016,12,25,16,15,403.5,30.5,1.4,6.5,77.5,24.6,15.67
2016,12,25,16,30,296.0,22.0,1.4,6.0,41.0,18.07,4.68
2016,12,25,16,45,148.0,11.0,1.45,5.5,20.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,12.5,1.9,2.5,29.5,116.67,0.0
2016,12,26,8,0,405.0,25.0,2.1,3.0,59.0,274.16,199.28
2016,12,26,8,15,498.5,32.5,2.2,3.5,98.0,342.06,283.17
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,410.31,346.08
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,454.02,385.64
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,496.24,422.19
2016,12,26,9,15,739.5,53.5,2.55,5.5,254.5,523.48,444.45
2016,12,26,9,30,776.0,57.0,2.5,6.0,292.0,548.2,463.55
2016,12,26,9,45,798.5,60.0,2.5,6.5,325.0,561.16,472.54
2016,12,26,10,0,821.0,63.0,2.5,7.0,358.0,571.08,478.6
2016,12,26,10,15,838.0,65.0,2.45,7.5,385.5,573.43,478.06
2016,12,26,10,30,855.0,67.0,2.4,8.0,413.0,572.53,474.66
2016,12,26,10,45,867.5,67.5,2.4,8.5,434.5,564.08,465.31
2016,12,26,11,0,880.0,68.0,2.4,9.0,456.0,550.0,451.35
2016,12,26,11,15,887.0,69.0,2.35,9.0,470.0,533.26,435.57
2016,12,26,11,30,894.0,70.0,2.3,9.0,484.0,513.48,417.01
2016,12,26,11,45,897.5,70.0,2.25,9.5,491.0,488.06,392.88
2016,12,26,12,0,901.0,70.0,2.2,10.0,498.0,459.91,366.14
2016,12,26,12,15,900.5,70.0,2.15,10.0,497.0,427.55,336.2
2016,12,26,12,30,900.0,70.0,2.1,10.0,496.0,392.93,303.8
2016,12,26,12,45,895.5,70.0,2.05,10.0,487.5,354.89,268.11
2016,12,26,13,0,891.0,70.0,2.0,10.0,479.0,315.19,230.61
2016,12,26,13,15,883.0,69.0,1.95,10.0,463.5,272.29,190.55
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,228.43,150.4
2016,12,26,13,45,863.0,66.5,1.9,10.0,425.5,178.47,107.49
2016,12,26,14,0,851.0,65.0,1.9,10.0,403.0,132.18,72.27
2016,12,26,14,15,832.5,63.0,1.75,10.0,374.0,85.29,45.6
2016,12,26,14,30,814.0,61.0,1.6,10.0,345.0,48.09,38.08
2016,12,26,14,45,788.0,58.0,1.45,10.0,311.0,46.29,36.52
2016,12,26,15,0,762.0,55.0,1.3,10.0,277.0,44.52,34.92
2016,12,26,15,15,723.0,51.5,1.15,9.0,238.5,42.3,33.0
2016,12,26,15,30,684.0,48.0,1.0,8.0,200.0,40.12,31.02
2016,12,26,15,45,621.5,42.5,0.9,7.5,160.0,36.06,27.16
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,32.01,23.15
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.0,25.9,16.9
2016,12,26,16,30,349.0,22.0,0.9,6.0,44.0,19.73,6.41
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.0,13.0,1.1,4.5,27.5,102.83,0.0
2016,12,27,8,0,350.0,26.0,1.1,5.0,55.0,253.32,180.59
2016,12,27,8,15,445.0,34.0,1.15,5.5,92.5,320.73,261.81
2016,12,27,8,30,540.0,42.0,1.2,6.0,130.0,388.85,323.19
2016,12,27,8,45,599.5,47.5,1.25,7.0,169.5,433.93,362.07
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,473.97,395.15
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,501.84,417.86
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,527.25,437.6
2016,12,27,9,45,760.0,63.0,1.15,8.5,315.5,542.49,447.77
2016,12,27,10,0,786.0,66.0,1.1,9.0,348.0,554.78,455.11
2016,12,27,10,15,693.0,86.0,1.15,9.5,348.5,515.76,422.52
2016,12,27,10,30,600.0,106.0,1.2,10.0,349.0,472.73,387.04
2016,12,27,10,45,626.5,105.0,1.25,10.5,370.5,473.65,386.37
2016,12,27,11,0,653.0,104.0,1.3,11.0,392.0,471.5,382.62
2016,12,27,11,15,537.0,136.5,1.2,11.0,378.5,422.28,341.56
2016,12,27,11,30,421.0,169.0,1.1,11.0,365.0,379.78,306.21
2016,12,27,11,45,422.5,171.5,1.0,11.5,370.5,366.44,293.4
2016,12,27,12,0,424.0,174.0,0.9,12.0,376.0,351.66,279.09
2016,12,27,12,15,437.5,171.0,0.8,12.0,379.0,335.34,263.76
2016,12,27,12,30,451.0,168.0,0.7,12.0,382.0,317.03,246.49
2016,12,27,12,45,440.5,167.0,0.65,12.0,373.0,290.72,223.23
2016,12,27,13,0,430.0,166.0,0.6,12.0,364.0,264.24,199.78
2016,12,27,13,15,403.0,165.0,0.6,12.0,346.0,233.83,173.95
2016,12,27,13,30,376.0,164.0,0.6,12.0,328.0,206.16,150.88
2016,12,27,13,45,458.0,140.0,0.65,12.0,329.5,176.13,122.11
2016,12,27,14,0,540.0,116.0,0.7,12.0,331.0,139.78,90.39
2016,12,27,14,15,510.0,115.0,0.65,12.0,306.5,106.97,71.56
2016,12,27,14,30,480.0,114.0,0.6,12.0,282.0,80.97,67.01
2016,12,27,14,45,461.5,104.5,0.6,12.0,253.5,75.13,61.94
2016,12,27,15,0,443.0,95.0,0.6,12.0,225.0,69.19,56.67
2016,12,27,15,15,509.0,77.0,0.6,11.5,206.5,58.74,47.39
2016,12,27,15,30,575.0,59.0,0.6,11.0,188.0,45.39,35.38
2016,12,27,15,45,514.0,51.5,0.65,10.5,150.0,40.31,30.64
2016,12,27,16,0,453.0,44.0,0.7,10.0,112.0,35.16,25.67
2016,12,27,16,15,346.5,34.5,0.7,9.5,76.5,27.99,18.54
2016,12,27,16,30,240.0,25.0,0.7,9.0,41.0,20.68,7.57
2016,12,27,16,45,120.0,12.5,0.75,9.0,20.5,11.37,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,11.5,1.85,5.0,28.5,119.43,0.0
2016,12,28,8,0,419.0,23.0,2.0,6.0,57.0,280.13,198.74
2016,12,28,8,15,509.5,30.0,2.1,6.5,95.5,346.22,283.06
2016,12,28,8,30,600.0,37.0,2.2,7.0,134.0,412.31,343.77
2016,12,28,8,45,655.5,41.0,2.35,7.5,173.5,454.85,382.07
2016,12,28,9,0,711.0,45.0,2.5,8.0,213.0,496.03,417.45
2016,12,28,9,15,746.0,48.0,2.55,8.5,250.0,521.9,438.72
2016,12,28,9,30,781.0,51.0,2.6,9.0,287.0,545.35,457.01
2016,12,28,9,45,807.0,52.5,2.7,9.5,320.0,554.44,463.41
2016,12,28,10,0,833.0,54.0,2.8,10.0,353.0,565.18,470.49
2016,12,28,10,15,849.0,55.5,2.75,10.5,380.5,566.97,469.56
2016,12,28,10,30,865.0,57.0,2.7,11.0,408.0,565.62,465.88
2016,12,28,10,45,876.0,58.0,2.7,11.5,429.5,557.64,456.93
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,546.47,445.24
2016,12,28,11,15,893.5,60.0,2.6,12.0,465.0,529.75,429.43
2016,12,28,11,30,900.0,61.0,2.5,12.0,479.0,509.98,410.89
2016,12,28,11,45,903.5,61.0,2.45,12.5,486.0,484.77,387.11
2016,12,28,12,0,907.0,61.0,2.4,13.0,493.0,456.81,360.74
2016,12,28,12,15,907.0,61.0,2.35,13.0,492.5,424.8,331.31
2016,12,28,12,30,907.0,61.0,2.3,13.0,492.0,390.47,299.39
2016,12,28,12,45,900.0,62.5,2.25,13.5,484.0,353.09,264.05
2016,12,28,13,0,893.0,64.0,2.2,14.0,476.0,314.14,227.13
2016,12,28,13,15,886.0,63.0,2.15,14.0,461.0,271.6,187.74
2016,12,28,13,30,879.0,62.0,2.1,14.0,446.0,227.99,148.09
2016,12,28,13,45,867.5,61.0,2.1,14.0,424.0,182.83,109.36
2016,12,28,14,0,856.0,60.0,2.1,14.0,402.0,137.39,74.75
2016,12,28,14,15,839.5,58.0,1.9,13.5,374.0,90.84,47.84
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,44.08,34.02
2016,12,28,14,45,798.0,53.5,1.55,13.0,312.5,42.6,32.75
2016,12,28,15,0,773.0,51.0,1.4,13.0,279.0,41.14,31.45
2016,12,28,15,15,735.5,48.0,1.25,12.5,241.0,39.24,29.78
2016,12,28,15,30,698.0,45.0,1.1,12.0,203.0,37.39,28.07
2016,12,28,15,45,640.5,40.0,1.0,11.5,163.5,33.72,24.63
2016,12,28,16,0,583.0,35.0,0.9,11.0,124.0,30.04,21.05
2016,12,28,16,15,483.5,28.0,0.95,10.5,86.0,24.35,15.38
2016,12,28,16,30,384.0,21.0,1.0,10.0,48.0,18.6,6.78
2016,12,28,16,45,192.0,10.5,1.05,9.5,24.0,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,13.0,2.55,5.5,28.0,107.83,0.0
2016,12,29,8,0,369.0,26.0,2.7,6.0,56.0,263.36,186.05
2016,12,29,8,15,466.0,34.0,2.75,6.5,94.5,332.95,272.85
2016,12,29,8,30,563.0,42.0,2.8,7.0,133.0,402.71,336.79
2016,12,29,8,45,622.0,47.0,2.85,7.5,173.0,442.44,372.92
2016,12,29,9,0,681.0,52.0,2.9,8.0,213.0,487.0,411.0
2016,12,29,9,15,719.0,55.5,2.9,8.5,250.5,515.44,434.33
2016,12,29,9,30,757.0,59.0,2.9,9.0,288.0,541.41,454.57
2016,12,29,9,45,774.5,63.5,2.9,9.5,320.5,553.48,462.81
2016,12,29,10,0,792.0,68.0,2.9,10.0,353.0,562.58,468.2
2016,12,29,10,15,810.0,70.5,2.85,10.5,381.0,566.62,469.1
2016,12,29,10,30,828.0,73.0,2.8,11.0,409.0,567.43,467.14
2016,12,29,10,45,842.0,74.0,2.8,11.5,431.0,561.02,459.48
2016,12,29,11,0,856.0,75.0,2.8,12.0,453.0,551.34,449.02
2016,12,29,11,15,863.5,76.0,2.75,12.0,467.5,534.97,433.73
2016,12,29,11,30,871.0,77.0,2.7,12.0,482.0,515.56,415.71
2016,12,29,11,45,876.0,77.0,2.7,12.5,489.5,490.93,392.62
2016,12,29,12,0,881.0,77.0,2.7,13.0,497.0,463.52,366.88
2016,12,29,12,15,881.0,77.0,2.65,13.0,497.0,431.4,337.48
2016,12,29,12,30,881.0,77.0,2.6,13.0,497.0,397.02,305.64
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.0,358.97,270.27
2016,12,29,13,0,886.0,72.0,2.6,13.0,483.0,321.34,234.62
2016,12,29,13,15,879.0,71.0,2.5,13.0,468.0,275.8,192.59
2016,12,29,13,30,872.0,70.0,2.4,13.0,453.0,231.74,152.33
2016,12,29,13,45,860.5,68.5,2.35,13.0,430.5,185.75,112.58
2016,12,29,14,0,849.0,67.0,2.3,13.0,408.0,139.59,76.9
2016,12,29,14,15,831.5,65.0,2.15,13.0,379.5,92.73,48.95
2016,12,29,14,30,814.0,63.0,2.0,13.0,351.0,49.55,38.9
2016,12,29,14,45,788.5,60.0,1.85,13.0,317.0,47.78,37.39
2016,12,29,15,0,763.0,57.0,1.7,13.0,283.0,46.05,35.85
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.0,43.87,33.99
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,41.73,32.1
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,37.73,28.34
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,33.73,24.45
2016,12,29,16,15,463.0,31.5,0.9,9.5,87.5,27.67,18.4
2016,12,29,16,30,360.0,24.0,0.9,9.0,49.0,19.73,8.13
2016,12,29,16,45,180.0,12.0,0.95,8.5,24.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,13.0,0.8,7.5,26.5,99.3,0.0
2016,12,30,8,0,336.0,26.0,0.7,8.0,53.0,245.49,169.88
2016,12,30,8,15,433.0,34.5,0.8,8.5,90.5,315.4,253.6
2016,12,30,8,30,530.0,43.0,0.9,9.0,128.0,385.42,315.81
2016,12,30,8,45,586.5,49.0,1.05,9.5,167.5,429.62,354.51
2016,12,30,9,0,643.0,55.0,1.2,10.0,207.0,472.91,390.88
2016,12,30,9,15,681.5,59.0,1.3,10.0,244.0,497.66,411.9
2016,12,30,9,30,720.0,63.0,1.4,10.0,281.0,524.62,433.69
2016,12,30,9,45,754.0,64.5,1.55,10.5,315.0,543.35,447.84
2016,12,30,10,0,788.0,66.0,1.7,11.0,349.0,559.05,459.09
2016,12,30,10,15,806.0,68.0,1.8,11.0,377.0,562.68,461.11
2016,12,30,10,30,824.0,70.0,1.9,11.0,405.0,563.13,460.42
2016,12,30,10,45,834.0,72.0,2.0,11.5,426.0,555.8,452.59
2016,12,30,11,0,844.0,74.0,2.1,12.0,447.0,545.33,442.07
2016,12,30,11,15,852.0,75.0,2.1,12.0,461.5,529.59,427.6
2016,12,30,11,30,860.0,76.0,2.1,12.0,476.0,510.81,410.4
2016,12,30,11,45,863.0,76.5,2.15,12.5,483.5,486.17,387.68
2016,12,30,12,0,866.0,77.0,2.2,13.0,491.0,458.87,362.41
2016,12,30,12,15,866.0,77.0,2.2,13.0,491.0,427.31,333.78
2016,12,30,12,30,866.0,77.0,2.2,13.0,491.0,393.52,302.72
2016,12,30,12,45,862.5,76.5,2.2,13.0,483.0,356.01,268.12
2016,12,30,13,0,859.0,76.0,2.2,13.0,475.0,316.85,231.66
2016,12,30,13,15,851.0,75.0,2.2,13.0,460.0,274.66,192.69
2016,12,30,13,30,843.0,74.0,2.2,13.0,445.0,231.58,153.47
2016,12,30,13,45,828.0,73.0,2.25,13.0,422.5,186.74,114.84
2016,12,30,14,0,813.0,72.0,2.3,13.0,400.0,142.1,80.26
2016,12,30,14,15,794.5,70.0,2.25,12.5,372.0,96.84,52.88
2016,12,30,14,30,776.0,68.0,2.2,12.0,344.0,53.31,42.42
2016,12,30,14,45,741.5,66.0,2.15,12.0,309.5,52.44,41.72
2016,12,30,15,0,707.0,64.0,2.1,12.0,275.0,51.69,41.05
2016,12,30,15,15,665.5,60.0,1.85,11.5,237.5,44.99,35.07
2016,12,30,15,30,624.0,56.0,1.6,11.0,200.0,42.82,33.08
2016,12,30,15,45,543.0,51.5,1.4,10.5,159.5,40.14,30.51
2016,12,30,16,0,462.0,47.0,1.2,10.0,119.0,37.6,27.9
2016,12,30,16,15,356.5,37.5,1.15,9.5,82.5,30.5,20.91
2016,12,30,16,30,251.0,28.0,1.1,9.0,46.0,23.28,11.18
2016,12,30,16,45,125.5,14.0,1.1,8.5,23.0,12.73,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
